Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,17.1893177084,1.47743896499,0.0,0.0,2.55330491699,7.80157382632,46.5477218402,44.7223035062,1.82541833399
 01/01  02:00:00,16.7517152419,1.62856111443,0.0,0.0,2.55330491699,7.21284921042,50.4750851697,49.4198760027,1.05520916699
 01/01  03:00:00,16.5477956368,1.7190038173,0.0,0.0,2.55330491699,6.91848690247,52.6536727958,52.176120504,0.477552291749
 01/01  04:00:00,16.5040166469,1.82240598141,0.0,0.0,2.55330491699,6.7713057485,55.96669883,55.4891465382,0.477552291749
 01/01  05:00:00,18.6308561865,1.87275207324,0.0,0.0,3.82705111198,7.57405300124,58.1347885069,57.0795793399,1.05520916699
 01/01  06:00:00,23.0963806885,1.79966411333,0.0,0.0,6.02426329834,9.91545327661,60.0433618585,54.5594499813,5.48391187721
 01/01  07:00:00,28.3082439614,1.69327630609,0.0,0.0,6.51253267309,14.7454349813,69.5410937919,51.1561783675,18.3849154244
 01/01  08:00:00,27.417090484,1.64785288908,0.0,0.0,6.01364874671,17.9699221805,69.3548125367,49.8145833618,19.5402291749
 01/01  09:00:00,23.297732142,1.51279596898,0.0,0.0,3.66783283761,18.1171033345,64.3073280828,45.5373080749,18.7700200079
 01/01  10:00:00,20.3209468132,1.35964248066,0.0,0.0,3.10526160149,15.8560427302,57.2893911404,40.8299986335,16.4593925069
 01/01  11:00:00,17.213020628,1.16834299863,0.0,0.0,3.10526160149,12.9394160272,49.6352434552,34.7162692823,14.9189741729
 01/01  12:00:00,17.1827717601,0.990912976869,0.0,0.0,3.10526160149,13.0865971812,41.0113613562,28.9806715595,12.0306897967
 01/01  13:00:00,16.8332051851,0.788527555922,0.0,0.0,3.10526160149,12.9394160272,33.2316353866,22.7413639239,10.4902714627
 01/01  14:00:00,16.2357305805,0.632596413315,0.0,0.0,3.10526160149,12.4978725653,27.3215165086,17.9865587964,9.33495771219
 01/01  15:00:00,16.0271694916,0.571216478401,0.0,0.0,3.10526160149,12.3506914113,24.5393413793,16.3596974176,8.1796439617
 01/01  16:00:00,17.3979181948,0.576955728231,0.0,0.0,4.02872759285,12.7922348732,26.1163040965,16.7813463843,9.33495771219
 01/01  17:00:00,25.7450999547,0.580950767427,0.0,0.0,6.50191812146,17.7693977319,27.8989781252,17.023602079,10.8753760462
 01/01  18:00:00,37.4365238461,0.57756751666,0.0,0.0,8.38069375907,23.1212625696,31.2436454079,16.9023281103,14.3413172977
 01/01  19:00:00,39.7134018801,0.593546054479,0.0,0.0,10.6415932552,23.1212625696,34.2834217484,17.438924658,16.8444970904
 01/01  20:00:00,38.8522058587,0.70162801126,0.0,0.0,12.3080778603,20.4854999863,36.921697907,20.8474099836,16.0742879234
 01/01  21:00:00,38.4885037574,0.778046803182,0.0,0.0,12.456681583,19.8967753704,37.8826633187,23.1562414376,14.7264218812
 01/01  22:00:00,33.1218667726,0.874910840429,0.0,0.0,9.18739968257,17.702556249,38.1801372928,26.1494474961,12.0306897967
 01/01  23:00:00,26.357171337,1.04552796648,0.0,0.0,5.91811778209,14.0365255879,41.9451560042,31.4548845416,10.4902714627
 01/01  24:00:00,20.6549158052,1.23978150606,0.0,0.0,3.54045821811,10.5176760807,43.1761130673,37.3070966066,5.86901646071
 01/02  01:00:00,17.1123239115,1.40044516813,0.0,0.0,2.55330491699,7.80157382632,43.9134908252,42.0865487828,1.82694204245
 01/02  02:00:00,16.6230805266,1.49992639911,0.0,0.0,2.55330491699,7.21284921042,46.0501717374,44.9939369759,1.05623476153
 01/02  03:00:00,16.4249379772,1.59614615768,0.0,0.0,2.55330491699,6.91848690247,48.3830055476,47.9051762008,0.477829346776
 01/02  04:00:00,16.3589580365,1.67734737099,0.0,0.0,2.55330491699,6.7713057485,50.8605500217,50.3827134116,0.477836610153
 01/02  05:00:00,18.4269406775,1.66883656424,0.0,0.0,3.82705111198,7.57405300124,50.9424106246,49.8860000764,1.05641054819
 01/02  06:00:00,22.9012731807,1.60455660552,0.0,0.0,6.02426329834,9.91545327661,53.2441934416,47.7506872969,5.49350614471
 01/02  07:00:00,28.1552580156,1.5402903603,0.0,0.0,6.51253267309,14.7454349813,64.2987848324,45.8769532146,18.4218316179
 01/02  08:00:00,27.5036149954,1.54084803809,0.0,0.0,6.01364874671,18.163451543,65.7828323361,46.203079607,19.5797527291
 01/02  09:00:00,24.8650900021,1.63374026035,0.0,0.0,4.35151303671,18.8798367041,61.8859139356,43.0779507318,18.8079632039
 01/02  10:00:00,21.8369550405,1.42923713928,0.0,0.0,3.78894180059,16.6187760998,52.3682153794,35.875622575,16.4925928043
 01/02  11:00:00,18.7297169437,1.23862574562,0.0,0.0,3.78894180059,13.7021493968,44.7451612644,29.7961487271,14.9490125373
 01/02  12:00:00,18.7355281305,1.0972557786,0.0,0.0,3.78894180059,13.8493305508,37.5207406739,25.4659411374,12.0547995365
 01/02  13:00:00,18.3054470044,0.966929267285,0.0106866032827,0.0,3.69398621738,13.6338449159,31.9650495007,21.4538302313,10.5112192694
 01/02  14:00:00,17.9758690838,0.862958904624,0.0633624432646,0.0,3.78894180059,13.2606059349,27.1578755981,17.8043415291,9.35353406909
 01/02  15:00:00,17.7698114278,0.79113785734,0.0763069885858,0.0,3.78894180059,13.1134247809,23.870397418,15.6745485492,8.19584886878
 01/02  16:00:00,19.0710754644,0.746092819761,0.0576066094214,0.0,4.71240779196,13.5549682428,23.9823487132,14.6288146441,9.35353406909
 01/02  17:00:00,27.3592623958,0.718238791547,0.0304608483417,0.0,7.18559832057,18.5321311015,24.9556196258,14.0585052897,10.8971143362
 01/02  18:00:00,37.5825985444,0.528015348806,0.00209750378536,0.0,8.38069375907,23.3147919321,29.6896488518,15.3194789147,14.3701699371
 01/02  19:00:00,39.7141098163,0.59425399067,0.0,0.0,10.6415932552,23.1212625696,34.3837814866,17.5052936155,16.8784878711
 01/02  20:00:00,38.8717960533,0.72121820587,0.0,0.0,12.3080778603,20.4854999863,37.6615518042,21.5548540667,16.1066977376
 01/02  21:00:00,38.5642407169,0.85378376275,0.0,0.0,12.456681583,19.8967753704,40.5596853225,25.8036203186,14.7560650039
 01/02  22:00:00,33.252659193,1.00570326079,0.0,0.0,9.18739968257,17.702556249,42.7450420738,30.6902425373,12.0547995365
 01/02  23:00:00,26.559822614,1.24817924351,0.0,0.0,5.91811778209,14.0365255879,49.2033422655,38.692122996,10.5112192694
 01/02  24:00:00,20.9778094459,1.56267514674,0.0,0.0,3.54045821811,10.5176760807,54.6235667586,48.7430882905,5.88047846816
 01/03  01:00:00,17.5753399121,1.86346116871,0.0,0.0,2.55330491699,7.80157382632,60.2033400508,58.373271477,1.83006857384
 01/03  02:00:00,17.1458686423,2.02271451483,0.0,0.0,2.55330491699,7.21284921042,64.3604258154,63.3026334912,1.05779232417
 01/03  03:00:00,16.934614258,2.10582243854,0.0,0.0,2.55330491699,6.91848690247,66.1551165835,65.6768982968,0.478218286714
 01/03  04:00:00,16.8495146962,2.16790403074,0.0,0.0,2.55330491699,6.7713057485,67.8768158293,67.3985904383,0.478225390973
 01/03  05:00:00,18.9822723887,2.22416827543,0.0,0.0,3.82705111198,7.57405300124,70.1160736757,69.0581094139,1.05796426184
 01/03  06:00:00,23.4946356135,2.19791903833,0.0,0.0,6.02426329834,9.91545327661,73.5755066292,68.0715460762,5.50396055305
 01/03  07:00:00,28.6617332081,2.04676555282,0.0,0.0,6.51253267309,14.7454349813,81.3961613866,62.9380141162,18.4581472703
 01/03  08:00:00,27.8781465895,1.91537963215,0.0,0.0,6.01364874671,18.163451543,78.086016854,58.4676366164,19.6183802377
 01/03  09:00:00,25.1974516488,1.96610190705,0.0,0.0,4.35151303671,18.8798367041,72.4213814135,53.576335818,18.8450455955
 01/03  10:00:00,22.1307557562,1.72303785502,0.0,0.0,3.78894180059,16.6187760998,61.6394394372,45.1143995403,16.525039897
 01/03  11:00:00,18.9313043469,1.44021314883,0.0,0.0,3.78894180059,13.7021493968,50.9357800268,35.9574105962,14.9783694306
 01/03  12:00:00,18.8820545059,1.24378215395,0.0,0.0,3.78894180059,13.8493305508,41.8592516754,29.7808893693,12.0783623061
 01/03  13:00:00,18.4144794237,1.08476338834,0.0018849015001,0.0,3.69398621738,13.6338449159,35.4968439385,24.9651520987,10.5316918398
 01/03  14:00:00,18.0453811523,0.94060190439,0.0552315119716,0.0,3.78894180059,13.2606059349,29.4658485482,20.0941595582,9.37168898997
 01/03  15:00:00,17.8380150981,0.861724622526,0.0739238936507,0.0,3.78894180059,13.1134247809,25.9878130836,17.7761269434,8.21168614019
 01/03  16:00:00,19.1603764812,0.842917273982,0.050083172029,0.0,4.71240779196,13.5549682428,27.1116367437,17.7399477537,9.37168898997
 01/03  17:00:00,27.4689724564,0.839713423431,0.0186962770148,0.0,7.18559832057,18.5321311015,29.0211894956,18.1028300393,10.9183594563
 01/03  18:00:00,37.6703537192,0.617868027362,0.0,0.0,8.38069375907,23.3147919321,32.6836573304,18.2852893247,14.3983680057
 01/03  19:00:00,39.7288905488,0.60903472315,0.0,0.0,10.6415932552,23.1212625696,34.921981478,18.0102739644,16.9117075136
 01/03  20:00:00,38.8310906141,0.680512766708,0.0,0.0,12.3080778603,20.4854999863,36.29958256,20.1612102796,16.1383722804
 01/03  21:00:00,38.5946979027,0.884240948488,0.0,0.0,12.456681583,19.8967753704,41.5976521747,26.8126165524,14.7850356223
 01/03  22:00:00,33.2900839424,1.04312801018,0.0,0.0,9.18739968257,17.702556249,43.9625383329,31.8841760268,12.0783623061
 01/03  23:00:00,26.4646515559,1.15300818544,0.0,0.0,5.91811778209,14.0365255879,45.6646503768,35.132958537,10.5316918398
 01/03  24:00:00,20.6983226147,1.28318831562,0.0,0.0,3.54045821811,10.5176760807,44.8198067823,38.9281263417,5.89168044062
 01/04  01:00:00,17.1758604492,1.46398170584,0.0,0.0,2.55330491699,7.80157382632,46.1267593483,44.2936363572,1.83312299113
 01/04  02:00:00,16.7287943098,1.60564018237,0.0,0.0,2.55330491699,7.21284921042,49.7203665874,48.6610528542,1.05931373318
 01/04  03:00:00,16.555026582,1.72623476248,0.0,0.0,2.55330491699,6.91848690247,52.9433511613,52.4647529804,0.478598180967
 01/04  04:00:00,16.5441993814,1.86258871595,0.0,0.0,2.55330491699,6.7713057485,57.3979524496,56.919347326,0.478605123593
 01/04  05:00:00,18.7075360069,1.94943189359,0.0,0.0,3.82705111198,7.57405300124,60.8259140258,59.766432265,1.05948176087
 01/04  06:00:00,23.1838145187,1.88709794345,0.0,0.0,6.02426329834,9.91545327661,63.089511257,57.5753412134,5.51417004356
 01/04  07:00:00,28.3482496251,1.73328196984,0.0,0.0,6.51253267309,14.7454349813,70.8945156155,52.4009062822,18.4936093333
 01/04  08:00:00,27.5873192441,1.62455228676,0.0,0.0,6.01364874671,18.163451543,68.344483526,48.6883838914,19.6560996346
 01/04  09:00:00,24.9036941354,1.67234439366,0.0,0.0,4.35151303671,18.8798367041,62.0971353485,43.2158791485,18.8812562
 01/04  10:00:00,21.7665096062,1.35879170495,0.0,0.0,3.78894180059,16.6187760998,49.4417825514,32.8850583755,16.5567241759
 01/04  11:00:00,18.646497135,1.15540593684,0.0,0.0,3.78894180059,13.7021493968,41.5576031247,26.5505669656,15.0070361591
 01/04  12:00:00,18.6182013452,0.973797710294,0.00613128299994,0.0,3.78894180059,13.8493305508,33.162232026,21.0608608983,12.1013711277
 01/04  13:00:00,18.2596960518,0.834004483035,0.0978604349066,0.0,3.69398621738,13.6338449159,26.6814310307,16.1297479197,10.551683111
 01/04  14:00:00,17.9404947975,0.736033448612,0.15491361298,0.0,3.78894180059,13.2606059349,22.2822941852,12.8928770867,9.38941709841
 01/04  15:00:00,17.6874720561,0.635425253496,0.149680220691,0.0,3.78894180059,13.1134247809,18.3692276166,10.1420765307,8.22715108585
 01/04  16:00:00,18.9755597241,0.576509671085,0.131674017804,0.0,4.71240779196,13.5549682428,18.1002588163,8.71084171787,9.38941709841
 01/04  17:00:00,26.3779504759,0.569614024336,0.0906070289451,0.0,7.18559832057,18.5321311015,19.8917983264,8.95269321126,10.9391051152
 01/04  18:00:00,37.495691944,0.395746608726,0.0474596434596,0.0,8.38069375907,23.3147919321,25.2404142594,10.8145111065,14.4259031529
 01/04  19:00:00,39.605099117,0.454380090275,0.0308632011081,0.0,10.6415932552,23.1212625696,29.7595717704,12.8154255904,16.9441461801
 01/04  20:00:00,38.7157870812,0.563958192535,0.00125104125614,0.0,12.3080778603,20.4854999863,32.7454678542,16.5761656825,16.1693021717
 01/04  21:00:00,38.4013029023,0.690845948155,0.0,0.0,12.456681583,19.8967753704,35.3888999073,20.5755747502,14.813325157
 01/04  22:00:00,33.0881742349,0.841218302669,0.0,0.0,9.18739968257,17.702556249,37.4711340785,25.3697629508,12.1013711277
 01/04  23:00:00,26.3850542004,1.07341082994,0.0,0.0,5.91811778209,14.0365255879,43.4256847753,32.8740016643,10.551683111
 01/04  24:00:00,20.7622508386,1.34711653952,0.0,0.0,3.54045821811,10.5176760807,47.8383581335,41.9357390727,5.90261906072
 01/05  01:00:00,17.3074483744,1.59556963106,0.0,0.0,2.55330491699,7.80157382632,51.5233695195,49.6872651307,1.83610438876
 01/05  02:00:00,16.8962430185,1.773088891,0.0,0.0,2.55330491699,7.21284921042,56.2596071017,55.1988085638,1.06079853782
 01/05  03:00:00,16.7038399359,1.87504811639,0.0,0.0,2.55330491699,6.91848690247,58.6635983501,58.1846294331,0.478968917005
 01/05  04:00:00,16.6031520368,1.92154137134,0.0,0.0,2.55330491699,6.7713057485,59.8086658961,59.3296902006,0.478975695539
 01/05  05:00:00,18.7335423585,1.9754382452,0.0,0.0,3.82705111198,7.57405300124,61.981261297,60.9202987012,1.06096259586
 01/05  06:00:00,23.2705319224,1.97381534717,0.0,0.0,6.02426329834,9.91545327661,66.3704165745,60.8462849811,5.52413159341
 01/05  07:00:00,28.65696403,2.0419963747,0.0,0.0,6.51253267309,14.7454349813,81.9925459864,63.4643386806,18.5282073058
 01/05  08:00:00,27.8443029553,1.88153599803,0.0,0.0,6.01364874671,18.163451543,77.3947530381,57.7018532885,19.6928997496
 01/05  09:00:00,25.1817802759,1.95043053421,0.0,0.0,4.35151303671,18.8798367041,71.3452671646,52.4286828706,18.916584294
 01/05  10:00:00,22.2256364103,1.81791850911,0.0,0.0,3.78894180059,16.6187760998,63.6383318405,47.0506955824,16.5876362581
 01/05  11:00:00,19.1164955559,1.62540435774,0.0,0.0,3.78894180059,13.7021493968,55.5634141976,40.5284099641,15.0350042335
 01/05  12:00:00,19.1174829591,1.47921060713,0.0,0.0,3.78894180059,13.8493305508,47.8559200926,35.7321009052,12.1238191874
 01/05  13:00:00,18.6557898785,1.32795874468,0.0,0.0,3.69398621738,13.6338449159,41.6182738716,31.0470867087,10.5711871628
 01/05  14:00:00,18.3049068923,1.25535915638,0.0,0.0,3.78894180059,13.2606059349,38.1477239822,28.7410108378,9.40671314441
 01/05  15:00:00,18.0416610378,1.13929445596,0.0,0.0,3.78894180059,13.1134247809,33.5638350743,25.3215959484,8.24223912597
 01/05  16:00:00,19.2107167309,0.943340695697,0.0,0.0,4.71240779196,13.5549682428,29.2908169154,19.884103771,9.40671314441
 01/05  17:00:00,26.5756485701,0.857919147539,0.0,0.0,7.18559832057,18.5321311015,28.4755467663,17.5162015973,10.959345169
 01/05  18:00:00,37.7189092694,0.666423577546,0.0,0.0,8.38069375907,23.3147919321,33.1378620924,18.6850948681,14.4527672243
 01/05  19:00:00,39.8496601339,0.729804308285,0.0,0.0,10.6415932552,23.1212625696,37.9673871626,20.9915928984,16.9757942642
 01/05  20:00:00,39.0335156326,0.882937785241,0.0,0.0,12.3080778603,20.4854999863,42.1706886952,25.9712104432,16.1994782519
 01/05  21:00:00,38.78322645,1.07276949579,0.0,0.0,12.456681583,19.8967753704,46.9883853837,32.1474601532,14.8409252304
 01/05  22:00:00,33.532769451,1.28581351885,0.0,0.0,9.18739968257,17.702556249,51.1478122699,39.0239930825,12.1238191874
 01/05  23:00:00,26.8549790763,1.54333570579,0.0,0.0,5.91811778209,14.0365255879,57.8171917536,47.2460045907,10.5711871628
 01/05  24:00:00,21.0205000076,1.60536570847,0.0,0.0,3.54045821811,10.5176760807,54.5535095466,48.6402184575,5.9132910891
 01/06  01:00:00,17.4058391845,1.69396044112,0.0,0.0,2.55330491699,7.80157382632,52.8332737342,50.9942618514,1.83901188275
 01/06  02:00:00,16.9440213391,1.82086721164,0.0,0.0,2.55330491699,7.21284921042,56.0743027382,55.01205644,1.06224629818
 01/06  03:00:00,16.700425887,1.87163406753,0.0,0.0,2.55330491699,6.91848690247,56.9412976909,56.4619673059,0.479330385012
 01/06  04:00:00,16.5186161718,1.83700550627,0.0,0.0,2.55330491699,6.7713057485,55.4193209585,54.9399839615,0.47933699705
 01/06  05:00:00,18.5364472297,1.77834311641,0.0,0.0,3.82705111198,7.57405300124,53.8134347806,52.7510284523,1.06240632826
 01/06  06:00:00,22.9766926804,1.67997610519,0.0,0.0,6.02426329834,9.91545327661,55.0161323088,49.4822900555,5.53384225326
 01/06  07:00:00,28.2191441884,1.60417653311,0.0,0.0,6.51253267309,14.7454349813,65.895163189,47.3332322466,18.5619309424
 01/06  08:00:00,27.4650896314,1.50232267413,0.0,0.0,6.01364874671,18.163451543,63.8706668614,44.1418971766,19.7287696848
 01/06  09:00:00,24.6521620683,1.42081232656,0.0,0.0,4.35151303671,18.8798367041,53.5105370831,34.5595176678,18.9510194154
 01/06  10:00:00,21.4639824008,1.05626449959,0.0,0.0,3.78894180059,16.6187760998,39.5271981186,22.9094311293,16.6177669893
 01/06  11:00:00,18.3400863243,0.848995126178,0.0,0.0,3.78894180059,13.7021493968,31.9206627792,16.8583974079,15.0622653712
 01/06  12:00:00,18.3064071128,0.668134760833,0.0,0.0,3.78894180059,13.8493305508,23.9967016636,11.8510018261,12.1456998374
 01/06  13:00:00,17.86338038,0.535015262116,0.00053398405752,0.0,3.69398621738,13.6338449159,18.8828555853,8.29265736592,10.5901982194
 01/06  14:00:00,17.5952281523,0.492603077227,0.0530773391397,0.0,3.78894180059,13.2606059349,16.2345830294,6.81101102349,9.4235720059
 01/06  15:00:00,17.4259446348,0.444931469513,0.078646583397,0.0,3.78894180059,13.1134247809,13.6894435955,5.43249780309,8.25694579238
 01/06  16:00:00,18.7738605464,0.419415605774,0.0870689053586,0.0,4.71240779196,13.5549682428,14.1791180863,4.75554608042,9.4235720059
 01/06  17:00:00,26.1738431368,0.402988778201,0.053124935993,0.0,7.18559832057,18.5321311015,15.5286559027,4.5495822788,10.9790736239
 01/06  18:00:00,37.2456206203,0.179056435019,0.0140784934849,0.0,8.38069375907,23.3147919321,19.3442548853,4.86530262086,14.4789522645
 01/06  19:00:00,39.3386455093,0.20926037958,0.0095293040733,0.0,10.6415932552,23.1212625696,22.7593248213,5.75268242756,17.0066423938
 01/06  20:00:00,38.4469909758,0.296413128432,0.0,0.0,12.3080778603,20.4854999863,24.556469225,8.32757764026,16.2288915848
 01/06  21:00:00,38.1023821272,0.39192517299,0.0,0.0,12.456681583,19.8967753704,25.9874814483,11.1196537793,14.867827669
 01/06  22:00:00,32.7489255638,0.501969631603,0.0,0.0,9.18739968257,17.702556249,26.5262758397,14.3805760023,12.1456998374
 01/06  23:00:00,25.9705850748,0.658941704354,0.0,0.0,5.91811778209,14.0365255879,29.7286418683,19.1384436489,10.5901982194
 01/06  24:00:00,20.2481304467,0.832996147622,0.0,0.0,3.54045821811,10.5176760807,30.4260222895,24.5023289242,5.92369336534
 01/07  01:00:00,16.7320690578,1.02019031437,0.0,0.0,2.55330491699,7.80157382632,32.2729732654,30.4311286544,1.84184461095
 01/07  02:00:00,16.2871040082,1.16394988072,0.0,0.0,2.55330491699,7.21284921042,35.9891546614,34.9254980761,1.06365658532
 01/07  03:00:00,16.1402760041,1.31148418466,0.0,0.0,2.55330491699,6.91848690247,39.9436904249,39.464007947,0.479682477916
 01/07  04:00:00,16.1519694182,1.4703587527,0.0,0.0,2.55330491699,6.7713057485,45.0011562273,44.5214673062,0.479688921111
 01/07  05:00:00,18.2472419063,1.489137793,0.0,0.0,3.82705111198,7.57405300124,45.8495216337,44.7857091032,1.06381253051
 01/07  06:00:00,22.6492909646,1.35257438938,0.0,0.0,6.02426329834,9.91545327661,45.4598647861,39.916565638,5.54329914808
 01/07  07:00:00,27.8002326074,1.18526495209,0.0,0.0,6.51253267309,14.7454349813,52.9870950628,34.3923248057,18.5947702571
 01/07  08:00:00,26.873215012,1.10397741711,0.0,0.0,6.01364874671,17.9699221805,51.6279751642,31.8642763468,19.7636988175
 01/07  09:00:00,22.7430987027,0.958162529689,0.0,0.0,3.66783283761,18.1171033345,46.3373630672,27.3528117008,18.9845513665
 01/07  10:00:00,19.6825881621,0.721283829541,0.0,0.0,3.10526160149,15.8560427302,36.5610555393,19.9139480929,16.6471074465
 01/07  11:00:00,16.5669994745,0.513874422476,0.00844742255948,0.0,3.10526160149,12.9394160272,28.8150135108,13.7262020116,15.0888114992
 01/07  12:00:00,16.7025213677,0.410552831868,0.100109752579,0.0,3.10526160149,13.0865971812,22.2667187715,10.0997121734,12.167006598
 01/07  13:00:00,16.6098673475,0.3184728122,0.246716906091,0.0,3.10526160149,12.9394160272,17.0674919987,6.45878134791,10.6087106507
 01/07  14:00:00,16.191681388,0.251413766261,0.337133454499,0.0,3.10526160149,12.4978725653,13.428463281,3.98847459073,9.43998869029
 01/07  15:00:00,16.0895025603,0.208829714468,0.424719832604,0.0,3.10526160149,12.3506914113,10.5418265248,2.27055979496,8.27126672982
 01/07  16:00:00,17.2933881601,0.152768567909,0.319657125694,0.0,4.02872759285,12.7922348732,11.015752345,1.57576365469,9.43998869029
 01/07  17:00:00,24.6277087174,0.130865338283,0.225527525197,0.0,6.50191812146,17.7693977319,12.6616471069,1.66336246937,10.9982846376
 01/07  18:00:00,37.1785341382,0.138075818374,0.181501990459,0.0,8.38069375907,23.1212625696,16.6557328783,2.15128235934,14.504450519
 01/07  19:00:00,39.4264452339,0.18247117138,0.124118236911,0.0,10.6415932552,23.1212625696,20.9325070593,3.89582562603,17.0366814333
 01/07  20:00:00,38.4942533118,0.286876385382,0.0567990790229,0.0,12.3080778603,20.4854999863,23.8400494596,7.58251599997,16.2575334596
 01/07  21:00:00,38.1467736879,0.42549625177,0.0108204819525,0.0,12.456681583,19.8967753704,27.1863264355,12.2923019298,14.8940245058
 01/07  22:00:00,32.7960884299,0.549132497717,0.0,0.0,9.18739968257,17.702556249,28.3511700023,16.1841634043,12.167006598
 01/07  23:00:00,26.0261052845,0.714461913959,0.0,0.0,5.91811778209,14.0365255879,31.9085363492,21.2998256985,10.6087106507
 01/07  24:00:00,20.3049933215,0.889859022429,0.0,0.0,3.54045821811,10.5176760807,32.7685610702,26.8347382613,5.9338228089
 01/08  01:00:00,16.8010921575,1.08921341415,0.0,0.0,2.55330491699,7.80157382632,35.1331914792,33.2885897459,1.84460173331
 01/08  02:00:00,16.3772278208,1.25407369332,0.0,0.0,2.55330491699,7.21284921042,39.7565552253,38.6915262439,1.06502898137
 01/08  03:00:00,16.2176329691,1.38884114961,0.0,0.0,2.55330491699,6.91848690247,43.4277213455,42.9476962541,0.480025091419
 01/08  04:00:00,16.2168038929,1.53519322744,0.0,0.0,2.55330491699,6.7713057485,48.0059131466,47.5258817831,0.480031363482
 01/08  05:00:00,18.3916835771,1.63357946387,0.0,0.0,3.82705111198,7.57405300124,51.6649406813,50.5997598951,1.06518078615
 01/08  06:00:00,22.9252561495,1.62853957428,0.0,0.0,6.02426329834,9.91545327661,55.8691068034,50.3166073254,5.55249947803
 01/08  07:00:00,28.2189602096,1.6039925543,0.0,0.0,6.51253267309,14.7454349813,68.2004239306,49.5737084051,18.6267155255
 01/08  08:00:00,27.385471275,1.61623368015,0.0,0.0,6.01364874671,17.9699221805,69.6470870823,49.8494102784,19.7976768038
 01/08  09:00:00,23.2895347997,1.5045986267,0.0,0.0,3.66783283761,18.1171033345,64.3211927996,45.3040225824,19.0171702172
 01/08  10:00:00,20.1116381736,1.15033384102,0.0,0.0,3.10526160149,15.8560427302,49.4753956585,32.7997467177,16.6756489408
 01/08  11:00:00,17.0133591191,0.968681489639,0.0,0.0,3.10526160149,12.9394160272,41.9343323681,26.8196976121,15.114634756
 01/08  12:00:00,17.0959495144,0.904090731128,0.0,0.0,3.10526160149,13.0865971812,37.0873247373,24.8995915779,12.1877331594
 01/08  13:00:00,16.8680063069,0.823328677739,0.0,0.0,3.10526160149,12.9394160272,33.1532635905,22.5265446159,10.6267189746
 01/08  14:00:00,16.3561415112,0.753007343957,0.0,0.0,3.10526160149,12.4978725653,29.9855567984,20.5295984624,9.45595833593
 01/08  15:00:00,16.1504048503,0.694451837153,0.0,0.0,3.10526160149,12.3506914113,27.1730160105,18.8878183132,8.2851976973
 01/08  16:00:00,17.4783086059,0.657346139329,0.0,0.0,4.02872759285,12.7922348732,27.4156769955,17.9597186595,9.45595833593
 01/08  17:00:00,24.846169311,0.574853457061,0.0,0.0,6.50191812146,17.7693977319,26.8124621066,15.7954895859,11.0169725208
 01/08  18:00:00,37.3595495078,0.500593178412,0.0,0.0,8.38069375907,23.1212625696,28.2026163266,13.67336189,14.5292544367
 01/08  19:00:00,39.5664226819,0.446566856211,0.0,0.0,10.6415932552,23.1212625696,29.2483178159,12.1824153288,17.065902487
 01/08  20:00:00,38.6316456464,0.481067799,0.0,0.0,12.3080778603,20.4854999863,29.5328439955,13.2474486009,16.2853953946
 01/08  21:00:00,38.2157541207,0.505297166479,0.0,0.0,12.456681583,19.8967753704,28.8921616171,13.9726536342,14.9195079829
 01/08  22:00:00,32.7832835981,0.536327665868,0.0,0.0,9.18739968257,17.702556249,27.0516827419,14.8639495825,12.1877331594
 01/08  23:00:00,25.9342155304,0.622572159871,0.0,0.0,5.91811778209,14.0365255879,28.0368909489,17.4101719743,10.6267189746
 01/08  24:00:00,20.1707848566,0.755650557525,0.0,0.0,3.54045821811,10.5176760807,27.2996973108,21.3560208907,5.94367642004
 01/09  01:00:00,16.6090503292,0.897171585796,0.0,0.0,2.55330491699,7.80157382632,27.3317144654,25.4844320333,1.8472824321
 01/09  02:00:00,16.1032388605,0.980084733085,0.0,0.0,2.55330491699,7.21284921042,28.9825916488,27.9162285691,1.06636307971
 01/09  03:00:00,15.9253639042,1.0965720847,0.0,0.0,2.55330491699,6.91848690247,32.0372354841,31.5568773601,0.48035812403
 01/09  04:00:00,15.8546689532,1.17305828767,0.0,0.0,2.55330491699,6.7713057485,34.4165026832,33.9361384604,0.480364222732
 01/09  05:00:00,18.0067839025,1.24867978922,0.0,0.0,3.82705111198,7.57405300124,37.4501068946,36.3835962046,1.06651068997
 01/09  06:00:00,22.5663279745,1.26961139929,0.0,0.0,6.02426329834,9.91545327661,42.7457261587,37.1842856394,5.56144051929
 01/09  07:00:00,27.8446212642,1.22965360889,0.0,0.0,6.51253267309,14.7454349813,54.7728296389,36.115072351,18.6577572879
 01/09  08:00:00,27.1306997576,1.16793280029,0.0,0.0,6.01364874671,18.163451543,53.9724858266,34.141792245,19.8306935816
 01/09  09:00:00,24.4816082537,1.25025851193,0.0,0.0,4.35151303671,18.8798367041,49.1887007242,30.1398344165,19.0488663077
 01/09  10:00:00,21.430356801,1.02263889974,0.0,0.0,3.78894180059,16.6187760998,39.3632232199,22.6598401999,16.70338302
 01/09  11:00:00,18.3807617859,0.889670587835,0.0,0.0,3.78894180059,13.7021493968,33.8159179764,18.6761904821,15.1397274943
 01/09  12:00:00,18.4632875797,0.825015227776,0.0,0.0,3.78894180059,13.8493305508,29.074531214,16.8666578305,12.2078733836
 01/09  13:00:00,18.1510231467,0.823192012891,0.0,0.0,3.69398621738,13.6338449159,27.39216005,16.7479421921,10.6442178579
 01/09  14:00:00,17.8520044735,0.802456737611,0.0,0.0,3.78894180059,13.2606059349,25.5859601879,16.1144839743,9.47147621357
 01/09  15:00:00,17.692817992,0.79045141013,0.0,0.0,3.78894180059,13.1134247809,24.0707423917,15.7720078224,8.29873456929
 01/09  16:00:00,18.9857471543,0.71837111909,0.0,0.0,4.71240779196,13.5549682428,23.3326831801,13.8612069665,9.47147621357
 01/09  17:00:00,26.4273612321,0.709631809486,0.0,0.0,7.18559832057,18.5321311015,24.7386274228,13.7034956835,11.0351317393
 01/09  18:00:00,37.5862475755,0.533761883689,0.0,0.0,8.38069375907,23.3147919321,29.6847892972,15.1314326251,14.5533566721
 01/09  19:00:00,39.6828467901,0.562990964452,0.0,0.0,10.6415932552,23.1212625696,33.2249751037,16.1306782023,17.0942969014
 01/09  20:00:00,38.7807989456,0.630221098239,0.0,0.0,12.3080778603,20.4854999863,34.5213126724,18.2088435338,16.3124691386
 01/09  21:00:00,38.4050688576,0.694611903384,0.0,0.0,12.456681583,19.8967753704,35.0786890728,20.1344185192,14.9442705536
 01/09  22:00:00,33.0200267654,0.773070833254,0.0,0.0,9.18739968257,17.702556249,34.6982365662,22.4903631826,12.2078733836
 01/09  23:00:00,26.245963858,0.934320487516,0.0,0.0,5.91811778209,14.0365255879,37.9687223813,27.3245045235,10.6442178579
 01/09  24:00:00,20.5439911921,1.12885689295,0.0,0.0,3.54045821811,10.5176760807,39.1398562692,33.1866049885,5.95325128071
 01/10  01:00:00,17.0095974977,1.29771875434,0.0,0.0,2.55330491699,7.80157382632,40.1112321249,38.2613462127,1.84988591221
 01/10  02:00:00,16.5200788034,1.39692467599,0.0,0.0,2.55330491699,7.21284921042,42.3331695324,41.2655110474,1.06765848502
 01/10  03:00:00,16.3151229728,1.48633115332,0.0,0.0,2.55330491699,6.91848690247,44.5662274552,44.0855459781,0.480681477097
 01/10  04:00:00,16.2719694131,1.59035874761,0.0,0.0,2.55330491699,6.7713057485,47.9840358985,47.5033484982,0.480687400266
 01/10  05:00:00,18.3994385425,1.64133442923,0.0,0.0,3.82705111198,7.57405300124,50.2238102576,49.1560084095,1.06780184812
 01/10  06:00:00,22.9032728816,1.60655630639,0.0,0.0,6.02426329834,9.91545327661,53.5708726424,48.0007530175,5.57011962486
 01/10  07:00:00,28.1367215172,1.52175386185,0.0,0.0,6.51253267309,14.7454349813,64.0088417663,45.3209554138,18.6878863525
 01/10  08:00:00,27.378625473,1.41585851565,0.0,0.0,6.01364874671,18.163451543,61.7409329252,41.8781935521,19.8627393731
 01/10  09:00:00,24.5199467248,1.28859698311,0.0,0.0,4.35151303671,18.8798367041,49.7981122301,30.7184819786,19.0796302516
 01/10  10:00:00,21.3729664771,0.965248575833,0.0,0.0,3.78894180059,16.6187760998,37.0843506498,20.354049179,16.7303014708
 01/10  11:00:00,18.2671543287,0.776063130593,0.0,0.0,3.78894180059,13.7021493968,29.9988609546,14.8347786715,15.1640822831
 01/10  12:00:00,18.2595908574,0.610723881846,0.0105946236576,0.0,3.78894180059,13.8493305508,22.411751895,10.1843305888,12.2274213062
 01/10  13:00:00,17.9821708427,0.521882073685,0.132457635212,0.0,3.69398621738,13.6338449159,17.5052842986,6.84408218007,10.6612021185
 01/10  14:00:00,17.7855157507,0.48045294376,0.255515071022,0.0,3.78894180059,13.2606059349,14.4820053492,4.99546762144,9.48653772774
 01/10  15:00:00,17.6444339908,0.44197675532,0.300090653608,0.0,3.78894180059,13.1134247809,12.1096020429,3.79772870598,8.31187333696
 01/10  16:00:00,18.9218335162,0.426314816171,0.228142664851,0.0,4.71240779196,13.5549682428,13.3692069598,3.88266923211,9.48653772774
 01/10  17:00:00,26.2826354215,0.421109722021,0.143796276884,0.0,7.18559832057,18.5321311015,15.3615156806,4.30875876513,11.0527569154
 01/10  18:00:00,37.3277204505,0.206039968039,0.0691947905761,0.0,8.38069375907,23.3147919321,19.7870421267,5.21029203896,14.5767500878
 01/10  19:00:00,39.4089580998,0.2361541504,0.0529481237894,0.0,10.6415932552,23.1212625696,23.3579766979,6.23612043011,17.1218562678
 01/10  20:00:00,38.4803742488,0.308329494817,0.0214669065548,0.0,12.3080778603,20.4854999863,24.9918351246,8.65308845071,16.3387466739
 01/10  21:00:00,38.1123241369,0.40091568353,0.000951499193148,0.0,12.456681583,19.8967753704,26.5296601822,11.5613552975,14.9683048847
 01/10  22:00:00,32.7610198848,0.514063952607,0.0,0.0,9.18739968257,17.702556249,27.1201417434,14.8927204372,12.2274213062
 01/10  23:00:00,25.9838777717,0.672234401204,0.0,0.0,5.91811778209,14.0365255879,30.3011709291,19.6399688106,10.6612021185
 01/10  24:00:00,20.2477357618,0.832601462672,0.0,0.0,3.54045821811,10.5176760807,30.4791462829,24.5166017274,5.96254455541
 01/11  01:00:00,16.7139445181,1.0020657747,0.0,0.0,2.55330491699,7.80157382632,31.6380398383,29.785628437,1.85241140132
 01/11  02:00:00,16.2361058224,1.11295169496,0.0,0.0,2.55330491699,7.21284921042,34.2802653336,33.2113505201,1.06891481345
 01/11  03:00:00,16.045104142,1.2163123225,0.0,0.0,2.55330491699,6.91848690247,36.8971974335,36.4162023787,0.48099505483
 01/11  04:00:00,16.0288889085,1.34727824299,0.0,0.0,2.55330491699,6.7713057485,40.9446327397,40.4636319393,0.481000800359
 01/11  05:00:00,18.1882961852,1.43019207195,0.0,0.0,3.82705111198,7.57405300124,44.0676033973,42.9985495191,1.06905387822
 01/11  06:00:00,22.7194738817,1.42275730649,0.0,0.0,6.02426329834,9.91545327661,48.2489807966,42.6704465713,5.57853422532
 01/11  07:00:00,27.9718136859,1.35684603061,0.0,0.0,6.51253267309,14.7454349813,59.2748916168,40.5577978193,18.7170937975
 01/11  08:00:00,27.2254384472,1.26267148985,0.0,0.0,6.01364874671,18.163451543,57.33030606,37.4365013716,19.8938046884
 01/11  09:00:00,24.5994514643,1.3681017226,0.0,0.0,4.35151303671,18.8798367041,53.0022232539,33.8927703156,19.1094529383
 01/11  10:00:00,21.6616866572,1.25396875595,0.0,0.0,3.78894180059,16.6187760998,46.9360392849,30.1796429632,16.7563963217
 01/11  11:00:00,18.5762306495,1.08513945136,0.0,0.0,3.78894180059,13.7021493968,40.1350989501,24.94740704,15.1876919101
 01/11  12:00:00,18.6376020914,0.940026720595,0.0593030189062,0.0,3.78894180059,13.8493305508,32.1888954768,19.9425243384,12.2463711384
 01/11  13:00:00,18.2986388674,0.813528877215,0.157278856313,0.0,3.69398621738,13.6338449159,25.8800959679,15.2024292412,10.6776667268
 01/11  14:00:00,17.9874556783,0.701793024167,0.236114918197,0.0,3.78894180059,13.2606059349,20.8385789355,11.3374405174,9.5011384181
 01/11  15:00:00,17.7811143702,0.608914352993,0.269833435361,0.0,3.78894180059,13.1134247809,16.9386882392,8.61407812983,8.32461010941
 01/11  16:00:00,19.0811389715,0.536868400151,0.276894536139,0.0,4.71240779196,13.5549682428,16.0729224147,6.57178399661,9.5011384181
 01/11  17:00:00,26.4399191576,0.467393037732,0.25479669726,0.0,7.18559832057,18.5321311015,15.8007180291,4.73087519943,11.0698428297
 01/11  18:00:00,37.4471297358,0.177250887556,0.217393156417,0.0,8.38069375907,23.3147919321,17.4757798223,2.8763520665,14.5994277558
 01/11  19:00:00,39.499979277,0.178653241467,0.20147020987,0.0,10.6415932552,23.1212625696,20.1948911221,3.04631869746,17.1485724246
 01/11  20:00:00,38.5266300974,0.247360368165,0.128691881866,0.0,12.3080778603,20.4854999863,22.005243584,5.64102336523,16.3642202188
 01/11  21:00:00,38.1178951744,0.318178602897,0.0892596173222,0.0,12.456681583,19.8967753704,23.0057751281,8.01417126943,14.9916038587
 01/11  22:00:00,32.6790188263,0.3687332784,0.0633296157558,0.0,9.18739968257,17.702556249,21.9309932405,9.68462210211,12.2463711384
 01/11  23:00:00,25.7844726203,0.460083125467,0.0127461243164,0.0,5.91811778209,14.0365255879,23.4840504141,12.8063836874,10.6776667268
 01/11  24:00:00,19.9811099613,0.565975662221,0.0,0.0,3.54045821811,10.5176760807,21.921233756,15.949680264,5.97155349202
 01/12  01:00:00,16.382376945,0.670498201633,0.0,0.0,2.55330491699,7.80157382632,20.7904277484,18.9355695982,1.85485815018
 01/12  02:00:00,15.8484388783,0.725284750852,0.0,0.0,2.55330491699,7.21284921042,21.5055386696,20.4354069768,1.07013169272
 01/12  03:00:00,15.5850994014,0.756307581936,0.0,0.0,2.55330491699,6.91848690247,21.7024659994,21.2211672351,0.481298764337
 01/12  04:00:00,15.4748293148,0.793218649331,0.0,0.0,2.55330491699,6.7713057485,22.7506359963,22.2693316661,0.481304330178
 01/12  05:00:00,17.5604094041,0.802305290863,0.0,0.0,3.82705111198,7.57405300124,23.5347883064,22.464521897,1.07026640949
 01/12  06:00:00,22.0459890794,0.749272504183,0.0,0.0,6.02426329834,9.91545327661,26.3486037224,20.7619218928,5.58668182965
 01/12  07:00:00,27.3063527317,0.691385076339,0.0,0.0,6.51253267309,14.7454349813,37.8213190205,19.0759480463,18.7453709742
 01/12  08:00:00,26.6448675718,0.682100614488,0.0,0.0,6.01364874671,18.163451543,38.797807996,18.8739276683,19.9238803277
 01/12  09:00:00,24.1235117636,0.892162021837,0.0,0.0,4.35151303671,18.8798367041,37.6343521398,18.4960266036,19.1383255362
 01/12  10:00:00,21.2067393103,0.799021409057,0.0,0.0,3.78894180059,16.6187760998,32.4149102099,15.633250365,16.7816598448
 01/12  11:00:00,18.1803652586,0.667663669892,0.0216103906272,0.0,3.78894180059,13.7021493968,26.9138218844,11.703272501,15.2105493834
 01/12  12:00:00,18.2554040621,0.614452242438,0.00267946776658,0.0,3.78894180059,13.8493305508,22.5863584989,10.3216412306,12.2647172683
 01/12  13:00:00,17.8876040585,0.559772924651,0.0,0.0,3.69398621738,13.6338449159,19.5441071717,8.85050036479,10.6936068069
 01/12  14:00:00,17.5566196401,0.504708149578,0.00236375457225,0.0,3.78894180059,13.2606059349,16.8673468421,7.35207288127,9.5152739608
 01/12  15:00:00,17.4035727817,0.452957470047,0.0482487298136,0.0,3.78894180059,13.1134247809,13.9550937546,5.61815263986,8.33694111474
 01/12  16:00:00,18.8389247192,0.419767748515,0.151780935478,0.0,4.71240779196,13.5549682428,13.6417445082,4.1264705474,9.5152739608
 01/12  17:00:00,26.2618587059,0.403651963834,0.140477319464,0.0,7.18559832057,18.5321311015,14.8033657779,3.71698135564,11.0863844222
 01/12  18:00:00,37.3565604122,0.189806193606,0.11426852674,0.0,8.38069375907,23.3147919321,18.6622219726,4.04083901216,14.6213829604
 01/12  19:00:00,39.4486173749,0.202088070938,0.126673478282,0.0,10.6415932552,23.1212625696,21.4352009423,4.26076348208,17.1744374602
 01/12  20:00:00,38.4868483837,0.23167402452,0.104596511761,0.0,12.3080778603,20.4854999863,21.6522642032,5.26338197371,16.3888822295
 01/12  21:00:00,38.0565167821,0.260750411454,0.0853094164291,0.0,12.456681583,19.8967753704,21.2450748697,6.23091429396,15.0141605758
 01/12  22:00:00,32.6043486482,0.293620783021,0.0637719330379,0.0,9.18739968257,17.702556249,19.5937198542,7.32900258593,12.2647172683
 01/12  23:00:00,25.6740906813,0.353355989304,0.00909132149928,0.0,5.91811778209,14.0365255879,20.198041942,9.50443513514,10.6936068069
 01/12  24:00:00,19.9162870124,0.501152713248,0.0,0.0,3.54045821811,10.5176760807,19.9414717398,13.9611963172,5.98027542262
 01/13  01:00:00,16.4305675997,0.718688856286,0.0,0.0,2.55330491699,7.80157382632,22.5725705142,20.7153450814,1.85722543283
 01/13  02:00:00,16.0004496559,0.877295528488,0.0,0.0,2.55330491699,7.21284921042,26.8969932687,25.8256845065,1.07130876221
 01/13  03:00:00,15.8454705975,1.01667877803,0.0,0.0,2.55330491699,6.91848690247,30.8977709955,30.4161784798,0.481592515647
 01/13  04:00:00,15.7990762076,1.11746554212,0.0,0.0,2.55330491699,6.7713057485,34.1598602215,33.6782623216,0.481597899815
 01/13  05:00:00,17.866003449,1.10789933572,0.0,0.0,3.82705111198,7.57405300124,34.0339874235,32.9625483407,1.07143908283
 01/13  06:00:00,22.4915025236,1.19478594843,0.0,0.0,6.02426329834,9.91545327661,41.4921995541,35.8976395282,5.59456002589
 01/13  07:00:00,27.7901670584,1.17519940307,0.0,0.0,6.51253267309,14.7454349813,54.0255766314,35.2528671219,18.7727095094
 01/13  08:00:00,27.0293287753,1.06656181802,0.0,0.0,6.01364874671,18.163451543,51.4321525049,31.4791951204,19.9529573845
 01/13  09:00:00,24.3765091408,1.14515939907,0.0,0.0,4.35151303671,18.8798367041,45.8850040394,26.7187645445,19.1662394949
 01/13  10:00:00,21.4454468585,1.03772895731,0.0,0.0,3.78894180059,16.6187760998,40.1220884722,23.3160039135,16.8060845587
 01/13  11:00:00,18.493810798,0.967086780935,0.0356328189241,0.0,3.78894180059,13.7021493968,36.2187829429,20.9861350088,15.2326479341
 01/13  12:00:00,18.6871412999,0.906882834603,0.141986113322,0.0,3.78894180059,13.8493305508,30.4895728962,18.2071186334,12.2824542629
 01/13  13:00:00,18.3778388457,0.802926440653,0.247081271249,0.0,3.69398621738,13.6338449159,24.8388835139,14.1298658757,10.7090176382
 01/13  14:00:00,18.0923477841,0.682321370194,0.360478678005,0.0,3.78894180059,13.2606059349,19.3875049446,9.85856477484,9.52894016975
 01/13  15:00:00,17.9252895624,0.58709914453,0.435823836019,0.0,3.78894180059,13.1134247809,15.0985873077,6.74972460644,8.34886270127
 01/13  16:00:00,19.1751992977,0.542685014292,0.365138248148,0.0,4.71240779196,13.5549682428,15.6029760805,6.07403591075,9.52894016975
 01/13  17:00:00,26.5090502427,0.535364818658,0.255956001499,0.0,7.18559832057,18.5321311015,17.7888997865,6.68652299208,11.1023767944
 01/13  18:00:00,37.5571580436,0.358077123434,0.146595228299,0.0,8.38069375907,23.3147919321,23.5211036061,8.87849440629,14.6426091998
 01/13  19:00:00,39.6261586254,0.373052689092,0.133250110615,0.0,10.6415932552,23.1212625696,26.5608171249,9.36137341008,17.1994437149
 01/13  20:00:00,38.6627664196,0.397504406652,0.114684165504,0.0,12.3080778603,20.4854999863,26.6077979239,10.1950725213,16.4127254025
 01/13  21:00:00,38.2804503022,0.499172086416,0.0708212615861,0.0,12.456681583,19.8967753704,28.7581532365,13.7221848806,15.035968356
 01/13  22:00:00,32.904751945,0.635754869674,0.0220411431611,0.0,9.18739968257,17.702556249,30.7785602566,18.4961059937,12.2824542629
 01/13  23:00:00,26.1111717032,0.799528332697,0.0,0.0,5.91811778209,14.0365255879,34.5573307005,23.8483130622,10.7090176382
 01/13  24:00:00,20.3866141862,0.971479887083,0.0,0.0,3.54045821811,10.5176760807,35.2259051216,29.2371973573,5.98870776431
 01/14  01:00:00,16.8300114432,1.11813269984,0.0,0.0,2.55330491699,7.80157382632,35.6845295527,33.825017006,1.85951254676
 01/14  02:00:00,16.3185490307,1.19539490324,0.0,0.0,2.55330491699,7.21284921042,37.1178002103,36.0453545372,1.07244567311
 01/14  03:00:00,16.0782165233,1.24942470379,0.0,0.0,2.55330491699,6.91848690247,38.0225594273,37.5406832056,0.481876221736
 01/14  04:00:00,15.9905435776,1.30893291208,0.0,0.0,2.55330491699,6.7713057485,39.832738595,39.3508571727,0.48188142231
 01/14  05:00:00,18.0865964089,1.32849229559,0.0,0.0,3.82705111198,7.57405300124,40.93365283,39.861081279,1.07257155097
 01/14  06:00:00,22.569042424,1.27232584879,0.0,0.0,6.02426329834,9.91545327661,43.4865120303,37.8843455483,5.60216648191
 01/14  07:00:00,27.7809396051,1.16597194983,0.0,0.0,6.51253267309,14.7454349813,53.1516689358,34.3525676278,18.7991013079
 01/14  08:00:00,26.8661508478,1.09691325291,0.0,0.0,6.01364874671,17.9699221805,52.0083895474,32.0273622996,19.9810272478
 01/14  09:00:00,22.800594057,1.01565788398,0.0,0.0,3.66783283761,18.1171033345,48.4106407034,29.2174541554,19.193186548
 01/14  10:00:00,19.8329198717,0.871615539182,0.0,0.0,3.10526160149,15.8560427302,41.2818791083,24.4522158782,16.8296632301
 01/14  11:00:00,16.8170691722,0.772391542824,0.0,0.0,3.10526160149,12.9394160272,36.4590772478,21.2050962301,15.2539810177
 01/14  12:00:00,16.8419219366,0.650063153362,0.0,0.0,3.10526160149,13.0865971812,29.8115796285,17.512002759,12.2995768695
 01/14  13:00:00,16.594198356,0.549520726821,0.0,0.0,3.10526160149,12.9394160272,25.3328583083,14.6089636512,10.7238946571
 01/14  14:00:00,16.0830237456,0.479889578403,0.0,0.0,3.10526160149,12.4978725653,22.1698923962,12.6277593984,9.5421329978
 01/14  15:00:00,15.8821738297,0.426220816519,0.0,0.0,3.10526160149,12.3506914113,19.4938124794,11.1334411409,8.36037133851
 01/14  16:00:00,17.2191813729,0.398218906367,0.0,0.0,4.02872759285,12.7922348732,19.9544805044,10.4123475066,9.5421329978
 01/14  17:00:00,24.625725836,0.354409982136,0.0,0.0,6.50191812146,17.7693977319,20.4031387635,9.28532355331,11.1178152102
 01/14  18:00:00,37.1706874067,0.311731077243,0.0,0.0,8.38069375907,23.1212625696,22.8645940378,8.20149384971,14.6631001881
 01/14  19:00:00,39.4203399511,0.30048412549,0.0,0.0,10.6415932552,23.1212625696,25.2046361075,7.98105232429,17.2235837832
 01/14  20:00:00,38.4679091842,0.31733133676,0.0,0.0,12.3080778603,20.4854999863,24.912761222,8.47701854503,16.435742677
 01/14  21:00:00,38.0397354072,0.329278453063,0.0,0.0,12.456681583,19.8967753704,23.8639745598,8.80695381861,15.0570207412
 01/14  22:00:00,32.5963774993,0.34942156709,0.0,0.0,9.18739968257,17.702556249,21.6505821031,9.35100523361,12.2995768695
 01/14  23:00:00,25.7181258318,0.406482461272,0.0,0.0,5.91811778209,14.0365255879,21.6361483023,10.9122536452,10.7238946571
 01/14  24:00:00,19.9076783096,0.492544010485,0.0,0.0,3.54045821811,10.5176760807,19.3542409038,13.3573928839,5.99684801992
 01/15  01:00:00,16.2810136827,0.569134939308,0.0,0.0,2.55330491699,7.80157382632,17.4135748312,15.551856018,1.8617188132
 01/15  02:00:00,15.7230923658,0.599938238358,0.0,0.0,2.55330491699,7.21284921042,17.4796169203,16.4060748318,1.07354208847
 01/15  03:00:00,15.4489128637,0.620121044243,0.0,0.0,2.55330491699,6.91848690247,17.4487653668,16.9666155682,0.482149798556
 01/15  04:00:00,15.3288101023,0.647199436784,0.0,0.0,2.55330491699,6.7713057485,18.2586038011,17.7764489875,0.482154813679
 01/15  05:00:00,17.3991696104,0.641065497093,0.0,0.0,3.82705111198,7.57405300124,18.6466744571,17.5730109786,1.07366347852
 01/15  06:00:00,21.8752285581,0.578511982872,0.0,0.0,6.02426329834,9.91545327661,21.2876058137,15.6781068676,5.60949894608
 01/15  07:00:00,27.1157453317,0.500777676377,0.0,0.0,6.51253267309,14.7454349813,32.2530937089,13.4285551541,18.8245385548
 01/15  08:00:00,26.2384522613,0.469214666415,0.0,0.0,6.01364874671,17.9699221805,32.5711303426,12.5630487375,20.0080816051
 01/15  09:00:00,22.1566451424,0.371708969353,0.0,0.0,3.66783283761,18.1171033345,28.9589743242,9.73981560884,19.2191587154
 01/15  10:00:00,19.195304513,0.210881233137,0.023118947291,0.0,3.10526160149,15.8560427302,22.0023869987,5.14999812221,16.8523888765
 01/15  11:00:00,16.4375177131,0.136360544129,0.256479539527,0.0,3.10526160149,12.9394160272,17.04091461,1.76637229321,15.2745423168
 01/15  12:00:00,16.5783481391,0.0997597309877,0.286729624868,0.0,3.10526160149,13.0865971812,13.0350199416,0.718939924148,12.3160800175
 01/15  13:00:00,16.7679826113,0.161080787577,0.562224194547,0.0,3.10526160149,12.9394160272,11.2073808458,0.46914738803,10.7382334578
 01/15  14:00:00,16.6843302864,0.223477672731,0.857718446471,0.0,3.10526160149,12.4978725653,9.69634110824,0.141492570193,9.55484853805
 01/15  15:00:00,16.8126848814,0.271469608473,1.08526225977,0.0,3.10526160149,12.3506914113,8.3714636183,0.0,8.3714636183
 01/15  16:00:00,18.1327448013,0.261464731382,1.05031760341,0.0,4.02872759285,12.7922348732,9.55484853805,0.0,9.55484853805
 01/15  17:00:00,25.2870701997,0.20673549009,0.809018855705,0.0,6.50191812146,17.7693977319,11.1326950977,0.0,11.1326950977
 01/15  18:00:00,36.8598292867,0.188688505193,0.705017785451,0.0,8.38069375907,23.1212625696,14.682849857,0.0,14.682849857
 01/15  19:00:00,39.9514350323,0.18123162439,0.650347582311,0.0,10.6415932552,23.1212625696,17.2468505164,0.0,17.2468505164
 01/15  20:00:00,38.8175004143,0.148104182009,0.518818384895,0.0,12.3080778603,20.4854999863,16.4579272366,0.0,16.4579272366
 01/15  21:00:00,38.250383162,0.121034576892,0.418891630929,0.0,12.456681583,19.8967753704,15.0773114969,0.0,15.0773114969
 01/15  22:00:00,32.652862062,0.0923359089445,0.313570220887,0.0,9.18739968257,17.702556249,12.3324948971,0.0164148796193,12.3160800175
 01/15  23:00:00,25.6072998105,0.0789781253138,0.21667831468,0.0,5.91811778209,14.0365255879,11.1262775858,0.388044127984,10.7382334578
 01/15  24:00:00,19.6419275749,0.0972905551688,0.129502720566,0.0,3.54045821811,10.5176760807,7.56771260625,1.56301882746,6.0046937788
 01/16  01:00:00,15.8898123367,0.13860407739,0.0393295159114,0.0,2.55330491699,7.80157382632,5.29161443501,3.42777085773,1.86384357728
 01/16  02:00:00,15.3540786183,0.230924490834,0.0,0.0,2.55330491699,7.21284921042,7.41728666291,6.34268897956,1.07459768335
 01/16  03:00:00,15.1835684028,0.354776583323,0.0,0.0,2.55330491699,6.91848690247,10.4140502178,9.93163705272,0.482413165057
 01/16  04:00:00,15.1299548017,0.448344136238,0.0,0.0,2.55330491699,6.7713057485,13.1589039972,12.6764860043,0.482417992939
 01/16  05:00:00,17.248395078,0.490290964774,0.0,0.0,3.82705111198,7.57405300124,14.9121550706,13.8374405285,1.07471454211
 01/16  06:00:00,21.7851017743,0.48838519905,0.0,0.0,6.02426329834,9.91545327661,19.2983409264,13.6817856784,5.61655524793
 01/16  07:00:00,27.0903652184,0.475397563086,0.0,0.0,6.51253267309,14.7454349813,32.0999709157,13.2509571977,18.849013718
 01/16  08:00:00,26.2645613765,0.495323781632,0.0,0.0,6.01364874671,17.9699221805,33.8708579301,13.8367454857,20.0341124444
 01/16  09:00:00,22.2961840966,0.511247923577,0.0,0.0,3.66783283761,18.1171033345,33.5071775475,14.263029242,19.2441483055
 01/16  10:00:00,19.4335060148,0.47220168228,0.0,0.0,3.10526160149,15.8560427302,29.8764017205,13.0021469526,16.8742547679
 01/16  11:00:00,16.4584573926,0.413417673327,0.000362089887834,0.0,3.10526160149,12.9394160272,26.4821587671,11.1878330247,15.2943257424
 01/16  12:00:00,16.5963319152,0.319736759628,0.0847363723214,0.0,3.10526160149,13.0865971812,20.1082532137,7.77629439421,12.3319588195
 01/16  13:00:00,16.4317611428,0.242762936558,0.144320577028,0.0,3.10526160149,12.9394160272,15.9424725674,5.1904427734,10.752029794
 01/16  14:00:00,16.0207315533,0.18048533043,0.237112055651,0.0,3.10526160149,12.4978725653,12.4489492876,2.88186626273,9.56708302489
 01/16  15:00:00,15.8719003208,0.150864025541,0.265083282112,0.0,3.10526160149,12.3506914113,10.2982889999,1.91615274416,8.38213625576
 01/16  16:00:00,17.1992908383,0.143670750407,0.234657621354,0.0,4.02872759285,12.7922348732,11.4961586638,1.92907563891,9.56708302489
 01/16  17:00:00,24.6105016596,0.14523573484,0.193950070826,0.0,6.50191812146,17.7693977319,13.4077154706,2.26070342023,11.1470120504
