Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  18:00:00,36.3092970759,0.166041367819,0.177132712045,0.0,8.38069375907,23.1212625696,17.602869294,2.90101693623,14.7018523578
 01/16  19:00:00,39.4862395829,0.201983837475,0.164399919794,0.0,10.6415932552,23.1212625696,21.2159387238,3.94670169955,17.2692370243
 01/16  20:00:00,38.5408978065,0.265062791668,0.125257167379,0.0,12.3080778603,20.4854999863,22.5563004734,6.07702796188,16.4792725115
 01/16  21:00:00,38.1320896849,0.330959480585,0.0906732501256,0.0,12.456681583,19.8967753704,23.4016752313,8.30484061714,15.0968346142
 01/16  22:00:00,32.7080693096,0.407695150923,0.0534182265049,0.0,9.18739968257,17.702556249,23.2530366992,10.9210778796,12.3319588195
 01/16  23:00:00,25.8344641876,0.521526448803,0.0012943683343,0.0,5.91811778209,14.0365255879,25.69296244,14.940932646,10.752029794
 01/16  24:00:00,20.0867206246,0.671586325439,0.0,0.0,3.54045821811,10.5176760807,25.6115662789,19.5993235614,6.01224271749
 01/17  01:00:00,16.5590644996,0.847185756257,0.0,0.0,2.55330491699,7.80157382632,26.9994774069,25.1335911986,1.86588620821
 01/17  02:00:00,16.0958925572,0.972738429781,0.0,0.0,2.55330491699,7.21284921042,30.1805211558,29.104909011,1.07561214487
 01/17  03:00:00,15.8984267474,1.06963492795,0.0,0.0,2.55330491699,6.91848690247,32.6346030397,32.1519367965,0.482666243214
 01/17  04:00:00,15.8472703243,1.16565965882,0.0,0.0,2.55330491699,6.7713057485,35.7409320561,35.258261174,0.482670882128
 01/17  05:00:00,17.9845025827,1.22639846945,0.0,0.0,3.82705111198,7.57405300124,38.2603315977,37.1846071672,1.07572443049
 01/17  06:00:00,22.5067116791,1.20999510391,0.0,0.0,6.02426329834,9.91545327661,42.0859761575,36.4626428587,5.62333329882
 01/17  07:00:00,27.7711440242,1.15617636889,0.0,0.0,6.51253267309,14.7454349813,53.4497485609,34.5772290107,18.8725195502
 01/17  08:00:00,27.0844915452,1.12172458786,0.0,0.0,6.01364874671,18.163451543,53.4341253862,33.3750133292,20.059112057
 01/17  09:00:00,24.4842679878,1.25291824608,0.0,0.0,4.35151303671,18.8798367041,49.7907291126,30.5225811945,19.2681479181
 01/17  10:00:00,21.5324714052,1.12475350399,0.0,0.0,3.78894180059,16.6187760998,42.8212496342,25.9259952053,16.8952544289
 01/17  11:00:00,18.4885570719,0.997465873789,0.0,0.0,3.78894180059,13.7021493968,37.2305901221,21.9172646865,15.3133254357
 01/17  12:00:00,18.5829967808,0.849225158378,0.0954992705215,0.0,3.78894180059,13.8493305508,28.9266141837,16.5794056103,12.3472085734
 01/17  13:00:00,18.177256871,0.726626616592,0.122799120608,0.0,3.69398621738,13.6338449159,23.5110639204,12.7457843403,10.7652795801
 01/17  14:00:00,17.7740205725,0.632997155421,0.091475681157,0.0,3.78894180059,13.2606059349,19.9401955432,10.361362708,9.57883283521
 01/17  15:00:00,17.6019216163,0.561253416005,0.138301618455,0.0,3.78894180059,13.1134247809,16.3865818896,7.99419579932,8.39238609029
 01/17  16:00:00,18.8757884561,0.538291744192,0.070120676662,0.0,4.71240779196,13.5549682428,17.5321801525,7.95334731728,9.57883283521
 01/17  17:00:00,26.3147244011,0.499669246412,0.0973257320575,0.0,7.18559832057,18.5321311015,17.8054304844,6.64466865599,11.1607618284
 01/17  18:00:00,36.5358591521,0.262729374049,0.113477419543,0.0,8.38069375907,23.3147919321,20.7866100785,6.06650801532,14.7201020632
 01/17  19:00:00,39.5231810569,0.289353134671,0.113972096564,0.0,10.6415932552,23.1212625696,24.1182417468,6.82750506961,17.2907366772
 01/17  20:00:00,38.5766835921,0.342390466251,0.0837152784935,0.0,12.3080778603,20.4854999863,25.1451444224,8.64537224182,16.4997721806
 01/17  21:00:00,38.1626701203,0.391463208718,0.0607499573895,0.0,12.456681583,19.8967753704,25.3928946864,10.2773103749,15.1155843115
 01/17  22:00:00,32.7294903891,0.451109886008,0.0314245709474,0.0,9.18739968257,17.702556249,24.6544431652,12.3072345918,12.3472085734
 01/17  23:00:00,25.8754151664,0.563771795926,0.0,0.0,5.91811778209,14.0365255879,26.7414407965,15.9761612164,10.7652795801
 01/17  24:00:00,20.1064379772,0.691303678055,0.0,0.0,3.54045821811,10.5176760807,25.7569789793,19.7374863788,6.01949260045
 01/18  01:00:00,16.5053215323,0.793442788885,0.0,0.0,2.55330491699,7.80157382632,24.5849195186,22.7170734191,1.8678460995
 01/18  02:00:00,15.9666650788,0.843510951399,0.0,0.0,2.55330491699,7.21284921042,25.1498352439,24.0732500716,1.07658517236
 01/18  03:00:00,15.7027041256,0.873912306151,0.0,0.0,2.55330491699,6.91848690247,25.3330212648,24.8501123068,0.482908958048
 01/18  04:00:00,15.5872506658,0.905640000333,0.0,0.0,2.55330491699,6.7713057485,26.2303126893,25.7473992829,0.482913406335
 01/18  05:00:00,17.6594487072,0.901344593984,0.0,0.0,3.82705111198,7.57405300124,26.6071673111,25.5304744665,1.07669284458
 01/18  06:00:00,22.1613071315,0.864590556317,0.0,0.0,6.02426329834,9.91545327661,30.0308835903,24.4010524978,5.6298310925
 01/18  07:00:00,27.4258695248,0.810901869527,0.0,0.0,6.51253267309,14.7454349813,41.7388068016,22.8437577103,18.8950490913
 01/18  08:00:00,26.766553251,0.803786293664,0.0,0.0,6.01364874671,18.163451543,42.7761715701,22.6930985306,20.0830730395
 01/18  09:00:00,24.2963115087,1.06496176695,0.0,0.0,4.35151303671,18.8798367041,43.1873713417,23.8962208958,19.2911504459
 01/18  10:00:00,21.4185466048,1.01082870355,0.0,0.0,3.78894180059,16.6187760998,38.8441962709,21.9288146303,16.9153816406
 01/18  11:00:00,18.4558127738,0.964721575668,0.0,0.0,3.78894180059,13.7021493968,35.8203052971,20.488769527,15.3315357701
 01/18  12:00:00,18.5729798563,0.934707504403,0.0,0.0,3.78894180059,13.8493305508,31.9711207935,19.6092960306,12.3618247628
 01/18  13:00:00,18.2355907165,0.907759582635,0.0,0.0,3.69398621738,13.6338449159,29.6374775375,18.8594986451,10.7779788923
 01/18  14:00:00,17.9496991869,0.900151451002,0.0,0.0,3.78894180059,13.2606059349,28.2981484353,18.7080539459,9.5900944894
 01/18  15:00:00,17.8058604004,0.903493818521,0.0,0.0,3.78894180059,13.1134247809,27.2949402516,18.8927301651,8.4022100865
 01/18  16:00:00,19.1466521676,0.8792761324,0.0,0.0,4.71240779196,13.5549682428,27.7998876918,18.2097932024,9.5900944894
 01/18  17:00:00,26.5253073503,0.807577927726,0.0,0.0,7.18559832057,18.5321311015,27.2810411818,16.1071008218,11.1739403599
 01/18  18:00:00,36.657138652,0.497486293486,0.0,0.0,8.38069375907,23.3147919321,28.3316486996,13.594055131,14.7375935686
 01/18  19:00:00,39.564865635,0.445009809346,0.0,0.0,10.6415932552,23.1212625696,29.4380277014,12.1266845931,17.3113431083
 01/18  20:00:00,38.5877397954,0.437161948003,0.0,0.0,12.3080778603,20.4854999863,28.4136721738,11.8942520008,16.519420173
 01/18  21:00:00,38.1382500254,0.427793071176,0.0,0.0,12.456681583,19.8967753704,26.7164969717,11.5829419354,15.1335550363
 01/18  22:00:00,32.6867572448,0.439801312643,0.0,0.0,9.18739968257,17.702556249,24.2510793293,11.8892545664,12.3618247628
 01/18  23:00:00,25.8171052836,0.505461913092,0.0,0.0,5.91811778209,14.0365255879,24.532702369,13.7547234767,10.7779788923
 01/18  24:00:00,20.0101183441,0.594984044951,0.0,0.0,3.54045821811,10.5176760807,22.4162536434,16.3898123627,6.02644128069
 01/19  01:00:00,16.3798678111,0.667989067731,0.0,0.0,2.55330491699,7.80157382632,20.3789302821,18.5092076129,1.86972266913
 01/19  02:00:00,15.816209107,0.693054979596,0.0,0.0,2.55330491699,7.21284921042,20.2761447995,19.1986283221,1.07751647737
 01/19  03:00:00,15.5331847076,0.70439288813,0.0,0.0,2.55330491699,6.91848690247,19.9662798425,19.4831386048,0.483141237646
 01/19  04:00:00,15.4147569916,0.733146326079,0.0,0.0,2.55330491699,6.7713057485,20.7940980605,20.3109525668,0.483145493716
 01/19  05:00:00,17.4956179822,0.737513868959,0.0,0.0,3.82705111198,7.57405300124,21.4810109481,20.4033914505,1.07761949758
 01/19  06:00:00,21.9884462537,0.69172967847,0.0,0.0,6.02426329834,9.91545327661,24.7327505993,19.0967038935,5.63604670578
 01/19  07:00:00,27.2353262156,0.62035856029,0.0,0.0,6.51253267309,14.7454349813,35.938018702,17.0214230318,18.9165956702
 01/19  08:00:00,26.5616940425,0.598927085176,0.0,0.0,6.01364874671,18.163451543,36.4970987309,16.3911104349,20.1059882961
 01/19  09:00:00,24.1207763194,0.889426577622,0.0,0.0,4.35151303671,18.8798367041,37.7892706495,18.4761215727,19.3131490768
 01/19  10:00:00,21.3135684236,0.905850522369,0.0,0.0,3.78894180059,16.6187760998,35.7352447248,18.8006142822,16.9346304426
 01/19  11:00:00,18.3582453976,0.867154199491,0.0,0.0,3.78894180059,13.7021493968,32.9904728146,17.6415214618,15.3489513529
 01/19  12:00:00,18.4536926217,0.815420269793,0.0,0.0,3.78894180059,13.8493305508,28.4879152294,16.1121121699,12.3758030595
 01/19  13:00:00,18.1032320511,0.775400917225,0.0,0.0,3.69398621738,13.6338449159,25.7323501446,14.9422261748,10.7901239698
 01/19  14:00:00,17.8016262039,0.752078467952,0.0,0.0,3.78894180059,13.2606059349,23.8864350791,14.2855704266,9.60086465244
 01/19  15:00:00,17.6373056356,0.734939053767,0.0,0.0,3.78894180059,13.1134247809,22.2345539479,13.8229486128,8.4116053351
 01/19  16:00:00,18.9724808487,0.705104813474,0.0,0.0,4.71240779196,13.5549682428,22.6044874438,13.0036227914,9.60086465244
 01/19  17:00:00,26.3677502313,0.650020808674,0.0,0.0,7.18559832057,18.5321311015,22.669641554,11.4830978118,11.1865437422
 01/19  18:00:00,36.5259144319,0.366262073339,0.0,0.0,8.38069375907,23.3147919321,24.5668095522,9.812487858,14.7543216942
 01/19  19:00:00,39.4694747997,0.349618974004,0.0,0.0,10.6415932552,23.1212625696,26.7683789133,9.43732869822,17.3310502151
 01/19  20:00:00,38.5164441225,0.365866275067,0.0,0.0,12.3080778603,20.4854999863,26.4624796802,9.92426900999,16.5382106702
 01/19  21:00:00,38.0913677796,0.380910825417,0.0,0.0,12.456681583,19.8967753704,25.4956008215,10.3448593548,15.1507414667
 01/19  22:00:00,32.6534801639,0.406524231673,0.0,0.0,9.18739968257,17.702556249,23.425137964,11.0493349045,12.3758030595
 01/19  23:00:00,25.7966725707,0.48502920016,0.0,0.0,5.91811778209,14.0365255879,24.0864031755,13.2962792057,10.7901239698
 01/19  24:00:00,20.0057032535,0.590568954357,0.0,0.0,3.54045821811,10.5176760807,22.4035752027,16.3704885022,6.03308670044
 01/20  01:00:00,16.4030112204,0.691132477036,0.0,0.0,2.55330491699,7.80157382632,21.0600349979,19.1885196382,1.87151535972
 01/20  02:00:00,15.85315542,0.730001292571,0.0,0.0,2.55330491699,7.21284921042,21.305583828,20.2271780441,1.07840578384
 01/20  03:00:00,15.5848791014,0.756087281884,0.0,0.0,2.55330491699,6.91848690247,21.4035694471,20.9202064339,0.483363013189
 01/20  04:00:00,15.4740923528,0.792481687352,0.0,0.0,2.55330491699,6.7713057485,22.465546076,21.9821790005,0.483367075519
 01/20  05:00:00,17.5747474253,0.81664331207,0.0,0.0,3.82705111198,7.57405300124,23.8150104813,22.7365063662,1.07850411509
 01/20  06:00:00,22.0926764636,0.795959888373,0.0,0.0,6.02426329834,9.91545327661,27.8489854892,22.2070071902,5.64197829903
 01/20  07:00:00,27.363521078,0.748553422684,0.0,0.0,6.51253267309,14.7454349813,39.8790638751,20.941910968,18.9371529071
 01/20  08:00:00,26.7200366864,0.757269729087,0.0,0.0,6.01364874671,18.163451543,41.4750705541,21.3472195136,20.1278510406
 01/20  09:00:00,24.174564834,0.943215092255,0.0,0.0,4.35151303671,18.8798367041,39.6773550361,20.3432177399,19.3341372962
 01/20  10:00:00,21.3968172003,0.989099299016,0.0,0.0,3.78894180059,16.6187760998,38.334059258,21.3810641234,16.9529951346
 01/20  11:00:00,18.4686829605,0.977591762414,0.0,0.0,3.78894180059,13.7021493968,36.2881296963,20.9225626698,15.3655670265
 01/20  12:00:00,18.6437162531,1.00544390119,0.0,0.0,3.78894180059,13.8493305508,34.2230845919,21.8339452679,12.3891393239
 01/20  13:00:00,18.4515301392,1.12369900533,0.0,0.0,3.69398621738,13.6338449159,36.4179338151,25.6162225992,10.8017112159
 01/20  14:00:00,18.2534227636,1.20387502767,0.0,0.0,3.78894180059,13.2606059349,37.748282279,28.1371421441,9.61114013483
 01/20  15:00:00,18.0243341938,1.12196761188,0.0,0.0,3.78894180059,13.1134247809,33.7411267744,25.3205577206,8.42056905379
 01/20  16:00:00,19.322673106,1.05529707073,0.0,0.0,4.71240779196,13.5549682428,32.7479609835,23.1368208487,9.61114013483
 01/20  17:00:00,26.7507873369,1.03305791431,0.0,0.0,7.18559832057,18.5321311015,33.7914243403,22.5928560974,11.1985682429
 01/20  18:00:00,36.8903820411,0.730729682611,0.0,0.0,8.38069375907,23.3147919321,35.1656872345,20.3954057485,14.770281486
 01/20  19:00:00,39.7660969162,0.646241090553,0.0,0.0,10.6415932552,23.1212625696,35.3086748059,17.9588226443,17.3498521616
 01/20  20:00:00,38.7941914262,0.643613578751,0.0,0.0,12.3080778603,20.4854999863,34.4382893851,17.8821512775,16.5561381076
 01/20  21:00:00,38.3474581688,0.637001214565,0.0,0.0,12.456681583,19.8967753704,32.8144304916,17.6472919785,15.167138513
 01/20  22:00:00,32.9383616173,0.69140568511,0.0,0.0,9.18739968257,17.702556249,31.6552883286,19.2661490047,12.3891393239
 01/20  23:00:00,26.1302786088,0.818635238254,0.0,0.0,5.91811778209,14.0365255879,33.8424465262,23.0407353103,10.8017112159
 01/20  24:00:00,20.3385547425,0.923420443358,0.0,0.0,3.54045821811,10.5176760807,32.1366981813,26.0972712896,6.03942689171
 01/21  01:00:00,16.7508298632,1.03895111978,0.0,0.0,2.55330491699,7.80157382632,31.3933288456,29.5201052069,1.8732236387
 01/21  02:00:00,16.2413882323,1.11823410486,0.0,0.0,2.55330491699,7.21284921042,33.0122686237,31.9330157956,1.07925282814
 01/21  03:00:00,16.0120400938,1.18324827437,0.0,0.0,2.55330491699,6.91848690247,34.4365712435,33.9529970246,0.483574218966
 01/21  04:00:00,15.9162592085,1.23464854298,0.0,0.0,2.55330491699,6.7713057485,36.0345123862,35.5509343001,0.483578086101
 01/21  05:00:00,18.054059519,1.29595540572,0.0,0.0,3.82705111198,7.57405300124,38.6737776322,37.5944311971,1.07934643512
 01/21  06:00:00,22.6332796581,1.33656308292,0.0,0.0,6.02426329834,9.91545327661,44.7877749412,39.1401508244,5.64762411677
 01/21  07:00:00,27.9087209134,1.29375325809,0.0,0.0,6.51253267309,14.7454349813,56.9013443491,37.9446296341,18.956714715
 01/21  08:00:00,26.9973828417,1.22814524684,0.0,0.0,6.01364874671,17.9699221805,56.0213127455,35.8726579469,20.1486547986
 01/21  09:00:00,22.8597174134,1.07478124038,0.0,0.0,3.66783283761,18.1171033345,50.4094992222,31.0553903336,19.3541088886
 01/21  10:00:00,19.8330419449,0.871737612395,0.0,0.0,3.10526160149,15.8560427302,41.8479288285,24.8774585505,16.9704702779
 01/21  11:00:00,16.7857400495,0.741062420108,0.0,0.0,3.10526160149,12.9394160272,36.483166431,21.1017885605,15.3813778705
 01/21  12:00:00,16.8228824315,0.631023648246,0.0,0.0,3.10526160149,13.0865971812,30.3386835217,17.9368539151,12.4018296066
 01/21  13:00:00,16.5557308767,0.51105324747,0.0,0.0,3.10526160149,12.9394160272,25.29506957,14.4823323708,10.8127371992
 01/21  14:00:00,16.0007106104,0.397576443174,0.0,0.0,3.10526160149,12.4978725653,20.8731344622,11.2522165686,9.62091789361
 01/21  15:00:00,15.7609306359,0.304265474265,0.000712148460336,0.0,3.10526160149,12.3506914113,17.0535653327,8.62446674468,8.42909858804
 01/21  16:00:00,17.0851654483,0.250803058376,0.0133999233878,0.0,4.02872759285,12.7922348732,16.6413887673,7.02047087374,9.62091789361
 01/21  17:00:00,24.502731062,0.215879521752,0.0155356863004,0.0,6.50191812146,17.7693977319,17.2271754313,6.01716513025,11.210010301
 01/21  18:00:00,36.2151772638,0.247674727188,0.0013795405274,0.0,8.38069375907,23.1212625696,21.871523329,7.08605511128,14.7854682177
 01/21  19:00:00,39.4526331461,0.33277732049,0.0,0.0,10.6415932552,23.1212625696,27.0047610749,9.63701769512,17.3677433798
 01/21  20:00:00,38.627663528,0.477085680591,0.0,0.0,12.3080778603,20.4854999863,30.6559966445,14.0827994684,16.5731971761
 01/21  21:00:00,38.315404263,0.604947308804,0.0,0.0,12.456681583,19.8967753704,33.2269904872,18.0442491676,15.1827413196
 01/21  22:00:00,32.976724625,0.729768692856,0.0,0.0,9.18739968257,17.702556249,34.3020131431,21.9001835365,12.4018296066
 01/21  23:00:00,26.2208425084,0.909199137889,0.0,0.0,5.91811778209,14.0365255879,38.4182548864,27.6055176873,10.8127371992
 01/21  24:00:00,20.5546645066,1.13953020746,0.0,0.0,3.54045821811,10.5176760807,41.0275343985,34.9820744216,6.04545997691
 01/22  01:00:00,17.1123026146,1.40042387121,0.0,0.0,2.55330491699,7.80157382632,44.930812617,43.0559656186,1.87484699847
 01/22  02:00:00,16.7042498919,1.58109576449,0.0,0.0,2.55330491699,7.21284921042,49.7336548542,48.6535974951,1.08005735913
 01/22  03:00:00,16.5199600707,1.69116825118,0.0,0.0,2.55330491699,6.91848690247,52.4066005461,51.9228257537,0.483774792396
 01/22  04:00:00,16.4518009816,1.77019031614,0.0,0.0,2.55330491699,6.7713057485,54.6968459482,54.2130674853,0.483778462951
 01/22  05:00:00,18.5492897089,1.79118559563,0.0,0.0,3.82705111198,7.57405300124,55.6925266326,54.6123804244,1.08014620825
 01/22  06:00:00,23.0100955127,1.71337893751,0.0,0.0,6.02426329834,9.91545327661,57.4709524987,51.8179700105,5.65298248814
 01/22  07:00:00,28.1828029754,1.5678353201,0.0,0.0,6.51253267309,14.7454349813,65.86406614,46.8887908381,18.9752753019
 01/22  08:00:00,27.2960468803,1.52680928542,0.0,0.0,6.01364874671,17.9699221805,65.6135932205,45.4451998112,20.1683934093
 01/22  09:00:00,23.297110789,1.51217461593,0.0,0.0,3.66783283761,18.1171033345,64.1266608633,44.7536029236,19.3730579396
 01/22  10:00:00,20.2232435237,1.2619391912,0.0,0.0,3.10526160149,15.8560427302,53.7964938842,36.8094431867,16.9870506976
 01/22  11:00:00,17.089645414,1.04496778462,0.0,0.0,3.10526160149,12.9394160272,45.7186977067,30.3223185041,15.3963792026
 01/22  12:00:00,17.0659077608,0.874048977504,0.0,0.0,3.10526160149,13.0865971812,37.5825236457,25.1686534962,12.4138701494
 01/22  13:00:00,16.7423767754,0.697699146234,0.0,0.0,3.10526160149,12.9394160272,30.7050149333,19.8818162789,10.8231986544
 01/22  14:00:00,16.1673473462,0.555878373862,0.00833480510288,0.0,3.10526160149,12.4978725653,25.2939817428,15.6637867096,9.63019503317
 01/22  15:00:00,15.9373235664,0.430766768298,0.0506037848915,0.0,3.10526160149,12.3506914113,20.1231812387,11.6859898268,8.43719141192
 01/22  16:00:00,17.222263345,0.340349431035,0.0609514474457,0.0,4.02872759285,12.7922348732,18.7194285617,9.0892335285,9.63019503317
 01/22  17:00:00,24.6074621478,0.280889534226,0.055256759626,0.0,6.50191812146,17.7693977319,18.6887823242,7.46791579605,11.2208665282
 01/22  18:00:00,36.3205507798,0.333767950238,0.0206598334926,0.0,8.38069375907,23.1212625696,24.1638310135,9.36395362151,14.7998773919
 01/22  19:00:00,39.5692830982,0.447222243544,0.00220502905439,0.0,10.6415932552,23.1212625696,30.5157570324,13.131038461,17.3847185713
 01/22  20:00:00,38.7075961411,0.557018293671,0.0,0.0,12.3080778603,20.4854999863,33.1683114323,16.5789286085,16.5893828238
 01/22  21:00:00,38.3134564131,0.602999458907,0.0,0.0,12.456681583,19.8967753704,33.010129849,17.8125845833,15.1975452657
 01/22  22:00:00,32.9387266624,0.691770730214,0.0,0.0,9.18739968257,17.702556249,32.8347721099,20.4209019604,12.4138701494
 01/22  23:00:00,26.1705237714,0.85888040087,0.0,0.0,5.91811778209,14.0365255879,36.4280434811,25.6048448267,10.8231986544
 01/22  24:00:00,20.4789162248,1.0637819257,0.0,0.0,3.54045821811,10.5176760807,38.2169334482,32.1657492788,6.0511841694
 01/23  01:00:00,16.9843601255,1.27248138214,0.0,0.0,2.55330491699,7.80157382632,40.638027108,38.7616421515,1.87638495653
 01/23  02:00:00,16.5545333605,1.43137923306,0.0,0.0,2.55330491699,7.21284921042,44.7106458077,43.6298266694,1.08081913827
 01/23  03:00:00,16.3940453542,1.56525353469,0.0,0.0,2.55330491699,6.91848690247,48.2760947952,47.7921301212,0.483964674047
 01/23  04:00:00,16.3912814631,1.7096707976,0.0,0.0,2.55330491699,6.7713057485,52.916885131,52.4329169843,0.483968146707
 01/23  05:00:00,18.5655949961,1.80749088286,0.0,0.0,3.82705111198,7.57405300124,56.6661093686,55.585206171,1.08090319762
 01/23  06:00:00,22.9999396045,1.70322302933,0.0,0.0,6.02426329834,9.91545327661,57.5423850942,51.8843332667,5.65805182747
 01/23  07:00:00,28.1636790915,1.54871143617,0.0,0.0,6.51253267309,14.7454349813,65.6652273704,46.6723981983,18.992829172
 01/23  08:00:00,27.4418570181,1.47909006076,0.0,0.0,6.01364874671,18.163451543,64.5115896223,44.3245285951,20.1870610272
 01/23  09:00:00,24.7989991838,1.56764944208,0.0,0.0,4.35151303671,18.8798367041,59.9502517608,40.5592729231,19.3909788377
 01/23  10:00:00,21.6949114074,1.28719350615,0.0,0.0,3.78894180059,16.6187760998,47.7136576709,30.7109261875,17.0027314834
 01/23  11:00:00,18.5956829772,1.1045917791,0.0,0.0,3.78894180059,13.7021493968,40.2336764334,24.8231098532,15.4105665802
 01/23  12:00:00,18.5504822817,0.912209929708,0.0,0.0,3.78894180059,13.8493305508,31.5441870931,19.1189297063,12.4252573867
 01/23  13:00:00,18.0821550247,0.726589766144,0.0277341246962,0.0,3.69398621738,13.6338449159,24.3661081559,13.5330156724,10.8330924836
 01/23  14:00:00,17.7886074109,0.618411088058,0.120648586943,0.0,3.78894180059,13.2606059349,19.3583671518,9.71939834563,9.63896880618
 01/23  15:00:00,17.5982147202,0.522648707536,0.173199430736,0.0,3.78894180059,13.1134247809,15.1355527978,6.69070766901,8.4448451288
 01/23  16:00:00,18.9024545814,0.460500711605,0.174577834574,0.0,4.71240779196,13.5549682428,14.6235825844,4.98461377827,9.63896880618
 01/23  17:00:00,26.2959033409,0.433651741224,0.14452217705,0.0,7.18559832057,18.5321311015,15.7635831717,4.53244946234,11.2311337094
 01/23  18:00:00,36.5140690143,0.292624738307,0.0617919174629,0.0,8.38069375907,23.3147919321,22.6393847276,7.82587998605,14.8135047415
 01/23  19:00:00,39.5768119829,0.440063737441,0.0168924198388,0.0,10.6415932552,23.1212625696,30.2954823986,12.8947096894,17.4007727092
 01/23  20:00:00,38.7295839818,0.579006134353,0.0,0.0,12.3080778603,20.4854999863,34.1142655424,17.5095752848,16.6046902576
 01/23  21:00:00,38.4064232353,0.695966281122,0.0,0.0,12.456681583,19.8967753704,36.3786831338,21.1671371665,15.2115459673
 01/23  22:00:00,33.0855031515,0.838547219272,0.0,0.0,9.18739968257,17.702556249,38.1009537173,25.6756963306,12.4252573867
 01/23  23:00:00,26.367328867,1.05568549646,0.0,0.0,5.91811778209,14.0365255879,43.5319870014,32.6988945178,10.8330924836
 01/23  24:00:00,20.6713251386,1.25619083943,0.0,0.0,3.54045821811,10.5176760807,45.2140566841,39.15745891,6.05659777403
 01/24  01:00:00,17.2239765061,1.51209776267,0.0,0.0,2.55330491699,7.80157382632,49.1277088868,47.2498718311,1.87783705569
 01/24  02:00:00,16.7271391677,1.60398504023,0.0,0.0,2.55330491699,7.21284921042,50.753550724,49.6720127844,1.08153793968
 01/24  03:00:00,16.4315840147,1.6027921952,0.0,0.0,2.55330491699,6.91848690247,49.4800143867,48.9958705791,0.484143807652
 01/24  04:00:00,16.3428477009,1.66123703543,0.0,0.0,2.55330491699,6.7713057485,51.0482363477,50.5640892665,0.484147081173
 01/24  05:00:00,18.4682851001,1.71018098681,0.0,0.0,3.82705111198,7.57405300124,53.0710067732,51.9893895941,1.08161717906
 01/24  06:00:00,23.0096804865,1.7129639113,0.0,0.0,6.02426329834,9.91545327661,57.748253339,52.0854227043,5.66283063466
 01/24  07:00:00,28.241314207,1.62634655169,0.0,0.0,6.51253267309,14.7454349813,68.2919843161,49.2826131882,19.009371128
 01/24  08:00:00,27.5006046075,1.53783765018,0.0,0.0,6.01364874671,18.163451543,66.5500164838,46.3453643595,20.2046521243
 01/24  09:00:00,24.7697094121,1.53835967039,0.0,0.0,4.35151303671,18.8798367041,58.6108410241,39.2029747484,19.4078662758
 01/24  10:00:00,21.700069207,1.29235130576,0.0,0.0,3.78894180059,16.6187760998,47.5911373762,30.5736293846,17.0175079916
 01/24  11:00:00,18.5681208108,1.07702961265,0.0,0.0,3.78894180059,13.7021493968,39.1282622426,23.7043264407,15.423935802
 01/24  12:00:00,18.5101628077,0.871890455745,0.0,0.0,3.78894180059,13.8493305508,30.1465626635,17.7105747172,12.4359879463
 01/24  13:00:00,18.0696226167,0.705719645176,0.036071837699,0.0,3.69398621738,13.6338449159,23.5864978897,12.7440821331,10.8424157566
 01/24  14:00:00,17.7775862917,0.578038351428,0.150000204358,0.0,3.78894180059,13.2606059349,17.9255152804,8.27827866603,9.64723661437
 01/24  15:00:00,17.5978280138,0.48445212252,0.21100930935,0.0,3.78894180059,13.1134247809,13.7619068041,5.30984933204,8.45205747211
 01/24  16:00:00,18.9503511136,0.437942460985,0.245032617389,0.0,4.71240779196,13.5549682428,13.5463486766,3.89911206228,9.64723661437
 01/24  17:00:00,26.3333286198,0.392001502602,0.223597694643,0.0,7.18559832057,18.5321311015,14.0177542724,2.77694546831,11.240808804
 01/24  18:00:00,35.5841921592,0.1556949947,0.16167813932,0.0,8.38069375907,23.3147919321,17.6271276344,2.80078140354,14.8263462308
 01/24  19:00:00,39.430399626,0.179836569315,0.130707230995,0.0,10.6415932552,23.1212625696,21.140033384,3.72413234495,17.4159010391
 01/24  20:00:00,38.4784654298,0.246482490536,0.081405091907,0.0,12.3080778603,20.4854999863,22.669828513,6.05071356875,16.6191149442
 01/24  21:00:00,38.0806605635,0.332854144775,0.0373494645494,0.0,12.456681583,19.8967753704,24.2116527329,8.98691345469,15.2247392782
 01/24  22:00:00,32.7025384848,0.453709885863,0.00187266671523,0.0,9.18739968257,17.702556249,25.4249253421,12.9889373957,12.4359879463
 01/24  23:00:00,25.9532485847,0.641605214227,0.0,0.0,5.91811778209,14.0365255879,29.6381555015,18.7957397449,10.8424157566
 01/24  24:00:00,20.1974016408,0.782267341659,0.0,0.0,3.54045821811,10.5176760807,29.1123025242,23.0506033366,6.06169918759
 01/25  01:00:00,16.5929793366,0.881100593222,0.0,0.0,2.55330491699,7.80157382632,27.7901155687,25.9109127046,1.87920286411
 01/25  02:00:00,16.055860453,0.932706325506,0.0,0.0,2.55330491699,7.21284921042,28.352327724,27.2701141738,1.0822135502
 01/25  03:00:00,15.7916022227,0.962810403267,0.0,0.0,2.55330491699,6.91848690247,28.4576044374,27.9732922973,0.484312140128
 01/25  04:00:00,15.6722607456,0.990650080076,0.0,0.0,2.55330491699,6.7713057485,29.1728622061,28.6885469927,0.484315213337
 01/25  05:00:00,17.7313258647,0.973221751483,0.0,0.0,3.82705111198,7.57405300124,29.0531794907,27.9708915495,1.08228794114
 01/25  06:00:00,22.2222940263,0.925577451093,0.0,0.0,6.02426329834,9.91545327661,32.1046062576,26.4372887619,5.6673174957
 01/25  07:00:00,27.4860122701,0.871044614777,0.0,0.0,6.51253267309,14.7454349813,43.8463273946,24.8214311225,19.024896272
 01/25  08:00:00,26.8140393668,0.851272409459,0.0,0.0,6.01364874671,18.163451543,44.4956099947,24.2744485038,20.2211614909
 01/25  09:00:00,24.2342454151,1.00289567333,0.0,0.0,4.35151303671,18.8798367041,41.4379909729,22.0142757203,19.4237152527
 01/25  10:00:00,21.256695943,0.848978041778,0.0,0.0,3.78894180059,16.6187760998,34.286912481,17.2555366346,17.0313758464
 01/25  11:00:00,18.2355081681,0.744416970006,0.0,0.0,3.78894180059,13.7021493968,29.6896746193,14.2531917107,15.4364829087
 01/25  12:00:00,18.3568201897,0.718547837785,0.0,0.0,3.78894180059,13.8493305508,26.0087006252,13.5626419748,12.4460586504
 01/25  13:00:00,18.0058237179,0.677992584098,0.0,0.0,3.69398621738,13.6338449159,23.2339767739,12.3828110613,10.8511657126
 01/25  14:00:00,17.6342239124,0.574956113652,0.00972006279521,0.0,3.78894180059,13.2606059349,19.0396917395,9.3846957302,9.6549960093
 01/25  15:00:00,17.4855007664,0.583134184567,0.0,0.0,3.78894180059,13.1134247809,18.0987518225,9.63992551654,8.45882630599
 01/25  16:00:00,18.8379766432,0.570600608019,0.0,0.0,4.71240779196,13.5549682428,18.9748935004,9.31989749113,9.6549960093
 01/25  17:00:00,26.3137128994,0.595983476847,0.0,0.0,7.18559832057,18.5321311015,21.3502488641,10.1003599171,11.2498889471
 01/25  18:00:00,35.7297301087,0.46291108354,0.0,0.0,8.38069375907,23.3147919321,27.8162778371,12.9778797801,14.838398057
 01/25  19:00:00,39.6624704524,0.542614626791,0.0,0.0,10.6415932552,23.1212625696,32.9781870657,15.5480879848,17.4300990809
 01/25  20:00:00,38.7972651471,0.646687299661,0.0,0.0,12.3080778603,20.4854999863,35.4770875364,18.8444349244,16.632652612
 01/25  21:00:00,38.4656773968,0.755220442636,0.0,0.0,12.456681583,19.8967753704,37.5249653396,22.2878440482,15.2371212914
 01/25  22:00:00,33.108330622,0.861374689784,0.0,0.0,9.18739968257,17.702556249,38.1055399116,25.6594812612,12.4460586504
 01/25  23:00:00,26.2503066976,0.938663327057,0.0,0.0,5.91811778209,14.0365255879,38.7105889797,27.8594232671,10.8511657126
 01/25  24:00:00,20.4740048045,1.0588705054,0.0,0.0,3.54045821811,10.5176760807,37.4523603411,31.3858734417,6.06648689936
 01/26  01:00:00,17.1118283524,1.39994960898,0.0,0.0,2.55330491699,7.80157382632,44.2570691117,42.3765871362,1.88048197552
 01/26  02:00:00,16.7575959063,1.63444177887,0.0,0.0,2.55330491699,7.21284921042,51.1655372587,50.0826914892,1.08284576946
 01/26  03:00:00,16.5691459684,1.74035414895,0.0,0.0,2.55330491699,6.91848690247,53.9002222068,53.4157525852,0.48446962159
 01/26  04:00:00,16.5295250691,1.84791440362,0.0,0.0,2.55330491699,6.7713057485,57.3632622293,56.878789736,0.484472493385
 01/26  05:00:00,18.6151116728,1.85700755954,0.0,0.0,3.82705111198,7.57405300124,57.9914763646,56.9085610793,1.08291528523
 01/26  06:00:00,23.1805878969,1.88387132173,0.0,0.0,6.02426329834,9.91545327661,63.4763466152,57.8048355321,5.67151108304
 01/26  07:00:00,28.4872938448,1.87232618945,0.0,0.0,6.51253267309,14.7454349813,76.6257321045,57.5863320971,19.0394000074
 01/26  08:00:00,27.7087001987,1.7459332414,0.0,0.0,6.01364874671,18.163451543,73.5358574069,53.2992731687,20.2365842381
 01/26  09:00:00,24.8512477735,1.61989803175,0.0,0.0,4.35151303671,18.8798367041,61.2702037729,41.8316826979,19.4385210749
 01/26  10:00:00,21.7330274663,1.32530956506,0.0,0.0,3.78894180059,16.6187760998,49.0179447521,31.9736138112,17.0443309409
 01/26  11:00:00,18.6360200286,1.14492883047,0.0,0.0,3.78894180059,13.7021493968,41.8405878824,26.3923836978,15.4482041846
 01/26  12:00:00,18.6049136852,0.966641333293,0.0,0.0,3.78894180059,13.8493305508,33.5326134384,21.0771469218,12.4554665166
 01/26  13:00:00,18.1806198947,0.816577612755,0.0362111481563,0.0,3.69398621738,13.6338449159,27.1643637519,16.3050239916,10.8593397603
 01/26  14:00:00,17.8615541461,0.659656357519,0.152350052622,0.0,3.78894180059,13.2606059349,20.372690729,10.7104460359,9.66224469311
 01/26  15:00:00,17.6641826665,0.559703649949,0.202112434698,0.0,3.78894180059,13.1134247809,16.1092810259,7.64413139995,8.46514962591
 01/26  16:00:00,18.9281290587,0.515031703853,0.145721319636,0.0,4.71240779196,13.5549682428,16.5635568621,6.90131216894,9.66224469311
 01/26  17:00:00,26.3227257703,0.478592056517,0.126404291176,0.0,7.18559832057,18.5321311015,17.2865317906,6.02816034123,11.2583714494
 01/26  18:00:00,35.6162417574,0.257971304501,0.0914514276842,0.0,8.38069375907,23.3147919321,21.196630573,6.34697392199,14.849656651
 01/26  19:00:00,39.473256163,0.268502417769,0.0848979195356,0.0,10.6415932552,23.1212625696,24.0720518297,6.62868919976,17.4433626299
 01/26  20:00:00,38.5232150916,0.31075271618,0.061884528027,0.0,12.3080778603,20.4854999863,24.6790772853,8.03377803345,16.6452992518
 01/26  21:00:00,38.1052362783,0.353880751333,0.0408985727798,0.0,12.456681583,19.8967753704,24.6993207983,9.45063245818,15.2486883401
 01/26  22:00:00,32.6755062663,0.410854073948,0.0176962601807,0.0,9.18739968257,17.702556249,23.718166635,11.2627001184,12.4554665166
 01/26  23:00:00,25.8233345888,0.511691218327,0.0,0.0,5.91811778209,14.0365255879,25.1761125628,14.3167728024,10.8593397603
 01/26  24:00:00,20.0340382336,0.618903934527,0.0,0.0,3.54045821811,10.5176760807,23.4330035153,17.3620440238,6.07095949149
 01/27  01:00:00,16.4173242322,0.705445488823,0.0,0.0,2.55330491699,7.80157382632,21.6498155821,19.7681415728,1.88167400927
 01/27  02:00:00,15.8676808597,0.744526732293,0.0,0.0,2.55330491699,7.21284921042,21.8721967955,20.7887623855,1.08343440993
 01/27  03:00:00,15.5840298122,0.755237992688,0.0,0.0,2.55330491699,6.91848690247,21.4522258062,20.9676096008,0.484616205365
 01/27  04:00:00,15.44016429,0.758553624472,0.0,0.0,2.55330491699,6.7713057485,21.4519672365,20.9673483618,0.484618874717
 01/27  05:00:00,17.5333688352,0.775264721951,0.0,0.0,3.82705111198,7.57405300124,22.5742598382,21.4907608126,1.08349902556
 01/27  06:00:00,22.0663649529,0.769648377729,0.0,0.0,6.02426329834,9.91545327661,27.102274339,21.426864183,5.67541015598
 01/27  07:00:00,27.3451953236,0.730227668307,0.0,0.0,6.51253267309,14.7454349813,39.3913948129,20.3385167728,19.0528780401
 01/27  08:00:00,26.6533219033,0.690554945978,0.0,0.0,6.01364874671,18.163451543,39.4599412198,19.2090254212,20.2509157986
 01/27  09:00:00,24.0405501672,0.809200425482,0.0,0.0,4.35151303671,18.8798367041,35.5667654288,16.1144860709,19.452279358
 01/27  10:00:00,21.086544378,0.678826476786,0.0,0.0,3.78894180059,16.6187760998,29.2831931876,12.2268237491,17.0563694385
 01/27  11:00:00,18.1112436904,0.598399053982,0.0217534383218,0.0,3.78894180059,13.7021493968,25.1435791828,9.68448302412,15.4590961586
 01/27  12:00:00,18.3993853326,0.502725948517,0.25838703215,0.0,3.78894180059,13.8493305508,17.8946749914,5.43046623249,12.4642087589
 01/27  13:00:00,18.1895019082,0.466002479173,0.395668295167,0.0,3.69398621738,13.6338449159,14.4889851036,3.62204962457,10.8669354791
 01/27  14:00:00,18.0368100029,0.454109327358,0.533152939665,0.0,3.78894180059,13.2606059349,12.3270733137,2.65809279458,9.66898051916
 01/27  15:00:00,17.7740033495,0.399660446327,0.471976321335,0.0,3.78894180059,13.1134247809,10.1967240644,1.72569850514,8.47102555927
 01/27  16:00:00,19.3390195821,0.425616088561,0.646027458304,0.0,4.71240779196,13.5549682428,10.8553002503,1.18631973111,9.66898051916
 01/27  17:00:00,26.7203490577,0.409817013195,0.592802621952,0.0,7.18559832057,18.5321311015,12.2345762784,0.968322479366,11.266253799
 01/27  18:00:00,35.6971164245,0.16325515813,0.267042241185,0.0,8.38069375907,23.3147919321,16.905604128,2.04548544925,14.8601186787
 01/27  19:00:00,39.4867820236,0.179412019621,0.187514178331,0.0,10.6415932552,23.1212625696,20.5813944429,3.12570668447,17.4556877585
 01/27  20:00:00,38.506438284,0.17648929708,0.179371139522,0.0,12.3080778603,20.4854999863,19.8014053271,3.14435420853,16.6570511185
 01/27  21:00:00,38.0665657222,0.190854399933,0.165254368036,0.0,12.456681583,19.8967753704,18.9068659641,3.6474289654,15.2594369987
 01/27  22:00:00,32.645960843,0.314438719656,0.0845661911464,0.0,9.18739968257,17.702556249,20.4012612826,7.9370525237,12.4642087589
 01/27  23:00:00,25.8844315377,0.570805227371,0.00198293981489,0.0,5.91811778209,14.0365255879,27.6855610733,16.8186255942,10.8669354791
 01/27  24:00:00,20.222396375,0.807262075925,0.0,0.0,3.54045821811,10.5176760807,30.4374337603,24.3623181208,6.07511563948
 01/28  01:00:00,16.700432102,0.9885533586,0.0,0.0,2.55330491699,7.80157382632,32.0699304368,30.1871518263,1.8827786105
 01/28  02:00:00,16.2569955458,1.13384141834,0.0,0.0,2.55330491699,7.21284921042,36.0154181544,34.9314388575,1.08397929699
 01/28  03:00:00,16.1279933842,1.2992015647,0.0,0.0,2.55330491699,6.91848690247,40.9060693487,40.4213175007,0.484751848009
 01/28  04:00:00,16.1213086496,1.43969798414,0.0,0.0,2.55330491699,6.7713057485,45.5675995151,45.0828452011,0.484754313962
 01/28  05:00:00,18.2900491053,1.53194499201,0.0,0.0,3.82705111198,7.57405300124,48.9450722626,47.8610332733,1.08403898925
 01/28  06:00:00,22.9174923631,1.62077578791,0.0,0.0,6.02426329834,9.91545327661,56.35255759,50.6735440289,5.67901356109
 01/28  07:00:00,28.2603174372,1.64534978192,0.0,0.0,6.51253267309,14.7454349813,70.5338703165,51.468543937,19.0653263795
 01/28  08:00:00,27.2817634745,1.51252587962,0.0,0.0,6.01364874671,17.9699221805,66.9960811208,46.7319291926,20.2641519281
 01/28  09:00:00,23.1041772826,1.31924110957,0.0,0.0,3.66783283761,18.1171033345,59.5115779415,40.0465919141,19.4649860274
 01/28  10:00:00,20.1111250973,1.14982076476,0.0,0.0,3.10526160149,15.8560427302,51.2052866042,34.13779883,17.0674877742
 01/28  11:00:00,17.0267623075,0.98208467809,0.0,0.0,3.10526160149,12.9394160272,44.2268220947,28.7576664895,15.4691556052
 01/28  12:00:00,17.062440999,0.824100650574,0.0464815651305,0.0,3.10526160149,13.0865971812,35.8130499881,23.3407671997,12.4722827884
 01/28  13:00:00,16.7764701011,0.668508195171,0.0632842766855,0.0,3.10526160149,12.9394160272,29.1909124794,18.31696186,10.8739506194
 01/28  14:00:00,16.2121691166,0.513068881127,0.095966068232,0.0,3.10526160149,12.4978725653,23.0042683712,13.3290668784,9.67520149271
 01/28  15:00:00,15.9189532399,0.387122636325,0.0758775904294,0.0,3.10526160149,12.3506914113,18.3063716559,9.82991928992,8.47645236598
 01/28  16:00:00,17.214264719,0.353829455081,0.0394727974173,0.0,4.02872759285,12.7922348732,18.8943453247,9.21914383204,9.67520149271
 01/28  17:00:00,24.6452761802,0.334712267715,0.0392480586134,0.0,6.50191812146,17.7693977319,19.9915270302,8.71799336853,11.2735336617
 01/28  18:00:00,35.4412326268,0.300232501086,0.0677104629286,0.0,8.38069375907,23.1212625696,22.3480913629,7.47831032106,14.8697810419
 01/28  19:00:00,39.5023651694,0.297679222793,0.0848301210018,0.0,10.6415932552,23.1212625696,24.7122587013,7.24518788484,17.4670708164
 01/28  20:00:00,38.5481525865,0.324835875203,0.0727388639191,0.0,12.3080778603,20.4854999863,24.7722197076,8.10431497563,16.667904732
 01/28  21:00:00,38.126012953,0.352616135923,0.0629398629001,0.0,12.456681583,19.8967753704,24.2037297251,8.93436564103,15.2693640841
 01/28  22:00:00,32.6800913288,0.388557505415,0.0445778912247,0.0,9.18739968257,17.702556249,22.528740413,10.0564576246,12.4722827884
 01/28  23:00:00,25.7783145681,0.465464165117,0.00120703246392,0.0,5.91811778209,14.0365255879,23.4628652744,12.588914655,10.8739506194
 01/28  24:00:00,19.9756016393,0.560467340157,0.0,0.0,3.54045821811,10.5176760807,21.3105894952,15.2316353827,6.07895411252
 01/29  01:00:00,16.3655576998,0.65367895645,0.0,0.0,2.55330491699,7.80157382632,19.7169522565,17.8331568062,1.88379545021
 01/29  02:00:00,15.8397164217,0.716562294294,0.0,0.0,2.55330491699,7.21284921042,20.7273818265,19.6429015576,1.08448026897
 01/29  03:00:00,15.5971616754,0.768369855891,0.0,0.0,2.55330491699,6.91848690247,21.649923119,21.1650466097,0.484876509317
 01/29  04:00:00,15.5117151088,0.830104443321,0.0,0.0,2.55330491699,6.7713057485,23.5579395023,23.0730607313,0.484878770987
 01/29  05:00:00,17.6163279949,0.858223881678,0.0,0.0,3.82705111198,7.57405300124,25.0363096539,23.9517746375,1.08453501642
 01/29  06:00:00,22.1148746598,0.818158084565,0.0,0.0,6.02426329834,9.91545327661,28.3935390092,22.7112187767,5.68232023247
 01/29  07:00:00,27.3508785126,0.735910857266,0.0,0.0,6.51253267309,14.7454349813,39.2825155594,20.205774219,19.0767413403
 01/29  08:00:00,26.4713151141,0.702077519208,0.0,0.0,6.01364874671,17.9699221805,39.4414644615,19.1651757545,20.276288707
 01/29  09:00:00,22.469331089,0.684394915987,0.0,0.0,3.66783283761,18.1171033345,37.9882052263,18.5115679061,19.4766373202
 01/29  10:00:00,19.4815255631,0.520221230543,0.0,0.0,3.10526160149,15.8560427302,30.7791638596,13.7014812042,17.0776826554
 01/29  11:00:00,16.463074559,0.397222047371,0.0211748821796,0.0,3.10526160149,12.9394160272,25.5777750478,10.0993955024,15.4783795454
 01/29  12:00:00,16.7206052305,0.305445027694,0.223301419524,0.0,3.10526160149,13.0865971812,18.6366131887,6.15692697469,12.479686214
 01/29  13:00:00,16.6104839334,0.23042916515,0.33537713908,0.0,3.10526160149,12.9394160272,14.3202735008,3.43989039675,10.880383104
 01/29  14:00:00,16.140588618,0.179210363718,0.358244087055,0.0,3.10526160149,12.4978725653,11.6861580747,2.00525230321,9.68090577147
 01/29  15:00:00,16.1816396086,0.192137880434,0.533548715028,0.0,3.10526160149,12.3506914113,9.58171979187,1.10029135293,8.48142843894
 01/29  16:00:00,17.7116842198,0.205538908495,0.685182844739,0.0,4.02872759285,12.7922348732,10.0915043345,0.410598563038,9.68090577147
 01/29  17:00:00,25.1136456947,0.183102883129,0.659226957707,0.0,6.50191812146,17.7693977319,11.3114031154,0.0311942338766,11.2802088815
 01/29  18:00:00,35.769409924,0.154940182463,0.541180078801,0.0,8.38069375907,23.1212625696,14.8841057303,0.0054648512187,14.8786408791
 01/29  19:00:00,39.7952017202,0.153573565579,0.521772329019,0.0,10.6415932552,23.1212625696,17.4775084329,0.0,17.4775084329
 01/29  20:00:00,38.7983318993,0.146065293742,0.501688758188,0.0,12.3080778603,20.4854999863,16.6778568779,0.0,16.6778568779
 01/29  21:00:00,38.2607103715,0.125519408585,0.424734008736,0.0,12.456681583,19.8967753704,15.305842523,0.0273758664262,15.2784666566
 01/29  22:00:00,32.6378428663,0.0981135317538,0.292773402394,0.0,9.18739968257,17.702556249,12.7362089805,0.256522766444,12.479686214
 01/29  23:00:00,25.6128014987,0.101815976287,0.199342151946,0.0,5.91811778209,14.0365255879,11.9492466311,1.06886352715,10.880383104
 01/29  24:00:00,19.6663026958,0.125507281605,0.125661115043,0.0,3.54045821811,10.5176760807,8.37969837534,2.29722460146,6.08247377389
 01/30  01:00:00,15.9487749445,0.185166517431,0.0517296836442,0.0,2.55330491699,7.80157382632,6.36484347189,4.4801192465,1.88472422539
 01/30  02:00:00,15.3857586764,0.244682433263,0.0179221157353,0.0,2.55330491699,7.21284921042,7.45075910617,6.36582192896,1.08493717721
 01/30  03:00:00,15.1089985483,0.278097845737,0.00210888306062,0.0,2.55330491699,6.91848690247,7.84451172234,7.35952157,0.484990152336
 01/30  04:00:00,14.9927695816,0.311158916098,0.0,0.0,2.55330491699,6.7713057485,8.72915807185,8.24416586294,0.484992208911
 01/30  05:00:00,17.0769577677,0.318853654454,0.0,0.0,3.82705111198,7.57405300124,9.49690164248,8.4119146823,1.08498696019
 01/30  06:00:00,21.5892464704,0.285021666414,0.0075082287805,0.0,6.02426329834,9.91545327661,13.0445639795,7.35923478739,5.68532919214
 01/30  07:00:00,26.9276097244,0.247130259505,0.0655118095929,0.0,6.51253267309,14.7454349813,24.9460331508,5.85891360773,19.087119543
 01/30  08:00:00,25.3937953692,0.234343589215,0.0895181559582,0.0,6.01364874671,18.163451543,25.6185687168,5.33124617568,20.2873225411
 01/30  09:00:00,23.7470770064,0.461164543118,0.0545627215378,0.0,4.35151303671,18.8798367041,25.1681810821,5.68095129616,19.487229786
 01/30  10:00:00,20.9103607981,0.429031256353,0.0736116405454,0.0,3.78894180059,16.6187760998,21.7649473804,4.67799631748,17.0869510629
 01/30  11:00:00,17.9909793552,0.378410670964,0.121477486086,0.0,3.78894180059,13.7021493968,18.5339832524,3.047218005,15.4867652474
 01/30  12:00:00,18.175610683,0.33722549526,0.200112835747,0.0,3.78894180059,13.8493305508,14.0259401993,1.539523356,12.4864168433
 01/30  13:00:00,18.4312892451,0.409791790895,0.693666320379,0.0,3.69398621738,13.6338449159,11.2418314246,0.35560039676,10.8862310278
 01/30  14:00:00,18.7444353949,0.496917776874,1.19796988216,0.0,3.78894180059,13.2606059349,9.69884992366,0.0127582574852,9.68609166617
 01/30  15:00:00,18.955617368,0.55503911487,1.49821167125,0.0,3.78894180059,13.1134247809,8.48595230453,0.0,8.48595230453
 01/30  16:00:00,20.6047426255,0.600333226808,1.73703336342,0.0,4.71240779196,13.5549682428,9.68609166617,0.0,9.68609166617
 01/30  17:00:00,28.1570788752,0.618862505426,1.82048694721,0.0,7.18559832057,18.5321311015,11.2862774817,0.0,11.2862774817
 01/30  18:00:00,37.0137979207,0.347761018199,1.39921787729,0.0,8.38069375907,23.3147919321,14.8866955666,0.0,14.8866955666
 01/30  19:00:00,40.6575413337,0.318789471279,1.21889603673,0.0,10.6415932552,23.1212625696,17.4869975168,0.0,17.4869975168
 01/30  20:00:00,39.4734566454,0.281428004166,1.04145079381,0.0,12.3080778603,20.4854999863,16.6869046091,0.0,16.6869046091
 01/30  21:00:00,38.8243209391,0.241710516484,0.872153468396,0.0,12.456681583,19.8967753704,15.2867420205,0.0,15.2867420205
 01/30  22:00:00,33.150750425,0.198716477269,0.705078015585,0.0,9.18739968257,17.702556249,12.4864168433,0.0,12.4864168433
 01/30  23:00:00,25.9408205492,0.139512305519,0.489664873135,0.0,5.91811778209,14.0365255879,10.8862310278,0.0,10.8862310278
 01/30  24:00:00,19.7943746718,0.0855030234182,0.293737349218,0.0,3.54045821811,10.5176760807,6.10943080578,0.0237572245217,6.08567358126
 01/31  01:00:00,15.9547724975,0.0634784498216,0.179415304325,0.0,2.55330491699,7.80157382632,2.18246698311,0.296902324044,1.88556465907
 01/31  02:00:00,15.3360470528,0.0729970982739,0.139895827104,0.0,2.55330491699,7.21284921042,1.92469817351,0.839348287417,1.08534988609
 01/31  03:00:00,15.0295599159,0.0922730947105,0.108495001677,0.0,2.55330491699,6.91848690247,2.06579611182,1.58070336845,0.485092743375
 01/31  04:00:00,14.8811553372,0.122823478892,0.0767211928213,0.0,2.55330491699,6.7713057485,3.09808972376,2.61299512964,0.48509459412
 01/31  05:00:00,16.9722876163,0.159689054489,0.0544944485772,0.0,3.82705111198,7.57405300124,4.82529801856,3.73990333185,1.08539468671
 01/31  06:00:00,21.5506403219,0.195772597161,0.0581511495508,0.0,6.02426329834,9.91545327661,10.3540729062,4.66603335594,5.68803955029
 01/31  07:00:00,26.9207251393,0.221841639536,0.0839158444125,0.0,6.51253267309,14.7454349813,24.2528162279,5.15635831272,19.0964579152
 01/31  08:00:00,25.4201355143,0.219717455112,0.130484435198,0.0,6.01364874671,18.163451543,24.9979389001,4.70068873725,20.2972501628
 01/31  09:00:00,24.0232235675,0.441692008123,0.350181817626,0.0,4.35151303671,18.8798367041,22.5125904283,3.01583014035,19.4967602879
 01/31  10:00:00,21.7851258894,0.506799114052,0.870608874075,0.0,3.78894180059,16.6187760998,18.6702356832,1.57494543107,17.0952902521
 01/31  11:00:00,19.5681933109,0.605643281386,1.47145883144,0.0,3.78894180059,13.7021493968,16.2256324632,0.731322235139,15.4943102281
 01/31  12:00:00,20.2865059675,0.679871945575,1.96836166995,0.0,3.78894180059,13.8493305508,12.5804784714,0.0880057882887,12.4924726831
 01/31  13:00:00,20.0602045806,0.699637099534,2.03273634726,0.0,3.69398621738,13.6338449159,10.8914926591,0.0,10.8914926591
 01/31  14:00:00,19.9804056284,0.743726390661,2.18713150179,0.0,3.78894180059,13.2606059349,9.69075764106,0.0,9.69075764106
 01/31  15:00:00,19.8528273724,0.75602706897,2.19443372154,0.0,3.78894180059,13.1134247809,8.49002262306,0.0,8.49002262306
 01/31  16:00:00,20.846299666,0.694124645236,1.88479898554,0.0,4.71240779196,13.5549682428,9.69075764106,0.0,9.69075764106
 01/31  17:00:00,28.0174950075,0.651021312853,1.64874427206,0.0,7.18559832057,18.5321311015,11.2917376651,0.0,11.2917376651
 01/31  18:00:00,36.7993077871,0.354634377664,1.17785438422,0.0,8.38069375907,23.3147919321,14.8939427191,0.0,14.8939427191
 01/31  19:00:00,40.542457637,0.33598266545,1.08661914587,0.0,10.6415932552,23.1212625696,17.4955352581,0.0,17.4955352581
 01/31  20:00:00,39.3873710251,0.295223932221,0.941569245444,0.0,12.3080778603,20.4854999863,16.6950452461,0.0,16.6950452461
 01/31  21:00:00,38.7186519205,0.248151383191,0.760043583096,0.0,12.456681583,19.8967753704,15.4118741644,0.117686439342,15.2941877251
 01/31  22:00:00,33.0244617558,0.212786449344,0.564719374288,0.0,9.18739968257,17.702556249,13.2374552078,0.744982524679,12.4924726831
 01/31  23:00:00,25.7935604674,0.184393894232,0.297523202662,0.0,5.91811778209,14.0365255879,13.2154528248,2.32396016575,10.8914926591
 01/31  24:00:00,19.7769300513,0.209592058136,0.15220369407,0.0,3.54045821811,10.5176760807,10.4812453394,4.39269275235,6.08855258704
 02/01  01:00:00,16.0774972531,0.287464360532,0.0781541491727,0.0,2.55330491699,7.80157382632,9.14059076483,7.25427426439,1.88631650044
 02/01  02:00:00,15.5369996847,0.382132077175,0.0317134800545,0.0,2.55330491699,7.21284921042,11.515195654,10.4294773809,1.08571827308
 02/01  03:00:00,15.307848987,0.476914818608,0.00214234888029,0.0,2.55330491699,6.91848690247,14.0096388345,13.5244545825,0.485184252016
 02/01  04:00:00,15.251640479,0.570029813514,0.0,0.0,2.55330491699,6.7713057485,16.8330401306,16.3478542343,0.485185896269
 02/01  05:00:00,17.3793753108,0.62127119755,0.0,0.0,3.82705111198,7.57405300124,18.9529514526,17.8671933773,1.08575807526
 02/01  06:00:00,21.9255793901,0.628862814929,0.0,0.0,6.02426329834,9.91545327661,23.7164014745,18.025950969,5.69045050553
 02/01  07:00:00,27.224102554,0.609134898641,0.0,0.0,6.51253267309,14.7454349813,36.4568744694,17.3521207769,19.1047536925
