Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/01  08:00:00,25.6860637022,0.616130078171,0.0,0.0,6.01364874671,18.163451543,37.8321588914,17.5260902593,20.3060686321
 02/01  09:00:00,24.0789417402,0.84258494929,0.00500704915229,0.0,4.35151303671,18.8798367041,37.074609161,17.5693831574,19.5052260036
 02/01  10:00:00,21.2648734329,0.792910722733,0.064244808915,0.0,3.78894180059,16.6187760998,32.4463832807,15.3436855274,17.1026977533
 02/01  11:00:00,18.4268894418,0.711866641679,0.22393160203,0.0,3.78894180059,13.7021493968,26.8538415006,11.3528292476,15.501012253
 02/01  12:00:00,18.6614168584,0.670817755507,0.35232675098,0.0,3.78894180059,13.8493305508,21.6038309459,9.10597900598,12.4978519399
 02/01  13:00:00,18.6304113415,0.669055064284,0.633525143398,0.0,3.69398621738,13.6338449159,17.623499552,6.72733311236,10.8961664396
 02/01  14:00:00,18.5263351382,0.655720688589,0.821066713702,0.0,3.78894180059,13.2606059349,14.7691815528,5.07427923845,9.69490231436
 02/01  15:00:00,18.2996767542,0.60789295633,0.789417215995,0.0,3.78894180059,13.1134247809,12.5536219481,4.05998375901,8.49363818912
 02/01  16:00:00,19.5237818136,0.559507026617,0.696898751797,0.0,4.71240779196,13.5549682428,13.1801351731,3.48523285872,9.69490231436
 02/01  17:00:00,26.9032602983,0.532119420929,0.653411454734,0.0,7.18559832057,18.5321311015,14.2517325729,2.95514475824,11.2965878147
 02/01  18:00:00,36.0375041411,0.268815413573,0.501869702366,0.0,8.38069375907,23.3147919321,17.5414387788,2.64105858841,14.9003801904
 02/01  19:00:00,39.8278102724,0.253303555976,0.454650890823,0.0,10.6415932552,23.1212625696,20.1119562598,2.60883713137,17.5031191284
 02/01  20:00:00,38.7329285452,0.266478869934,0.315871827808,0.0,12.3080778603,20.4854999863,20.9697137857,4.26743740748,16.7022763782
 02/01  21:00:00,38.2232400305,0.31010913964,0.202673936698,0.0,12.456681583,19.8967753704,21.8635503333,6.56274876778,15.3008015655
 02/01  22:00:00,32.782938356,0.385877305484,0.150105118371,0.0,9.18739968257,17.702556249,21.7580932247,9.26024128481,12.4978519399
 02/01  23:00:00,25.9053913077,0.519458798212,0.0742891389927,0.0,5.91811778209,14.0365255879,25.0814152351,14.1852487955,10.8961664396
 02/01  24:00:00,20.064323824,0.638105037066,0.011084487804,0.0,3.54045821811,10.5176760807,24.6784905282,18.5873805896,6.09110993865
 02/02  01:00:00,16.4964066699,0.784527926556,0.0,0.0,2.55330491699,7.80157382632,25.24271004,23.355730515,1.88697952491
 02/02  02:00:00,16.0534003277,0.930246200239,0.0,0.0,2.55330491699,7.21284921042,29.2563356724,28.1702934437,1.08604222877
 02/02  03:00:00,15.8474656821,1.01867386263,0.0,0.0,2.55330491699,6.91848690247,31.3439062087,30.8586415576,0.485264651125
 02/02  04:00:00,15.7674329311,1.08582226563,0.0,0.0,2.55330491699,6.7713057485,33.2639718308,32.7787057425,0.485266088296
 02/02  05:00:00,17.9044076867,1.14630357342,0.0,0.0,3.82705111198,7.57405300124,35.675672434,34.5895954158,1.08607701824
 02/02  06:00:00,22.4589056725,1.16218909732,0.0,0.0,6.02426329834,9.91545327661,40.6579330641,34.9653717189,5.69256134517
 02/02  07:00:00,27.773229421,1.15826176572,0.0,0.0,6.51253267309,14.7454349813,53.964111262,34.852106843,19.112004419
 02/02  08:00:00,26.1782184253,1.10828480129,0.0,0.0,6.01364874671,18.163451543,53.3462131057,33.0324377681,20.3137753376
 02/02  09:00:00,24.4274989705,1.19614922873,0.0,0.0,4.35151303671,18.8798367041,48.0016032818,28.4889788557,19.512624426
 02/02  10:00:00,21.4910506345,1.06748207001,0.0158506631996,0.0,3.78894180059,16.6187760998,41.1501037033,24.0409323304,17.1091713729
 02/02  11:00:00,18.5582651732,0.91671606033,0.150457914764,0.0,3.78894180059,13.7021493968,33.3877966967,17.8809273593,15.5068693374
 02/02  12:00:00,18.7347327659,0.798989131572,0.297471282388,0.0,3.78894180059,13.8493305508,25.5444144228,13.041861402,12.5025530208
 02/02  13:00:00,18.529441832,0.73015447401,0.471456224203,0.0,3.69398621738,13.6338449159,20.5785478148,9.67829682951,10.9002509853
 02/02  14:00:00,18.4303390545,0.687972178752,0.692819139798,0.0,3.78894180059,13.2606059349,16.7270381063,7.02851364764,9.69852445866
 02/02  15:00:00,18.3271555934,0.651402391036,0.773386620434,0.0,3.78894180059,13.1134247809,13.9442941061,5.44749617405,8.49679793202
 02/02  16:00:00,19.5062956407,0.578309559744,0.660610045771,0.0,4.71240779196,13.5549682428,14.0518652626,4.35334080397,9.69852445866
 02/02  17:00:00,26.6528365505,0.497348227497,0.43775890039,0.0,7.18559832057,18.5321311015,15.1666436368,3.86581714266,11.3008264942
 02/02  18:00:00,34.9486807754,0.255234344144,0.31946073944,0.0,8.38069375907,23.3147919321,18.8659866502,3.95998057607,14.9060060741
 02/02  19:00:00,39.6786881285,0.249773763939,0.309058538875,0.0,10.6415932552,23.1212625696,21.3707888798,3.86104199795,17.5097468818
 02/02  20:00:00,38.6746468967,0.248499551224,0.275569498028,0.0,12.3080778603,20.4854999863,20.8488438808,4.14024801675,16.708595864
 02/02  21:00:00,38.2177382818,0.297201019026,0.210080308624,0.0,12.456681583,19.8967753704,21.386580317,6.079998734,15.306581583
 02/02  22:00:00,32.773260762,0.363827264806,0.162477565039,0.0,9.18739968257,17.702556249,20.8936787996,8.39112577879,12.5025530208
 02/02  23:00:00,25.8621931634,0.453423630272,0.0971261626125,0.0,5.91811778209,14.0365255879,22.5595758629,11.6593248776,10.9002509853
 02/02  24:00:00,20.016433847,0.57904008205,0.0222594658213,0.0,3.54045821811,10.5176760807,22.3978135624,16.3044686837,6.09334487875
 02/03  01:00:00,16.4925231472,0.780644403777,0.0,0.0,2.55330491699,7.80157382632,24.8836114207,22.9960578866,1.88755353418
 02/03  02:00:00,16.0521197472,0.928965619797,0.0,0.0,2.55330491699,7.21284921042,28.8585227245,27.7722010676,1.08632165691
 02/03  03:00:00,15.8349844437,1.00619262426,0.0,0.0,2.55330491699,6.91848690247,30.6115771592,30.1262432424,0.485333916855
 02/03  04:00:00,15.67250143,0.990890764508,0.0,0.0,2.55330491699,6.7713057485,29.6377174223,29.1523822758,0.485335146431
 02/03  05:00:00,17.7055313952,0.947427281922,0.0,0.0,3.82705111198,7.57405300124,28.4007814892,27.314430068,1.0863514212
 02/03  06:00:00,22.2020682211,0.90535164592,0.0,0.0,6.02426329834,9.91545327661,31.5457881448,25.8514166994,5.69437144539
 02/03  07:00:00,27.4545987995,0.839631144171,0.0,0.0,6.51253267309,14.7454349813,42.933602289,23.8153943403,19.1182079487
 02/03  08:00:00,25.8999879061,0.830054282085,0.0,0.0,6.01364874671,18.163451543,43.8763087193,23.5559407224,20.320367997
 02/03  09:00:00,24.364078446,1.1327287043,0.0,0.0,4.35151303671,18.8798367041,45.6635171882,26.144563824,19.5189533642
 02/03  10:00:00,21.5518653503,1.14414744905,0.0,0.0,3.78894180059,16.6187760998,43.5636928709,26.4489836771,17.1147091938
 02/03  11:00:00,18.5830687076,1.09197750953,0.0,0.0,3.78894180059,13.7021493968,40.2958706554,24.7839909087,15.5118797468
 02/03  12:00:00,18.6143629753,0.976090623356,0.0,0.0,3.78894180059,13.8493305508,33.7090274406,21.202452907,12.5065745336
 02/03  13:00:00,18.2864764906,0.95864535682,0.0,0.0,3.69398621738,13.6338449159,31.6052216507,20.7014765641,10.9037450866
 02/03  14:00:00,18.0030860532,0.953538317327,0.0,0.0,3.78894180059,13.2606059349,30.3319007808,20.6302777795,9.70162300129
 02/03  15:00:00,17.9027379155,1.00037133364,0.0,0.0,3.78894180059,13.1134247809,30.7980024896,22.2985015736,8.49950091602
 02/03  16:00:00,19.2805858596,1.01320982437,0.0,0.0,4.71240779196,13.5549682428,32.5588525567,22.8572295554,9.70162300129
 02/03  17:00:00,26.6531242555,0.935394832943,0.0,0.0,7.18559832057,18.5321311015,31.7847579569,20.4803055086,11.3044524483
 02/03  18:00:00,34.997574923,0.623589231164,0.0,0.0,8.38069375907,23.3147919321,32.5868637303,17.6760450261,14.9108187041
 02/03  19:00:00,39.6744172294,0.554561403749,0.0,0.0,10.6415932552,23.1212625696,33.0935984771,15.5781819215,17.5154165556
 02/03  20:00:00,38.7134016931,0.562823845664,0.0,0.0,12.3080778603,20.4854999863,32.5356891926,15.8216873605,16.714001832
 02/03  21:00:00,38.2991068821,0.588649927882,0.0,0.0,12.456681583,19.8967753704,31.8865728783,16.5750468124,15.3115260659
 02/03  22:00:00,32.8797787238,0.632822791653,0.0,0.0,9.18739968257,17.702556249,30.3674567657,17.8608822322,12.5065745336
 02/03  23:00:00,26.0415645258,0.729921155334,0.0,0.0,5.91811778209,14.0365255879,31.7152862272,20.8115411407,10.9037450866
 02/03  24:00:00,20.2483836419,0.833249342782,0.0,0.0,3.54045821811,10.5176760807,30.0615459913,23.9662892458,6.09525674548
 02/04  01:00:00,16.6388752742,0.926996530857,0.0,0.0,2.55330491699,7.80157382632,28.7128269165,26.8247885602,1.8880383563
 02/04  02:00:00,16.0968488443,0.973694716862,0.0,0.0,2.55330491699,7.21284921042,29.3140686571,28.2275121826,1.08655647444
 02/04  03:00:00,15.8371934671,1.00840164765,0.0,0.0,2.55330491699,6.91848690247,29.7215179635,29.2361259348,0.485392028657
 02/04  04:00:00,15.7226707135,1.04106004802,0.0,0.0,2.55330491699,6.7713057485,30.6252322797,30.1398392295,0.485393050199
 02/04  05:00:00,17.809550177,1.0514460637,0.0,0.0,3.82705111198,7.57405300124,31.4843312387,30.3977500358,1.0865812029
 02/04  06:00:00,22.2754876136,0.978771038378,0.0,0.0,6.02426329834,9.91545327661,33.7747678474,28.078887576,5.69588027143
 02/04  07:00:00,27.4833411869,0.868373531563,0.0,0.0,6.51253267309,14.7454349813,43.8348238094,24.711461364,19.1233624454
 02/04  08:00:00,25.7121462269,0.835741965366,0.0,0.0,6.01364874671,17.9699221805,44.0692740579,23.7434294,20.3258446579
 02/04  09:00:00,22.5741937602,0.789257587115,0.0,0.0,3.66783283761,18.1171033345,41.8587685521,22.3345576083,19.5242109439
 02/04  10:00:00,19.6995551202,0.7382507877,0.0,0.0,3.10526160149,15.8560427302,37.8231184107,20.7038088347,17.119309576
 02/04  11:00:00,16.6027581561,0.55808052669,0.0,0.0,3.10526160149,12.9394160272,30.8674279744,15.3513859771,15.5160419973
 02/04  12:00:00,16.6672075956,0.427828838463,0.0475199739004,0.0,3.10526160149,13.0865971812,23.7564015128,11.2464862255,12.5099152873
 02/04  13:00:00,16.5075673058,0.34565138694,0.117238289647,0.0,3.10526160149,12.9394160272,19.2697585978,8.36311088917,10.9066477087
 02/04  14:00:00,15.922614319,0.273266441713,0.0462137100443,0.0,3.10526160149,12.4978725653,16.6253838037,6.92118677909,9.70419702466
 02/04  15:00:00,15.7566066378,0.220821423465,0.0798322011035,0.0,3.10526160149,12.3506914113,13.744393279,5.24264693836,8.50174634066
 02/04  16:00:00,17.1191084944,0.180782044749,0.117363983111,0.0,4.02872759285,12.7922348732,13.5978343299,3.89363730523,9.70419702466
 02/04  17:00:00,24.5627164262,0.155896330012,0.135504242276,0.0,6.50191812146,17.7693977319,14.3707790074,3.06331440409,11.3074646033
 02/04  18:00:00,34.4623351732,0.138888649724,0.142990194083,0.0,8.38069375907,23.1212625696,17.4160272449,2.50121058962,14.9148166553
 02/04  19:00:00,39.4143417873,0.125242621219,0.169243340467,0.0,10.6415932552,23.1212625696,19.4181687093,1.89804223868,17.5201264707
 02/04  20:00:00,38.4378595243,0.143479266973,0.143802409879,0.0,12.3080778603,20.4854999863,19.2949593019,2.5764666206,16.7184926813
 02/04  21:00:00,38.0004943127,0.17531485115,0.11472250735,0.0,12.456681583,19.8967753704,18.981751093,3.66611754303,15.31563355
 02/04  22:00:00,32.5414523951,0.204982478575,0.08951398432,0.0,9.18739968257,17.702556249,17.1755044116,4.66558912432,12.5099152873
 02/04  23:00:00,25.6086654027,0.270792796421,0.0262292357563,0.0,5.91811778209,14.0365255879,17.9175636705,7.0109159618,10.9066477087
 02/04  24:00:00,19.7930283671,0.377894067991,0.0,0.0,3.54045821811,10.5176760807,16.3944250943,10.2975801216,6.09684497266
 02/05  01:00:00,16.2191135714,0.507234828027,0.0,0.0,2.55330491699,7.80157382632,15.9705178641,14.0820840184,1.88843384573
 02/05  02:00:00,15.6943435516,0.571189424142,0.0,0.0,2.55330491699,7.21284921042,16.9640794539,15.8773328424,1.08674661151
 02/05  03:00:00,15.4641165179,0.635324698439,0.0,0.0,2.55330491699,6.91848690247,18.2039023205,17.7184633512,0.485438969286
 02/05  04:00:00,15.3834274688,0.701816803322,0.0,0.0,2.55330491699,6.7713057485,20.1571580859,19.6717183034,0.48543978243
 02/05  05:00:00,17.5121299688,0.754025855552,0.0,0.0,3.82705111198,7.57405300124,22.3454711701,21.2587048748,1.0867662953
 02/05  06:00:00,22.0512754135,0.754558838275,0.0,0.0,6.02426329834,9.91545327661,26.9852140561,21.2881266783,5.69708737779
 02/05  07:00:00,27.3126557487,0.697688093398,0.0,0.0,6.51253267309,14.7454349813,38.6594703196,19.532003936,19.1274663837
 02/05  08:00:00,25.5047535828,0.628349321252,0.0,0.0,6.01364874671,17.9699221805,37.6425411953,17.3123374968,20.3302036985
 02/05  09:00:00,22.3048656557,0.519929482683,0.0,0.0,3.66783283761,18.1171033345,33.5687097102,14.0403141021,19.528395608
 02/05  10:00:00,19.4116695654,0.405733876996,0.0446313558131,0.0,3.10526160149,15.8560427302,27.5100027561,10.387031599,17.1229711571
 02/05  11:00:00,16.5835169018,0.319962875389,0.218876396945,0.0,3.10526160149,12.9394160272,22.154718913,6.63536405659,15.5193548564
 02/05  12:00:00,16.8535539501,0.271124223988,0.390570942877,0.0,3.10526160149,13.0865971812,16.5928689438,4.08029465114,12.5125742927
 02/05  13:00:00,16.9285148423,0.281664353006,0.602172860081,0.0,3.10526160149,12.9394160272,13.7194476596,2.81048966758,10.908957992
 02/05  14:00:00,16.7286815397,0.298993094832,0.826554277644,0.0,3.10526160149,12.4978725653,11.4065438269,1.7002980604,9.70624576649
 02/05  15:00:00,16.7820612503,0.305476763442,1.0206314737,0.0,3.10526160149,12.3506914113,9.13697773848,0.633444197498,8.50353354098
 02/05  16:00:00,18.1489948611,0.293884500484,1.03414789408,0.0,4.02872759285,12.7922348732,9.92041659485,0.214170828368,9.70624576649
 02/05  17:00:00,25.4311010681,0.257242273641,0.902542940578,0.0,6.50191812146,17.7693977319,11.3574043377,0.0475422705296,11.3098620672
 02/05  18:00:00,35.0081338145,0.19981568698,0.627861798099,0.0,8.38069375907,23.1212625696,15.152060503,0.234061759353,14.9179987437
 02/05  19:00:00,39.7003765236,0.169888696787,0.410632001156,0.0,10.6415932552,23.1212625696,18.4263492241,0.902473991821,17.5238752323
 02/05  20:00:00,38.575939191,0.169632386218,0.255728957379,0.0,12.3080778603,20.4854999863,18.9628107589,2.24074367698,16.722067082
 02/05  21:00:00,38.086574009,0.197374652638,0.178742402185,0.0,12.456681583,19.8967753704,19.1257835131,3.80688069427,15.3189028189
 02/05  22:00:00,32.6194217792,0.255010871441,0.117454975575,0.0,9.18739968257,17.702556249,18.6071888141,6.09461452147,12.5125742927
 02/05  23:00:00,25.7244170382,0.360064449117,0.0527092185571,0.0,5.91811778209,14.0365255879,20.7525780125,9.84362002051,10.908957992
 02/05  24:00:00,19.895080323,0.477570559643,0.00237546419614,0.0,3.54045821811,10.5176760807,19.9332084798,13.8350993899,6.09810908996
 02/06  01:00:00,16.355764937,0.643886193632,0.0,0.0,2.55330491699,7.80157382632,20.7457632085,18.8570233251,1.88873988337
 02/06  02:00:00,15.918589643,0.795435515565,0.0,0.0,2.55330491699,7.21284921042,24.6520292839,23.5651372724,1.08689201148
 02/06  03:00:00,15.7566597257,0.92786790625,0.0,0.0,2.55330491699,6.91848690247,28.2838361834,27.7983614586,0.485474724804
 02/06  04:00:00,15.705367014,1.0237563485,0.0,0.0,2.55330491699,6.7713057485,31.2820382929,30.7965629636,0.485475329261
 02/06  05:00:00,17.8366966168,1.07859250349,0.0,0.0,3.82705111198,7.57405300124,33.4987877497,32.4118811061,1.0869066436
 02/06  06:00:00,22.3835474908,1.08683091557,0.0,0.0,6.02426329834,9.91545327661,38.2392497573,32.541257349,5.69799240829
 02/06  07:00:00,27.6670655836,1.05209792827,0.0,0.0,6.51253267309,14.7454349813,50.4298385343,31.2993199851,19.1305185492
 02/06  08:00:00,26.0116447137,0.941711089762,0.0,0.0,6.01364874671,18.163451543,47.6362860914,27.3028422635,20.3334438279
 02/06  09:00:00,24.1894165037,0.95806676199,0.0,0.0,4.35151303671,18.8798367041,40.1192007273,20.5876946098,19.5315061175
 02/06  10:00:00,21.2496014462,0.770370973088,0.071512571921,0.0,3.78894180059,16.6187760998,31.1829421213,14.0572492684,17.1256928529
 02/06  11:00:00,18.4108580631,0.649251384539,0.270515480469,0.0,3.78894180059,13.7021493968,24.5300511129,9.00823376986,15.5218173431
 02/06  12:00:00,18.747114182,0.590075669427,0.518766160579,0.0,3.78894180059,13.8493305508,18.1302413375,5.61569057526,12.5145507622
 02/06  13:00:00,18.8139984319,0.599963763257,0.886203534776,0.0,3.69398621738,13.6338449159,14.351810771,3.4411355186,10.9106752524
 02/06  14:00:00,18.8955918841,0.607828481669,1.23821566648,0.0,3.78894180059,13.2606059349,11.4935297641,1.78576114409,9.70776862006
 02/06  15:00:00,18.8943978078,0.59913060185,1.39290062404,0.0,3.78894180059,13.1134247809,9.22365587772,0.718793890009,8.50486198771
 02/06  16:00:00,20.2369963753,0.576533149451,1.39308719057,0.0,4.71240779196,13.5549682428,9.86119878769,0.153430167635,9.70776862006
 02/06  17:00:00,27.4648457286,0.535186912364,1.21192939364,0.0,7.18559832057,18.5321311015,11.3247997492,0.0131556193413,11.3116441299
 02/06  18:00:00,35.439237469,0.24963560126,0.815616175911,0.0,8.38069375907,23.3147919321,14.9994650287,0.0791010018055,14.9203640269
 02/06  19:00:00,39.8869545752,0.206793822329,0.560304927194,0.0,10.6415932552,23.1212625696,18.114374143,0.587712412662,17.5266617303
 02/06  20:00:00,38.7242230358,0.192811769204,0.380833419226,0.0,12.3080778603,20.4854999863,18.4093669412,1.68464296574,16.7247239754
 02/06  21:00:00,38.1618796684,0.188239860875,0.263182853328,0.0,12.456681583,19.8967753704,18.0001209718,2.67878806745,15.3213329043
 02/06  22:00:00,32.6392872914,0.205852665475,0.186478693786,0.0,9.18739968257,17.702556249,16.4776601916,3.96310942944,12.5145507622
 02/06  23:00:00,25.6902466341,0.253091633229,0.125511630401,0.0,5.91811778209,14.0365255879,16.8012908507,5.89061559825,10.9106752524
 02/06  24:00:00,19.8310825601,0.363212979084,0.0527352818711,0.0,3.54045821811,10.5176760807,15.9202871679,9.82123844486,6.09904872301
 02/07  01:00:00,16.1860021693,0.473016860713,0.00110656522541,0.0,2.55330491699,7.80157382632,15.4218530269,13.5328966503,1.88895637661
 02/07  02:00:00,15.6879559225,0.564801795001,0.0,0.0,2.55330491699,7.21284921042,17.2849826192,16.1979899882,1.08699263099
 02/07  03:00:00,15.4620558867,0.633264067272,0.0,0.0,2.55330491699,6.91848690247,18.6046646507,18.1191653661,0.485499284586
 02/07  04:00:00,15.3112253993,0.629614733795,0.0,0.0,2.55330491699,6.7713057485,18.1928922961,17.707392616,0.485499680142
 02/07  05:00:00,17.3871394961,0.629035382793,0.0,0.0,3.82705111198,7.57405300124,18.5938353609,17.5068331547,1.08700220625
 02/07  06:00:00,21.9387909733,0.642074398135,0.0,0.0,6.02426329834,9.91545327661,23.6144835958,17.9158884996,5.69859509622
 02/07  07:00:00,27.3019298328,0.68696217747,0.0,0.0,6.51253267309,14.7454349813,38.6350541815,19.5025361423,19.1325180392
 02/07  08:00:00,25.7708279517,0.700894327739,0.0,0.0,6.01364874671,18.163451543,40.3223124289,19.9867483424,20.3355640866
 02/07  09:00:00,24.0626890903,0.804283537798,0.0270558107994,0.0,4.35151303671,18.8798367041,35.4864335659,15.9528920149,19.5335415511
 02/07  10:00:00,21.2755419672,0.704129875062,0.163694190876,0.0,3.78894180059,16.6187760998,28.7319347695,11.6044609123,17.1274738572
 02/07  11:00:00,18.5566419947,0.635056146852,0.430494649716,0.0,3.78894180059,13.7021493968,23.0319094497,7.50848072174,15.523428728
 02/07  12:00:00,19.1150901421,0.623229949054,0.853587841134,0.0,3.78894180059,13.8493305508,16.8884499779,4.37260586727,12.5158441106
 02/07  13:00:00,19.2388803844,0.650378701079,1.26067054945,0.0,3.69398621738,13.6338449159,13.4009369953,2.489138014,10.9117989813
 02/07  14:00:00,19.3744058695,0.665834897404,1.65902323617,0.0,3.78894180059,13.2606059349,10.6192038837,0.910438749281,9.70876513439
 02/07  15:00:00,19.402445879,0.666574726019,1.83350457106,0.0,3.78894180059,13.1134247809,8.56876654521,0.063035257759,8.50573128745
 02/07  16:00:00,20.9283918218,0.693893403244,1.96712238331,0.0,4.71240779196,13.5549682428,9.70876513439,0.0,9.70876513439
 02/07  17:00:00,28.3327352793,0.689582899283,1.92542295738,0.0,7.18559832057,18.5321311015,11.3128102636,0.0,11.3128102636
 02/07  18:00:00,35.8070176034,0.327773567792,1.10525834376,0.0,8.38069375907,23.3147919321,14.9219118045,0.0,14.9219118045
 02/07  19:00:00,39.9987144817,0.226659035422,0.6521996206,0.0,10.6415932552,23.1212625696,17.6511550652,0.122669925723,17.5284851395
 02/07  20:00:00,38.7594413792,0.199260641017,0.40960289074,0.0,12.3080778603,20.4854999863,18.1595610758,1.43309850087,16.7264625749
 02/07  21:00:00,38.2046830316,0.201450007086,0.292776070304,0.0,12.456681583,19.8967753704,18.0135940041,2.69067091727,15.3229230868
 02/07  22:00:00,32.6574649113,0.206385887934,0.20412309114,0.0,9.18739968257,17.702556249,16.296044094,3.78019998341,12.5158441106
 02/07  23:00:00,25.7036739349,0.262559297707,0.129471266659,0.0,5.91811778209,14.0365255879,17.135079518,6.22328053662,10.9117989813
 02/07  24:00:00,19.8249264255,0.325002957669,0.0847891687578,0.0,3.54045821811,10.5176760807,14.496628475,8.3969648814,6.09966359356
 02/08  01:00:00,16.139152123,0.37444869412,0.0528246855184,0.0,2.55330491699,7.80157382632,11.8360930324,9.94700977302,1.88908325934
 02/08  02:00:00,15.5968446296,0.459475098531,0.0142154036152,0.0,2.55330491699,7.21284921042,13.8035477338,12.7164992939,1.08704843992
 02/08  03:00:00,15.3766657727,0.54787395324,0.0,0.0,2.55330491699,6.91848690247,15.9137210645,15.4282084232,0.485512641321
 02/08  04:00:00,15.2801116346,0.598500969057,0.0,0.0,2.55330491699,6.7713057485,17.3285973755,16.8430845477,0.485512827839
 02/08  05:00:00,17.4148521069,0.656747993606,0.0,0.0,3.82705111198,7.57405300124,19.6678334705,18.5807805156,1.08705295496
 02/08  06:00:00,21.9487481745,0.652031599309,0.0,0.0,6.02426329834,9.91545327661,24.0416112229,18.3427159585,5.69889526442
 02/08  07:00:00,27.2036475735,0.588679918219,0.0,0.0,6.51253267309,14.7454349813,35.4116153328,16.2781510703,19.1334642625
 02/08  08:00:00,25.6618733516,0.588832738498,0.00310698907836,0.0,6.01364874671,18.163451543,36.5894131271,16.2528492804,20.3365638466
 02/08  09:00:00,24.0621579436,0.730940627366,0.0998675745262,0.0,4.35151303671,18.8798367041,32.4487769462,12.9142756403,19.534501306
 02/08  10:00:00,21.3065255184,0.595542151506,0.303265465634,0.0,3.78894180059,16.6187760998,24.4656617593,7.33734811661,17.1283136427
 02/08  11:00:00,18.3700355141,0.498234799904,0.380709516046,0.0,3.78894180059,13.7021493968,19.8826918294,4.35850329548,15.5241885339
 02/08  12:00:00,19.0306001023,0.503285669093,0.889042081292,0.0,3.78894180059,13.8493305508,14.2848470151,1.76839306023,12.5164539548
 02/08  13:00:00,19.7544660788,0.63709638282,1.78953856215,0.0,3.69398621738,13.6338449159,11.2605590172,0.348230171162,10.912328846
 02/08  14:00:00,20.1626871608,0.729266930047,2.38387249488,0.0,3.78894180059,13.2606059349,9.70923501438,0.0,9.70923501438
 02/08  15:00:00,20.4138932472,0.797232201116,2.71429446417,0.0,3.78894180059,13.1134247809,8.50614118276,0.0,8.50614118276
 02/08  16:00:00,22.1731356811,0.872562155695,3.03319749013,0.0,4.71240779196,13.5549682428,9.70923501438,0.0,9.70923501438
 02/08  17:00:00,29.7509736296,0.89866331672,3.13458089026,0.0,7.18559832057,18.5321311015,11.3133601232,0.0,11.3133601232
 02/08  18:00:00,37.391450419,0.603010505197,2.41445422193,0.0,8.38069375907,23.3147919321,14.9226416181,0.0,14.9226416181
 02/08  19:00:00,41.0370354533,0.422104335184,1.49507529248,0.0,10.6415932552,23.1212625696,17.5293449199,0.0,17.5293449199
 02/08  20:00:00,39.3995936885,0.293804881608,0.955210959532,0.0,12.3080778603,20.4854999863,16.7272823655,0.0,16.7272823655
 02/08  21:00:00,38.7593738067,0.249743921586,0.799172930953,0.0,12.456681583,19.8967753704,15.3236728953,0.0,15.3236728953
 02/08  22:00:00,33.2091949964,0.226310620506,0.735928443668,0.0,9.18739968257,17.702556249,12.5164539548,0.0,12.5164539548
 02/08  23:00:00,25.938360309,0.152622175997,0.474094762537,0.0,5.91811778209,14.0365255879,11.0315624993,0.11923365334,10.912328846
 02/08  24:00:00,19.7890037447,0.123359364908,0.250510080717,0.0,3.54045821811,10.5176760807,7.28663806658,1.18668454706,6.09995351951
 02/09  01:00:00,16.0062578394,0.150375186783,0.144003909221,0.0,2.55330491699,7.80157382632,4.75987365458,2.87075316258,1.889120492
 02/09  02:00:00,15.4163294097,0.182541154198,0.110634128083,0.0,2.55330491699,7.21284921042,5.11403776734,4.02697834593,1.08705942141
 02/09  03:00:00,15.1302420287,0.210100255812,0.091349953433,0.0,2.55330491699,6.91848690247,5.37984303604,4.89432824502,0.485514791018
 02/09  04:00:00,14.9960166985,0.235385136732,0.0790208962624,0.0,2.55330491699,6.7713057485,6.11961532315,5.63410055472,0.485514768434
 02/09  05:00:00,17.0925808436,0.267831074759,0.0666456555543,0.0,3.82705111198,7.57405300124,7.68414049015,6.59708161542,1.08705887473
 02/09  06:00:00,21.6517531274,0.269340223232,0.0856963289491,0.0,6.02426329834,9.91545327661,12.1172872175,6.41839439215,5.69889282532
 02/09  07:00:00,27.00928708,0.281078468742,0.113240955935,0.0,6.51253267309,14.7454349813,25.6446443177,6.51128737775,19.13335694
 02/09  08:00:00,25.4863567283,0.282161290467,0.134261813828,0.0,6.01364874671,18.163451543,26.6953782186,6.35893540654,20.3364428121
 02/09  09:00:00,23.8767954895,0.468883491859,0.176562255938,0.0,4.35151303671,18.8798367041,24.5666390535,5.03225395548,19.534385098
 02/09  10:00:00,21.046021789,0.428850674216,0.209453213534,0.0,3.78894180059,16.6187760998,20.865977026,3.73776506528,17.1282119607
 02/09  11:00:00,18.2979728499,0.401585220661,0.405296431139,0.0,3.78894180059,13.7021493968,17.3962108779,1.87211434201,15.5240965359
 02/09  12:00:00,18.5174623263,0.375230884612,0.503959089779,0.0,3.78894180059,13.8493305508,13.3513458332,0.834965718836,12.5163801143
 02/09  13:00:00,18.2470910431,0.366227467742,0.553032441555,0.0,3.69398621738,13.6338449159,11.2052232865,0.292958597008,10.9122646895
 02/09  14:00:00,18.0113119912,0.359664488733,0.602099766592,0.0,3.78894180059,13.2606059349,9.79351442514,0.0843363042525,9.70917812088
 02/09  15:00:00,17.8416505349,0.351507320282,0.587776632707,0.0,3.78894180059,13.1134247809,8.53966916777,0.0335776155101,8.50609155226
 02/09  16:00:00,19.2445080798,0.359237824424,0.617894220142,0.0,4.71240779196,13.5549682428,9.7268278165,0.017649695615,9.70917812088
 02/09  17:00:00,26.9011365982,0.402104817702,0.781302357896,0.0,7.18559832057,18.5321311015,11.3132935457,0.0,11.3132935457
 02/09  18:00:00,35.607620466,0.258853820808,0.974780953382,0.0,8.38069375907,23.3147919321,14.9225532516,0.0,14.9225532516
 02/09  19:00:00,40.4123329087,0.278293621025,1.01418346201,0.0,10.6415932552,23.1212625696,17.5292408169,0.0,17.5292408169
 02/09  20:00:00,39.5001368291,0.28895102443,1.0606079573,0.0,12.3080778603,20.4854999863,16.7271831045,0.0,16.7271831045
 02/09  21:00:00,39.0416644158,0.284025961518,1.04718150012,0.0,12.456681583,19.8967753704,15.3235821078,0.0,15.3235821078
 02/09  22:00:00,33.5210111319,0.271032957338,1.00302224233,0.0,9.18739968257,17.702556249,12.5163801143,0.0,12.5163801143
 02/09  23:00:00,26.2986175021,0.210387401921,0.776586729684,0.0,5.91811778209,14.0365255879,10.9122646895,0.0,10.9122646895
 02/09  24:00:00,20.143624625,0.15899330115,0.569497024688,0.0,3.54045821811,10.5176760807,6.23921495933,0.139296544316,6.09991841501
 02/10  01:00:00,16.2332434196,0.122440236283,0.398924439915,0.0,2.55330491699,7.80157382632,2.28598672273,0.396918661155,1.88906806158
 02/10  02:00:00,15.502095706,0.113602011929,0.265339566599,0.0,2.55330491699,7.21284921042,2.12575666124,1.03873108934,1.08702557191
 02/10  03:00:00,15.1537035234,0.119404996691,0.205506707202,0.0,2.55330491699,6.91848690247,2.05637860605,1.57087287305,0.485505733002
 02/10  04:00:00,14.9813513317,0.13715761418,0.162583052054,0.0,2.55330491699,6.7713057485,2.80067812164,2.31517262031,0.48550550133
 02/10  05:00:00,17.0483754628,0.161016574588,0.129254774924,0.0,3.82705111198,7.57405300124,4.25216594175,3.16514597796,1.0870199638
 02/10  06:00:00,21.6395633207,0.174423824212,0.168422921306,0.0,6.02426329834,9.91545327661,8.91619608645,3.2176083055,5.69858778095
 02/10  07:00:00,27.0642833386,0.189155549866,0.260160133396,0.0,6.51253267309,14.7454349813,22.0292210465,2.89702494213,19.1321961044
 02/10  08:00:00,24.6470757947,0.212305811014,0.257669692988,0.0,6.01364874671,18.163451543,23.8252437343,3.49004271563,20.3352010187
 02/10  09:00:00,24.1671934573,0.463942421722,0.47190129383,0.0,4.35151303671,18.8798367041,22.2609088916,2.72771593003,19.5331929615
 02/10  10:00:00,21.7856788297,0.519928754583,0.858032173847,0.0,3.78894180059,16.6187760998,18.9440497979,1.81688095663,17.1271688413
 02/10  11:00:00,19.2408026854,0.591969446223,1.15774204108,0.0,3.78894180059,13.7021493968,17.1440430315,1.62089027035,15.5231527612
 02/10  12:00:00,19.6625627162,0.649207888594,1.37508247563,0.0,3.78894180059,13.8493305508,14.0046394306,1.48901681963,12.515622611
 02/10  13:00:00,19.6082360517,0.692141040464,1.58826387738,0.0,3.69398621738,13.6338449159,11.9651837025,1.05357717169,10.9116065308
 02/10  14:00:00,19.3166581517,0.692671190578,1.57443922519,0.0,3.78894180059,13.2606059349,10.772367027,1.06377255629,9.70859447074
 02/10  15:00:00,18.9129338638,0.639281345438,1.37128593649,0.0,3.78894180059,13.1134247809,9.39985948074,0.894277070095,8.50558241064
 02/10  16:00:00,19.65618368,0.516871622625,0.871936022169,0.0,4.71240779196,13.5549682428,10.9259725436,1.21737807283,9.70859447074
 02/10  17:00:00,26.9107170695,0.486802492391,0.706185154553,0.0,7.18559832057,18.5321311015,12.7519154044,1.43930485357,11.3126105509
 02/10  18:00:00,35.3121133829,0.269081060322,0.669046630749,0.0,8.38069375907,23.3147919321,16.0522333913,1.13058666017,14.9216467311
 02/10  19:00:00,40.0322849213,0.269291069256,0.643138026361,0.0,10.6415932552,23.1212625696,18.8066923652,1.2785195039,17.5281728613
 02/10  20:00:00,38.911708438,0.254902650988,0.506227939571,0.0,12.3080778603,20.4854999863,18.8415941281,2.11542930683,16.7261648213
 02/10  21:00:00,38.3297082984,0.252174867258,0.367076476922,0.0,12.456681583,19.8967753704,18.6605678049,3.33791705369,15.3226507512
 02/10  22:00:00,32.7531152408,0.277647989995,0.228511318589,0.0,9.18739968257,17.702556249,17.8606269398,5.34500432882,12.515622611
 02/10  23:00:00,25.777478383,0.351572995718,0.114262016777,0.0,5.91811778209,14.0365255879,19.5063210101,8.59471447925,10.9116065308
 02/10  24:00:00,19.9246366825,0.454596526468,0.0549058569209,0.0,3.54045821811,10.5176760807,18.3647218717,12.2651635812,6.09955829045
 02/11  01:00:00,16.2762971595,0.560324526437,0.00409388968576,0.0,2.55330491699,7.80157382632,17.8789697981,15.9900438165,1.88892598161
 02/11  02:00:00,15.7687568345,0.645602707011,0.0,0.0,2.55330491699,7.21284921042,19.6530209428,18.5660740416,1.08694690111
 02/11  03:00:00,15.5355361396,0.706744320165,0.0,0.0,2.55330491699,6.91848690247,20.8046956422,20.3192101723,0.485485469921
 02/11  04:00:00,15.4449168686,0.763306203092,0.0,0.0,2.55330491699,6.7713057485,22.4562739779,21.9707889486,0.485485029248
 02/11  05:00:00,17.5618498673,0.803745754006,0.0,0.0,3.82705111198,7.57405300124,24.2329598631,23.1460236294,1.08693623372
 02/11  06:00:00,22.1247774276,0.828060852339,0.0,0.0,6.02426329834,9.91545327661,29.6184331083,23.9204528853,5.69798022296
 02/11  07:00:00,27.4489248542,0.833957198923,0.0,0.0,6.51253267309,14.7454349813,43.3087153035,24.178733203,19.1299821005
 02/11  08:00:00,24.7811857483,0.79761482009,0.0,0.0,6.01364874671,17.9699221805,43.2420046965,22.9091658623,20.3328388342
 02/11  09:00:00,22.5117678092,0.723199913491,0.00363172264124,0.0,3.66783283761,18.1171033345,40.0335976118,20.5026723621,19.5309252497
 02/11  10:00:00,19.6938838611,0.653393500539,0.0791860279793,0.0,3.10526160149,15.8560427302,34.6314729957,17.5062884023,17.1251845934
 02/11  11:00:00,16.8324367238,0.570046546444,0.217712547947,0.0,3.10526160149,12.9394160272,29.1108902708,13.5895327815,15.5213574893
 02/11  12:00:00,17.1044428221,0.517994489283,0.394589549551,0.0,3.10526160149,13.0865971812,22.969547289,10.45536562,12.514181669
 02/11  13:00:00,17.122819153,0.482811120177,0.59533040364,0.0,3.10526160149,12.9394160272,18.5956309508,7.6852763859,10.9103545649
 02/11  14:00:00,16.7693924194,0.461425205746,0.704833046426,0.0,3.10526160149,12.4978725653,15.8460426951,6.13855845833,9.70748423679
 02/11  15:00:00,16.646051845,0.431219484079,0.758879347705,0.0,3.10526160149,12.3506914113,13.3557198464,4.85110593775,8.50461390869
 02/11  16:00:00,17.9917528128,0.393878247594,0.776912098629,0.0,4.02872759285,12.7922348732,13.388319704,3.68083546725,9.70748423679
 02/11  17:00:00,25.3098088121,0.343847467247,0.694645490915,0.0,6.50191812146,17.7693977319,14.2619007145,2.95058937357,11.3113113409
 02/11  18:00:00,35.0136824336,0.294438841738,0.538787262487,0.0,8.38069375907,23.1212625696,17.8043166052,2.88439427999,14.9199223252
 02/11  19:00:00,39.7949048404,0.282061056363,0.392987958341,0.0,10.6415932552,23.1212625696,21.3524320397,3.82629067029,17.5261413694
 02/11  20:00:00,38.7349617039,0.299292478438,0.28509137802,0.0,12.3080778603,20.4854999863,22.0932140429,5.36898622552,16.7242278174
 02/11  21:00:00,38.2699835824,0.387020854607,0.172505773613,0.0,12.456681583,19.8967753704,24.4117625864,9.09088348514,15.3208791013
 02/11  22:00:00,32.8599456742,0.500150024491,0.112839717478,0.0,9.18739968257,17.702556249,25.6832721688,13.1690904998,12.514181669
 02/11  23:00:00,25.9367775406,0.5431073734,0.0820267967388,0.0,5.91811778209,14.0365255879,25.5711016146,14.6607470497,10.9103545649
 02/11  24:00:00,20.0669856204,0.617018752766,0.0348325685369,0.0,3.54045821811,10.5176760807,23.3926058656,17.2937326131,6.09887325249
 02/12  01:00:00,16.4303623251,0.718483581695,0.0,0.0,2.55330491699,7.80157382632,22.622143378,20.7334490858,1.88869429218
 02/12  02:00:00,15.9523228276,0.829168700111,0.0,0.0,2.55330491699,7.21284921042,25.342093467,24.255270035,1.086823432
 02/12  03:00:00,15.7782422079,0.949450388385,0.0,0.0,2.55330491699,6.91848690247,28.7383904725,28.2529364647,0.485454007737
 02/12  04:00:00,15.688747585,1.00713691955,0.0,0.0,2.55330491699,6.7713057485,30.4250412614,29.9395879031,0.485453358227
 02/12  05:00:00,17.7953111789,1.03720706563,0.0,0.0,3.82705111198,7.57405300124,31.779916385,30.6931086757,1.08680770929
 02/12  06:00:00,22.3396821543,1.04296557906,0.0,0.0,6.02426329834,9.91545327661,36.4734607676,30.776390435,5.6970703326
 02/12  07:00:00,27.6180089323,1.00304127694,0.0,0.0,6.51253267309,14.7454349813,48.5538029261,29.4270873409,19.1267155852
 02/12  08:00:00,24.9247903936,0.941219465422,0.0,0.0,6.01364874671,17.9699221805,47.5694870082,27.24013005,20.3293569582
 02/12  09:00:00,22.5849810795,0.800044906408,0.0,0.0,3.66783283761,18.1171033345,42.1128619377,22.5852793038,19.5275826339
 02/12  10:00:00,19.6806133792,0.634515221159,0.0847938255213,0.0,3.10526160149,15.8560427302,33.669519717,16.5472599123,17.1222598046
 02/12  11:00:00,16.8431859,0.503308737739,0.295199532862,0.0,3.10526160149,12.9394160272,26.3910196684,10.8723084166,15.5187112518
 02/12  12:00:00,17.1978272663,0.437620945515,0.568347537576,0.0,3.10526160149,13.0865971812,19.4795179596,6.96746024436,12.5120577153
 02/12  13:00:00,17.3107114143,0.424309885211,0.84172389984,0.0,3.10526160149,12.9394160272,15.5055214436,4.59701228114,10.9085091624
 02/12  14:00:00,17.0224812929,0.422700017589,0.996647108132,0.0,3.10526160149,12.4978725653,13.1018757987,3.39602805087,9.70584774782
 02/12  15:00:00,16.9652435278,0.402346667914,1.10694384665,0.0,3.10526160149,12.3506914113,10.5925219197,2.08933558649,8.50318633321
 02/12  16:00:00,18.369387555,0.370571137165,1.17785395131,0.0,4.02872759285,12.7922348732,10.6140499912,0.908202243373,9.70584774782
 02/12  17:00:00,25.7987217564,0.336326421611,1.19107948094,0.0,6.50191812146,17.7693977319,11.4466407676,0.137244466925,11.3093963006
 02/12  18:00:00,34.6247349831,0.298404609138,1.03870737791,0.0,8.38069375907,23.1212625696,14.9596231557,0.0422426112466,14.9173805445
 02/12  19:00:00,40.1093180812,0.251647791912,0.737814463647,0.0,10.6415932552,23.1212625696,18.0566321948,0.533485252016,17.5231469428
 02/12  20:00:00,38.928951949,0.230854039858,0.547520061719,0.0,12.3080778603,20.4854999863,18.0774720404,1.35609937403,16.7213726664
 02/12  21:00:00,38.4030084142,0.216985640008,0.475565820013,0.0,12.456681583,19.8967753704,16.957158341,1.63889065832,15.3182676827
 02/12  22:00:00,32.737214662,0.227226704877,0.263032024983,0.0,9.18739968257,17.702556249,16.3014571415,3.78939942619,12.5120577153
 02/12  23:00:00,25.7728820564,0.344104177096,0.117134508775,0.0,5.91811778209,14.0365255879,19.4540453674,8.54553620494,10.9085091624
 02/12  24:00:00,19.9469053053,0.491227802033,0.0405432041379,0.0,3.54045821811,10.5176760807,19.9209963351,13.8231328311,6.09786350398
 02/13  01:00:00,16.3254291173,0.613550373884,0.0,0.0,2.55330491699,7.80157382632,19.8610197484,17.9726466885,1.88837305991
 02/13  02:00:00,15.8432735179,0.720119390429,0.0,0.0,2.55330491699,7.21284921042,22.2987801489,21.2121249481,1.08665520082
 02/13  03:00:00,15.6794637497,0.850671930184,0.0,0.0,2.55330491699,6.91848690247,25.8804251036,25.3950137479,0.485411355732
 02/13  04:00:00,15.6388008375,0.957190171979,0.0,0.0,2.55330491699,6.7713057485,29.1996330072,28.7142225095,0.485410497623
 02/13  05:00:00,17.7763320696,1.01822795636,0.0,0.0,3.82705111198,7.57405300124,31.6044237888,30.5177893603,1.08663442859
 02/13  06:00:00,22.3247075723,1.02799099707,0.0,0.0,6.02426329834,9.91545327661,36.3880297755,30.6921713948,5.69585838062
 02/13  07:00:00,27.6086868391,0.993719183805,0.0,0.0,6.51253267309,14.7454349813,48.5912502344,29.4688527078,19.1223975266
 02/13  08:00:00,25.0848240442,0.90772375359,0.0,0.0,6.01364874671,18.163451543,46.701715486,26.3769590641,20.3247564218
 02/13  09:00:00,24.1916259566,0.960276214885,0.0,0.0,4.35151303671,18.8798367041,40.3508194905,20.8276533862,19.5231661042
 02/13  10:00:00,21.2985599445,0.794375574353,0.0964664689336,0.0,3.78894180059,16.6187760998,31.7254961876,14.6071008465,17.1183953411
 02/13  11:00:00,18.5065815896,0.654096802549,0.361393588907,0.0,3.78894180059,13.7021493968,23.9505302584,8.43531542594,15.5152148324
 02/13  12:00:00,18.8474631677,0.575370400214,0.633820415529,0.0,3.78894180059,13.8493305508,16.8991473134,4.38989593472,12.5092513787
 02/13  13:00:00,18.4069364571,0.488019985522,0.591085337746,0.0,3.69398621738,13.6338449159,13.4441725135,2.53810164353,10.90607087
 02/13  14:00:00,17.8761674058,0.410599076102,0.416020593775,0.0,3.78894180059,13.2606059349,11.5069786621,1.80329317362,9.70368548847
 02/13  15:00:00,17.7140696189,0.384839075337,0.42686396171,0.0,3.78894180059,13.1134247809,9.70988282864,1.20858272168,8.50130010696
 02/13  16:00:00,19.2251624179,0.397077212296,0.560709170418,0.0,4.71240779196,13.5549682428,10.4131050122,0.709419523683,9.70368548847
 02/13  17:00:00,26.6640464326,0.387018387465,0.559298622564,0.0,7.18559832057,18.5321311015,11.7159435695,0.40907757237,11.3068659971
 02/13  18:00:00,34.2172153342,0.16687908525,0.56918389048,0.0,8.38069375907,23.3147919321,14.9966335518,0.0826114101432,14.9140221417
 02/13  19:00:00,39.834268302,0.168531204759,0.545881271577,0.0,10.6415932552,23.1212625696,17.6805433092,0.161352840913,17.5191904683
 02/13  20:00:00,38.7018382028,0.15222628491,0.399034070529,0.0,12.3080778603,20.4854999863,17.4544626364,0.736862422474,16.7176002139
 02/13  21:00:00,38.1755074116,0.146519515208,0.318530942169,0.0,12.456681583,19.8967753704,16.5110874043,1.19627013545,15.3148172688
 02/13  22:00:00,32.6637176368,0.152106742058,0.264654962556,0.0,9.18739968257,17.702556249,14.2799030335,1.77065165484,12.5092513787
 02/13  23:00:00,25.6786908553,0.192299204135,0.174748280674,0.0,5.91811778209,14.0365255879,14.4891527449,3.58308187497,10.90607087
 02/13  24:00:00,19.7814594193,0.269478636568,0.096846483578,0.0,3.54045821811,10.5176760807,12.445481353,6.34895200908,6.09652934395
 02/14  01:00:00,16.0873646317,0.340726599431,0.0347592888627,0.0,2.55330491699,7.80157382632,10.7954577888,8.90749541088,1.88796237796
 02/14  02:00:00,15.5106552015,0.379335483949,0.00816559006831,0.0,2.55330491699,7.21284921042,11.3030213041,10.216579047,1.08644225707
 02/14  03:00:00,15.259114591,0.430322771537,0.0,0.0,2.55330491699,6.91848690247,12.2427228927,11.7573653662,0.485357526499
 02/14  04:00:00,15.1555993029,0.473988637439,0.0,0.0,2.55330491699,6.7713057485,13.4994277485,13.0140712884,0.485356460106
 02/14  05:00:00,17.2505372737,0.492433160413,0.0,0.0,3.82705111198,7.57405300124,14.5990676365,13.5126511936,1.08641644295
 02/14  06:00:00,21.7811511895,0.484434614293,0.0,0.0,6.02426329834,9.91545327661,18.9436343159,13.2492895887,5.69434472725
 02/14  07:00:00,27.0712916792,0.451413309855,0.00491071402794,0.0,6.51253267309,14.7454349813,31.3369595885,12.2199303838,19.1170292046
 02/14  08:00:00,24.6447282592,0.4535708501,0.0140571184381,0.0,6.01364874671,18.163451543,32.5034400216,12.1844014341,20.3190385875
 02/14  09:00:00,23.9431725013,0.71182275957,0.0,0.0,4.35151303671,18.8798367041,32.8225784405,13.3049014721,19.5176769684
 02/14  10:00:00,21.1038806241,0.696162722848,0.0,0.0,3.78894180059,16.6187760998,29.8773069043,12.7637145571,17.1135923473
 02/14  11:00:00,18.1288459955,0.636428666555,0.00132613082479,0.0,3.78894180059,13.7021493968,26.4678442754,10.9569750088,15.5108692666
 02/14  12:00:00,18.2378403837,0.582021030535,0.0175470011803,0.0,3.78894180059,13.8493305508,21.7568557703,9.25109228002,12.5057634903
 02/14  13:00:00,17.8987777472,0.537289529339,0.0336570839932,0.0,3.69398621738,13.6338449159,18.7875537864,7.88451337683,10.9030404096
 02/14  14:00:00,17.593398322,0.508738141895,0.035112444182,0.0,3.78894180059,13.2606059349,16.8200976768,7.11909957769,9.70099809906
 02/14  15:00:00,17.4248306094,0.472596578473,0.0498674490281,0.0,3.78894180059,13.1134247809,14.5437740321,6.04481824357,8.49895578855
 02/14  16:00:00,18.7845403268,0.422229913154,0.094934378452,0.0,4.71240779196,13.5549682428,14.0977609683,4.39676286919,9.70099809906
 02/14  17:00:00,26.2752575445,0.367901550582,0.189626571275,0.0,7.18559832057,18.5321311015,13.6642020869,2.3604809071,11.3037211798
 02/14  18:00:00,33.9264946059,0.112811777049,0.33253047031,0.0,8.38069375907,23.3147919321,15.5237414356,0.613893324319,14.9098481113
 02/14  19:00:00,39.8530454277,0.155320181825,0.577869420186,0.0,10.6415932552,23.1212625696,17.5767943117,0.0625211942176,17.5142731174
 02/14  20:00:00,39.0345937265,0.183188949588,0.700826929546,0.0,12.3080778603,20.4854999863,16.7129115771,0.0,16.7129115771
 02/14  21:00:00,38.598419023,0.18466009792,0.703301970916,0.0,12.456681583,19.8967753704,15.3105288815,0.0,15.3105288815
 02/14  22:00:00,32.9460012413,0.154347675861,0.544697633289,0.0,9.18739968257,17.702556249,12.7086958529,0.202932362599,12.5057634903
 02/14  23:00:00,25.7716637423,0.123793225684,0.336227146142,0.0,5.91811778209,14.0365255879,11.7049901537,0.80194974413,10.9030404096
 02/14  24:00:00,19.7169595253,0.131293625819,0.170531600348,0.0,3.54045821811,10.5176760807,8.20822713625,2.11335596875,6.09487116751
 02/15  01:00:00,15.9703978953,0.182878603081,0.0756405488714,0.0,2.55330491699,7.80157382632,6.01776378729,4.13030142131,1.88746236598
 02/15  02:00:00,15.3773033278,0.21643553953,0.0377136608644,0.0,2.55330491699,7.21284921042,6.3739589191,5.2877742556,1.0861846635
 02/15  03:00:00,15.0894624538,0.25143587213,0.00923476220849,0.0,2.55330491699,6.91848690247,6.92019220171,6.43489966576,0.485292535943
 02/15  04:00:00,14.9845354575,0.302924791953,0.0,0.0,2.55330491699,6.7713057485,8.41752923014,7.93223796849,0.485291261655
 02/15  05:00:00,17.0879525948,0.329848481504,0.0,0.0,3.82705111198,7.57405300124,9.75676891524,8.67061509831,1.08615381693
 02/15  06:00:00,21.632018245,0.335301669783,0.0,0.0,6.02426329834,9.91545327661,14.5202683438,8.82773852172,5.69252982205
 02/15  07:00:00,26.9751726255,0.335780519612,0.0244244506096,0.0,6.51253267309,14.7454349813,27.8013374308,8.69072522067,19.1106122101
 02/15  08:00:00,24.5728796826,0.369856022695,0.0259233692912,0.0,6.01364874671,18.163451543,30.0230724858,9.71086733735,20.3122051485
 02/15  09:00:00,23.9020814495,0.535500715353,0.135230992446,0.0,4.35151303671,18.8798367041,26.7086403229,7.19752347074,19.5111168521
 02/15  10:00:00,21.4145969992,0.489273950071,0.517605147845,0.0,3.78894180059,16.6187760998,20.3800934369,3.27224119137,17.1078522455
 02/15  11:00:00,19.238712983,0.557493679845,1.19012810505,0.0,3.78894180059,13.7021493968,16.7445011347,1.23882529351,15.5056758412
 02/15  12:00:00,20.081942404,0.6493964136,1.79427363841,0.0,3.78894180059,13.8493305508,12.766244035,0.264648952005,12.501595083
 02/15  13:00:00,20.3941448536,0.74876215169,2.31755156805,0.0,3.69398621738,13.6338449159,10.8994186787,0.0,10.8994186787
 02/15  14:00:00,20.9058808189,0.878030184771,2.97830289819,0.0,3.78894180059,13.2606059349,9.69778637545,0.0,9.69778637545
 02/15  15:00:00,21.3962845713,0.995852827254,3.49806516215,0.0,3.78894180059,13.1134247809,8.4961540722,0.0,8.4961540722
 02/15  16:00:00,22.8896298696,1.02466981804,3.59758401637,0.0,4.71240779196,13.5549682428,9.69778637545,0.0,9.69778637545
 02/15  17:00:00,30.1147260276,0.994963419461,3.40203318557,0.0,7.18559832057,18.5321311015,11.2999627798,0.0,11.2999627798
 02/15  18:00:00,37.356292866,0.781664510408,3.09347599712,0.0,8.38069375907,23.3147919321,14.9048596895,0.0,14.9048596895
 02/15  19:00:00,41.9562443605,0.614670938953,2.22171759591,0.0,10.6415932552,23.1212625696,17.5083963466,0.0,17.5083963466
 02/15  20:00:00,40.1699579505,0.458239435887,1.56114066725,0.0,12.3080778603,20.4854999863,16.7073081444,0.0,16.7073081444
 02/15  21:00:00,39.3561473514,0.376355965061,1.26933443211,0.0,12.456681583,19.8967753704,15.3054037906,0.0,15.3054037906
 02/15  22:00:00,33.7403118862,0.336167135077,1.15718881898,0.0,9.18739968257,17.702556249,12.501595083,0.0,12.501595083
 02/15  23:00:00,26.5614351153,0.276728031432,0.973063713336,0.0,5.91811778209,14.0365255879,10.8994186787,0.0,10.8994186787
 02/15  24:00:00,20.2666777296,0.190186610283,0.661356820155,0.0,3.54045821811,10.5176760807,6.0928894657,0.0,6.0928894657
 02/16  01:00:00,16.2379444021,0.11850336846,0.407562290247,0.0,2.55330491699,7.80157382632,1.88687317007,0.0,1.88687317007
 02/16  02:00:00,15.4604698743,0.0798365540429,0.257479192793,0.0,2.55330491699,7.21284921042,1.19609536614,0.110212870054,1.08588249608
 02/16  03:00:00,15.0665810874,0.0719559957278,0.165833272177,0.0,2.55330491699,6.91848690247,1.08337371768,0.598157314406,0.485216403274
 02/16  04:00:00,14.9068688925,0.0801946214971,0.145063605468,0.0,2.55330491699,6.7713057485,1.46449970495,0.979284783395,0.485214921554
 02/16  05:00:00,16.9921426667,0.0918350431103,0.142203510356,0.0,3.82705111198,7.57405300124,2.39649480792,1.3106481796,1.08584662832
 02/16  06:00:00,21.5692409225,0.104114460144,0.168409887161,0.0,6.02426329834,9.91545327661,7.11180397165,1.42138976787,5.69041420378
 02/16  07:00:00,26.9941477333,0.132078637154,0.247101440847,0.0,6.51253267309,14.7454349813,20.6174020606,1.51425361631,19.1031484443
 02/16  08:00:00,24.6344144074,0.153059706277,0.304254410508,0.0,6.01364874671,18.163451543,21.9301930776,1.62593494917,20.3042581284
 02/16  09:00:00,24.2588830157,0.425735016732,0.601798257268,0.0,4.35151303671,18.8798367041,20.4775544996,0.974066801535,19.503487698
 02/16  10:00:00,22.4505667757,0.582273302805,1.46057557165,0.0,3.78894180059,16.6187760998,17.3098624669,0.208685731253,17.1011767356
 02/16  11:00:00,20.7738754036,0.78609780894,2.49668639658,0.0,3.78894180059,13.7021493968,15.4996360941,0.0,15.4996360941
 02/16  12:00:00,21.978121983,0.961299956868,3.37854967423,0.0,3.78894180059,13.8493305508,12.4967473914,0.0,12.4967473914
 02/16  13:00:00,22.917560892,1.18107738575,4.40865237239,0.0,3.69398621738,13.6338449159,10.8952067499,0.0,10.8952067499
