Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/16  14:00:00,23.2893865791,1.28887929356,4.95095954959,0.0,3.78894180059,13.2606059349,9.69405126875,0.0,9.69405126875
 02/16  15:00:00,22.2560229201,1.13051594331,4.2231403949,0.0,3.78894180059,13.1134247809,8.49289578763,0.0,8.49289578763
 02/16  16:00:00,23.1151549663,1.04882305265,3.79895587841,0.0,4.71240779196,13.5549682428,9.69405126875,0.0,9.69405126875
 02/16  17:00:00,30.3326091879,1.03271801659,3.58216174874,0.0,7.18559832057,18.5321311015,11.2955919102,0.0,11.2955919102
 02/16  18:00:00,37.486128463,0.81049393741,3.19448216709,0.0,8.38069375907,23.3147919321,14.8990583536,0.0,14.8990583536
 02/16  19:00:00,42.4962520034,0.71517494964,2.66122122813,0.0,10.6415932552,23.1212625696,17.501561896,0.0,17.501561896
 02/16  20:00:00,40.5070608042,0.523043737895,1.83343921888,0.0,12.3080778603,20.4854999863,16.7007915753,0.0,16.7007915753
 02/16  21:00:00,39.4711883568,0.403275181893,1.35745622068,0.0,12.456681583,19.8967753704,15.299443514,0.0,15.299443514
 02/16  22:00:00,33.5178441802,0.300256442974,0.970631805066,0.0,9.18739968257,17.702556249,12.4967473914,0.0,12.4967473914
 02/16  23:00:00,26.0951463182,0.190158881305,0.593344066379,0.0,5.91811778209,14.0365255879,10.8952067499,0.0,10.8952067499
 02/16  24:00:00,19.8479699984,0.10827933675,0.324556362499,0.0,3.54045821811,10.5176760807,6.13898343424,0.0483986088394,6.0905848254
 02/17  01:00:00,15.9144538551,0.0949155894551,0.107659522209,0.0,2.55330491699,7.80157382632,3.55870546758,1.67251050483,1.88619496276
 02/17  02:00:00,15.3444013315,0.176262645107,0.0449845589619,0.0,2.55330491699,7.21284921042,5.65041259548,4.5648767515,1.08553584398
 02/17  03:00:00,15.1001434384,0.252557524198,0.0187940947023,0.0,2.55330491699,6.91848690247,7.46009844163,6.97496929063,0.485129151001
 02/17  04:00:00,15.0760776322,0.394466966748,0.0,0.0,2.55330491699,6.7713057485,11.8740090179,11.3888815556,0.485127462389
 02/17  05:00:00,17.2864057847,0.528301671428,0.0,0.0,3.82705111198,7.57405300124,16.5608749286,15.4753799605,1.08549496811
 02/17  06:00:00,21.8770098251,0.580293249922,0.0,0.0,6.02426329834,9.91545327661,22.6699627504,16.9819642502,5.68799850025
 02/17  07:00:00,27.2015271733,0.586559517991,0.0,0.0,6.51253267309,14.7454349813,36.1319442954,17.0373041767,19.0946401186
 02/17  08:00:00,24.747967353,0.570867062317,0.0,0.0,6.01364874671,18.163451543,36.6499875579,16.3547876771,20.2951998808
 02/17  09:00:00,23.9802488757,0.682528484289,0.0663706497134,0.0,4.35151303671,18.8798367041,31.5371731269,12.0423813614,19.4947917655
 02/17  10:00:00,21.1535883522,0.600927741381,0.144942709573,0.0,3.78894180059,16.6187760998,25.8590216033,8.76545380871,17.0935677946
 02/17  11:00:00,18.2086433524,0.554562456107,0.162989698134,0.0,3.78894180059,13.7021493968,22.8190629151,7.32631110094,15.4927518142
 02/17  12:00:00,18.3062834175,0.531343965911,0.136667099643,0.0,3.78894180059,13.8493305508,19.4332362461,6.94201439525,12.4912218508
 02/17  13:00:00,17.9617021232,0.539107790009,0.0947631993926,0.0,3.69398621738,13.6338449159,18.4470964781,7.5566906077,10.8904058704
 02/17  14:00:00,17.7316680794,0.478180810466,0.203939533031,0.0,3.78894180059,13.2606059349,14.8491066173,5.15931273218,9.68979388507
 02/17  15:00:00,17.8636457834,0.459746428876,0.501532772693,0.0,3.78894180059,13.1134247809,11.1732233636,2.68404146385,8.48918189974
 02/17  16:00:00,19.1544265755,0.4277546381,0.459295902212,0.0,4.71240779196,13.5549682428,11.8549561635,2.16516227838,9.68979388507
 02/17  17:00:00,26.720400795,0.44402299092,0.558648381457,0.0,7.18559832057,18.5321311015,13.0148478501,1.72423798454,11.2906098655
 02/17  18:00:00,34.1877080677,0.227542969107,0.479012740127,0.0,8.38069375907,23.3147919321,16.8216656633,1.9292198418,14.8924458215
 02/17  19:00:00,39.791847027,0.235494878332,0.436496322984,0.0,10.6415932552,23.1212625696,19.8606391799,2.36686739015,17.4937717897
 02/17  20:00:00,38.7455253214,0.252994883779,0.341952590243,0.0,12.3080778603,20.4854999863,20.3082846589,3.61492085941,16.6933637995
 02/17  21:00:00,38.241372907,0.323755400578,0.20716055223,0.0,12.456681583,19.8967753704,22.1022551499,6.80960533334,15.2926498166
 02/17  22:00:00,32.7770348332,0.439155728199,0.0909231728042,0.0,9.18739968257,17.702556249,23.9163568912,11.4251350403,12.4912218508
 02/17  23:00:00,25.9072671545,0.574941459756,0.0206823242888,0.0,5.91811778209,14.0365255879,27.3819041159,16.4914982455,10.8904058704
 02/17  24:00:00,20.1331911762,0.718056877043,0.0,0.0,3.54045821811,10.5176760807,27.3369035184,21.2489455893,6.08795792909
 02/18  01:00:00,16.5948431148,0.882964371449,0.0,0.0,2.55330491699,7.80157382632,28.5022412923,26.6168133493,1.88542794295
 02/18  02:00:00,16.1172718835,0.994117756065,0.0,0.0,2.55330491699,7.21284921042,31.2600637651,30.1749189556,1.08514480954
 02/18  03:00:00,15.9022253781,1.07343355859,0.0,0.0,2.55330491699,6.91848690247,33.1063042086,32.6212734037,0.485030804927
 02/18  04:00:00,15.8480761124,1.16646544691,0.0,0.0,2.55330491699,6.7713057485,36.1683601593,35.6833312493,0.485028910036
 02/18  05:00:00,17.9171221564,1.15901804313,0.0,0.0,3.82705111198,7.57405300124,36.049799825,34.9647008846,1.08509894044
 02/18  06:00:00,22.4841139922,1.18739741699,0.0,0.0,6.02426329834,9.91545327661,41.593175857,35.9078924288,5.68528342814
 02/18  07:00:00,27.8569477397,1.2419800844,0.0,0.0,6.51253267309,14.7454349813,57.1202324925,38.0351427388,19.0850897537
 02/18  08:00:00,25.0793254606,1.09575453238,0.0,0.0,6.01364874671,17.9699221805,53.0859220351,32.8008889469,20.2850330882
 02/18  09:00:00,22.7005311184,0.915594945371,0.0,0.0,3.66783283761,18.1171033345,45.8590760424,26.3740444128,19.4850316296
 02/18  10:00:00,19.7637980828,0.801749510728,0.000744239527386,0.0,3.10526160149,15.8560427302,39.7922622934,22.7072346177,17.0850276757
 02/18  11:00:00,16.8403002715,0.70657935677,0.089043285348,0.0,3.10526160149,12.9394160272,34.4271973607,18.9421723208,15.4850250399
 02/18  12:00:00,16.9972130821,0.621824459836,0.183529839013,0.0,3.10526160149,13.0865971812,28.0344752373,15.5494551395,12.4850200978
 02/18  13:00:00,16.8569914008,0.54500390614,0.267309865442,0.0,3.10526160149,12.9394160272,23.4565792801,12.571561818,10.885017462
 02/18  14:00:00,16.4354620494,0.471816978791,0.360510903413,0.0,3.10526160149,12.4978725653,19.2955631214,9.61054763621,9.68501548521
 02/18  15:00:00,16.3006553275,0.417567708053,0.427134606219,0.0,3.10526160149,12.3506914113,15.9942363238,7.50922281541,8.48501350838
 02/18  16:00:00,17.6416758306,0.367904863982,0.452808500129,0.0,4.02872759285,12.7922348732,15.5775687445,5.89255325927,9.68501548521
 02/18  17:00:00,24.9936526952,0.316170009849,0.406166831433,0.0,6.50191812146,17.7693977319,16.1343604166,4.8493422956,11.285018121
 02/18  18:00:00,33.8673047316,0.280326520875,0.299355214679,0.0,8.38069375907,23.1212625696,19.6545356571,4.76951160557,14.8850240515
 02/18  19:00:00,39.6456295738,0.346052896004,0.179720852109,0.0,10.6415932552,23.1212625696,25.3362172494,7.85118891478,17.4850283346
 02/18  20:00:00,38.7160354437,0.438669569318,0.126788027024,0.0,12.3080778603,20.4854999863,27.9124448337,11.227417817,16.6850270168
 02/18  21:00:00,38.3153510078,0.51039328965,0.0945007639692,0.0,12.456681583,19.8967753704,29.0674585445,13.782433834,15.2850247104
 02/18  22:00:00,32.889901726,0.578147338086,0.0647984557684,0.0,9.18739968257,17.702556249,28.6019168644,16.1168967666,12.4850200978
 02/18  23:00:00,26.0241859096,0.70265669988,0.00988583920405,0.0,5.91811778209,14.0365255879,31.5592480914,20.6742306293,10.885017462
 02/18  24:00:00,20.2793187359,0.864184436775,0.0,0.0,3.54045821811,10.5176760807,32.0088204248,25.9238108701,6.08500955471
 02/19  01:00:00,16.8145607038,1.10268196043,0.0,0.0,2.55330491699,7.80157382632,35.7931613809,33.9085890451,1.88457233585
 02/19  02:00:00,16.3943073316,1.27115320417,0.0,0.0,2.55330491699,7.21284921042,40.6573283009,39.5726187926,1.08470950825
 02/19  03:00:00,16.2200002083,1.39120838878,0.0,0.0,2.55330491699,6.91848690247,44.0269062396,43.5419848454,0.48492139414
 02/19  04:00:00,16.1739374211,1.49232675561,0.0,0.0,2.55330491699,6.7713057485,47.3454620101,46.8605427164,0.484919293657
 02/19  05:00:00,18.3381142968,1.58001018352,0.0,0.0,3.82705111198,7.57405300124,50.9004909672,49.8158323046,1.08465866261
 02/19  06:00:00,22.9155385852,1.61882201001,0.0,0.0,6.02426329834,9.91545327661,56.7286570586,51.0463872659,5.68226979275
 02/19  07:00:00,27.3052087697,1.58307444775,0.0,0.0,6.51253267309,14.7454349813,68.7271733775,49.6526731986,19.0745001789
 02/19  08:00:00,25.3521195958,1.36854866759,0.0,0.0,6.01364874671,17.9699221805,62.1812820556,41.9075212943,20.2737607613
 02/19  09:00:00,22.973927665,1.18899149192,0.0,0.0,3.66783283761,18.1171033345,54.7395626226,35.2653524418,19.4742101808
 02/19  10:00:00,19.9681629039,1.00685857134,0.0,0.0,3.10526160149,15.8560427302,46.1795158912,29.1039569832,17.075558908
 02/19  11:00:00,16.9061410877,0.842310047916,0.0191534103827,0.0,3.10526160149,12.9394160272,39.3361249322,23.8596668726,15.4764580596
 02/19  12:00:00,17.0153434322,0.704995010788,0.118489638166,0.0,3.10526160149,13.0865971812,31.2137187303,18.7355747614,12.4781439689
 02/19  13:00:00,16.8176516477,0.554390170939,0.218583847515,0.0,3.10526160149,12.9394160272,24.2447586515,13.365715531,10.8790431205
 02/19  14:00:00,16.3249806749,0.415701376454,0.306145131187,0.0,3.10526160149,12.4978725653,18.3492228447,8.66950536044,9.67971748424
 02/19  15:00:00,16.150780874,0.33575248269,0.359075378101,0.0,3.10526160149,12.3506914113,14.5031926409,6.02280079295,8.48039184796
 02/19  16:00:00,17.5125025845,0.293863339573,0.397676778355,0.0,4.02872759285,12.7922348732,14.1797311986,4.50001371436,9.67971748424
 02/19  17:00:00,24.8801405232,0.241853696391,0.366970972927,0.0,6.50191812146,17.7693977319,14.5813863835,3.30256805091,11.2788183326
 02/19  18:00:00,33.782833189,0.204256535847,0.29095365709,0.0,8.38069375907,23.1212625696,17.7270108852,2.85021564367,14.8767952415
 02/19  19:00:00,39.5405870555,0.241510532936,0.179220696869,0.0,10.6415932552,23.1212625696,22.483019802,5.00768568194,17.4753341201
 02/19  20:00:00,38.6095087178,0.345644550669,0.113286319728,0.0,12.3080778603,20.4854999863,25.4974879287,8.82170423274,16.6757836959
 02/19  21:00:00,38.2227916216,0.43585873265,0.0764759347692,0.0,12.456681583,19.8967753704,27.2435977174,11.9670272638,15.2765704536
 02/19  22:00:00,32.8344583882,0.552657621922,0.0348448341129,0.0,9.18739968257,17.702556249,28.5781583625,16.1000143936,12.4781439689
 02/19  23:00:00,26.0236954772,0.712052106745,0.0,0.0,5.91811778209,14.0365255879,32.3144062831,21.4353631626,10.8790431205
 02/19  24:00:00,20.3211550835,0.906020784387,0.0,0.0,3.54045821811,10.5176760807,33.6525084432,27.5707678678,6.08174057538
 02/20  01:00:00,16.7677933026,1.05591455925,0.0,0.0,2.55330491699,7.80157382632,34.1082139014,32.2245855085,1.88362839293
 02/20  02:00:00,16.2613842813,1.13823015382,0.0,0.0,2.55330491699,7.21284921042,35.6822109758,34.5979809071,1.08423006871
 02/20  03:00:00,15.9838377408,1.15504592133,0.0,0.0,2.55330491699,6.91848690247,35.1788058254,34.6940048744,0.484800951004
 02/20  04:00:00,15.8211244415,1.13951377596,0.0,0.0,2.55330491699,6.7713057485,34.2186596342,33.7338609885,0.48479864569
 02/20  05:00:00,17.8755102019,1.11740608862,0.0,0.0,3.82705111198,7.57405300124,33.805336373,32.7211621079,1.08417426501
 02/20  06:00:00,22.3633003094,1.06658373419,0.0,0.0,6.02426329834,9.91545327661,36.6936558693,31.0146973814,5.67895848782
 02/20  07:00:00,26.7065075341,0.98437321207,0.0,0.0,6.51253267309,14.7454349813,47.5205405758,28.4576660447,19.0628745311
 02/20  08:00:00,24.8577928184,0.874221890202,0.0,0.0,6.01364874671,17.9699221805,45.2597095668,24.9983233285,20.2613862383
 02/20  09:00:00,22.6234774021,0.838541229011,0.0,0.0,3.66783283761,18.1171033345,43.191319288,23.7289886641,19.4623306238
 02/20  10:00:00,19.7162845417,0.754980209185,0.0,0.0,3.10526160149,15.8560427302,38.0230496084,20.9578853127,17.0651642956
 02/20  11:00:00,16.6892406045,0.644562975077,0.0,0.0,3.10526160149,12.9394160272,33.0550051211,17.5879517107,15.4670534103
 02/20  12:00:00,16.7522005325,0.560341749211,0.0,0.0,3.10526160149,13.0865971812,27.5901881818,15.1195926814,12.4705955004
 02/20  13:00:00,16.4924641515,0.447786522291,0.0,0.0,3.10526160149,12.9394160272,22.8027056309,11.9302210158,10.8724846151
 02/20  14:00:00,16.0050596656,0.401925498387,0.0,0.0,3.10526160149,12.4978725653,20.3427928227,10.6688913716,9.67390145112
 02/20  15:00:00,15.8383846789,0.38243166572,0.0,0.0,3.10526160149,12.3506914113,18.6458454408,10.1705271537,8.47531828714
 02/20  16:00:00,17.172926803,0.351964336508,0.0,0.0,4.02872759285,12.7922348732,19.0376652745,9.36376382334,9.67390145112
 02/20  17:00:00,24.5395378224,0.268221968534,0.0,0.0,6.50191812146,17.7693977319,18.3654911044,7.093478768,11.2720123364
 02/20  18:00:00,33.5586276642,0.246455122739,0.0245495453406,0.0,8.38069375907,23.1212625696,21.1905963203,6.32283449197,14.8677618283
 02/20  19:00:00,39.4243572407,0.246778630766,0.0577227842553,0.0,10.6415932552,23.1212625696,23.5189097038,6.05421768686,17.4646920169
 02/20  20:00:00,38.4666756803,0.267017342611,0.0490804903036,0.0,12.3080778603,20.4854999863,23.3805335188,6.71489694452,16.6656365743
 02/20  21:00:00,38.0421130163,0.295901896467,0.0357541656122,0.0,12.456681583,19.8967753704,22.9142810465,7.64699149684,15.2672895497
 02/20  22:00:00,32.5916718055,0.325271190978,0.0194446823079,0.0,9.18739968257,17.702556249,21.0677274252,8.5971319248,12.4705955004
 02/20  23:00:00,25.739578392,0.427935021488,0.0,0.0,5.91811778209,14.0365255879,22.632184951,11.7597003359,10.8724846151
 02/20  24:00:00,19.9413661291,0.526231829996,0.0,0.0,3.54045821811,10.5176760807,20.7453288661,14.6671769069,6.0781519592
 02/21  01:00:00,16.2969551882,0.585076444831,0.0,0.0,2.55330491699,7.80157382632,18.1641384324,16.2815420406,1.88259639183
 02/21  02:00:00,15.7442235977,0.621069470294,0.0,0.0,2.55330491699,7.21284921042,18.3390935344,17.2553869018,1.0837066326
 02/21  03:00:00,15.4613275884,0.632535768884,0.0,0.0,2.55330491699,6.91848690247,17.9725373171,17.4878678059,0.484669511152
 02/21  04:00:00,15.2970971194,0.615486453895,0.0,0.0,2.55330491699,6.7713057485,17.326970425,16.8423034232,0.484667001843
 02/21  05:00:00,17.3535049391,0.595400825836,0.0,0.0,3.82705111198,7.57405300124,17.2879653676,16.2043194765,1.08364589111
 02/21  06:00:00,21.8211184437,0.524401868441,0.0,0.0,6.02426329834,9.91545327661,19.7794965108,14.1041460156,5.67535049521
 02/21  07:00:00,26.1580269339,0.435892611957,0.0,0.0,6.51253267309,14.7454349813,30.5921476323,11.5419313781,19.0502162541
 02/21  08:00:00,24.5289357415,0.351835450865,0.0,0.0,6.01364874671,18.163451543,29.4565233466,9.20861016265,20.2479131839
 02/21  09:00:00,23.7798173506,0.548467608884,0.0,0.0,4.35151303671,18.8798367041,27.9437114838,8.4943150072,19.4493964766
 02/21  10:00:00,20.8993143273,0.491596426069,0.0,0.0,3.78894180059,16.6187760998,23.9250358069,6.87118889013,17.0538469168
 02/21  11:00:00,17.9367840903,0.44569289218,0.0,0.0,3.78894180059,13.7021493968,21.1245018137,5.66768793665,15.4568138771
 02/21  12:00:00,18.0400730326,0.374409127519,0.027391553104,0.0,3.78894180059,13.8493305508,16.0882632917,3.62588636406,12.4623769277
 02/21  13:00:00,17.7353684926,0.316178058163,0.0913593005853,0.0,3.69398621738,13.6338449159,12.5856654332,1.72032154527,10.865343888
 02/21  14:00:00,17.4081097662,0.301885535484,0.0566764947744,0.0,3.78894180059,13.2606059349,11.2594319121,1.59186280391,9.6675691082
 02/21  15:00:00,17.2459006861,0.284632204273,0.0589018999904,0.0,3.78894180059,13.1134247809,9.6201316895,1.15033736108,8.46979432843
 02/21  16:00:00,18.6666814576,0.2624780238,0.136827398611,0.0,4.71240779196,13.5549682428,9.78378186248,0.116212754286,9.6675691082
 02/21  17:00:00,26.2188081499,0.279151592241,0.221927135079,0.0,7.18559832057,18.5321311015,11.2646021479,0.0,11.2646021479
 02/21  18:00:00,32.9518418842,0.0752515096744,0.288271349298,0.0,8.38069375907,23.3147919321,14.8579264872,0.0,14.8579264872
 02/21  19:00:00,39.5189382975,0.0847139610609,0.314368510741,0.0,10.6415932552,23.1212625696,17.4531051767,0.0,17.4531051767
 02/21  20:00:00,38.5596429358,0.0866570447353,0.322408043627,0.0,12.3080778603,20.4854999863,16.6545886569,0.0,16.6545886569
 02/21  21:00:00,38.1110291807,0.0850520107691,0.315520215757,0.0,12.456681583,19.8967753704,15.2571847471,0.0,15.2571847471
 02/21  22:00:00,32.5862834727,0.0732241861537,0.266103354342,0.0,9.18739968257,17.702556249,12.4623769277,0.0,12.4623769277
 02/21  23:00:00,25.5373040526,0.0587337360661,0.166926946049,0.0,5.91811778209,14.0365255879,11.1660723961,0.300728508163,10.865343888
 02/21  24:00:00,19.5829453954,0.114883227889,0.0529278683804,0.0,3.54045821811,10.5176760807,8.65682311684,2.58257834795,6.07424476889
 02/22  01:00:00,15.9653417648,0.2534630214,0.0,0.0,2.55330491699,7.80157382632,8.73046208862,6.84898545236,1.88147663626
 02/22  02:00:00,15.4864198052,0.363265677711,0.0,0.0,2.55330491699,7.21284921042,11.1359245315,10.0527851769,1.08313935462
 02/22  03:00:00,15.2756064167,0.446814597273,0.0,0.0,2.55330491699,6.91848690247,13.0404493972,12.5559222837,0.484527113472
 02/22  04:00:00,15.1260686046,0.44445793914,0.0,0.0,2.55330491699,6.7713057485,12.7914971857,12.3069727846,0.484524401075
 02/22  05:00:00,17.1469816575,0.388877544218,0.0,0.0,3.82705111198,7.57405300124,11.5325116886,10.4494379912,1.08307369737
 02/22  06:00:00,21.6506962826,0.353979707371,0.0,0.0,6.02426329834,9.91545327661,15.0368952787,9.36544839403,5.67144688463
 02/22  07:00:00,26.0610430537,0.338908731694,0.0,0.0,6.51253267309,14.7454349813,28.009465104,8.97293600631,19.0365290977
 02/22  08:00:00,24.5206157518,0.343515461139,0.0,0.0,6.01364874671,18.163451543,29.3626072292,9.12926164118,20.233345588
 02/22  09:00:00,23.8361770657,0.604827323917,0.0,0.0,4.35151303671,18.8798367041,29.6485435725,10.213132003,19.4354115695
 02/22  10:00:00,21.0078659839,0.600148082661,0.0,0.0,3.78894180059,16.6187760998,27.0887318582,10.0471217352,17.041610123
 02/22  11:00:00,18.0473893415,0.556298143354,0.0,0.0,3.78894180059,13.7021493968,24.2559150304,8.81017253808,15.4457424923
 02/22  12:00:00,18.1683181132,0.530045761248,0.0,0.0,3.78894180059,13.8493305508,20.5229631916,8.069472507,12.4534906846
 02/22  13:00:00,17.8039778513,0.476146717484,0.0,0.0,3.69398621738,13.6338449159,17.440602027,6.58297897321,10.8576230538
 02/22  14:00:00,17.4772730961,0.412081438258,0.0156439219171,0.0,3.78894180059,13.2606059349,14.409140648,4.74841831724,9.66072233075
 02/22  15:00:00,17.3445324175,0.377930807667,0.064235027932,0.0,3.78894180059,13.1134247809,11.9651505925,3.50132898479,8.46382160767
 02/22  16:00:00,18.725663075,0.336101501909,0.122185537826,0.0,4.71240779196,13.5549682428,11.6784783059,2.01775597519,9.66072233075
 02/22  17:00:00,26.1927667026,0.307752964106,0.167284315932,0.0,7.18559832057,18.5321311015,12.2341630214,0.977573059878,11.2565899615
 02/22  18:00:00,32.8700847312,0.0794915590124,0.202274147015,0.0,8.38069375907,23.3147919321,15.3778264563,0.530534325602,14.8472921307
 02/22  19:00:00,39.4040070561,0.123436672492,0.160714557994,0.0,10.6415932552,23.1212625696,19.3847153008,1.94413827004,17.4405770307
 02/22  20:00:00,38.4348698852,0.145191755718,0.139100282032,0.0,12.3080778603,20.4854999863,19.3204066154,2.67776340005,16.6426432153
 02/22  21:00:00,38.0025257111,0.153523503279,0.138545253664,0.0,12.456681583,19.8967753704,18.1418020643,2.89554302584,15.2462590384
 02/22  22:00:00,32.5588029227,0.21470104941,0.097145941058,0.0,9.18739968257,17.702556249,17.3666630517,4.91317236707,12.4534906846
 02/22  23:00:00,25.639738553,0.302256350626,0.0258388318383,0.0,5.91811778209,14.0365255879,18.8628924204,8.0052693666,10.8576230538
 02/22  24:00:00,19.8521337401,0.436999440964,0.0,0.0,3.54045821811,10.5176760807,18.2704075401,12.2003873785,6.07002016153
 02/23  01:00:00,16.2757450449,0.563866301471,0.0,0.0,2.55330491699,7.80157382632,17.9189040963,16.0386346404,1.88026945598
 02/23  02:00:00,15.687161475,0.564007347568,0.0,0.0,2.55330491699,7.21284921042,16.8368720126,15.7543436101,1.08252840246
 02/23  03:00:00,15.3787635926,0.549971773098,0.0,0.0,2.55330491699,6.91848690247,15.5430399994,15.0586661993,0.484373800099
 02/23  04:00:00,15.2483075867,0.566696921224,0.0,0.0,2.55330491699,6.7713057485,15.9434423873,15.4590715017,0.484370885596
 02/23  05:00:00,17.3303371504,0.572233037168,0.0,0.0,3.82705111198,7.57405300124,16.6866607055,15.6042028522,1.08245785326
 02/23  06:00:00,21.910019862,0.613303286802,0.0,0.0,6.02426329834,9.91545327661,22.6786376072,17.0113887938,5.66724881333
 02/23  07:00:00,26.3879668582,0.66583253623,0.0,0.0,6.51253267309,14.7454349813,37.9476444152,18.9258272992,19.0218171161
 02/23  08:00:00,24.7621995227,0.585099232096,0.0,0.0,6.01364874671,18.163451543,36.6415837383,16.4238959736,20.2176877647
 02/23  09:00:00,23.9142990291,0.682949287391,0.0,0.0,4.35151303671,18.8798367041,31.9102258561,12.4898458121,19.420380044
 02/23  10:00:00,21.0633569564,0.598120343527,0.057518711593,0.0,3.78894180059,16.6187760998,26.5156890711,9.48723153294,17.0284575382
 02/23  11:00:00,18.2238553597,0.536000075412,0.196764086123,0.0,3.78894180059,13.7021493968,22.0902673076,6.65642477305,15.4338425346
 02/23  12:00:00,18.4096775658,0.483868099698,0.28753711413,0.0,3.78894180059,13.8493305508,17.098573726,4.65463432327,12.4439394027
 02/23  13:00:00,18.3775226817,0.483328969579,0.566362578288,0.0,3.69398621738,13.6338449159,13.5975491075,2.74822470842,10.8493243991
 02/23  14:00:00,18.3169679618,0.492927700923,0.774492524923,0.0,3.78894180059,13.2606059349,11.4264646938,1.77310154741,9.65336314638
 02/23  15:00:00,18.2148612,0.475843603593,0.836651014496,0.0,3.78894180059,13.1134247809,9.43357438561,0.976172491958,8.45740189365
 02/23  16:00:00,19.7237999046,0.483385628487,0.973038240837,0.0,4.71240779196,13.5549682428,9.90018613005,0.246822983675,9.65336314638
 02/23  17:00:00,27.1383903499,0.470597635954,0.950063291343,0.0,7.18559832057,18.5321311015,11.24797815,0.0,11.24797815
 02/23  18:00:00,33.5426762131,0.22154866697,0.732808520913,0.0,8.38069375907,23.3147919321,14.8358619082,0.0,14.8358619082
 02/23  19:00:00,39.8812710915,0.184277744389,0.57713752144,0.0,10.6415932552,23.1212625696,17.4347865864,0.00767529732621,17.4271112891
 02/23  20:00:00,38.7271929641,0.147554423012,0.429060693681,0.0,12.3080778603,20.4854999863,16.8006499589,0.170846171555,16.6298037873
 02/23  21:00:00,38.1505769369,0.130719206085,0.309400776585,0.0,12.456681583,19.8967753704,15.9656894223,0.731173763197,15.2345156591
 02/23  22:00:00,32.5933294359,0.150466085672,0.195907418008,0.0,9.18739968257,17.702556249,14.7617930111,2.3178536084,12.4439394027
 02/23  23:00:00,25.6451141346,0.242578625815,0.0908921383117,0.0,5.91811778209,14.0365255879,16.8625822969,6.01325789781,10.8493243991
 02/23  24:00:00,19.7960679921,0.34957177025,0.0313619227114,0.0,3.54045821811,10.5176760807,15.7738463672,9.70836697899,6.06547938819
 02/24  01:00:00,16.1422308582,0.429285922574,0.00106619220373,0.0,2.55330491699,7.80157382632,14.1072505263,12.2282753197,1.87897520664
 02/24  02:00:00,15.6358891989,0.512735071499,0.0,0.0,2.55330491699,7.21284921042,15.6727463572,14.5908724005,1.08187395675
 02/24  03:00:00,15.3871115695,0.558319750037,0.0,0.0,2.55330491699,6.91848690247,16.2675025599,15.7832929435,0.484209616399
 02/24  04:00:00,15.2803351848,0.598724519322,0.0,0.0,2.55330491699,6.7713057485,17.3531952826,16.8689887818,0.484206500843
 02/24  05:00:00,17.3874886787,0.629384565409,0.0,0.0,3.82705111198,7.57405300124,18.8023193825,17.7205208413,1.08179854117
 02/24  06:00:00,21.8954356996,0.598719124341,0.0,0.0,6.02426329834,9.91545327661,22.3212553567,16.6584978309,5.66275752574
 02/24  07:00:00,26.3108458567,0.5887115347,0.0,0.0,6.51253267309,14.7454349813,35.4229967396,16.4169120726,19.006084667
 02/24  08:00:00,24.7924353796,0.61533508898,0.0,0.0,6.01364874671,18.163451543,37.5200337664,17.3190894156,20.2009443508
 02/24  09:00:00,24.1209585443,0.889608802543,0.0,0.0,4.35151303671,18.8798367041,38.3556619377,18.9513555862,19.4043063516
 02/24  10:00:00,21.3095138941,0.901795992889,0.0,0.0,3.78894180059,16.6187760998,36.2943055597,19.2799125024,17.0143930573
 02/24  11:00:00,18.4045620175,0.913470819404,0.0,0.0,3.78894180059,13.7021493968,35.0551363613,19.6340188332,15.421117528
 02/24  12:00:00,18.5530044944,0.914732142495,0.0,0.0,3.78894180059,13.8493305508,32.1201355682,19.6864096575,12.4337259107
 02/24  13:00:00,18.246967107,0.919135973214,0.0,0.0,3.69398621738,13.6338449159,30.6757000193,19.8352496379,10.8404503814
 02/24  14:00:00,17.9810063076,0.931458571705,0.0,0.0,3.78894180059,13.2606059349,29.8717901824,20.2262964479,9.64549373444
 02/24  15:00:00,17.8416233909,0.939256809007,0.0,0.0,3.78894180059,13.1134247809,28.9226553965,20.472118309,8.45053708749
 02/24  16:00:00,19.2046464899,0.937270454628,0.0,0.0,4.71240779196,13.5549682428,30.0447598507,20.3992661163,9.64549373444
 02/24  17:00:00,26.6034562605,0.885726837947,0.0,0.0,7.18559832057,18.5321311015,30.041546189,18.8027769253,11.2387692637
 02/24  18:00:00,33.1618626928,0.573543667594,0.0,0.0,8.38069375907,23.3147919321,30.8460191886,16.0223799841,14.8236392046
 02/24  19:00:00,39.6584201098,0.538564284148,0.0,0.0,10.6415932552,23.1212625696,32.4181451608,15.0054332212,17.4127119396
 02/24  20:00:00,38.7089384859,0.558360638476,0.0,0.0,12.3080778603,20.4854999863,32.262637017,15.646562842,16.616074175
 02/24  21:00:00,38.2869291949,0.576472240662,0.0,0.0,12.456681583,19.8967753704,31.4057581241,16.1838000372,15.2219580869
 02/24  22:00:00,32.8551212203,0.608165288094,0.0,0.0,9.18739968257,17.702556249,29.5422924471,17.1085665365,12.4337259107
 02/24  23:00:00,25.9939645348,0.682321164344,0.0,0.0,5.91811778209,14.0365255879,30.2451143125,19.4046639311,10.8404503814
 02/24  24:00:00,20.2016922461,0.78655794698,0.0,0.0,3.54045821811,10.5176760807,28.6507494991,22.5901257055,6.06062379359
 02/25  01:00:00,16.6266004442,0.914721700774,0.0,0.0,2.55330491699,7.80157382632,28.4865933283,26.6089990586,1.87759426967
 02/25  02:00:00,16.109247968,0.986093840584,0.0,0.0,2.55330491699,7.21284921042,29.9340499638,28.8528737528,1.081176211
 02/25  03:00:00,15.8577225555,1.02893073607,0.0,0.0,2.55330491699,6.91848690247,30.6152893133,30.1312547023,0.484034610959
 02/25  04:00:00,15.7902008583,1.10859019282,0.0,0.0,2.55330491699,6.7713057485,33.0791262796,32.5950949841,0.484031295475
 02/25  05:00:00,17.9114838073,1.15337969404,0.0,0.0,3.82705111198,7.57405300124,35.0596637849,33.9785678286,1.08109595634
 02/25  06:00:00,22.4146699863,1.11795341111,0.0,0.0,6.02426329834,9.91545327661,38.5043310134,32.8463566603,5.65797435311
 02/25  07:00:00,26.7547471588,1.03261283684,0.0,0.0,6.51253267309,14.7454349813,49.2051572307,30.2158208201,18.9893364105
 02/25  08:00:00,24.9203746858,0.936803757586,0.0,0.0,6.01364874671,17.9699221805,47.3891104015,27.2059900967,20.1831203048
 02/25  09:00:00,22.7060610201,0.921124847098,0.0,0.0,3.66783283761,18.1171033345,46.0934798203,26.7062845681,19.3871952523
 02/25  10:00:00,19.7573400496,0.796035717054,0.0,0.0,3.10526160149,15.8560427302,39.8645918672,22.8651710219,16.9994208454
 02/25  11:00:00,16.70940687,0.664729240623,0.0,0.0,3.10526160149,12.9394160272,34.2749458768,18.8673746357,15.407571241
 02/25  12:00:00,16.8217279116,0.629869128369,0.0,0.0,3.10526160149,13.0865971812,30.2787327998,17.8558795668,12.4228532329
 02/25  13:00:00,16.6133265973,0.568648968067,0.0,0.0,3.10526160149,12.9394160272,26.9061433514,16.0751397228,10.8310036286
 02/25  14:00:00,16.0434882416,0.431903623807,0.00845045058146,0.0,3.10526160149,12.4978725653,21.7602226844,12.123106259,9.63711642538
 02/25  15:00:00,15.8762111058,0.376424265295,0.0438338273438,0.0,3.10526160149,12.3506914113,18.7661954996,10.3229662774,8.44322922214
 02/25  16:00:00,17.1755120148,0.319754229346,0.0347953189528,0.0,4.02872759285,12.7922348732,18.4728970984,8.83578067304,9.63711642538
 02/25  17:00:00,24.5623439309,0.272692472067,0.0183356049398,0.0,6.50191812146,17.7693977319,18.8347616529,7.60579562323,11.2289660297
 02/25  18:00:00,32.6757274113,0.238987750827,0.0419499977389,0.0,8.38069375907,23.1212625696,21.1634872862,6.35285964676,14.8106276394
 02/25  19:00:00,39.4428459789,0.287293800708,0.0356963525709,0.0,10.6415932552,23.1212625696,25.2260348632,7.82865161675,17.3973832464
 02/25  20:00:00,38.5546060904,0.402525717689,0.00150252526851,0.0,12.3080778603,20.4854999863,28.426039578,11.8245811338,16.6014584443
 02/25  21:00:00,38.2076413166,0.497184362418,0.0,0.0,12.456681583,19.8967753704,29.9735052285,14.7649151881,15.2085900405
 02/25  22:00:00,32.8631418724,0.616185940171,0.0,0.0,9.18739968257,17.702556249,30.8250722703,18.4022190374,12.4228532329
 02/25  23:00:00,26.1038855993,0.792242228829,0.0,0.0,5.91811778209,14.0365255879,34.7927598573,23.9617562287,10.8310036286
 02/25  24:00:00,20.4000828862,0.984948587067,0.0,0.0,3.54045821811,10.5176760807,36.1807135647,30.125258749,6.05545481566
 02/26  01:00:00,16.880280642,1.16840189858,0.0,0.0,2.55330491699,7.80157382632,37.8613027202,35.985175668,1.87612705224
 02/26  02:00:00,16.4590429503,1.33588882285,0.0,0.0,2.55330491699,7.21284921042,42.2190750472,41.1386396757,1.08043537154
 02/26  03:00:00,16.2973056246,1.46851380513,0.0,0.0,2.55330491699,6.91848690247,45.666320112,45.1824712764,0.483848835569
 02/26  04:00:00,16.2000828301,1.51847216463,0.0,0.0,2.55330491699,6.7713057485,46.8753481945,46.3915028732,0.483845321353
 02/26  05:00:00,18.3800777733,1.62197366005,0.0,0.0,3.82705111198,7.57405300124,50.7970013087,49.7166510019,1.08035030685
 02/26  06:00:00,22.9699957048,1.67327912957,0.0,0.0,6.02426329834,9.91545327661,57.0995526312,51.4466519181,5.65290071311
 02/26  07:00:00,27.3299062105,1.60777188848,0.0,0.0,6.51253267309,14.7454349813,68.2104545259,49.2388772185,18.9715773074
 02/26  08:00:00,25.3152222655,1.33165133732,0.0,0.0,6.01364874671,17.9699221805,59.9895518458,39.8253309407,20.1642209051
 02/26  09:00:00,22.8723448553,1.08740868227,0.0,0.0,3.66783283761,18.1171033345,50.885358014,31.5163062007,19.3690518133
 02/26  10:00:00,19.8074874399,0.846183107367,0.0,0.0,3.10526160149,15.8560427302,40.7202658007,23.7367204644,16.9835453363
 02/26  11:00:00,16.6734022309,0.628724601467,0.0,0.0,3.10526160149,12.9394160272,32.6306678717,17.2374601865,15.3932076852
 02/26  12:00:00,16.7051780038,0.452867228882,0.0604519917148,0.0,3.10526160149,13.0865971812,24.1352513815,11.7239267921,12.4113245894
 02/26  13:00:00,16.5476670543,0.316576993791,0.186412431268,0.0,3.10526160149,12.9394160272,17.7606497971,6.93966285869,10.8209869384
 02/26  14:00:00,16.1266640739,0.24205299074,0.281476915906,0.0,3.10526160149,12.4978725653,13.8334146929,4.20518099279,9.62823370007
 02/26  15:00:00,15.9591749957,0.184558790746,0.318663191727,0.0,3.10526160149,12.3506914113,10.8356921126,2.40021165086,8.43548046176
 02/26  16:00:00,17.2458001369,0.129109987178,0.295727683204,0.0,4.02872759285,12.7922348732,10.7493954283,1.12116172821,9.62823370007
 02/26  17:00:00,24.6974230965,0.11270298568,0.313404256953,0.0,6.50191812146,17.7693977319,11.7433162626,0.524744911476,11.2185713511
 02/26  18:00:00,32.7864767454,0.0984114583558,0.293275624296,0.0,8.38069375907,23.1212625696,15.0224937312,0.225662665158,14.7968310661
 02/26  19:00:00,39.423775886,0.109376896823,0.194543163575,0.0,10.6415932552,23.1212625696,18.6124150296,1.23128528059,17.3811297491
 02/26  20:00:00,38.4138783168,0.153312470912,0.109987998439,0.0,12.3080778603,20.4854999863,19.8627632801,3.27680235654,16.5859609235
 02/26  21:00:00,37.9806423611,0.211342228724,0.0588431781417,0.0,12.456681583,19.8967753704,20.7533229795,5.55890750068,15.1944154788
 02/26  22:00:00,32.5732467542,0.307463166937,0.0188276550598,0.0,9.18739968257,17.702556249,21.1971967317,8.78587214221,12.4113245894
 02/26  23:00:00,25.75270323,0.441059859508,0.0,0.0,5.91811778209,14.0365255879,23.7909690314,12.969982093,10.8209869384
 02/26  24:00:00,20.0437999446,0.628665645455,0.0,0.0,3.54045821811,10.5176760807,24.6941293801,18.6441553949,6.04997398515
 02/27  01:00:00,16.4637685827,0.751889839318,0.0,0.0,2.55330491699,7.80157382632,24.1227563234,22.2481823364,1.87457398707
 02/27  02:00:00,15.987994356,0.864840228513,0.0,0.0,2.55330491699,7.21284921042,26.7780032324,25.6983515749,1.07965165748
 02/27  03:00:00,15.8112624098,0.982470590365,0.0,0.0,2.55330491699,6.91848690247,29.8933715828,29.4097192376,0.483652345211
 02/27  04:00:00,15.7332827603,1.05167209477,0.0,0.0,2.55330491699,6.7713057485,31.936467376,31.4528187425,0.483648633531
 02/27  05:00:00,17.8503789707,1.0922748574,0.0,0.0,3.82705111198,7.57405300124,33.6910958334,32.6115340199,1.07956181352
 02/27  06:00:00,22.4117994612,1.11508288595,0.0,0.0,6.02426329834,9.91545327661,39.0101306957,33.3625925863,5.64753810942
 02/27  07:00:00,25.9117249408,1.0824239522,0.0,0.0,6.51253267309,14.7454349813,51.2558933649,32.303080747,18.9528126179
 02/27  08:00:00,25.1032377266,0.926137435991,0.0,0.0,6.01364874671,18.163451543,47.0258966448,26.8816448961,20.1442517486
 02/27  09:00:00,24.2957417038,1.06439196209,0.0,0.0,4.35151303671,18.8798367041,43.4587826161,24.1089012082,19.3498814078
 02/27  10:00:00,21.430098635,1.02238073379,0.0,0.0,3.78894180059,16.6187760998,39.5051063488,22.5383351174,16.9667712315
 02/27  11:00:00,18.3494254978,0.8583342997,0.0,0.0,3.78894180059,13.7021493968,32.9353770635,17.5573459493,15.3780311142
 02/27  12:00:00,18.3862118523,0.747939500354,0.0,0.0,3.78894180059,13.8493305508,26.7801066455,14.3809632512,12.3991433943
 02/27  13:00:00,17.9814136504,0.65358251659,0.0,0.0,3.69398621738,13.6338449159,22.5481035046,11.7377002276,10.810403277
 02/27  14:00:00,17.6297026422,0.580154906244,0.0,0.0,3.78894180059,13.2606059349,19.3364384041,9.71759021506,9.61884818903
 02/27  15:00:00,17.4499537863,0.547587204468,0.0,0.0,3.78894180059,13.1134247809,17.28001221,8.85271910894,8.42729310107
 02/27  16:00:00,18.797376952,0.530000916802,0.0,0.0,4.71240779196,13.5549682428,17.9942282794,8.37538009033,9.61884818903
 02/27  17:00:00,26.217643696,0.499914273357,0.0,0.0,7.18559832057,18.5321311015,18.7289422017,7.52135389534,11.2075883063
 02/27  18:00:00,32.8299104612,0.235265571358,0.00632586462492,0.0,8.38069375907,23.3147919321,21.0556279009,6.27337433071,14.7822535702
 02/27  19:00:00,39.4096543513,0.261972888008,0.027825637624,0.0,10.6415932552,23.1212625696,24.2344083649,6.87045210413,17.3639562608
 02/27  20:00:00,38.4682902078,0.307128257131,0.0105841032321,0.0,12.3080778603,20.4854999863,24.8987333044,8.32914710223,16.5695862021
 02/27  21:00:00,38.0719217778,0.361464823628,0.0,0.0,12.456681583,19.8967753704,25.1661911261,9.98675252654,15.1794385995
 02/27  22:00:00,32.6746213652,0.427665432966,0.0,0.0,9.18739968257,17.702556249,24.2921143584,11.8929709641,12.3991433943
 02/27  23:00:00,25.8427587573,0.531115386784,0.0,0.0,5.91811778209,14.0365255879,25.7146608662,14.9042575892,10.810403277
 02/27  24:00:00,20.0672752206,0.652140921483,0.0,0.0,3.54045821811,10.5176760807,24.5357267233,18.4915437981,6.04418292515
 02/28  01:00:00,16.4763944865,0.764515743135,0.0,0.0,2.55330491699,7.80157382632,23.7133571355,21.8404216031,1.87293553234
 02/28  02:00:00,15.9694404998,0.846286372362,0.0,0.0,2.55330491699,7.21284921042,25.4547528159,24.3759275152,1.07882530061
 02/28  03:00:00,15.7332065922,0.904414772716,0.0,0.0,2.55330491699,6.91848690247,26.6803853223,26.1969401243,0.483445198037
 02/28  04:00:00,15.6173341732,0.935723507744,0.0,0.0,2.55330491699,6.7713057485,27.6128428227,27.1294015324,0.483441290233
 02/28  05:00:00,17.7103796963,0.952275583029,0.0,0.0,3.82705111198,7.57405300124,28.6451966129,27.566465903,1.07873070986
 02/28  06:00:00,22.2178002881,0.921083712852,0.0,0.0,6.02426329834,9.91545327661,32.2237786954,26.5818905642,5.64188813126
 02/28  07:00:00,25.6721976144,0.842896625721,0.0,0.0,6.51253267309,14.7454349813,43.1256040115,24.1925561117,18.9330478998
 02/28  08:00:00,24.9835229195,0.806422628852,0.0,0.0,6.01364874671,18.163451543,43.20809352,23.084874771,20.123218749
 02/28  09:00:00,24.3658741651,1.1345244234,0.0,0.0,4.35151303671,18.8798367041,45.7466205034,26.4169307905,19.3296897129
 02/28  10:00:00,21.5877275665,1.18000966529,0.0,0.0,3.78894180059,16.6187760998,44.5357033715,27.5865998731,16.9491034984
 02/28  11:00:00,18.6432001127,1.15210891454,0.0,0.0,3.78894180059,13.7021493968,41.9907432988,26.6286972765,15.3620460223
 02/28  12:00:00,18.7659668556,1.12769450367,0.0,0.0,3.78894180059,13.8493305508,38.2117112324,25.8253979777,12.3863132548
 02/28  13:00:00,18.4539950606,1.12616392682,0.0,0.0,3.69398621738,13.6338449159,36.5810689148,25.7818131361,10.7992557787
 02/28  14:00:00,18.1812969414,1.13174920546,0.0,0.0,3.78894180059,13.2606059349,35.5613880525,25.9524253808,9.6089626717
 02/28  15:00:00,17.9771477394,1.07478115756,0.0,0.0,3.78894180059,13.1134247809,32.6190405968,24.2003710321,8.41866956468
 02/28  16:00:00,19.3239146921,1.0565386569,0.0,0.0,4.71240779196,13.5549682428,33.3150954351,23.7061327634,9.6089626717
 02/28  17:00:00,26.6852348327,0.967505410081,0.0,0.0,7.18559832057,18.5321311015,32.427184162,21.2311640143,11.1960201477
 02/28  18:00:00,33.1966138844,0.608294859229,0.0,0.0,8.38069375907,23.3147919321,31.9193556499,17.152456181,14.7668994688
 02/28  19:00:00,39.6821713688,0.562315543166,0.0,0.0,10.6415932552,23.1212625696,33.1200587796,15.7741909122,17.3458678674
 02/28  20:00:00,38.7301471423,0.57956929491,0.0,0.0,12.3080778603,20.4854999863,32.8902143677,16.3378752383,16.5523391294
 02/28  21:00:00,38.3092591914,0.598802237218,0.0,0.0,12.456681583,19.8967753704,32.0919801482,16.9283163104,15.1636638378
 02/28  22:00:00,32.8882762305,0.641320298292,0.0,0.0,9.18739968257,17.702556249,30.5854358153,18.1991225605,12.3863132548
 02/28  23:00:00,26.0734712931,0.76182792257,0.0,0.0,5.91811778209,14.0365255879,32.5518918995,21.7526361208,10.7992557787
 02/28  24:00:00,20.3062691891,0.891134889933,0.0,0.0,3.54045821811,10.5176760807,31.5848221024,25.5467387518,6.03808335063
 03/01  01:00:00,16.7189838296,1.00710508618,0.0,0.0,2.55330491699,7.80157382632,30.8183287639,28.9471165924,1.87121217152
 03/01  02:00:00,16.1877963883,1.06464226085,0.0,0.0,2.55330491699,7.21284921042,31.6859836682,30.6080271228,1.07795654536
 03/01  03:00:00,15.9327882509,1.1039964314,0.0,0.0,2.55330491699,6.91848690247,32.2214057253,31.7381782699,0.48322745536
 03/01  04:00:00,15.8142797497,1.13266908417,0.0,0.0,2.55330491699,6.7713057485,33.0434632832,32.5602399304,0.483223352838
 03/01  05:00:00,17.8639648374,1.10586072417,0.0,0.0,3.82705111198,7.57405300124,32.6752639139,31.5974066719,1.07785724199
 03/01  06:00:00,22.3362865916,1.03957001639,0.0,0.0,6.02426329834,9.91545327661,35.1603781482,29.5244256953,5.63595245295
 03/01  07:00:00,25.8057658218,0.976464833165,0.0,0.0,6.51253267309,14.7454349813,46.6737340847,27.7614450776,18.9122890071
 03/01  08:00:00,25.0255113564,0.848411065741,0.0,0.0,6.01364874671,18.163451543,44.0076744641,23.9065463291,20.101128135
 03/01  09:00:00,24.2323722033,1.00102246154,0.0,0.0,4.35151303671,18.8798367041,41.1910844082,21.8826017001,19.3084827081
 03/01  10:00:00,21.3607075107,0.95298960951,0.0,0.0,3.78894180059,16.6187760998,37.3459754652,20.4154280961,16.9305473691
 03/01  11:00:00,18.4412998801,0.950208682001,0.0,0.0,3.78894180059,13.7021493968,35.7080916603,20.3628345168,15.3452571435
 03/01  12:00:00,18.4398264511,0.801554099131,0.0,0.0,3.78894180059,13.8493305508,28.5205374648,16.1476994944,12.3728379704
 03/01  13:00:00,18.1066288379,0.778797704109,0.0,0.0,3.69398621738,13.6338449159,26.1877156944,15.4001679496,10.7875477448
 03/01  14:00:00,17.6950877319,0.645539995996,0.0,0.0,3.78894180059,13.2606059349,21.2689267637,11.6703466881,9.59858007559
 03/01  15:00:00,17.4838217094,0.58145512749,0.0,0.0,3.78894180059,13.1134247809,18.3902046185,9.98059221215,8.40961240637
 03/01  16:00:00,18.8003748391,0.532998803821,0.0,0.0,4.71240779196,13.5549682428,18.2464931637,8.64791308811,9.59858007559
 03/01  17:00:00,26.2151288441,0.497399421531,0.0,0.0,7.18559832057,18.5321311015,18.7698000545,7.58592975325,11.1838703012
 03/01  18:00:00,32.8557245615,0.267405536326,0.0,0.0,8.38069375907,23.3147919321,22.105661912,7.35488860309,14.7507733089
 03/01  19:00:00,39.3848944415,0.265038615846,0.0,0.0,10.6415932552,23.1212625696,24.6032393136,7.2763693881,17.3268699255
 03/01  20:00:00,38.4661922104,0.315614362956,0.0,0.0,12.3080778603,20.4854999863,25.2795748068,8.74534999404,16.5342248127
 03/01  21:00:00,38.089654457,0.379197502794,0.0,0.0,12.456681583,19.8967753704,25.7174774649,10.5703815996,15.1470958653
 03/01  22:00:00,32.7075910278,0.460635095566,0.0,0.0,9.18739968257,17.702556249,25.3370372697,12.9641992992,12.3728379704
 03/01  23:00:00,25.8979574317,0.586314061247,0.0,0.0,5.91811778209,14.0365255879,27.470440771,16.6828930262,10.7875477448
 03/01  24:00:00,20.1609677531,0.745833453958,0.0,0.0,3.54045821811,10.5176760807,27.6194260773,21.5877490094,6.03167706792
 03/02  01:00:00,16.6272111722,0.915332428854,0.0,0.0,2.55330491699,7.80157382632,28.5217679655,26.6523635522,1.86940441329
 03/02  02:00:00,16.1344340354,1.0112799079,0.0,0.0,2.55330491699,7.21284921042,30.5053912665,29.4283456177,1.07704564874
 03/02  03:00:00,15.9192121452,1.0904203257,0.0,0.0,2.55330491699,6.91848690247,32.2363300245,31.7533308429,0.482999181627
 03/02  04:00:00,15.8488311321,1.16722046659,0.0,0.0,2.55330491699,6.7713057485,34.5476584172,34.0646635313,0.482994885864
 03/02  05:00:00,17.9770423124,1.21893819915,0.0,0.0,3.82705111198,7.57405300124,36.7314303163,35.6544886477,1.07694166858
 03/02  06:00:00,22.4928042031,1.19608762793,0.0,0.0,6.02426329834,9.91545327661,40.5459174893,34.9161846559,5.62973283339
 03/02  07:00:00,25.9671191409,1.13781815227,0.0,0.0,6.51253267309,14.7454349813,52.0779461071,33.1874040186,18.8905420885
 03/02  08:00:00,25.1192633226,0.942163031958,0.0,0.0,6.01364874671,18.163451543,47.0336783531,26.9556919045,20.0779864486
 03/02  09:00:00,24.315148746,1.08379900425,0.0,0.0,4.35151303671,18.8798367041,43.7677783699,24.4815116962,19.2862666737
 03/02  10:00:00,21.3692291759,0.961511274681,0.0,0.0,3.78894180059,16.6187760998,37.7044364272,20.7933280882,16.911108339
 03/02  11:00:00,18.3381182887,0.847027090587,0.0,0.0,3.78894180059,13.7021493968,32.7961623545,17.4684929049,15.3276694496
 03/02  12:00:00,18.3886143281,0.750341976157,0.0,0.0,3.78894180059,13.8493305508,27.127595148,14.7688736161,12.3587215319
 03/02  13:00:00,17.9663540661,0.638259265411,0.000263666888403,0.0,3.69398621738,13.6338449159,22.3588326491,11.5835500066,10.7752826425
 03/02  14:00:00,17.6335211027,0.548965343956,0.0350080227987,0.0,3.78894180059,13.2606059349,18.343120036,8.75541656056,9.58770347539
 03/02  15:00:00,17.443836677,0.474057668152,0.0674124269582,0.0,3.78894180059,13.1134247809,14.9284206256,6.52829631729,8.40012430832
 03/02  16:00:00,18.7624981238,0.443326662559,0.0517954259722,0.0,4.71240779196,13.5549682428,15.4378344616,5.85013098618,9.58770347539
 03/02  17:00:00,26.1547608987,0.40746831718,0.0295631589633,0.0,7.18559832057,18.5321311015,16.11994036,4.94879799516,11.1711423648
 03/02  18:00:00,32.8019320316,0.172234199377,0.041378807031,0.0,8.38069375907,23.3147919321,19.155401459,4.42152159292,14.733879866
 03/02  19:00:00,39.3641004623,0.195054378188,0.049190258457,0.0,10.6415932552,23.1212625696,22.238217767,4.93124970568,17.3069680614
 03/02  20:00:00,38.419573179,0.243850753935,0.0251445776265,0.0,12.3080778603,20.4854999863,23.0443633567,6.52911474003,16.5152486166
 03/02  21:00:00,38.033071594,0.321227626567,0.00138701322679,0.0,12.456681583,19.8967753704,24.1423178442,9.01257825584,15.1297395884
 03/02  22:00:00,32.6579351521,0.410979219955,0.0,0.0,9.18739968257,17.702556249,23.9967849825,11.6380634507,12.3587215319
 03/02  23:00:00,25.8694113183,0.557767947766,0.0,0.0,5.91811778209,14.0365255879,26.7778626736,16.0025800311,10.7752826425
 03/02  24:00:00,20.1732572268,0.758122927639,0.0,0.0,3.54045821811,10.5176760807,28.2470896518,22.2221236776,6.02496597418
 03/03  01:00:00,16.6414277405,0.929548997076,0.0,0.0,2.55330491699,7.80157382632,29.5115367447,27.6440239533,1.86751279132
 03/03  02:00:00,16.1680001715,1.04484604407,0.0,0.0,2.55330491699,7.21284921042,32.3827778873,31.3066850071,1.07609288022
 03/03  03:00:00,16.0306541503,1.20186233087,0.0,0.0,2.55330491699,6.91848690247,36.8144378542,36.3316774098,0.482760444405
 03/03  04:00:00,16.0853704547,1.40375978916,0.0,0.0,2.55330491699,6.7713057485,43.3195812111,42.8368252542,0.482755956947
 03/03  05:00:00,18.2423743992,1.48427028596,0.0,0.0,3.82705111198,7.57405300124,46.330521814,45.2545375533,1.07598426078
 03/03  06:00:00,22.7942937029,1.49757712772,0.0,0.0,6.02426329834,9.91545327661,51.18326648,45.5600353644,5.62323111554
 03/03  07:00:00,26.3325246869,1.50322369826,0.0,0.0,6.51253267309,14.7454349813,64.6915013269,45.823687742,18.8678135849
 03/03  08:00:00,25.4068780862,1.2297777956,0.0,0.0,6.01364874671,18.163451543,56.6053606461,36.5515601032,20.0538005429
 03/03  09:00:00,24.4962760535,1.26492631181,0.0,0.0,4.35151303671,18.8798367041,49.5337157445,30.2706675558,19.2630481887
 03/03  10:00:00,21.5365659229,1.12884802162,0.0,0.0,3.78894180059,16.6187760998,42.7922095963,25.9014174317,16.8907921646
 03/03  11:00:00,18.4796015935,0.988510395348,0.0,0.0,3.78894180059,13.7021493968,37.0248751682,21.7155870192,15.309288149
 03/03  12:00:00,18.4701657707,0.830677709986,0.00121570880568,0.0,3.78894180059,13.8493305508,29.3978955327,17.0539274132,12.3439681196
 03/03  13:00:00,18.0934030523,0.703086901482,0.0624850170384,0.0,3.69398621738,13.6338449159,23.5403807861,12.7779166822,10.7624641039
 03/03  14:00:00,17.7908136997,0.616011235881,0.125254727944,0.0,3.78894180059,13.2606059349,19.3896420497,9.81330595754,9.57633609212
 03/03  15:00:00,17.5889226327,0.527349423722,0.159206627081,0.0,3.78894180059,13.1134247809,15.6251817782,7.23497369784,8.39020808036
 03/03  16:00:00,18.8856212934,0.455458606233,0.162786651976,0.0,4.71240779196,13.5549682428,14.8043097727,5.22797368057,9.57633609212
 03/03  17:00:00,26.2576489416,0.408823449746,0.131096069307,0.0,7.18559832057,18.5321311015,15.237625059,4.07978495124,11.1578401078
 03/03  18:00:00,31.980355542,0.172551859911,0.112317990256,0.0,8.38069375907,23.3147919321,18.4076336642,3.69140952112,14.7162241431
 03/03  19:00:00,39.4433017423,0.239792539616,0.0836533770512,0.0,10.6415932552,23.1212625696,23.2033429776,5.91717480901,17.2861681686
 03/03  20:00:00,38.5465901147,0.365401723798,0.0306105434933,0.0,12.3080778603,20.4854999863,26.7870371105,10.2916209497,16.4954161607
 03/03  21:00:00,38.1921667132,0.480669264827,0.00104049422129,0.0,12.456681583,19.8967753704,29.2758694051,14.1642692581,15.111600147
 03/03  22:00:00,32.8620365744,0.615080642249,0.0,0.0,9.18739968257,17.702556249,30.6573568702,18.3133887507,12.3439681196
 03/03  23:00:00,26.067093491,0.755450120501,0.0,0.0,5.91811778209,14.0365255879,33.2917834707,22.5293193668,10.7624641039
 03/03  24:00:00,20.2791716427,0.864037343534,0.0,0.0,3.54045821811,10.5176760807,31.6377472677,25.6197952109,6.01795205684
 03/04  01:00:00,16.7102813278,0.99840258437,0.0,0.0,2.55330491699,7.80157382632,31.5275313844,29.6619935202,1.86553786418
 03/04  02:00:00,16.2230046773,1.09985054984,0.0,0.0,2.55330491699,7.21284921042,33.8058111233,32.7307126017,1.07509852166
 03/04  03:00:00,16.178929145,1.35013732554,0.0,0.0,2.55330491699,6.91848690247,41.8112888999,41.3287775855,0.48251131436
 03/04  04:00:00,16.3077905794,1.62617991388,0.0,0.0,2.55330491699,6.7713057485,51.0552457928,50.572739156,0.482506636821
