Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/04  05:00:00,18.4833556559,1.7252515426,0.0,0.0,3.82705111198,7.57405300124,54.7140257052,53.6390404031,1.0749853021
 03/04  06:00:00,23.070622201,1.7739056258,0.0,0.0,6.02426329834,9.91545327661,60.7829865978,55.1665373719,5.61644922588
 03/04  07:00:00,26.5150843841,1.68578339547,0.0,0.0,6.51253267309,14.7454349813,70.9677842527,52.1236740246,18.8441102281
 03/04  08:00:00,25.3201940338,1.33662310556,0.0,0.0,6.01364874671,17.9699221805,60.1595922585,40.1310146781,20.0285775804
 03/04  09:00:00,22.8363860762,1.05144990316,0.0,0.0,3.66783283761,18.1171033345,49.5483034575,30.3094693284,19.2388341292
 03/04  10:00:00,19.8028365333,0.841532200776,0.0,0.0,3.10526160149,15.8560427302,40.4365519347,23.5669470722,16.8696048625
 03/04  11:00:00,16.67569009,0.631012460624,0.0,0.0,3.10526160149,12.9394160272,32.6257099301,17.335591245,15.2901186851
 03/04  12:00:00,16.722454884,0.449544145821,0.0810519549284,0.0,3.10526160149,13.0865971812,23.7537154725,11.42513337,12.3285821025
 03/04  13:00:00,16.5466367833,0.307483918517,0.194475235597,0.0,3.10526160149,12.9394160272,17.3441272822,6.59503135706,10.7490959251
 03/04  14:00:00,16.0823703262,0.228644430344,0.250591728616,0.0,3.10526160149,12.4978725653,13.6186346128,4.05415332068,9.56448129211
 03/04  15:00:00,15.8282832356,0.163656049713,0.208674172671,0.0,3.10526160149,12.3506914113,11.0416747523,2.66180809322,8.37986665907
 03/04  16:00:00,17.100796991,0.118845771876,0.160988752613,0.0,4.02872759285,12.7922348732,11.421428108,1.85694681586,9.56448129211
 03/04  17:00:00,24.5306263008,0.0922669547046,0.167043492189,0.0,6.50191812146,17.7693977319,12.2432467706,1.09927930112,11.1439674695
 03/04  18:00:00,31.7902735513,0.0837691725125,0.204548049348,0.0,8.38069375907,23.1212625696,15.2417445459,0.543933177334,14.6978113686
 03/04  19:00:00,39.4066509538,0.0938356225447,0.192959505591,0.0,10.6415932552,23.1212625696,18.1148080136,0.850331606813,17.2644764068
 03/04  20:00:00,38.4115400944,0.106708876368,0.154253370611,0.0,12.3080778603,20.4854999863,17.9896529561,1.51491963793,16.4747333181
 03/04  21:00:00,37.9615696198,0.120065866138,0.131046799466,0.0,12.456681583,19.8967753704,17.1807397667,2.08805685372,15.0926829129
 03/04  22:00:00,32.5022666534,0.157192493449,0.0981182277415,0.0,9.18739968257,17.702556249,15.690476893,3.36189479047,12.3285821025
 03/04  23:00:00,25.5793414896,0.237084369995,0.0306137490927,0.0,5.91811778209,14.0365255879,16.9304746404,6.18137871525,10.7490959251
 03/04  24:00:00,19.7129987591,0.297864460012,0.0,0.0,3.54045821811,10.5176760807,14.1423181611,8.13168076807,6.010637393
 03/05  01:00:00,16.0951687181,0.383289974702,0.0,0.0,2.55330491699,7.80157382632,12.3739062445,10.5104260294,1.86348021511
 03/05  02:00:00,15.5833851951,0.460231067689,0.0,0.0,2.55330491699,7.21284921042,13.7694447382,12.695381871,1.07406286729
 03/05  03:00:00,15.38540717,0.55661535053,0.0,0.0,2.55330491699,6.91848690247,16.0504957025,15.5682438373,0.482251865238
 03/05  04:00:00,15.2937873355,0.612176670017,0.0,0.0,2.55330491699,6.7713057485,17.6734153053,17.191168306,0.482246999298
 03/05  05:00:00,17.3777180676,0.619613954348,0.0,0.0,3.82705111198,7.57405300124,18.3850324992,17.3110874109,1.07394508838
 03/05  06:00:00,21.8994103912,0.602693815984,0.0,0.0,6.02426329834,9.91545327661,22.3701715349,16.760782361,5.60938917385
 03/05  07:00:00,25.3777645451,0.548463556477,0.0,0.0,6.51253267309,14.7454349813,33.9422857905,15.122846752,18.8194390384
 03/05  08:00:00,24.5051751644,0.521604236144,0.0,0.0,6.01364874671,17.9699221805,34.3385773962,14.3362523656,20.0023250307
 03/05  09:00:00,22.3478217425,0.562885569479,0.0,0.0,3.66783283761,18.1171033345,34.7036998839,15.4900682182,19.2136316658
 03/05  10:00:00,19.5174205852,0.556116252684,0.0,0.0,3.10526160149,15.8560427302,32.1301730458,15.2826203389,16.847552707
 03/05  11:00:00,16.6229497993,0.578272169864,0.0,0.0,3.10526160149,12.9394160272,31.2990486555,16.0288819206,15.2701667349
 03/05  12:00:00,16.8117562626,0.619897479314,0.0,0.0,3.10526160149,13.0865971812,29.7313675389,17.4187995017,12.3125680372
 03/05  13:00:00,16.6797529731,0.635075343873,0.0,0.0,3.10526160149,12.9394160272,28.6884430263,17.9532609612,10.7351820651
 03/05  14:00:00,16.2725823864,0.669448219168,0.0,0.0,3.10526160149,12.4978725653,28.6368584484,19.0847158624,9.55214258605
 03/05  15:00:00,16.1585463838,0.702593370593,0.0,0.0,3.10526160149,12.3506914113,28.5187170867,20.1496139797,8.36910310698
 03/05  16:00:00,17.524631196,0.703668729423,0.0,0.0,4.02872759285,12.7922348732,29.7200979992,20.1679554132,9.55214258605
 03/05  17:00:00,24.9066635409,0.635347687034,0.0,0.0,6.50191812146,17.7693977319,29.207382944,18.0778543859,11.1295285581
 03/05  18:00:00,32.0348059787,0.532849649253,0.0,0.0,8.38069375907,23.1212625696,29.5965254967,14.9178785013,14.6786469953
 03/05  19:00:00,39.5903625136,0.470506687931,0.0,0.0,10.6415932552,23.1212625696,30.2824211828,13.0405219828,17.2418992
 03/05  20:00:00,38.6569393263,0.506361478898,0.0,0.0,12.3080778603,20.4854999863,30.5970983675,14.1438921536,16.453206214
 03/05  21:00:00,38.3462610762,0.635804121967,0.0,0.0,12.456681583,19.8967753704,33.3480418862,18.2750483978,15.0729934884
 03/05  22:00:00,32.9996118089,0.752655876688,0.0,0.0,9.18739968257,17.702556249,34.3276071135,22.0150390763,12.3125680372
 03/05  23:00:00,26.1573527738,0.845709403307,0.0,0.0,5.91811778209,14.0365255879,35.5306114535,24.7954293884,10.7351820651
 03/05  24:00:00,20.4124532097,0.997318910554,0.0,0.0,3.54045821811,10.5176760807,35.4147776152,29.4117534664,6.00302414884
 03/06  01:00:00,16.8849005585,1.17302181511,0.0,0.0,2.55330491699,7.80157382632,36.5914118179,34.730071366,1.86134045191
 03/06  02:00:00,16.3497289713,1.2265748439,0.0,0.0,2.55330491699,7.21284921042,37.1740905268,36.1011043033,1.07298622352
 03/06  03:00:00,16.1239962922,1.29520447269,0.0,0.0,2.55330491699,6.91848690247,38.6301357638,38.14815359,0.481982173839
 03/06  04:00:00,16.0568031778,1.37519251231,0.0,0.0,2.55330491699,6.7713057485,41.1254660218,40.6434889006,0.481977121245
 03/06  05:00:00,18.1619739666,1.40386985338,0.0,0.0,3.82705111198,7.57405300124,42.5362306945,41.4633667668,1.07286392766
 03/06  06:00:00,22.6686615088,1.37194493362,0.0,0.0,6.02426329834,9.91545327661,46.0232752437,40.4212221925,5.60205305122
 03/06  07:00:00,25.2469533448,1.31048568947,0.0,0.0,6.51253267309,14.7454349813,57.4006421286,38.6068348056,18.793807323
 03/06  08:00:00,25.2524988624,1.07539857172,0.0,0.0,6.01364874671,18.163451543,50.9437623644,30.9687116964,19.9750506681
 03/06  09:00:00,24.2995915678,1.06824182605,0.0,0.0,4.35151303671,18.8798367041,42.9502221527,23.7627738907,19.187448262
 03/06  10:00:00,21.2481298523,0.840411951048,0.0,0.0,3.78894180059,16.6187760998,33.4392647363,16.6146225076,16.8246422286
 03/06  11:00:00,18.1277726647,0.636681466549,0.0,0.0,3.78894180059,13.7021493968,26.1319752085,10.8825370016,15.2494382069
 03/06  12:00:00,18.1409255226,0.483481449085,0.0191717215784,0.0,3.78894180059,13.8493305508,18.9376883416,6.64175767556,12.295930666
 03/06  13:00:00,17.8433014329,0.388373828075,0.127096470962,0.0,3.69398621738,13.6338449159,14.0582170999,3.33749045567,10.7207266443
 03/06  14:00:00,17.6668288281,0.351195176502,0.266085915677,0.0,3.78894180059,13.2606059349,10.9777324213,1.43840879338,9.53932362792
 03/06  15:00:00,17.5886044815,0.321292439163,0.364945460452,0.0,3.78894180059,13.1134247809,8.64051687716,0.282596265567,8.35792061159
 03/06  16:00:00,18.9313778295,0.30653120698,0.357470587287,0.0,4.71240779196,13.5549682428,9.53932362792,0.0,9.53932362792
 03/06  17:00:00,26.4186179063,0.316261954069,0.384626529631,0.0,7.18559832057,18.5321311015,11.1145276497,0.0,11.1145276497
 03/06  18:00:00,32.1857376276,0.106185923351,0.384066012416,0.0,8.38069375907,23.3147919321,14.6587366987,0.0,14.6587366987
 03/06  19:00:00,39.5629588163,0.0984201174782,0.344682873172,0.0,10.6415932552,23.1212625696,17.2184432341,0.0,17.2184432341
 03/06  20:00:00,38.4953629026,0.0779317920551,0.266853263103,0.0,12.3080778603,20.4854999863,16.4308412232,0.0,16.4308412232
 03/06  21:00:00,38.0069525608,0.0674508707785,0.229044735799,0.0,12.456681583,19.8967753704,15.0525377041,0.0,15.0525377041
 03/06  22:00:00,32.4912608796,0.057861064734,0.186443882649,0.0,9.18739968257,17.702556249,12.3569956303,0.0610649642523,12.295930666
 03/06  23:00:00,25.4804673591,0.051775978297,0.11704801026,0.0,5.91811778209,14.0365255879,11.1520670076,0.431340363378,10.7207266443
 03/06  24:00:00,19.5370649495,0.0861228412182,0.0358078091669,0.0,3.54045821811,10.5176760807,8.00789805319,2.01278347426,5.99511457893
 03/07  01:00:00,15.9308491976,0.218970454255,0.0,0.0,2.55330491699,7.80157382632,7.91249535734,6.05337615063,1.85911920671
 03/07  02:00:00,15.5053933614,0.382239233972,0.0,0.0,2.55330491699,7.21284921042,11.905068643,10.833199734,1.07186890894
 03/07  03:00:00,15.2445708886,0.415779069117,0.0,0.0,2.55330491699,6.91848690247,12.1244804,11.64277808,0.481702319997
 03/07  04:00:00,15.0913101937,0.409699528204,0.0,0.0,2.55330491699,6.7713057485,11.7093215036,11.2276244211,0.481697082561
 03/07  05:00:00,17.2613745607,0.503270447438,0.0,0.0,3.82705111198,7.57405300124,15.0949549683,14.0232128282,1.07174214012
 03/07  06:00:00,21.8545893599,0.557872784718,0.0,0.0,6.02426329834,9.91545327661,21.2859330888,15.6914900573,5.5944430315
 03/07  07:00:00,24.4241513277,0.487683672426,0.0,0.0,6.51253267309,14.7454349813,32.2502990206,13.4830763475,18.7672226731
 03/07  08:00:00,24.4899582597,0.312857969103,0.0,0.0,6.01364874671,18.163451543,28.2065452165,8.25978264682,19.9467625697
 03/07  09:00:00,23.6978984216,0.429398014086,0.0371506657791,0.0,4.35151303671,18.8798367041,24.1317518584,4.97146018663,19.1602916718
 03/07  10:00:00,20.9289733172,0.36907455033,0.152180865684,0.0,3.78894180059,16.6187760998,19.4202697338,2.61938952163,16.8008802122
 03/07  11:00:00,18.3556962982,0.363885781163,0.500719318906,0.0,3.78894180059,13.7021493968,15.9401883283,0.712249088705,15.2279392396
 03/07  12:00:00,19.3251545523,0.479365267157,1.20751693321,0.0,3.78894180059,13.8493305508,12.282157617,0.00348270097553,12.278674916
 03/07  13:00:00,19.6937568156,0.591130230347,1.7747954514,0.0,3.69398621738,13.6338449159,10.7057339434,0.0,10.7057339434
 03/07  14:00:00,20.1289579062,0.708628822374,2.37078134791,0.0,3.78894180059,13.2606059349,9.52602821396,0.0,9.52602821396
 03/07  15:00:00,20.4391028627,0.794522231668,2.74221404918,0.0,3.78894180059,13.1134247809,8.34632248452,0.0,8.34632248452
 03/07  16:00:00,22.1379967735,0.851475720673,3.01914501763,0.0,4.71240779196,13.5549682428,9.52602821396,0.0,9.52602821396
 03/07  17:00:00,29.6637461086,0.879055456657,3.0669612294,0.0,7.18559832057,18.5321311015,11.0989691865,0.0,11.0989691865
 03/07  18:00:00,35.0337309109,0.653317510835,2.68492770821,0.0,8.38069375907,23.3147919321,14.6380863749,0.0,14.6380863749
 03/07  19:00:00,42.2777582918,0.633100396967,2.52480206916,0.0,10.6415932552,23.1212625696,17.1941154553,0.0,17.1941154553
 03/07  20:00:00,40.9105999263,0.562811320085,2.19721075882,0.0,12.3080778603,20.4854999863,16.407644969,0.0,16.407644969
 03/07  21:00:00,40.1561515298,0.502046604017,1.94364797164,0.0,12.456681583,19.8967753704,15.031321618,0.0,15.031321618
 03/07  22:00:00,34.3893272284,0.439121574145,1.70324972206,0.0,9.18739968257,17.702556249,12.278674916,0.0,12.278674916
 03/07  23:00:00,26.8987583252,0.324840440564,1.26227451416,0.0,5.91811778209,14.0365255879,10.7057339434,0.0,10.7057339434
 03/07  24:00:00,20.425492798,0.20860499343,0.801753505446,0.0,3.54045821811,10.5176760807,5.98691102563,0.0,5.98691102563
 03/08  01:00:00,16.4300222555,0.14805745389,0.57008605827,0.0,2.55330491699,7.80157382632,1.85681713583,0.0,1.85681713583
 03/08  02:00:00,15.7818656495,0.134723592978,0.52398792911,0.0,2.55330491699,7.21284921042,1.07071125418,0.0,1.07071125418
 03/08  03:00:00,15.358793879,0.110246327449,0.419755732125,0.0,2.55330491699,6.91848690247,0.481412386555,0.0,0.481412386555
 03/08  04:00:00,14.9920024618,0.0671485861382,0.243243210136,0.0,2.55330491699,6.7713057485,0.481406966156,0.0,0.481406966156
 03/08  05:00:00,16.9642841947,0.04608577657,0.160094304868,0.0,3.82705111198,7.57405300124,1.07058005794,0.0,1.07058005794
 03/08  06:00:00,21.5236327034,0.0510453834938,0.175870744742,0.0,6.02426329834,9.91545327661,5.58656136928,0.0,5.58656136928
 03/08  07:00:00,24.3515251507,0.0918288581178,0.323228637276,0.0,6.51253267309,14.7454349813,18.7396929625,0.0,18.7396929625
 03/08  08:00:00,24.7855097386,0.132832544597,0.475576903343,0.0,6.01364874671,18.163451543,19.9174691129,0.0,19.9174691129
 03/08  09:00:00,23.842254476,0.306458084345,0.30444664995,0.0,4.35151303671,18.8798367041,19.1321699373,0.0,19.1321699373
 03/08  10:00:00,20.822181745,0.266400026965,0.148063816769,0.0,3.78894180059,16.6187760998,16.8000454323,0.0237717377267,16.7762736945
 03/08  11:00:00,17.8281876887,0.288659484277,0.0484370063474,0.0,3.78894180059,13.7021493968,16.6086598718,1.40298367196,15.2056761998
 03/08  12:00:00,18.0073918267,0.361455613674,0.0076638610471,0.0,3.78894180059,13.8493305508,16.0262696627,3.76546376544,12.2608058972
 03/08  13:00:00,17.7470704428,0.41088610588,0.00835320306418,0.0,3.69398621738,13.6338449159,15.8148544856,5.12464608311,10.6902084025
 03/08  14:00:00,17.5530543173,0.387625580831,0.115881000543,0.0,3.78894180059,13.2606059349,13.0756370408,3.56337675929,9.51226028146
 03/08  15:00:00,17.581938512,0.39019178571,0.289380144388,0.0,3.78894180059,13.1134247809,10.7354882198,2.40117605934,8.33431216042
 03/08  16:00:00,19.0003820521,0.40395602163,0.329049995247,0.0,4.71240779196,13.5549682428,11.8825367612,2.37027647977,9.51226028146
 03/08  17:00:00,26.4188283062,0.389763403442,0.311335480205,0.0,7.18559832057,18.5321311015,13.0782252011,1.99536742491,11.0828577762
 03/08  18:00:00,32.1343255896,0.164524144873,0.274315752932,0.0,8.38069375907,23.3147919321,16.5460115736,1.92930943432,14.6167021393
 03/08  19:00:00,39.5150167306,0.171559546514,0.223601358423,0.0,10.6415932552,23.1212625696,19.7049460422,2.53602297398,17.1689230682
 03/08  20:00:00,38.5208297015,0.207082975106,0.163168878989,0.0,12.3080778603,20.4854999863,20.4393757434,4.05575142256,16.3836243208
 03/08  21:00:00,38.1050170653,0.276492182725,0.118067928427,0.0,12.456681583,19.8967753704,21.4502610516,6.44090953859,15.009351513
 03/08  22:00:00,32.6756833284,0.341963169941,0.0867642262991,0.0,9.18739968257,17.702556249,20.860120661,8.59931476378,12.2608058972
 03/08  23:00:00,25.7753242883,0.431497337375,0.0321835804163,0.0,5.91811778209,14.0365255879,22.4604701304,11.7702617279,10.6902084025
 03/08  24:00:00,19.9720708736,0.556936574479,0.0,0.0,3.54045821811,10.5176760807,21.9379976043,15.9595816859,5.97841591835
 03/09  01:00:00,16.3863065304,0.674427787029,0.0,0.0,2.55330491699,7.80157382632,21.3696354856,19.5152005661,1.85443491954
 03/09  02:00:00,15.8950118733,0.771857745891,0.0,0.0,2.55330491699,7.21284921042,23.6341081945,22.5645945927,1.06951360181
 03/09  03:00:00,15.7239540603,0.895162240844,0.0,0.0,2.55330491699,6.91848690247,27.1538374905,26.6727250312,0.481112459344
 03/09  04:00:00,15.6940210025,1.01241033704,0.0,0.0,2.55330491699,6.7713057485,31.1482106437,30.6671037857,0.481106857923
 03/09  05:00:00,17.8639549667,1.10585085339,0.0,0.0,3.82705111198,7.57405300124,34.9523855044,33.8830074791,1.06937802527
 03/09  06:00:00,22.406984537,1.11026796175,0.0,0.0,6.02426329834,9.91545327661,39.4357434098,33.8573330102,5.57841039958
 03/09  07:00:00,25.0158114172,1.07934376192,0.0,0.0,6.51253267309,14.7454349813,51.4299643891,32.7187380444,18.7112263447
 03/09  08:00:00,25.1259072404,0.948806949783,0.0,0.0,6.01364874671,18.163451543,47.9228623331,28.0356833606,19.8871789725
 03/09  09:00:00,24.2867445227,1.05539478101,0.0,0.0,4.35151303671,18.8798367041,42.9704176409,23.8673262543,19.1030913866
 03/09  10:00:00,21.3442875975,0.936569696252,0.0,0.0,3.78894180059,16.6187760998,36.7937586925,20.0429287299,16.7508299626
 03/09  11:00:00,18.352267677,0.810968429907,0.05020804895,0.0,3.78894180059,13.7021493968,30.986935307,15.8042796265,15.1826556805
 03/09  12:00:00,18.5129751031,0.712350593411,0.162352157704,0.0,3.78894180059,13.8493305508,24.1395508469,11.8972219455,12.2423289014
 03/09  13:00:00,18.2038225353,0.640036736907,0.235954664544,0.0,3.69398621738,13.6338449159,19.9113249815,9.23717036218,10.6741546193
 03/09  14:00:00,17.9566858722,0.574328736169,0.332809400133,0.0,3.78894180059,13.2606059349,16.3347721838,6.83674827614,9.49802390767
 03/09  15:00:00,17.8466022002,0.521018176679,0.423217441659,0.0,3.78894180059,13.1134247809,13.0426865715,4.72079337547,8.32189319605
 03/09  16:00:00,19.1902479432,0.484473671083,0.438398236928,0.0,4.71240779196,13.5549682428,13.0601336255,3.56210971781,9.49802390767
 03/09  17:00:00,26.5599677459,0.439801155683,0.402437167591,0.0,7.18559832057,18.5321311015,13.5838938512,2.51769566141,11.0661981898
 03/09  18:00:00,32.2381611132,0.198654151309,0.344021270026,0.0,8.38069375907,23.3147919321,16.7748569336,2.18026660889,14.5945903247
 03/09  19:00:00,39.5478522739,0.220422032082,0.207574416198,0.0,10.6415932552,23.1212625696,21.1840626599,4.04118912677,17.1428735332
 03/09  20:00:00,38.6015821427,0.335821458262,0.115182837071,0.0,12.3080778603,20.4854999863,24.7530401766,8.39425378451,16.3587863921
 03/09  21:00:00,38.2148315827,0.426623844275,0.0777507842125,0.0,12.456681583,19.8967753704,26.5596609722,11.573027077,14.9866338952
 03/09  22:00:00,32.7937591702,0.497628054642,0.0491751833255,0.0,9.18739968257,17.702556249,26.259816958,14.0174880566,12.2423289014
 03/09  23:00:00,25.8771040169,0.548964273593,0.0164963728556,0.0,5.91811778209,14.0365255879,26.3962275665,15.7220729473,10.6741546193
 03/09  24:00:00,20.0384242085,0.623289909356,0.0,0.0,3.54045821811,10.5176760807,23.8782026981,17.9085709253,5.96963177282
 03/10  01:00:00,16.4454565291,0.733577785749,0.0,0.0,2.55330491699,7.80157382632,23.0186531243,21.1666798623,1.85197326192
 03/10  02:00:00,15.9300811189,0.806926991442,0.0,0.0,2.55330491699,7.21284921042,24.4438111323,23.3755348261,1.06827630626
 03/10  03:00:00,15.6832737983,0.854481978815,0.0,0.0,2.55330491699,6.91848690247,25.2785488667,24.7977462396,0.480802627153
 03/10  04:00:00,15.5737556059,0.892144940443,0.0,0.0,2.55330491699,6.7713057485,26.3916277616,25.9108309149,0.480796846715
 03/10  05:00:00,17.761363743,1.00325962973,0.0,0.0,3.82705111198,7.57405300124,30.7742936311,29.7061572331,1.06813639807
 03/10  06:00:00,22.4114951503,1.11477857508,0.0,0.0,6.02426329834,9.91545327661,39.3048795673,33.7348870302,5.56999253714
 03/10  07:00:00,25.0302064062,1.09373875093,0.0,0.0,6.51253267309,14.7454349813,51.810156396,33.1283251455,18.6818312505
 03/10  08:00:00,25.061741045,0.884640754356,0.0,0.0,6.01364874671,18.163451543,45.6893905628,25.8334894441,19.8559011188
 03/10  09:00:00,24.1947024323,0.963352690594,0.0,0.0,4.35151303671,18.8798367041,39.9262188779,20.8531542469,19.073064631
 03/10  10:00:00,21.2400867167,0.826453937008,0.00591487850237,0.0,3.78894180059,16.6187760998,33.2579521455,16.5333955941,16.7245565515
 03/10  11:00:00,18.3083410372,0.718677906247,0.0985719328422,0.0,3.78894180059,13.7021493968,27.713252125,12.5543676261,15.1588844989
 03/10  12:00:00,18.4875434054,0.631026997178,0.218244056267,0.0,3.78894180059,13.8493305508,21.3328598709,9.10961047042,12.2232494005
 03/10  13:00:00,18.2162034826,0.551696511116,0.336675837636,0.0,3.69398621738,13.6338449159,16.6762677065,6.01869035852,10.6575773479
 03/10  14:00:00,18.0639894527,0.521665538725,0.492776178025,0.0,3.78894180059,13.2606059349,13.7500452602,4.26672195167,9.48332330855
 03/10  15:00:00,17.9946964483,0.504255039067,0.588074827345,0.0,3.78894180059,13.1134247809,11.4051730751,3.09610380598,8.30906926916
 03/10  16:00:00,19.3814276212,0.466950132786,0.647101453143,0.0,4.71240779196,13.5549682428,11.1713129004,1.68798959182,9.48332330855
 03/10  17:00:00,26.7922312705,0.431702159387,0.642799688557,0.0,7.18559832057,18.5321311015,11.8035921954,0.754596834345,11.0489953611
 03/10  18:00:00,32.3643532616,0.184724927556,0.484142642201,0.0,8.38069375907,23.3147919321,15.26116222,0.689404740731,14.5717574792
 03/10  19:00:00,39.5890213567,0.171435423762,0.297730107265,0.0,10.6415932552,23.1212625696,18.925707325,1.80973276046,17.1159745646
 03/10  20:00:00,38.5201120917,0.195449051483,0.174085192823,0.0,12.3080778603,20.4854999863,20.0746379758,3.74149943748,16.3331385383
 03/10  21:00:00,38.0930632046,0.254796248193,0.127810002256,0.0,12.456681583,19.8967753704,20.9056641625,5.94248867011,14.9631754924
 03/10  22:00:00,32.670117561,0.32167402918,0.101487599624,0.0,9.18739968257,17.702556249,20.3315763428,8.10832694231,12.2232494005
 03/10  23:00:00,25.7447358614,0.356089811049,0.0770026798746,0.0,5.91811778209,14.0365255879,19.9027050866,9.2451277387,10.6575773479
 03/10  24:00:00,19.867253121,0.417203182614,0.0349156392753,0.0,3.54045821811,10.5176760807,17.2851868069,11.3246256165,5.96056119038
 03/11  01:00:00,16.2150836032,0.503204859843,0.0,0.0,2.55330491699,7.80157382632,15.9752588123,14.1258259217,1.84943289057
 03/11  02:00:00,15.6839204422,0.560766314761,0.0,0.0,2.55330491699,7.21284921042,16.8104547875,15.7434550538,1.06699973371
 03/11  03:00:00,15.4670631457,0.638271326272,0.0,0.0,2.55330491699,6.91848690247,18.5527997912,18.0723168095,0.480482981706
 03/11  04:00:00,15.4136674515,0.732056785965,0.0,0.0,2.55330491699,6.7713057485,21.4971974233,21.016720399,0.480477024317
 03/11  05:00:00,17.5171791488,0.759075035532,0.0,0.0,3.82705111198,7.57405300124,22.8064938789,21.7396383349,1.06685554402
 03/11  06:00:00,22.0573525911,0.760636015844,0.0,0.0,6.02426329834,9.91545327661,27.2986165827,21.737306307,5.56131027569
 03/11  07:00:00,24.6313540126,0.6948863573,0.0,0.0,6.51253267309,14.7454349813,38.2742618098,19.6227454239,18.6515163859
 03/11  08:00:00,24.5452728807,0.561701952468,0.0,0.0,6.01364874671,17.9699221805,35.2408256511,15.4171808368,19.8236448143
 03/11  09:00:00,22.2566495962,0.458281940761,0.0134314823981,0.0,3.66783283761,18.1171033345,31.0559873005,12.0138887379,19.0420985626
 03/11  10:00:00,19.4309193558,0.32942411714,0.14019090617,0.0,3.10526160149,15.8560427302,24.0632640107,7.36580276915,16.6974612416
 03/11  11:00:00,16.5637095508,0.245620199571,0.27341172185,0.0,3.10526160149,12.9394160272,19.3783157652,4.24394607047,15.1343696948
 03/11  12:00:00,16.623927559,0.184692498202,0.247376277582,0.0,3.10526160149,13.0865971812,15.1066786525,2.90310560802,12.2035730445
 03/11  13:00:00,16.8138342826,0.194478181994,0.574678471458,0.0,3.10526160149,12.9394160272,11.6631131622,1.02263166449,10.6404814977
 03/11  14:00:00,16.0229401019,0.131150892089,0.288655042635,0.0,3.10526160149,12.4978725653,10.7713532492,1.3031904116,9.46816283755
 03/11  15:00:00,15.760899277,0.128242145924,0.176704117876,0.0,3.10526160149,12.3506914113,10.2611264528,1.96528227539,8.29584417744
 03/11  16:00:00,17.115691168,0.140296465127,0.154432236336,0.0,4.02872759285,12.7922348732,11.9089153331,2.44075249556,9.46816283755
 03/11  17:00:00,24.5840166669,0.15563492725,0.157065885709,0.0,6.50191812146,17.7693977319,13.838598914,2.80734452967,11.0312543844
 03/11  18:00:00,31.8587697795,0.145765924674,0.211047525453,0.0,8.38069375907,23.1212625696,16.6385032145,2.09029284984,14.5482103647
 03/11  19:00:00,39.5060437461,0.162159187267,0.224028733218,0.0,10.6415932552,23.1212625696,19.4735320689,2.38529794066,17.0882341283
 03/11  20:00:00,38.542146774,0.18345867886,0.208110247755,0.0,12.3080778603,20.4854999863,19.3765598169,3.06987146207,16.3066883549
 03/11  21:00:00,38.1145707413,0.21547430712,0.188639479966,0.0,12.456681583,19.8967753704,19.0336701789,4.09468692751,14.9389832514
 03/11  22:00:00,32.6521202959,0.238415108678,0.166749255043,0.0,9.18739968257,17.702556249,17.0957705733,4.89219752885,12.2035730445
 03/11  23:00:00,25.6949617807,0.272762764518,0.11055564571,0.0,5.91811778209,14.0365255879,16.9257756615,6.28529416381,10.6404814977
 03/11  24:00:00,19.7926946682,0.337763049022,0.0397973200216,0.0,3.54045821811,10.5176760807,14.6378056589,8.68659880172,5.95120685721
 03/12  01:00:00,15.5642618115,0.441107684022,0.0,0.0,2.55330491699,7.21284921042,13.0922521505,12.0262574283,1.06599472216
 03/12  02:00:00,15.3309826834,0.502190863972,0.0,0.0,2.55330491699,6.91848690247,14.2524438173,13.7722241716,0.480219645735
 03/12  03:00:00,15.2640519814,0.582441315903,0.0,0.0,2.55330491699,6.7713057485,16.7096353193,16.2294258782,0.480209441188
 03/12  04:00:00,17.4368783822,0.678774268923,0.0,0.0,3.82705111198,7.57405300124,20.4084750331,19.3427272944,1.06574773871
 03/12  05:00:00,22.0231906426,0.726474067382,0.0,0.0,6.02426329834,9.91545327661,26.492938994,20.9399731164,5.5529658776
 03/12  06:00:00,27.3267627938,0.711795138527,0.0,0.0,6.51253267309,14.7454349813,39.0675448392,20.4471234435,18.6204213956
 03/12  07:00:00,27.3817696077,0.719698679445,0.0,0.0,6.01364874671,17.9699221805,40.4191220225,20.6287020816,19.7904199409
 03/12  08:00:00,22.5172129575,0.732276784449,0.0,0.0,3.66783283761,18.1171033345,39.8661088446,20.8559064923,19.0102023523
 03/12  09:00:00,19.638131281,0.676826948494,0.0,0.0,3.10526160149,15.8560427302,35.5665611123,18.8970090553,16.6695520571
 03/12  10:00:00,16.6869708609,0.642293231488,0.0,0.0,3.10526160149,12.9394160272,32.8836313032,17.7745127753,15.1091185278
 03/12  11:00:00,16.6748152541,0.47728628077,0.00567019005781,0.0,3.10526160149,13.0865971812,24.980922401,12.7976167406,12.1833056605
 03/12  12:00:00,16.5477333543,0.341509103481,0.161546621662,0.0,3.10526160149,12.9394160272,18.2742305129,7.65135838163,10.6228721312
 03/12  13:00:00,16.1558715203,0.265639844006,0.287097509035,0.0,3.10526160149,12.4978725653,14.1284695553,4.67592257104,9.4525469843
 03/12  14:00:00,16.0609666246,0.203794351248,0.401219260148,0.0,3.10526160149,12.3506914113,10.5558189286,2.2735970912,8.28222183737
 03/12  15:00:00,17.5973470456,0.186606138947,0.589778440139,0.0,4.02872759285,12.7922348732,10.0646340071,0.612087022811,9.4525469843
 03/12  16:00:00,25.383589832,0.234584690972,0.877689287099,0.0,6.50191812146,17.7693977319,11.0129805135,0.0,11.0129805135
 03/12  17:00:00,32.78071985,0.270823424876,1.00794009568,0.0,8.38069375907,23.1212625696,14.5239559543,0.0,14.5239559543
 03/12  18:00:00,35.0481844838,0.279651359541,1.00567729858,0.0,10.6415932552,23.1212625696,17.0596604394,0.0,17.0596604394
 03/12  19:00:00,39.1944801448,0.232870661885,0.811031635465,0.0,12.3080778603,20.4854999863,16.2794436747,0.0,16.2794436747
 03/12  20:00:00,38.6025529455,0.202405008761,0.689690982592,0.0,12.456681583,19.8967753704,14.9140643367,0.0,14.9140643367
 03/12  21:00:00,32.8308033787,0.138188937133,0.445658509378,0.0,9.18739968257,17.702556249,12.219921553,0.0366158925628,12.1833056605
 03/12  22:00:00,25.6758830359,0.0919135961906,0.272326069256,0.0,5.91811778209,14.0365255879,10.8285706006,0.205698469366,10.6228721312
 03/12  23:00:00,19.6810864966,0.0767058437876,0.189246353653,0.0,3.54045821811,10.5176760807,6.44823533493,0.506663791422,5.9415715435
 03/12  24:00:00,15.9309791972,0.114833026817,0.104267426957,0.0,2.55330491699,7.80157382632,4.05166429384,2.20623076459,1.84543352924
 03/13  01:00:00,15.3479360413,0.165376626838,0.0594052869652,0.0,2.55330491699,7.21284921042,4.96728271191,3.9026333204,1.06464939152
 03/13  02:00:00,15.0823478649,0.224514303596,0.0290417417845,0.0,2.55330491699,6.91848690247,6.2517644811,5.7718819741,0.479882507001
 03/13  03:00:00,14.9744212009,0.289564940469,0.00324559497121,0.0,2.55330491699,6.7713057485,8.29938605534,7.819514037,0.479872018336
 03/13  04:00:00,17.0886156492,0.330511535976,0.0,0.0,3.82705111198,7.57405300124,10.044633697,8.98023816296,1.06439553404
 03/13  05:00:00,21.6301847641,0.332812812228,0.000655376694249,0.0,6.02426329834,9.91545327661,14.5332441045,8.98946436714,5.54377973734
 03/13  06:00:00,26.98107899,0.336479121014,0.0296322136409,0.0,6.51253267309,14.7454349813,27.3945839416,8.80628585027,18.5882980913
 03/13  07:00:00,26.3534606161,0.357812360242,0.0328812985177,0.0,6.01364874671,18.163451543,29.142765887,9.38653019689,19.7562356901
 03/13  08:00:00,23.8607990199,0.629449278123,0.0,0.0,4.35151303671,18.8798367041,30.1210934993,11.1437080545,18.9773854448
 03/13  09:00:00,21.0483312774,0.640613376201,0.0,0.0,3.78894180059,16.6187760998,28.0601029809,11.419265718,16.6408372629
 03/13  10:00:00,18.1186766523,0.627585454153,0.0,0.0,3.78894180059,13.7021493968,26.1266351228,11.0434966468,15.083138476
 03/13  11:00:00,18.249435385,0.580179749557,0.0309832835127,0.0,3.78894180059,13.8493305508,21.526288811,9.36383556054,12.1624532504
 03/13  12:00:00,17.9870303744,0.511984093234,0.147215147368,0.0,3.69398621738,13.6338449159,17.0416297633,6.43687529981,10.6047544635
 03/13  13:00:00,17.7883493428,0.45278725782,0.286014349055,0.0,3.78894180059,13.2606059349,13.202000805,3.76552043175,9.43648037329
 03/13  14:00:00,17.9507313616,0.461870730629,0.58649404912,0.0,3.78894180059,13.1134247809,10.1187096294,1.85050334631,8.26820628308
 03/13  15:00:00,19.5505283706,0.475687799635,0.807464535694,0.0,4.71240779196,13.5549682428,10.2412197374,0.804739364076,9.43648037329
 03/13  16:00:00,27.2046724563,0.491594654003,0.995348379692,0.0,7.18559832057,18.5321311015,11.024571098,0.0303919377874,10.9941791602
 03/13  17:00:00,33.2719044264,0.346758873972,1.22965986057,0.0,8.38069375907,23.3147919321,14.4990014308,0.0,14.4990014308
 03/13  18:00:00,35.3671537,0.359281761868,1.24501611248,0.0,10.6415932552,23.1212625696,17.0302619596,0.0,17.0302619596
 03/13  19:00:00,38.5751891171,0.299689954484,1.01775464858,0.0,12.3080778603,20.4854999863,16.2514125662,0.0,16.2514125662
 03/13  20:00:00,38.7271445114,0.238222405042,0.778465152163,0.0,12.456681583,19.8967753704,14.8884261276,0.0,14.8884261276
 03/13  21:00:00,32.8976256407,0.159392766231,0.491276942317,0.0,9.18739968257,17.702556249,12.1905480579,0.0280948074928,12.1624532504
 03/13  22:00:00,25.6447128404,0.0978627870655,0.235206682808,0.0,5.91811778209,14.0365255879,11.1559594841,0.551205020598,10.6047544635
 03/13  23:00:00,19.6601516733,0.11708068677,0.127936687406,0.0,3.54045821811,10.5176760807,8.01527489609,2.08361679342,5.93165810267
 03/13  24:00:00,15.9533607852,0.183953687337,0.0575283544949,0.0,2.55330491699,7.80157382632,6.47809983746,4.63540105051,1.84269878694
 03/14  01:00:00,15.4102419202,0.269179215976,0.0179085767641,0.0,2.55330491699,7.21284921042,8.44565847816,7.38239264778,1.06326583038
 03/14  02:00:00,15.1973812513,0.368589431807,0.0,0.0,2.55330491699,6.91848690247,10.9187656341,10.4392298119,0.479535822247
 03/14  03:00:00,15.1335918864,0.451981220908,0.0,0.0,2.55330491699,6.7713057485,13.3523455649,12.8728205114,0.479525053475
 03/14  04:00:00,17.2497037007,0.491599587481,0.0,0.0,3.82705111198,7.57405300124,15.0565487019,13.9935435058,1.06300519612
 03/14  05:00:00,21.7952105348,0.498493959627,0.0,0.0,6.02426329834,9.91545327661,19.634120652,14.0997837052,5.5343369468
 03/14  06:00:00,27.0922644872,0.477296831899,0.0,0.0,6.51253267309,14.7454349813,31.9466286548,13.391345926,18.5552827287
 03/14  07:00:00,26.4355158286,0.472748871268,0.0,0.0,6.01364874671,18.163451543,32.8868286737,13.1657261699,19.7211025038
 03/14  08:00:00,24.0132986113,0.781948869546,0.0,0.0,4.35151303671,18.8798367041,34.7296754427,15.7860178838,18.9436575589
 03/14  09:00:00,21.2419363716,0.834218470408,0.0,0.0,3.78894180059,16.6187760998,33.9772219433,17.3658965806,16.6113253627
 03/14  10:00:00,18.2657267794,0.774635581247,0.0,0.0,3.78894180059,13.7021493968,30.4715844645,15.4151472315,15.0564372329
 03/14  11:00:00,18.3684783144,0.730205962426,0.0,0.0,3.78894180059,13.8493305508,26.0971001125,13.9560781229,12.1410219896
 03/14  12:00:00,17.9980836874,0.645121738499,0.0251308150892,0.0,3.69398621738,13.6338449159,21.8324822091,11.2463483493,10.5861338598
 03/14  13:00:00,17.8177978178,0.568743552596,0.199506529302,0.0,3.78894180059,13.2606059349,17.0006387779,7.5806710154,9.41996776248
 03/14  14:00:00,17.7149068329,0.499308054602,0.31323219643,0.0,3.78894180059,13.1134247809,13.0692310988,4.8154294337,8.25380166514
 03/14  15:00:00,19.1774394801,0.449683806867,0.460379637963,0.0,4.71240779196,13.5549682428,11.9017967316,2.4818289691,9.41996776248
 03/14  16:00:00,26.7450835333,0.436389316225,0.590964794451,0.0,7.18559832057,18.5321311015,12.107231322,1.13237542978,10.9748558923
 03/14  17:00:00,32.6003774634,0.218959189044,0.685932582556,0.0,8.38069375907,23.3147919321,14.6993103573,0.22595617306,14.4733541843
 03/14  18:00:00,34.7028053511,0.227894028765,0.712055496716,0.0,10.6415932552,23.1212625696,17.1203545211,0.120307125939,17.0000473952
 03/14  19:00:00,37.8117399552,0.159692923906,0.394302517255,0.0,12.3080778603,20.4854999863,16.9589616005,0.7363582702,16.2226033303
 03/14  20:00:00,38.0888644583,0.170255690937,0.208151813216,0.0,12.456681583,19.8967753704,17.571825251,2.70974903429,14.8620762167
 03/14  21:00:00,32.5993575221,0.223086102274,0.129315487664,0.0,9.18739968257,17.702556249,17.1779843371,5.03696234748,12.1410219896
 03/14  22:00:00,25.7298547456,0.367237931939,0.0509734431668,0.0,5.91811778209,14.0365255879,20.7324320476,10.1462981877,10.5861338598
 03/14  23:00:00,19.925521467,0.509826043431,0.000561124489836,0.0,3.54045821811,10.5176760807,20.9711680605,15.0496985901,5.92146947047
 03/14  24:00:00,16.3760187073,0.664139963926,0.0,0.0,2.55330491699,7.80157382632,21.6982854064,19.8583972766,1.83988812978
 03/15  01:00:00,15.9076551375,0.784501010079,0.0,0.0,2.55330491699,7.21284921042,24.6782073739,23.6163629262,1.06184444773
 03/15  02:00:00,15.6737778118,0.844985992341,0.0,0.0,2.55330491699,6.91848690247,25.7658717174,25.2866920234,0.479179694006
 03/15  03:00:00,15.5581823118,0.876571646293,0.0,0.0,2.55330491699,6.7713057485,26.4245591094,25.9453904602,0.479168649237
 03/15  04:00:00,17.7210053487,0.962901235431,0.0,0.0,3.82705111198,7.57405300124,29.797593464,28.7360163276,1.06157713639
 03/15  05:00:00,22.3014941483,1.00477757309,0.0,0.0,6.02426329834,9.91545327661,35.6651583083,30.1405180056,5.52464030272
 03/15  06:00:00,27.6134109416,0.99844328629,0.0,0.0,6.51253267309,14.7454349813,48.4501522892,29.9287672032,18.521385086
 03/15  07:00:00,26.973794801,1.01102784371,0.0,0.0,6.01364874671,18.163451543,50.0403096531,30.3552788668,19.6850307863
 03/15  08:00:00,24.3442861498,1.11293640805,0.0,0.0,4.35151303671,18.8798367041,44.8799943031,25.9709656201,18.909028683
 03/15  09:00:00,21.3497141778,0.941996276525,0.0,0.0,3.78894180059,16.6187760998,36.5877369399,20.0067118437,16.5810250962
 03/15  10:00:00,18.2751440881,0.774638900137,0.00941398983388,0.0,3.78894180059,13.7021493968,29.8622496405,14.8332269344,15.0290227061
 03/15  11:00:00,18.4192407808,0.656847166129,0.124121262761,0.0,3.78894180059,13.8493305508,22.6057181664,10.4866999418,12.1190182246
 03/15  12:00:00,18.1457095198,0.553615261048,0.264263124955,0.0,3.69398621738,13.6338449159,17.1395015113,6.57248567672,10.5670158345
 03/15  13:00:00,17.9994081679,0.498774595625,0.451085836382,0.0,3.78894180059,13.2606059349,13.3931280075,3.99011396558,9.40301404194
 03/15  14:00:00,18.0242102392,0.492880141835,0.628963515445,0.0,3.78894180059,13.1134247809,10.8932345078,2.6542222584,8.23901224935
 03/15  15:00:00,19.5410283206,0.479448979159,0.794203306225,0.0,4.71240779196,13.5549682428,10.6020149426,1.19900090071,9.40301404194
 03/15  16:00:00,27.0788434601,0.468642108414,0.892471929081,0.0,7.18559832057,18.5321311015,11.1714109489,0.216394516836,10.9550164321
 03/15  17:00:00,32.789223472,0.251695800588,0.842041979583,0.0,8.38069375907,23.3147919321,14.4470218098,0.0,14.4470218098
 03/15  18:00:00,34.8294342761,0.249250750902,0.817327699552,0.0,10.6415932552,23.1212625696,16.9690256938,0.0,16.9690256938
 03/15  19:00:00,37.9459252049,0.172385054887,0.515795635932,0.0,12.3080778603,20.4854999863,16.3040900538,0.111065555123,16.1930244987
 03/15  20:00:00,38.1245609966,0.142860334037,0.271243708365,0.0,12.456681583,19.8967753704,16.1558037791,1.32078137177,14.8350224074
 03/15  21:00:00,32.5772286741,0.169548610731,0.160724131205,0.0,9.18739968257,17.702556249,15.3010324707,3.18201424602,12.1190182246
 03/15  22:00:00,25.6318042649,0.215536137024,0.104624757383,0.0,5.91811778209,14.0365255879,15.6400082366,5.07299240205,10.5670158345
 03/15  23:00:00,19.7768420797,0.3121390526,0.0495687279981,0.0,3.54045821811,10.5176760807,14.2967166675,8.38570800332,5.91100866418
 03/15  24:00:00,16.14825367,0.434862043042,0.00151288357427,0.0,2.55330491699,7.80157382632,14.3067813589,12.4697789688,1.83700239012
 03/16  01:00:00,15.614528107,0.491373979567,0.0,0.0,2.55330491699,7.21284921042,15.0293325625,13.9689468988,1.06038566375
 03/16  02:00:00,15.3136385115,0.484846691983,0.0,0.0,2.55330491699,6.91848690247,13.9536345538,13.4748203262,0.478814227615
 03/16  03:00:00,15.1809859936,0.499375328121,0.0,0.0,2.55330491699,6.7713057485,14.2189065803,13.7401036693,0.478802911058
 03/16  04:00:00,17.2840997189,0.52599560564,0.0,0.0,3.82705111198,7.57405300124,15.5104445216,14.4503327442,1.06011177744
 03/16  05:00:00,21.8139070082,0.517190433003,0.0,0.0,6.02426329834,9.91545327661,19.6699121424,14.1552194654,5.514692677
 03/16  06:00:00,27.0894130483,0.47444539299,0.0,0.0,6.51253267309,14.7454349813,31.38113837,12.8945231676,18.4866152025
 03/16  07:00:00,26.4337788609,0.466334873564,0.00467703003105,0.0,6.01364874671,18.163451543,32.2617748342,12.6137436143,19.6480312198
 03/16  08:00:00,23.9460647781,0.714715036339,0.0,0.0,4.35151303671,18.8798367041,32.2105661566,13.3370570846,18.873509072
 03/16  09:00:00,21.1123194926,0.704601591361,0.0,0.0,3.78894180059,16.6187760998,29.5015329092,12.9515874726,16.5499454365
 03/16  10:00:00,18.1740088713,0.682917673215,0.0,0.0,3.78894180059,13.7021493968,27.3141918241,12.3132888101,15.000903014
 03/16  11:00:00,18.3054239383,0.667151586358,0.0,0.0,3.78894180059,13.8493305508,23.9831485848,11.886700113,12.0964484718
 03/16  12:00:00,17.9899102242,0.662079090411,0.0,0.0,3.69398621738,13.6338449159,22.3107789374,11.7633728882,10.5474060492
 03/16  13:00:00,17.7451300897,0.695582353752,0.0,0.0,3.78894180059,13.2606059349,22.2451730935,12.8595488612,9.38562423235
 03/16  14:00:00,17.6160062917,0.713639709854,0.0,0.0,3.78894180059,13.1134247809,21.7187125659,13.4948701505,8.22384241545
 03/16  15:00:00,19.0046764608,0.737300425612,0.0,0.0,4.71240779196,13.5549682428,23.7146111065,14.3289868741,9.38562423235
 03/16  16:00:00,26.4348309683,0.717101545748,0.0,0.0,7.18559832057,18.5321311015,24.7269381711,13.7922715162,10.9346666549
 03/16  17:00:00,32.1096807119,0.41419502008,0.0,0.0,8.38069375907,23.3147919321,25.802914577,11.3829024715,14.4200121056
 03/16  18:00:00,34.1863493954,0.384521471841,0.0389720979462,0.0,10.6415932552,23.1212625696,27.1058229706,10.1686169285,16.9372060422
 03/16  19:00:00,37.6936182246,0.407814519343,0.0280591911491,0.0,12.3080778603,20.4854999863,27.1440268521,10.9813420212,16.1626848309
 03/16  20:00:00,38.1526155408,0.419294990661,0.0228635959104,0.0,12.456681583,19.8967753704,26.1461490258,11.3388763146,14.8072727112
 03/16  21:00:00,32.6955684603,0.435009153645,0.0136033744399,0.0,9.18739968257,17.702556249,23.9202750793,11.8238266075,12.0964484718
 03/16  22:00:00,25.8164057562,0.504762385666,0.0,0.0,5.91811778209,14.0365255879,24.5095399119,13.9621338627,10.5474060492
 03/16  23:00:00,20.005018789,0.589884489894,0.0,0.0,3.54045821811,10.5176760807,22.3861212866,16.4858425049,5.90027878166
 03/16  24:00:00,16.3788182478,0.666939504419,0.0,0.0,2.55330491699,7.80157382632,20.6238785589,18.7898361363,1.83404242253
 03/17  01:00:00,15.8395981425,0.71644401505,0.0,0.0,2.55330491699,7.21284921042,21.305890091,20.2470001812,1.05888990978
 03/17  02:00:00,15.5843469393,0.755555119787,0.0,0.0,2.55330491699,6.91848690247,21.8747590442,21.396319513,0.478439531178
 03/17  03:00:00,15.4906249801,0.809014314641,0.0,0.0,2.55330491699,6.7713057485,23.5648111105,23.0863831634,0.47842794714
 03/17  04:00:00,17.5961166797,0.838012566426,0.0,0.0,3.82705111198,7.57405300124,25.0744294892,24.0158199363,1.05860955294
 03/17  05:00:00,22.1030138742,0.806297299036,0.0,0.0,6.02426329834,9.91545327661,28.5291750968,23.0246780809,5.50449701586
 03/17  06:00:00,27.3481036958,0.733136040485,0.0,0.0,6.51253267309,14.7454349813,39.2244030503,20.7734196745,18.4509833759
 03/17  07:00:00,26.6776954688,0.714928511515,0.0,0.0,6.01364874671,18.163451543,39.8302706855,20.220155924,19.6101147615
 03/17  08:00:00,24.2274255356,0.99607579387,0.0,0.0,4.35151303671,18.8798367041,40.9592455287,22.1221362841,18.8371092446
 03/17  09:00:00,21.4250869491,1.01736904789,0.0,0.0,3.78894180059,16.6187760998,39.1123283118,22.5942327242,16.5180955876
 03/17  10:00:00,18.4849628103,0.993871612164,0.0,0.0,3.78894180059,13.7021493968,36.8030105901,21.8309241061,14.972086484
 03/17  11:00:00,18.6202799619,0.982007609918,0.0,0.0,3.78894180059,13.8493305508,33.5765022804,21.5031828656,12.0733194148
 03/17  12:00:00,18.2917623086,0.963931174783,0.0,0.0,3.69398621738,13.6338449159,31.5232087817,20.9958984705,10.5273103112
 03/17  13:00:00,18.0093590037,0.959811267755,0.0,0.0,3.78894180059,13.2606059349,30.2779563386,20.9101528551,9.36780348353
 03/17  14:00:00,17.8563548772,0.953988295325,0.0,0.0,3.78894180059,13.1134247809,28.9749802869,20.7666836311,8.20829665584
 03/17  15:00:00,19.1941216335,0.926745598288,0.0,0.0,4.71240779196,13.5549682428,29.3391799756,19.9713764921,9.36780348353
 03/17  16:00:00,26.5592905611,0.84156113847,0.0,0.0,7.18559832057,18.5321311015,28.3359128694,17.4221002823,10.9138125871
 03/17  17:00:00,32.1834522048,0.487966512984,0.0,0.0,8.38069375907,23.3147919321,27.8608786111,13.4685455409,14.3923330702
 03/17  18:00:00,34.185315304,0.422459478373,0.0,0.0,10.6415932552,23.1212625696,28.4868167487,11.5822188852,16.9045978635
 03/17  19:00:00,37.688947636,0.43120312194,0.0,0.0,12.3080778603,20.4854999863,27.9727687675,11.8411754558,16.1315933117
 03/17  20:00:00,38.1486989998,0.438242045571,0.0,0.0,12.456681583,19.8967753704,26.8228090352,12.0439736892,14.7788353461
 03/17  21:00:00,32.7284932148,0.481537282624,0.0,0.0,9.18739968257,17.702556249,25.4057805815,13.3324611667,12.0733194148
 03/17  22:00:00,25.890350885,0.578707514548,0.0,0.0,5.91811778209,14.0365255879,26.8328568749,16.3055465637,10.5273103112
 03/17  23:00:00,20.1308097061,0.715675407001,0.0,0.0,3.54045821811,10.5176760807,26.4119938782,20.5227108777,5.88928300047
 03/17  24:00:00,16.5693881575,0.857509414095,0.0,0.0,2.55330491699,7.80157382632,26.6878279569,24.8568188533,1.83100910358
 03/18  01:00:00,16.0994079096,0.97625378219,0.0,0.0,2.55330491699,7.21284921042,29.4688359655,28.4114783374,1.05735762809
 03/18  02:00:00,15.8923687907,1.06357697119,0.0,0.0,2.55330491699,6.91848690247,31.4970883253,31.0190326098,0.47805571554
 03/18  03:00:00,15.8934267855,1.21181612003,0.0,0.0,2.55330491699,6.7713057485,36.3327158551,35.8546719866,0.478043868424
 03/18  04:00:00,18.0851349953,1.32703088204,0.0,0.0,3.82705111198,7.57405300124,40.6635664692,39.6064955617,1.05707090749
 03/18  05:00:00,22.6529208597,1.3562042845,0.0,0.0,6.02426329834,9.91545327661,46.059252817,40.565196478,5.49405633891
 03/18  06:00:00,27.9340387087,1.31907105335,0.0,0.0,6.51253267309,14.7454349813,57.8434720541,39.4289718951,18.414500159
 03/18  07:00:00,27.0283056054,1.25906801052,0.0,0.0,6.01364874671,17.9699221805,56.8973521311,37.3260594911,19.57129264
 03/18  08:00:00,22.8349715055,1.05003533246,0.0,0.0,3.66783283761,18.1171033345,48.8345778112,30.0347378306,18.7998399805
 03/18  09:00:00,19.7438079922,0.782503659713,0.0,0.0,3.10526160149,15.8560427302,37.9978297458,21.5123447644,16.4854849814
 03/18  10:00:00,16.6151035116,0.570425882139,0.0,0.0,3.10526160149,12.9394160272,30.2099043268,15.2673226769,14.9425816498
 03/18  11:00:00,16.5705874128,0.37872862958,0.0,0.0,3.10526160149,13.0865971812,21.9960443611,9.94640645797,12.0496379032
 03/18  12:00:00,16.2753918058,0.210723028722,0.0199911478715,0.0,3.10526160149,12.9394160272,15.8136091291,5.30687455754,10.5067345716
 03/18  13:00:00,15.8909408139,0.141932484775,0.14587416192,0.0,3.10526160149,12.4978725653,11.9443823563,2.59482528334,9.34955707293
 03/18  14:00:00,15.8198233488,0.107000341762,0.256869993889,0.0,3.10526160149,12.3506914113,9.13608945844,0.943709884186,8.19237957426
 03/18  15:00:00,17.2222735782,0.0850368984907,0.316274213195,0.0,4.02872759285,12.7922348732,9.36177187701,0.0122148040835,9.34955707293
 03/18  16:00:00,24.7658553811,0.104619119469,0.389920407748,0.0,6.50191812146,17.7693977319,10.8924604045,0.0,10.8924604045
 03/18  17:00:00,32.2161707202,0.151616513057,0.562597877757,0.0,8.38069375907,23.1212625696,14.3639929005,0.0,14.3639929005
 03/18  18:00:00,34.4806345429,0.156958505625,0.560820211661,0.0,10.6415932552,23.1212625696,16.8712108143,0.0,16.8712108143
 03/18  19:00:00,37.6054711529,0.0811183644145,0.26660827438,0.0,12.3080778603,20.4854999863,16.0997591485,0.0,16.0997591485
 03/18  20:00:00,37.9364085914,0.0551950739927,0.170756563239,0.0,12.456681583,19.8967753704,14.7497187334,0.0,14.7497187334
 03/18  21:00:00,32.404979981,0.0418970355329,0.116127013246,0.0,9.18739968257,17.702556249,12.1585980404,0.108960137282,12.0496379032
 03/18  22:00:00,25.4088439122,0.0510513259766,0.0461492157543,0.0,5.91811778209,14.0365255879,11.531545441,1.02481086944,10.5067345716
 03/18  23:00:00,19.553139518,0.138005218894,0.0,0.0,3.54045821811,10.5176760807,9.8940101893,4.01598561239,5.87802457691
 03/18  24:00:00,16.0416185542,0.329739810851,0.0,0.0,2.55330491699,7.80157382632,11.519949236,9.69204590445,1.82790333156
 03/19  01:00:00,15.5961160281,0.472961900627,0.0,0.0,2.55330491699,7.21284921042,15.0223094292,13.9665201573,1.05578927185
 03/19  02:00:00,15.4066935025,0.577901683019,0.0,0.0,2.55330491699,6.91848690247,17.5107366546,17.0330737603,0.477662894254
 03/19  03:00:00,15.3526795735,0.671068907955,0.0,0.0,2.55330491699,6.7713057485,20.2132980946,19.7356473061,0.477650788552
 03/19  04:00:00,17.5215203806,0.763416267316,0.0,0.0,3.82705111198,7.57405300124,23.5972517599,22.5417554634,1.05549629645
 03/19  05:00:00,22.1261769786,0.829460403431,0.0,0.0,6.02426329834,9.91545327661,30.1054606594,24.6220869211,5.48337373833
 03/19  06:00:00,27.4416462487,0.826678593388,0.0,0.0,6.51253267309,14.7454349813,42.8167647403,24.4395883833,18.377176357
 03/19  07:00:00,26.5723324568,0.80309486191,0.0,0.0,6.01364874671,17.9699221805,43.0222256375,23.4906492854,19.5315763521
 03/19  08:00:00,22.4360850326,0.651148859569,0.0,0.0,3.66783283761,18.1171033345,37.0024128951,18.2407005786,18.7617123165
 03/19  09:00:00,19.383954193,0.422649860423,0.0,0.0,3.10526160149,15.8560427302,27.5354210416,11.0832977663,16.4521232753
 03/19  10:00:00,16.3068051145,0.242663322751,0.0194641623243,0.0,3.10526160149,12.9394160272,20.8822882053,5.96989095618,14.9123972491
 03/19  11:00:00,16.5216890661,0.143848909774,0.185981373124,0.0,3.10526160149,13.0865971812,14.3663042907,2.34089334072,12.0254109499
 03/19  12:00:00,16.4368178308,0.106204407204,0.285935794417,0.0,3.10526160149,12.9394160272,11.2683757904,0.782690866726,10.4856849237
 03/19  13:00:00,16.1661145622,0.120741175815,0.44223921919,0.0,3.10526160149,12.4978725653,9.46354899999,0.132658595935,9.33089040405
 03/19  14:00:00,16.3191859574,0.175094224154,0.688138720046,0.0,3.10526160149,12.3506914113,8.17609588439,0.0,8.17609588439
 03/19  15:00:00,17.8323600684,0.205136586072,0.806261015781,0.0,4.02872759285,12.7922348732,9.33089040405,0.0,9.33089040405
 03/19  16:00:00,25.2150201516,0.193329439436,0.75037485825,0.0,6.50191812146,17.7693977319,10.8706164303,0.0,10.8706164303
