Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/19  17:00:00,32.6828934981,0.244538978913,0.936398189793,0.0,8.38069375907,23.1212625696,14.3349999893,0.0,14.3349999893
 03/19  18:00:00,35.0986198578,0.280771154781,1.05499287737,0.0,10.6415932552,23.1212625696,16.8370547819,0.0,16.8370547819
 03/19  19:00:00,38.3936291605,0.242257008957,0.893627637513,0.0,12.3080778603,20.4854999863,16.0671917688,0.0,16.0671917688
 03/19  20:00:00,38.5838842807,0.191199590432,0.682227736078,0.0,12.456681583,19.8967753704,14.7199314958,0.0,14.7199314958
 03/19  21:00:00,32.8456639835,0.135177270885,0.463530780387,0.0,9.18739968257,17.702556249,12.0254109499,0.0,12.0254109499
 03/19  22:00:00,25.5968443107,0.0664296597969,0.218771280433,0.0,5.91811778209,14.0365255879,10.4856849237,0.0,10.4856849237
 03/19  23:00:00,19.5780581181,0.0387733697628,0.124150449247,0.0,3.54045821811,10.5176760807,5.87955671778,0.0130498727271,5.86650684505
 03/19  24:00:00,15.8074432908,0.0317209229799,0.0638436244434,0.0,2.55330491699,7.80157382632,2.173825113,0.349099086782,1.82472602622
 03/20  01:00:00,15.2010944528,0.0455635005439,0.0323768248341,0.0,2.55330491699,7.21284921042,2.04244253503,0.98825723012,1.05418530491
 03/20  02:00:00,14.9084549927,0.0687016620514,0.0109615111609,0.0,2.55330491699,6.91848690247,2.26254381002,1.78528262648,0.477261183543
 03/20  03:00:00,14.7894324385,0.107535598117,0.000286174911874,0.0,2.55330491699,6.7713057485,3.35789495425,2.88064613041,0.477248823839
 03/20  04:00:00,16.8975156887,0.139411575406,0.0,0.0,3.82705111198,7.57405300124,4.7608201218,3.70693393591,1.05388618589
 03/20  05:00:00,21.4703814323,0.169732652933,0.00393220411562,0.0,6.02426329834,9.91545327661,9.95890010453,4.48644772663,5.4724523779
 03/20  06:00:00,26.8430118549,0.182756462475,0.0452877370893,0.0,6.51253267309,14.7454349813,22.8122964459,4.47327342221,18.3390230236
 03/20  07:00:00,25.3269297481,0.197015858656,0.0599802654975,0.0,6.01364874671,18.163451543,24.2125676895,4.72159003005,19.4909776594
 03/20  08:00:00,23.700488535,0.444815452902,0.0243233403653,0.0,4.35151303671,18.8798367041,24.4214031329,5.69866558924,18.7227375437
 03/20  09:00:00,20.8847347857,0.450413862176,0.0266030223206,0.0,3.78894180059,16.6187760998,22.2265342589,5.80851390984,16.4180203491
 03/20  10:00:00,17.9710352079,0.421809320031,0.0581346897221,0.0,3.78894180059,13.7021493968,19.6370538941,4.75551167346,14.8815422206
 03/20  11:00:00,18.1594003193,0.368933541779,0.152194425566,0.0,3.78894180059,13.8493305508,14.6367141802,2.63606845054,12.0006457297
 03/20  12:00:00,18.2173279521,0.389734384532,0.499762433737,0.0,3.69398621738,13.6338449159,11.2196923425,0.755524741234,10.4641676012
 03/20  13:00:00,18.4231796456,0.44785120212,0.925780707555,0.0,3.78894180059,13.2606059349,9.34846198842,0.0366529835669,9.31180900486
 03/20  14:00:00,18.038470866,0.394257411439,0.741846872731,0.0,3.78894180059,13.1134247809,8.15945040849,0.0,8.15945040849
 03/20  15:00:00,19.8525202312,0.479066097365,1.10607809863,0.0,4.71240779196,13.5549682428,9.31180900486,0.0,9.31180900486
 03/20  16:00:00,27.4206289377,0.500620391958,1.20227912313,0.0,7.18559832057,18.5321311015,10.8482871333,0.0,10.8482871333
 03/20  17:00:00,33.9723158114,0.459633097569,1.81719702204,0.0,8.38069375907,23.3147919321,14.3053629224,0.0,14.3053629224
 03/20  18:00:00,36.5500180174,0.564829190143,2.22233300162,0.0,10.6415932552,23.1212625696,16.8021398812,0.0,16.8021398812
 03/20  19:00:00,39.1095884569,0.391795658064,1.46004828473,0.0,12.3080778603,20.4854999863,16.033900817,0.0,16.033900817
 03/20  20:00:00,39.1155514571,0.3077085394,1.09738596357,0.0,12.456681583,19.8967753704,14.6894824546,0.0,14.6894824546
 03/20  21:00:00,33.4128309474,0.258155459523,0.907719555691,0.0,9.18739968257,17.702556249,12.0006457297,0.0,12.0006457297
 03/20  22:00:00,26.0137933353,0.159914054345,0.542235910486,0.0,5.91811778209,14.0365255879,10.4641676012,0.0,10.4641676012
 03/20  23:00:00,19.7213798969,0.0716940781962,0.23455151955,0.0,3.54045821811,10.5176760807,5.85473321576,0.0,5.85473321576
 03/20  24:00:00,15.857995601,0.0397597132798,0.10635714437,0.0,2.55330491699,7.80157382632,2.00557420756,0.184096079077,1.82147812849
 03/21  01:00:00,15.2428737654,0.0907456304969,0.0289740074683,0.0,2.55330491699,7.21284921042,3.36258188042,2.3100356787,1.05254620171
 03/21  02:00:00,15.0415175014,0.212725681891,0.0,0.0,2.55330491699,6.91848690247,6.5059170538,6.02906635153,0.47685070227
 03/21  03:00:00,15.0199814207,0.338370755195,0.0,0.0,2.55330491699,6.7713057485,10.1321187319,9.65528063871,0.476838093236
 03/21  04:00:00,17.2388187034,0.480714590153,0.0,0.0,3.82705111198,7.57405300124,15.018376966,13.9661359136,1.05224105239
 03/21  05:00:00,21.8460427701,0.549326194929,0.0,0.0,6.02426329834,9.91545327661,21.4701562445,16.0088607524,5.46129549209
 03/21  06:00:00,27.1638899644,0.548922309071,0.0,0.0,6.51253267309,14.7454349813,34.1181343572,15.8180828987,18.3000514585
 03/21  07:00:00,25.6479836652,0.578050041234,0.0,0.0,6.01364874671,18.163451543,36.0607686046,16.6112600196,19.4495085849
 03/21  08:00:00,23.9595121681,0.728162426419,0.0,0.0,4.35151303671,18.8798367041,32.8052055411,14.1222783369,18.6829272042
 03/21  09:00:00,20.989745254,0.557027487701,0.0249998650817,0.0,3.78894180059,16.6187760998,24.9724777809,8.58929147889,16.383186302
 03/21  10:00:00,18.2106629867,0.487177790873,0.232393997736,0.0,3.78894180059,13.7021493968,19.9201458335,5.07012013174,14.8500257018
 03/21  11:00:00,18.6341641231,0.456611255512,0.539280515616,0.0,3.78894180059,13.8493305508,14.4098684501,2.43451887363,11.9753495764
 03/21  12:00:00,18.6240826963,0.469142866862,0.827108695581,0.0,3.69398621738,13.6338449159,11.3706816451,0.928492668866,10.4421889763
 03/21  13:00:00,18.6221997716,0.497781334085,1.07487070161,0.0,3.78894180059,13.2606059349,9.57501362376,0.282695097649,9.29231852611
 03/21  14:00:00,18.6018695297,0.510674963377,1.1888279845,0.0,3.78894180059,13.1134247809,8.15000146544,0.00755338946707,8.14244807597
 03/21  15:00:00,19.9097445599,0.496880561308,1.14548796338,0.0,4.71240779196,13.5549682428,9.29231852611,0.0,9.29231852611
 03/21  16:00:00,27.5386846446,0.535154689677,1.28580053238,0.0,7.18559832057,18.5321311015,10.8254791263,0.0,10.8254791263
 03/21  17:00:00,33.5374105264,0.39252997887,1.44939485565,0.0,8.38069375907,23.3147919321,14.2750904767,0.0,14.2750904767
 03/21  18:00:00,35.6954013262,0.41936148082,1.51318401975,0.0,10.6415932552,23.1212625696,16.766476452,0.0,16.766476452
 03/21  19:00:00,38.5254814333,0.292346306814,0.975390612424,0.0,12.3080778603,20.4854999863,15.9998961519,0.0,15.9998961519
 03/21  20:00:00,38.5768382144,0.209211856082,0.657169404142,0.0,12.456681583,19.8967753704,14.6583806268,0.0,14.6583806268
 03/21  21:00:00,32.9921185548,0.179295224457,0.565867398117,0.0,9.18739968257,17.702556249,11.9753495764,0.0,11.9753495764
 03/21  22:00:00,25.7327401664,0.104618381297,0.316478414597,0.0,5.91811778209,14.0365255879,10.5157526237,0.0735636474752,10.4421889763
 03/21  23:00:00,19.635276711,0.122076352998,0.0980660588556,0.0,3.54045821811,10.5176760807,8.34909821082,2.50639103513,5.84270717569
 03/21  24:00:00,15.984140875,0.260374246881,0.0118878847488,0.0,2.55330491699,7.80157382632,9.14870688386,7.33054628367,1.81816060019
 03/22  01:00:00,15.4988035186,0.375649391182,0.0,0.0,2.55330491699,7.21284921042,11.8277342493,10.7768618021,1.05087244716
 03/22  02:00:00,15.3101382946,0.481346475107,0.0,0.0,2.55330491699,6.91848690247,14.3383745348,13.8619429629,0.4764315719
 03/22  03:00:00,15.2529677914,0.571357125948,0.0,0.0,2.55330491699,6.7713057485,16.9961213914,16.5197026731,0.476418718295
 03/22  04:00:00,17.404798378,0.646694264733,0.0,0.0,3.82705111198,7.57405300124,19.8615492818,18.8109878989,1.05056138289
 03/22  05:00:00,21.9806878028,0.683971227579,0.0,0.0,6.02426329834,9.91545327661,25.3419967257,19.8920903406,5.44990638508
 03/22  06:00:00,27.3087622286,0.69379457326,0.0,0.0,6.51253267309,14.7454349813,38.3839427282,20.1236695249,18.2602732033
 03/22  07:00:00,25.7497033225,0.679769698492,0.0,0.0,6.01364874671,18.163451543,38.9221489343,19.5149675252,19.4071814092
 03/22  08:00:00,24.0326060881,0.80125634633,0.0,0.0,4.35151303671,18.8798367041,34.7044995456,16.0622064582,18.6422930874
 03/22  09:00:00,21.0908538768,0.680238732168,0.00289724339695,0.0,3.78894180059,16.6187760998,28.5653988254,12.2177673756,16.3476314498
 03/22  10:00:00,18.2040530894,0.573494001711,0.139467889628,0.0,3.78894180059,13.7021493968,22.8603168704,8.04245984439,14.817857026
 03/22  11:00:00,18.5893853808,0.502569924623,0.448543104208,0.0,3.78894180059,13.8493305508,16.1002939115,4.15076393017,11.9495299814
 03/22  12:00:00,18.5904640075,0.4902691737,0.772363699977,0.0,3.69398621738,13.6338449159,12.1834489271,1.76369336955,10.4197555576
 03/22  13:00:00,18.6300349212,0.502732199855,1.07775498546,0.0,3.78894180059,13.2606059349,9.76664288267,0.494218142918,9.27242473975
 03/22  14:00:00,18.8941234204,0.560998482151,1.43075835639,0.0,3.78894180059,13.1134247809,8.1355500674,0.0104561454884,8.12509392191
 03/22  15:00:00,20.3047159813,0.563030881853,1.47430906424,0.0,4.71240779196,13.5549682428,9.27242473975,0.0,9.27242473975
 03/22  16:00:00,28.06260601,0.621361645313,1.72351494211,0.0,7.18559832057,18.5321311015,10.8021991635,0.0,10.8021991635
 03/22  17:00:00,34.3929305329,0.549967653866,2.14747718721,0.0,8.38069375907,23.3147919321,14.2441916171,0.0,14.2441916171
 03/22  18:00:00,36.8216242471,0.629314962174,2.42945345931,0.0,10.6415932552,23.1212625696,16.7300750557,0.0,16.7300750557
 03/22  19:00:00,39.8862323762,0.549648702763,2.07883915937,0.0,12.3080778603,20.4854999863,15.9651878438,0.0,15.9651878438
 03/22  20:00:00,39.6653239829,0.423932250593,1.53093477813,0.0,12.456681583,19.8967753704,14.626635223,0.0,14.626635223
 03/22  21:00:00,33.6715782332,0.319628430438,1.10499387062,0.0,9.18739968257,17.702556249,11.9495299814,0.0,11.9495299814
 03/22  22:00:00,26.3280304164,0.229657606527,0.786729439386,0.0,5.91811778209,14.0365255879,10.4197555576,0.0,10.4197555576
 03/22  23:00:00,20.1146633754,0.157929205732,0.541599870505,0.0,3.54045821811,10.5176760807,5.83043228623,0.0,5.83043228623
 03/22  24:00:00,16.1407473595,0.0969549760588,0.331913640096,0.0,2.55330491699,7.80157382632,1.81477442379,0.0,1.81477442379
 03/23  01:00:00,15.4319346866,0.0699545226992,0.238826036403,0.0,2.55330491699,7.21284921042,1.04916453644,0.0,1.04916453644
 03/23  02:00:00,15.035249196,0.054479371553,0.151978004989,0.0,2.55330491699,6.91848690247,0.723598966069,0.247595049601,0.476003916468
 03/23  03:00:00,14.849577794,0.0622968835837,0.105670244932,0.0,2.55330491699,6.7713057485,1.29400822229,0.818017399155,0.475990823132
 03/23  04:00:00,16.9328320146,0.0759956081983,0.0987322931239,0.0,3.82705111198,7.57405300124,2.28319115698,1.23434348237,1.04884767461
 03/23  05:00:00,21.5462470892,0.090137776464,0.159392737479,0.0,6.02426329834,9.91545327661,6.55650176476,1.11821333495,5.43828842981
 03/23  06:00:00,27.0503233347,0.113436974143,0.321918705294,0.0,6.51253267309,14.7454349813,18.7342688513,0.514568812632,18.2197000387
 03/23  07:00:00,25.6047340319,0.134116931199,0.400683476744,0.0,6.01364874671,18.163451543,19.8679801199,0.503971452747,19.3640086671
 03/23  08:00:00,23.8695761308,0.356248935264,0.281977453829,0.0,4.35151303671,18.8798367041,19.9535115646,1.35266433784,18.6008472268
 03/23  09:00:00,20.9857885565,0.372585492202,0.205485163073,0.0,3.78894180059,16.6187760998,18.6386540831,2.32728776145,16.3113663217
 03/23  10:00:00,18.0709345105,0.385332749438,0.194510562913,0.0,3.78894180059,13.7021493968,17.5192564541,2.73421073448,14.7850457196
 03/23  11:00:00,18.2412410668,0.379827579226,0.223141135631,0.0,3.78894180059,13.8493305508,14.3079616873,2.38476709657,11.9231945907
 03/23  12:00:00,17.9428288056,0.373414183839,0.2415834879,0.0,3.69398621738,13.6338449159,12.4863968677,2.08952287901,10.3968739887
 03/23  13:00:00,17.7312580556,0.357423065851,0.324287253881,0.0,3.78894180059,13.2606059349,10.6126639803,1.36053044319,9.25213353711
 03/23  14:00:00,17.565770335,0.356889664377,0.306514088722,0.0,3.78894180059,13.1134247809,9.64724674337,1.53985365781,8.10739308557
 03/23  15:00:00,18.9229874935,0.372577646125,0.283033812147,0.0,4.71240779196,13.5549682428,11.3142845882,2.06215105104,9.25213353711
 03/23  16:00:00,26.5297392745,0.382245787086,0.429764064794,0.0,7.18559832057,18.5321311015,12.0311075696,1.25265343047,10.7784541392
 03/23  17:00:00,32.6859197126,0.224970212298,0.7654638085,0.0,8.38069375907,23.3147919321,14.3364816707,0.123806176896,14.2126754938
 03/23  18:00:00,34.9956523913,0.277020065625,0.955776500039,0.0,10.6415932552,23.1212625696,16.7004840614,0.00753758920739,16.6929464722
 03/23  19:00:00,38.3187904781,0.242514668339,0.818531295726,0.0,12.3080778603,20.4854999863,15.9950178995,0.0652317283549,15.9297861711
 03/23  20:00:00,38.7128944081,0.23183967614,0.770597777733,0.0,12.456681583,19.8967753704,14.7410247065,0.146769062139,14.5942556443
 03/23  21:00:00,33.0953946168,0.212588343569,0.635850341031,0.0,9.18739968257,17.702556249,12.5257377349,0.602543144134,11.9231945907
 03/23  22:00:00,25.8763818883,0.188322861756,0.376415656009,0.0,5.91811778209,14.0365255879,12.2965360918,1.89966210316,10.3968739887
 03/23  23:00:00,19.8540093531,0.216621429472,0.222253624478,0.0,3.54045821811,10.5176760807,9.69688357657,3.87897139409,5.81791218247
 03/23  24:00:00,16.0601767775,0.244600834478,0.103697199653,0.0,2.55330491699,7.80157382632,7.41525603895,5.60393543689,1.81132060206
 03/24  01:00:00,15.443850608,0.265341248845,0.0553552317063,0.0,2.55330491699,7.21284921042,7.59933281672,6.55190984184,1.04742297488
 03/24  02:00:00,15.1430431454,0.285519364746,0.0287319611718,0.0,2.55330491699,6.91848690247,7.77623447959,7.30066661705,0.475567862539
 03/24  03:00:00,15.0023654174,0.307070020161,0.0136847317096,0.0,2.55330491699,6.7713057485,8.46612944451,7.99057491012,0.475554534393
 03/24  04:00:00,17.0901381318,0.322070914605,0.00996310392518,0.0,3.82705111198,7.57405300124,9.45883343605,8.41173300121,1.04710043483
 03/24  05:00:00,21.6560212819,0.335007081551,0.0242976251575,0.0,6.02426329834,9.91545327661,14.097880446,8.67143537908,5.42644506696
 03/24  06:00:00,27.0552016209,0.340900752865,0.0993332127816,0.0,6.51253267309,14.7454349813,26.3907468734,8.2124028926,18.1783439808
 03/24  07:00:00,25.5457137923,0.348755682741,0.127024485559,0.0,6.01364874671,18.163451543,27.5126377758,8.19263463196,19.3200031439
 03/24  08:00:00,23.8571846954,0.585841297337,0.0399936562947,0.0,4.35151303671,18.8798367041,27.8890351567,9.33043326063,18.5586018961
 03/24  09:00:00,21.0210393057,0.595371908735,0.017949495788,0.0,3.78894180059,16.6187760998,26.0485096705,9.77410801327,16.2744016572
 03/24  10:00:00,18.0982240693,0.576206724417,0.0309261468185,0.0,3.78894180059,13.7021493968,23.8611417666,9.10954026724,14.7516014994
 03/24  11:00:00,18.2483946218,0.551201951202,0.0589203186873,0.0,3.78894180059,13.8493305508,20.0813295562,8.18497835272,11.8963512035
 03/24  12:00:00,17.9891701738,0.50916410723,0.152174932799,0.0,3.69398621738,13.6338449159,16.6606560177,6.28710497204,10.3735510456
 03/24  13:00:00,17.9413123826,0.478503245864,0.4132614008,0.0,3.78894180059,13.2606059349,12.8888125522,3.65736162496,9.23145092726
 03/24  14:00:00,17.7174183836,0.43204386056,0.383007941171,0.0,3.78894180059,13.1134247809,10.8646871176,2.77533630872,8.08935080889
 03/24  15:00:00,19.2044930629,0.406124181034,0.530992846657,0.0,4.71240779196,13.5549682428,10.4276498389,1.19619891163,9.23145092726
 03/24  16:00:00,27.1998488784,0.486117424499,0.996002031307,0.0,7.18559832057,18.5321311015,10.8207848357,0.0665337505672,10.7542510851
 03/24  17:00:00,33.3351997843,0.362809834378,1.27690425808,0.0,8.38069375907,23.3147919321,14.1805514402,0.0,14.1805514402
 03/24  18:00:00,35.5915766811,0.408858320212,1.41986253523,0.0,10.6415932552,23.1212625696,16.6551016967,0.0,16.6551016967
 03/24  19:00:00,37.729827637,0.31359147254,1.05132498369,0.0,12.3080778603,20.4854999863,15.8937016178,0.0,15.8937016178
 03/24  20:00:00,38.6115563616,0.21664507016,0.684454337251,0.0,12.456681583,19.8967753704,14.5792060406,0.017954560978,14.5612514797
 03/24  21:00:00,32.8023619523,0.152675862571,0.402730157541,0.0,9.18739968257,17.702556249,12.4092315127,0.512880309195,11.8963512035
 03/24  22:00:00,25.7260729881,0.152601072494,0.261828545153,0.0,5.91811778209,14.0365255879,12.1914044356,1.81785338997,10.3735510456
 03/24  23:00:00,19.7747415107,0.194475684888,0.165131526689,0.0,3.54045821811,10.5176760807,9.61228054421,3.80712997207,5.80515057214
 03/24  24:00:00,16.0520573977,0.3127674059,0.0274112483985,0.0,2.55330491699,7.80157382632,10.2054540265,8.3976538687,1.80780015783
 03/25  01:00:00,15.5409753449,0.417821217469,0.0,0.0,2.55330491699,7.21284921042,12.7436252081,11.6979769303,1.04564827784
 03/25  02:00:00,15.2631349094,0.434343089925,0.0,0.0,2.55330491699,6.91848690247,12.4805844249,12.0054608857,0.47512353917
 03/25  03:00:00,15.1568983356,0.475287670059,0.0,0.0,2.55330491699,6.7713057485,13.5944420267,13.1193320455,0.475109981214
 03/25  04:00:00,17.3229353561,0.564831242862,0.0,0.0,3.82705111198,7.57405300124,16.9284712763,15.8831510955,1.04532018081
 03/25  05:00:00,21.8437615621,0.547044986872,0.0,0.0,6.02426329834,9.91545327661,20.6534552631,15.2390754592,5.41437980393
 03/25  06:00:00,27.081213939,0.462111953274,0.0041343304,0.0,6.51253267309,14.7454349813,30.6480444578,12.5118271806,18.1362172773
 03/25  07:00:00,25.3435916734,0.43821090613,0.0289765056955,0.0,6.01364874671,17.9699221805,30.8050195232,11.5298416519,19.2751778713
 03/25  08:00:00,22.2318674913,0.440557889555,0.00637342866618,0.0,3.66783283761,18.1171033345,30.2448546441,11.7292850382,18.5155696059
 03/25  09:00:00,19.4012004749,0.439580865491,0.000315276930225,0.0,3.10526160149,15.8560427302,27.9739051233,11.73715672,16.2367484032
 03/25  10:00:00,16.4618681172,0.411005941271,0.00618454654024,0.0,3.10526160149,12.9394160272,25.5762858849,10.8587516153,14.7175342696
 03/25  11:00:00,16.5839158346,0.378729109939,0.0133279414407,0.0,3.10526160149,13.0865971812,21.7705082827,9.90150051366,11.869007769
 03/25  12:00:00,16.41644165,0.354787706061,0.0169763147563,0.0,3.10526160149,12.9394160272,19.5934198767,9.24362624132,10.3497936354
 03/25  13:00:00,15.9579343834,0.324935888535,0.0298643276755,0.0,3.10526160149,12.4978725653,17.5513047874,8.34092175227,9.21038303514
 03/25  14:00:00,15.8004227106,0.268037773156,0.0764319242382,0.0,3.10526160149,12.3506914113,14.4727878458,6.40181541089,8.07097243491
 03/25  15:00:00,17.1699870624,0.235081500397,0.113943095462,0.0,4.02872759285,12.7922348732,14.4294965174,5.21911348227,9.21038303514
 03/25  16:00:00,24.7224728374,0.201004393351,0.250152590165,0.0,6.50191812146,17.7693977319,14.0212194897,3.29162232094,10.7295971688
 03/25  17:00:00,32.132660148,0.195548859848,0.435154958765,0.0,8.38069375907,23.1212625696,15.9111870236,1.7633580541,14.1478289695
 03/25  18:00:00,34.5085576311,0.202286032652,0.543415772855,0.0,10.6415932552,23.1212625696,17.7085584405,1.09200650386,16.6165519366
 03/25  19:00:00,37.0962988715,0.19911181073,0.53227588006,0.0,12.3080778603,20.4854999863,16.9423037368,1.08535886693,15.8569448698
 03/25  20:00:00,38.3968632976,0.204445905828,0.481960437568,0.0,12.456681583,19.8967753704,16.0850191082,1.55738660536,14.5276325029
 03/25  21:00:00,32.8842932043,0.212859053505,0.424478218644,0.0,9.18739968257,17.702556249,14.057603254,2.18859548502,11.869007769
 03/25  22:00:00,25.8291219684,0.232891269708,0.284587328202,0.0,5.91811778209,14.0365255879,14.1569127001,3.8071190647,10.3497936354
 03/25  23:00:00,19.8247432126,0.265609242646,0.143999670835,0.0,3.54045821811,10.5176760807,11.6289238604,5.83677262592,5.79215123445
 03/25  24:00:00,16.0361001383,0.291697197931,0.0325241970218,0.0,2.55330491699,7.80157382632,9.2528132003,7.44859906666,1.80421413364
 03/26  01:00:00,15.4479924536,0.320311470568,0.00452685555127,0.0,2.55330491699,7.21284921042,9.48888180803,8.44504083753,1.0438409705
 03/26  02:00:00,15.1803319518,0.351540132319,0.0,0.0,2.55330491699,6.91848690247,9.80102720845,9.32635613058,0.474671077876
 03/26  03:00:00,15.0599956461,0.378384980573,0.0,0.0,2.55330491699,6.7713057485,10.5408731531,10.0662158579,0.474657295186
 03/26  04:00:00,17.1676473421,0.409543228826,0.0,0.0,3.82705111198,7.57405300124,12.0140089571,10.9705015176,1.04350743956
 03/26  05:00:00,21.7003457826,0.403629207393,0.0,0.0,6.02426329834,9.91545327661,16.1950326802,10.7929364664,5.40209621381
 03/26  06:00:00,27.0156778869,0.370348909729,0.0303613218568,0.0,6.51253267309,14.7454349813,27.6818705472,9.5885381429,18.0933324043
 03/26  07:00:00,25.3157133533,0.373051560274,0.0662575314819,0.0,6.01364874671,17.9699221805,28.593216295,9.36367017109,19.229546124
 03/26  08:00:00,22.1686399228,0.368503047489,0.0152007022735,0.0,3.66783283761,18.1171033345,28.1093913021,9.63762820235,18.4717630998
 03/26  09:00:00,19.327768039,0.343333088936,0.0231306175261,0.0,3.10526160149,15.8560427302,25.0243293244,8.82591161407,16.1984177103
 03/26  10:00:00,16.4080175979,0.323470868283,0.0398691001789,0.0,3.10526160149,12.9394160272,22.8282800343,8.14542591545,14.6828541189
 03/26  11:00:00,16.5514883949,0.290657029391,0.0689725823174,0.0,3.10526160149,13.0865971812,18.8667894486,7.02561706375,11.8411723849
 03/26  12:00:00,16.3953228194,0.260600342085,0.0900448481525,0.0,3.10526160149,12.9394160272,16.3889126735,6.06330388006,10.3256087934
 03/26  13:00:00,15.9461940918,0.229130084198,0.113929840423,0.0,3.10526160149,12.4978725653,14.2414945481,5.05255844831,9.18893609982
 03/26  14:00:00,15.81740842,0.189474065513,0.171981341296,0.0,3.10526160149,12.3506914113,11.6382139667,3.58595056051,8.05226340623
 03/26  15:00:00,17.2222047775,0.163361507691,0.237880803331,0.0,4.02872759285,12.7922348732,11.6266569126,2.43772081275,9.18893609982
 03/26  16:00:00,24.7679189694,0.156745561162,0.339857554338,0.0,6.50191812146,17.7693977319,12.2428272055,1.53832751421,10.7044996913
 03/26  17:00:00,32.199735011,0.162995306558,0.534783374997,0.0,8.38069375907,23.1212625696,14.4247611082,0.310243336167,14.1145177721
 03/26  18:00:00,34.7118852727,0.208656979621,0.74037246746,0.0,10.6415932552,23.1212625696,16.5773086082,0.0,16.5773086082
 03/26  19:00:00,37.2318519172,0.192711351404,0.674229385094,0.0,12.3080778603,20.4854999863,15.8195268125,0.0,15.8195268125
 03/26  20:00:00,38.5086258251,0.182264418809,0.615904452125,0.0,12.456681583,19.8967753704,14.603209613,0.109800943104,14.4934086699
 03/26  21:00:00,32.9357170812,0.173355861612,0.515405287433,0.0,9.18739968257,17.702556249,12.4017381476,0.560565762754,11.8411723849
 03/26  22:00:00,25.8586262725,0.169343391197,0.377639510806,0.0,5.91811778209,14.0365255879,11.7852842136,1.4596754202,10.3256087934
 03/26  23:00:00,19.826869991,0.21025389848,0.201481793418,0.0,3.54045821811,10.5176760807,9.67311254579,3.89419452675,5.77891801904
 03/26  24:00:00,16.0193679655,0.252602339196,0.054886882948,0.0,2.55330491699,7.80157382632,8.02957446182,6.22901087036,1.80056359146
 03/27  01:00:00,15.4080303029,0.274809837802,0.0100663376334,0.0,2.55330491699,7.21284921042,8.2242507119,7.18224912413,1.04200158777
 03/27  02:00:00,15.1347587168,0.30596689734,0.0,0.0,2.55330491699,6.91848690247,8.58842274724,8.11421213466,0.474210612587
 03/27  03:00:00,15.0151140186,0.333503353099,0.0,0.0,2.55330491699,6.7713057485,9.34347811844,8.86928150813,0.474196610312
 03/27  04:00:00,17.1062850006,0.348180887359,0.0,0.0,3.82705111198,7.57405300124,10.2983120438,9.25664929607,1.04166274775
 03/27  05:00:00,21.6298521223,0.331816934403,0.00131861264092,0.0,6.02426329834,9.91545327661,14.1324091111,8.74281117683,5.38959793431
 03/27  06:00:00,27.0284162563,0.324731733591,0.0887168673775,0.0,6.51253267309,14.7454349813,25.8705657934,7.8208637312,18.0497020622
 03/27  07:00:00,24.6264362029,0.33310045951,0.116235452796,0.0,6.01364874671,18.163451543,27.006367188,7.82324577271,19.1831214153
 03/27  08:00:00,23.8225965364,0.573318130247,0.0179286644151,0.0,4.35151303671,18.8798367041,27.5892692823,9.1620739317,18.4271953506
 03/27  09:00:00,21.0010690748,0.593351173577,0.0,0.0,3.78894180059,16.6187760998,25.9818242008,9.82240327104,16.1594209298
 03/27  10:00:00,18.06384109,0.569162552454,0.00358733943931,0.0,3.78894180059,13.7021493968,23.7296543662,9.08208304883,14.6475713174
 03/27  11:00:00,18.2081874014,0.534949909487,0.0349651399698,0.0,3.78894180059,13.8493305508,19.670842621,7.85798932676,11.8128532942
 03/27  12:00:00,17.9090326347,0.500281982699,0.080919518195,0.0,3.69398621738,13.6338449159,16.8494454224,6.54844174048,10.3010036819
 03/27  13:00:00,17.6172522647,0.476949147622,0.0907553811955,0.0,3.78894180059,13.2606059349,15.0220048651,5.8548883925,9.16711647261
 03/27  14:00:00,17.4455313447,0.463422042542,0.0797427202717,0.0,3.78894180059,13.1134247809,13.6251299124,5.59190064906,8.03322926334
 03/27  15:00:00,18.8321113341,0.447590336083,0.117144962816,0.0,4.71240779196,13.5549682428,14.0753401044,4.90822363181,9.16711647261
 03/27  16:00:00,26.4139982263,0.41834617595,0.277922627798,0.0,7.18559832057,18.5321311015,13.6514995341,2.97253344916,10.678966085
 03/27  17:00:00,32.3851680736,0.190830769065,0.498851612722,0.0,8.38069375907,23.3147919321,15.3810602548,1.30043254204,14.0806277128
 03/27  18:00:00,34.5676729831,0.198315681514,0.606501475995,0.0,10.6415932552,23.1212625696,17.2123845723,0.675001239413,16.5373833329
 03/27  19:00:00,37.1484600776,0.200708302296,0.582840594582,0.0,12.3080778603,20.4854999863,16.6405266889,0.859068162211,15.7814585267
 03/27  20:00:00,38.4869316398,0.202102900689,0.574371784903,0.0,12.456681583,19.8967753704,15.4083370466,0.949746930721,14.4585901159
 03/27  21:00:00,32.9908051425,0.204424399731,0.539424810586,0.0,9.18739968257,17.702556249,13.0843224941,1.27146919988,11.8128532942
 03/27  22:00:00,25.9347110596,0.206022849827,0.41704483925,0.0,5.91811778209,14.0365255879,12.5079876012,2.2069839193,10.3010036819
 03/27  23:00:00,19.8924390857,0.223173653036,0.254131133538,0.0,3.54045821811,10.5176760807,9.61552510229,3.85007025749,5.7654548448
 03/27  24:00:00,16.0734483862,0.247728862686,0.113840780104,0.0,2.55330491699,7.80157382632,7.36493495829,5.56808534594,1.79684961236
 03/28  01:00:00,15.4469060608,0.26061110854,0.0631408248028,0.0,2.55330491699,7.21284921042,7.33086382138,6.2907331473,1.04013067408
 03/28  02:00:00,15.1296176535,0.271926152893,0.0288996811163,0.0,2.55330491699,6.91848690247,7.31973255871,6.8459902791,0.473742279611
 03/28  03:00:00,14.9733493191,0.281829878643,0.00990877494905,0.0,2.55330491699,6.7713057485,7.72290584174,7.24917777876,0.473728062971
 03/28  04:00:00,17.0565489848,0.2879268719,0.0105179996474,0.0,3.82705111198,7.57405300124,8.44036554243,7.40057889091,1.03978665152
 03/28  05:00:00,21.6578616236,0.287854164278,0.0732908840764,0.0,6.02426329834,9.91545327661,12.2883347335,6.91144606677,5.37688866672
 03/28  06:00:00,27.1103765814,0.272931389368,0.222477536739,0.0,6.51253267309,14.7454349813,23.3770095769,5.37167040461,18.0053391723
 03/28  07:00:00,24.7248013286,0.268105819189,0.279595218788,0.0,6.01364874671,18.163451543,23.9610809013,4.82516340772,19.1359174936
 03/28  08:00:00,23.9336864368,0.478860608903,0.223476086176,0.0,4.35151303671,18.8798367041,23.3280047815,4.94612522469,18.3818795568
 03/28  09:00:00,21.14579183,0.445960081089,0.292113847687,0.0,3.78894180059,16.6187760998,19.7711486796,3.65137906951,16.1197696101
 03/28  10:00:00,18.3924129154,0.410259267907,0.491062449395,0.0,3.78894180059,13.7021493968,16.2210485735,1.60935225966,14.6116963139
 03/28  11:00:00,18.6518925917,0.389815096731,0.623805142997,0.0,3.78894180059,13.8493305508,12.1858940204,0.401835136915,11.7840588835
 03/28  12:00:00,18.6630808472,0.434337127504,0.900912585842,0.0,3.69398621738,13.6338449159,10.2877780997,0.0117925123711,10.2759855873
 03/28  13:00:00,19.9458526874,0.688042043848,2.20826290766,0.0,3.78894180059,13.2606059349,9.14493061517,0.0,9.14493061517
 03/28  14:00:00,19.9776505799,0.712948453014,2.36233554497,0.0,3.78894180059,13.1134247809,8.01387564302,0.0,8.01387564302
 03/28  15:00:00,22.2539586486,0.870605005625,3.11597760779,0.0,4.71240779196,13.5549682428,9.14493061517,0.0,9.14493061517
 03/28  16:00:00,30.1578392854,0.960677288985,3.47943257379,0.0,7.18559832057,18.5321311015,10.6530039114,0.0,10.6530039114
 03/28  17:00:00,35.6700254301,0.759658358155,3.21488138006,0.0,8.38069375907,23.3147919321,14.0461688278,0.0,14.0461688278
 03/28  18:00:00,37.696099977,0.781199083445,3.15204506794,0.0,10.6415932552,23.1212625696,16.4967879341,0.0,16.4967879341
 03/28  19:00:00,39.6364996391,0.667100974781,2.60448748364,0.0,12.3080778603,20.4854999863,15.742751286,0.0,15.742751286
 03/28  20:00:00,40.6892962593,0.611956358515,2.36688294662,0.0,12.456681583,19.8967753704,14.4231871519,0.0,14.4231871519
 03/28  21:00:00,34.6956205846,0.512671717887,1.9359929345,0.0,9.18739968257,17.702556249,11.7840588835,0.0,11.7840588835
 03/28  22:00:00,27.0259956576,0.36756938626,1.34678290083,0.0,5.91811778209,14.0365255879,10.2759855873,0.0,10.2759855873
 03/28  23:00:00,20.4873217282,0.233594181556,0.838593247507,0.0,3.54045821811,10.5176760807,5.75176569872,0.0,5.75176569872
 03/28  24:00:00,16.2873466233,0.127624223692,0.447843656211,0.0,2.55330491699,7.80157382632,1.7930732962,0.0,1.7930732962
 03/29  01:00:00,15.5431541354,0.0939188852414,0.326081122702,0.0,2.55330491699,7.21284921042,1.03822878323,0.0,1.03822878323
 03/29  02:00:00,15.1901084714,0.0808428476923,0.280473804215,0.0,2.55330491699,6.91848690247,0.473266217593,0.0,0.473266217593
 03/29  03:00:00,14.9998632039,0.0718818216437,0.246370716776,0.0,2.55330491699,6.7713057485,0.496024520169,0.0227727282931,0.473251791876
 03/29  04:00:00,17.0929650215,0.0746194457783,0.260241462409,0.0,3.82705111198,7.57405300124,1.04998343655,0.0121037302189,1.03787970634
 03/29  05:00:00,21.7252206248,0.0942794631097,0.334224586533,0.0,6.02426329834,9.91545327661,5.36397217474,0.0,5.36397217474
 03/29  06:00:00,27.2396765407,0.13713847797,0.487570407429,0.0,6.51253267309,14.7454349813,17.9602568727,0.0,17.9602568727
 03/29  07:00:00,24.923946325,0.163397517711,0.583448516619,0.0,6.01364874671,18.163451543,19.0879483378,0.0,19.0879483378
 03/29  08:00:00,24.2022643941,0.384349699047,0.586564953352,0.0,4.35151303671,18.8798367041,18.3358291381,0.0,18.3358291381
 03/29  09:00:00,21.8368401297,0.468578306751,0.960543921754,0.0,3.78894180059,16.6187760998,16.0794754937,0.0,16.0794754937
 03/29  10:00:00,19.3823784848,0.550487568187,1.34079971854,0.0,3.78894180059,13.7021493968,14.5752397323,0.0,14.5752397323
 03/29  11:00:00,19.5055174965,0.54203927669,1.32520586784,0.0,3.78894180059,13.8493305508,11.7547976799,0.0,11.7547976799
 03/29  12:00:00,19.2890201353,0.561440320979,1.39974868049,0.0,3.69398621738,13.6338449159,10.2505619186,0.0,10.2505619186
 03/29  13:00:00,19.0010761257,0.552323581332,1.39920480851,0.0,3.78894180059,13.2606059349,9.12238509764,0.0,9.12238509764
 03/29  14:00:00,19.2967353075,0.626569382541,1.76779934307,0.0,3.78894180059,13.1134247809,7.99420827666,0.0,7.99420827666
 03/29  15:00:00,21.9793705862,0.856146690826,2.8558478602,0.0,4.71240779196,13.5549682428,9.12238509764,0.0,9.12238509764
 03/29  16:00:00,30.4402407058,1.03882913975,3.68368214346,0.0,7.18559832057,18.5321311015,10.6266208589,0.0,10.6266208589
 03/29  17:00:00,37.2211380983,1.05668845838,4.46896394814,0.0,8.38069375907,23.3147919321,14.0111513219,0.0,14.0111513219
 03/29  18:00:00,40.2568597713,1.24301192419,5.25099202143,0.0,10.6415932552,23.1212625696,16.455534434,0.0,16.455534434
 03/29  19:00:00,41.7865419737,1.06920488694,4.35242590605,0.0,12.3080778603,20.4854999863,15.7034165533,0.0,15.7034165533
 03/29  20:00:00,41.1770627066,0.733955030614,2.73265072185,0.0,12.456681583,19.8967753704,14.3872102622,0.0,14.3872102622
 03/29  21:00:00,34.5663779381,0.515629715139,1.80379229082,0.0,9.18739968257,17.702556249,11.7547976799,0.0,11.7547976799
 03/29  22:00:00,26.8387313302,0.348780941434,1.17830701831,0.0,5.91811778209,14.0365255879,10.2505619186,0.0,10.2505619186
 03/29  23:00:00,20.3947521875,0.225159421268,0.754458467127,0.0,3.54045821811,10.5176760807,5.73785463471,0.0,5.73785463471
 03/29  24:00:00,16.5462882906,0.185135670306,0.649273876921,0.0,2.55330491699,7.80157382632,1.7892357613,0.0,1.7892357613
 03/30  01:00:00,15.8980320214,0.168909217757,0.605968676162,0.0,2.55330491699,7.21284921042,1.03629647827,0.0,1.03629647827
 03/30  02:00:00,15.3764530419,0.120890316705,0.426770905744,0.0,2.55330491699,6.91848690247,0.472782567474,0.0,0.472782567474
 03/30  03:00:00,14.9059060822,0.0568599085234,0.167435508219,0.0,2.55330491699,6.7713057485,0.634029461135,0.161261523104,0.472767938032
 03/30  04:00:00,16.8993861078,0.0662268378673,0.075055156661,0.0,3.82705111198,7.57405300124,2.1849535217,1.1490110449,1.0359424768
 03/30  05:00:00,21.5001585495,0.113328074665,0.0901138996615,0.0,6.02426329834,9.91545327661,7.59499542614,2.24414314269,5.35085228345
 03/30  06:00:00,26.9237829496,0.157430486114,0.151384808167,0.0,6.51253267309,14.7454349813,20.7616437849,2.8471752705,17.9144685144
 03/30  07:00:00,24.5669591849,0.175591227471,0.214267666816,0.0,6.01364874671,18.163451543,21.8372167587,2.79798860514,19.0392281536
 03/30  08:00:00,23.9663415029,0.38687558982,0.348116171342,0.0,4.35151303671,18.8798367041,19.8453595486,1.55630181669,18.2890577319
 03/30  09:00:00,21.5160594637,0.431815774083,0.676525788355,0.0,3.78894180059,16.6187760998,16.7173008832,0.678750369994,16.0385505132
 03/30  10:00:00,19.2497692445,0.536138949949,1.22253909649,0.0,3.78894180059,13.7021493968,14.660701865,0.12248949595,14.5382123691
 03/30  11:00:00,20.20305519,0.679534642909,1.8852481952,0.0,3.78894180059,13.8493305508,11.7250783489,0.0,11.7250783489
 03/30  12:00:00,20.5163840996,0.793770012417,2.39478295335,0.0,3.69398621738,13.6338449159,10.2247402047,0.0,10.2247402047
 03/30  13:00:00,20.9081190778,0.898348075929,2.96022326594,0.0,3.78894180059,13.2606059349,9.09948659666,0.0,9.09948659666
 03/30  14:00:00,21.864162052,1.08895575752,3.87283971262,0.0,3.78894180059,13.1134247809,7.97423298857,0.0,7.97423298857
 03/30  15:00:00,24.4014432893,1.29548118074,4.83858607338,0.0,4.71240779196,13.5549682428,9.09948659666,0.0,9.09948659666
 03/30  16:00:00,33.3197241889,1.5656581769,6.03633658945,0.0,7.18559832057,18.5321311015,10.5998247408,0.0,10.5998247408
 03/30  17:00:00,40.3318509816,1.6355645684,7.00080072138,0.0,8.38069375907,23.3147919321,13.975585565,0.0,13.975585565
 03/30  18:00:00,42.8961726782,1.74644075666,7.38687609594,0.0,10.6415932552,23.1212625696,16.4136350492,0.0,16.4136350492
 03/30  19:00:00,43.6696893456,1.46383804283,5.84094012199,0.0,12.3080778603,20.4854999863,15.6634659771,0.0,15.6634659771
 03/30  20:00:00,43.5351127137,1.21596339644,4.60869236311,0.0,12.456681583,19.8967753704,14.350670101,0.0,14.350670101
 03/30  21:00:00,36.7221479168,0.960320949951,3.51487103468,0.0,9.18739968257,17.702556249,11.7250783489,0.0,11.7250783489
 03/30  22:00:00,28.1427440748,0.62357866591,2.20752203841,0.0,5.91811778209,14.0365255879,10.2247402047,0.0,10.2247402047
 03/30  23:00:00,21.1029531808,0.378350296386,1.30946858531,0.0,3.54045821811,10.5176760807,5.72372577241,0.0,5.72372577241
 03/30  24:00:00,16.723935866,0.231322730629,0.780734391995,0.0,2.55330491699,7.80157382632,1.78533814411,0.0,1.78533814411
 03/31  01:00:00,15.8310073986,0.163556058072,0.544297213029,0.0,2.55330491699,7.21284921042,1.03433433126,0.0,1.03433433126
 03/31  02:00:00,15.2692299717,0.103978266484,0.336459885783,0.0,2.55330491699,6.91848690247,0.47229147245,0.0,0.47229147245
 03/31  03:00:00,15.0115429868,0.0784438495693,0.251488471739,0.0,2.55330491699,6.7713057485,0.472276644698,0.0,0.472276644698
 03/31  04:00:00,17.0872388444,0.077641805801,0.25149292535,0.0,3.82705111198,7.57405300124,1.0339755365,0.0,1.0339755365
 03/31  05:00:00,21.678360056,0.0899260202365,0.291717460586,0.0,6.02426329834,9.91545327661,5.33753287811,0.0,5.33753287811
 03/31  06:00:00,27.1684505306,0.129812096758,0.423670778564,0.0,6.51253267309,14.7454349813,17.8679876578,0.0,17.8679876578
 03/31  07:00:00,24.8592201614,0.157244317696,0.524875553098,0.0,6.01364874671,18.163451543,18.9897713689,0.0,18.9897713689
 03/31  08:00:00,24.0633474582,0.360321928184,0.471675788341,0.0,4.35151303671,18.8798367041,18.2415791891,0.0,18.2415791891
 03/31  09:00:00,21.3377802319,0.377558160644,0.552504170078,0.0,3.78894180059,16.6187760998,16.0051543832,0.00814759500469,15.9970067882
 03/31  10:00:00,18.8823199803,0.462331192138,0.928897590091,0.0,3.78894180059,13.7021493968,14.5006251893,0.0,14.5006251893
 03/31  11:00:00,19.6265359506,0.567862067239,1.42040153141,0.0,3.78894180059,13.8493305508,11.6949096914,0.0,11.6949096914
 03/31  12:00:00,19.9635332574,0.68084610309,1.95485602049,0.0,3.69398621738,13.6338449159,10.1985280926,0.0,10.1985280926
 03/31  13:00:00,20.0369166232,0.733371576255,2.25399731107,0.0,3.78894180059,13.2606059349,9.0762418934,0.0,9.0762418934
 03/31  14:00:00,19.6899707787,0.693866105545,2.09373809131,0.0,3.78894180059,13.1134247809,7.95395569424,0.0,7.95395569424
 03/31  15:00:00,21.1946580752,0.719383848666,2.20789819134,0.0,4.71240779196,13.5549682428,9.0762418934,0.0,9.0762418934
 03/31  16:00:00,29.065147536,0.800321527037,2.5470965864,0.0,7.18559832057,18.5321311015,10.5726234923,0.0,10.5726234923
 03/31  17:00:00,35.3722153086,0.723653006621,2.95307661017,0.0,8.38069375907,23.3147919321,13.9394820898,0.0,13.9394820898
 03/31  18:00:00,38.0184577123,0.845182221993,3.41041966472,0.0,10.6415932552,23.1212625696,16.3711021879,0.0,16.3711021879
 03/31  19:00:00,40.3814375315,0.80401996119,3.21250638959,0.0,12.3080778603,20.4854999863,15.6229113885,0.0,15.6229113885
 03/31  20:00:00,41.6400114054,0.786919514005,3.14263493726,0.0,12.456681583,19.8967753704,14.3135774895,0.0,14.3135774895
 03/31  21:00:00,35.3305759141,0.635991246996,2.44762873496,0.0,9.18739968257,17.702556249,11.6949096914,0.0,11.6949096914
 03/31  22:00:00,27.3361463618,0.434707398158,1.5897955932,0.0,5.91811778209,14.0365255879,10.1985280926,0.0,10.1985280926
 03/31  23:00:00,20.6683582229,0.277108899277,0.976115024518,0.0,3.54045821811,10.5176760807,5.70938329593,0.0,5.70938329593
 03/31  24:00:00,16.3051624668,0.135497125496,0.457786597902,0.0,2.55330491699,7.80157382632,1.78138159888,0.0,1.78138159888
 04/01  01:00:00,15.4176032256,0.0698629248482,0.224586173264,0.0,2.55330491699,7.21284921042,1.03411216054,0.00176923737738,1.03234292316
 04/01  02:00:00,14.9794273556,0.0472465703137,0.103388965765,0.0,2.55330491699,6.91848690247,0.864676335827,0.392883257901,0.471793077926
 04/01  03:00:00,14.8005826641,0.0964289849886,0.0225430136138,0.0,2.55330491699,6.7713057485,2.91013788099,2.43835982365,0.471778057341
 04/01  04:00:00,16.9591341411,0.201030027798,0.0,0.0,3.82705111198,7.57405300124,6.59827374209,5.56629427424,1.03197946784
 04/01  05:00:00,21.5712333461,0.274516770893,0.0,0.0,6.02426329834,9.91545327661,12.9376932713,7.61367536828,5.32401790306
 04/01  06:00:00,26.9304859508,0.284751201735,0.030767093725,0.0,6.51253267309,14.7454349813,25.3227479523,7.50191988453,17.8208280678
 04/01  07:00:00,24.3601754353,0.297048273136,0.0795562339294,0.0,6.01364874671,17.9699221805,26.2312667262,7.29167409612,18.93959263
 04/01  08:00:00,22.130974046,0.310636915247,0.0354009576782,0.0,3.66783283761,18.1171033345,26.2160100169,8.02260244672,18.1934075701
 04/01  09:00:00,19.2950679486,0.318188267872,0.0155753482084,0.0,3.10526160149,15.8560427302,24.3114861867,8.35662956513,15.9548566215
 04/01  10:00:00,16.3957671703,0.297913926921,0.0531756139932,0.0,3.10526160149,12.9394160272,21.8776756064,7.41518628211,14.4624893242
 04/01  11:00:00,16.5945087757,0.239977355359,0.162672637151,0.0,3.10526160149,13.0865971812,16.5707339074,4.90643326557,11.6643006418
 04/01  12:00:00,16.4670551321,0.21226017831,0.210117324596,0.0,3.10526160149,12.9394160272,13.9878002579,3.81586691338,10.1719333445
 04/01  13:00:00,16.2756232987,0.181591011875,0.490898119644,0.0,3.10526160149,12.4978725653,10.2595089259,1.20685105433,9.05265787157
 04/01  14:00:00,16.7804742214,0.268809744455,1.0557114638,0.0,3.10526160149,12.3506914113,7.93338239861,0.0,7.93338239861
 04/01  15:00:00,18.733152227,0.378787302084,1.5334024584,0.0,4.02872759285,12.7922348732,9.05265787157,0.0,9.05265787157
 04/01  16:00:00,26.9397976282,0.519270713189,2.14921106115,0.0,6.50191812146,17.7693977319,10.5450251689,0.0,10.5450251689
 04/01  17:00:00,34.9948423143,0.675028986601,2.81785699827,0.0,8.38069375907,23.1212625696,13.9028515878,0.0,13.9028515878
 04/01  18:00:00,37.5389540791,0.737897690197,3.03820056331,0.0,10.6415932552,23.1212625696,16.3279484459,0.0,16.3279484459
 04/01  19:00:00,39.6977771659,0.662721422907,2.67014456225,0.0,12.3080778603,20.4854999863,15.5817647972,0.0,15.5817647972
 04/01  20:00:00,40.6962014859,0.604229331224,2.38151520046,0.0,12.456681583,19.8967753704,14.2759434121,0.0,14.2759434121
 04/01  21:00:00,34.9569386382,0.552428379241,2.15755432678,0.0,9.18739968257,17.702556249,11.6643006418,0.0,11.6643006418
 04/01  22:00:00,27.5840948985,0.463157999653,1.80929352837,0.0,5.91811778209,14.0365255879,10.1719333445,0.0,10.1719333445
 04/01  23:00:00,21.1249151689,0.352125411779,1.35765545801,0.0,3.54045821811,10.5176760807,5.69483145267,0.0,5.69483145267
 04/01  24:00:00,16.9536494809,0.257848603998,0.983922133521,0.0,2.55330491699,7.80157382632,1.77736729729,0.0,1.77736729729
 04/02  01:00:00,16.1787040792,0.219322637732,0.836227314028,0.0,2.55330491699,7.21284921042,1.03032284364,0.0,1.03032284364
 04/02  02:00:00,15.6691457251,0.176594021048,0.663759884581,0.0,2.55330491699,6.91848690247,0.471287531481,0.0,0.471287531481
 04/02  03:00:00,15.368684214,0.145673372083,0.541400176391,0.0,2.55330491699,6.7713057485,0.471272323594,0.0,0.471272323594
 04/02  04:00:00,17.430823502,0.142676850226,0.530042538478,0.0,3.82705111198,7.57405300124,1.02995486188,0.0,1.02995486188
 04/02  05:00:00,21.9601218283,0.143502078854,0.519903174252,0.0,6.02426329834,9.91545327661,5.31031136051,0.0,5.31031136051
 04/02  06:00:00,26.5090232699,0.174117147402,0.612771800489,0.0,6.51253267309,14.7454349813,17.7730037107,0.0,17.7730037107
 04/02  07:00:00,25.1529161851,0.253372580129,0.915972676729,0.0,6.01364874671,17.9699221805,18.8887067969,0.0,18.8887067969
 04/02  08:00:00,23.394617114,0.331976783338,1.27770415765,0.0,3.66783283761,18.1171033345,18.1445571405,0.0,18.1445571405
 04/02  09:00:00,21.3245608882,0.462140895402,1.90111566028,0.0,3.10526160149,15.8560427302,15.9121124955,0.0,15.9121124955
 04/02  10:00:00,19.3846374228,0.625727238765,2.71423255466,0.0,3.10526160149,12.9394160272,14.4238160674,0.0,14.4238160674
 04/02  11:00:00,20.5113098885,0.789322141755,3.53012896349,0.0,3.10526160149,13.0865971812,11.6332602646,0.0,11.6332602646
 04/02  12:00:00,22.0021904834,1.0581340233,4.89937883096,0.0,3.10526160149,12.9394160272,10.1449638365,0.0,10.1449638365
 04/02  13:00:00,23.4229188488,1.35511508975,6.46466959185,0.0,3.10526160149,12.4978725653,9.02874151535,0.0,9.02874151535
 04/02  14:00:00,24.5327147925,1.5637786402,7.5129831391,0.0,3.10526160149,12.3506914113,7.91251919424,0.0,7.91251919424
 04/02  15:00:00,27.3909202352,1.80469915073,8.76525861791,0.0,4.02872759285,12.7922348732,9.02874151535,0.0,9.02874151535
 04/02  16:00:00,36.3725493919,2.05341472893,10.047818809,0.0,6.50191812146,17.7693977319,10.5170379435,0.0,10.5170379435
 04/02  17:00:00,44.764149923,2.27621842832,10.9859751653,0.0,8.38069375907,23.1212625696,13.8657049068,0.0,13.8657049068
 04/02  18:00:00,47.0820563513,2.32846124707,10.9907392786,0.0,10.6415932552,23.1212625696,16.2841866026,0.0,16.2841866026
 04/02  19:00:00,47.143332378,1.97960282993,8.79881836739,0.0,12.3080778603,20.4854999863,15.5400383885,0.0,15.5400383885
 04/02  20:00:00,46.5273824897,1.69010476837,7.12682076719,0.0,12.456681583,19.8967753704,14.2377790139,0.0,14.2377790139
 04/02  21:00:00,39.5015205682,1.43017923296,5.82438540308,0.0,9.18739968257,17.702556249,11.6332602646,0.0,11.6332602646
 04/02  22:00:00,30.9652699212,1.13248880438,4.52113774635,0.0,5.91811778209,14.0365255879,10.1449638365,0.0,10.1449638365
 04/02  23:00:00,23.6419663056,0.855736019853,3.37109598659,0.0,3.54045821811,10.5176760807,5.68007455202,0.0,5.68007455202
 04/02  24:00:00,18.3420615246,0.54773595585,2.08244682539,0.0,2.55330491699,7.80157382632,1.77329642814,0.0,1.77329642814
 04/03  01:00:00,16.8062410761,0.360148724934,1.32293822373,0.0,2.55330491699,7.21284921042,1.02827469091,0.0,1.02827469091
 04/03  02:00:00,15.9289334336,0.244403959214,0.855737654954,0.0,2.55330491699,6.91848690247,0.470774982814,0.0,0.470774982814
 04/03  03:00:00,15.3811394165,0.160837977193,0.538690773796,0.0,2.55330491699,6.7713057485,0.470759593215,0.0,0.470759593215
 04/03  04:00:00,17.2052452416,0.105695868599,0.341445259704,0.0,3.82705111198,7.57405300124,1.02790231813,0.0,1.02790231813
 04/03  05:00:00,21.8117189222,0.121078576265,0.393923770721,0.0,6.02426329834,9.91545327661,5.29641730937,0.0,5.29641730937
 04/03  06:00:00,26.7184260004,0.224749068826,0.771542609593,0.0,6.51253267309,14.7454349813,17.7245287495,0.0,17.7245287495
 04/03  07:00:00,25.8599621176,0.360448286461,1.32241354055,0.0,6.01364874671,18.163451543,18.8371289388,0.0,18.8371289388
 04/03  08:00:00,25.7412000427,0.672047656172,1.83780264483,0.0,4.35151303671,18.8798367041,18.0950423668,0.0,18.0950423668
 04/03  09:00:00,24.0184302463,0.830662901071,2.78004944405,0.0,3.78894180059,16.6187760998,15.8687870684,0.0,15.8687870684
 04/03  10:00:00,22.7876378892,1.09082209483,4.20572459626,0.0,3.78894180059,13.7021493968,14.3846168714,0.0,14.3846168714
 04/03  11:00:00,25.1924759259,1.44191004729,6.11229352669,0.0,3.78894180059,13.8493305508,11.6017977521,0.0,11.6017977521
 04/03  12:00:00,27.0965831555,1.78270832915,7.98604369254,0.0,3.69398621738,13.6338449159,10.1176275551,0.0,10.1176275551
 04/03  13:00:00,28.91381147,2.09171905147,9.77254468261,0.0,3.78894180059,13.2606059349,9.00449990734,0.0,9.00449990734
 04/03  14:00:00,30.2712204829,2.32617343339,11.0426804676,0.0,3.78894180059,13.1134247809,7.89137225959,0.0,7.89137225959
 04/03  15:00:00,33.3916869266,2.59223442524,12.5320764661,0.0,4.71240779196,13.5549682428,9.00449990734,0.0,9.00449990734
 04/03  16:00:00,42.4658025642,2.8436468818,13.9044262598,0.0,7.18559832057,18.5321311015,10.4886701043,0.0,10.4886701043
 04/03  17:00:00,48.7991225811,2.82758641263,14.2760504767,0.0,8.38069375907,23.3147919321,13.8280530476,0.0,13.8280530476
 04/03  18:00:00,50.3045399339,2.81399878837,13.7276853199,0.0,10.6415932552,23.1212625696,16.2398296177,0.0,16.2398296177
 04/03  19:00:00,48.7146629235,2.27043733658,10.0793144062,0.0,12.3080778603,20.4854999863,15.4977445192,0.0,15.4977445192
 04/03  20:00:00,47.2023063845,1.85377162272,7.63807780759,0.0,12.456681583,19.8967753704,14.1990955968,0.0,14.1990955968
 04/03  21:00:00,41.2877945196,1.74033260445,7.30050598297,0.0,9.18739968257,17.702556249,11.6017977521,0.0,11.6017977521
 04/03  22:00:00,33.1724255935,1.50370145191,6.35708077113,0.0,5.91811778209,14.0365255879,10.1176275551,0.0,10.1176275551
 04/03  23:00:00,25.2308455077,1.14278049403,4.6729307146,0.0,3.54045821811,10.5176760807,5.6651169641,0.0,5.6651169641
 04/03  24:00:00,19.7951693614,0.823348095205,3.25994252284,0.0,2.55330491699,7.80157382632,1.76917019699,0.0,1.76917019699
 04/04  01:00:00,18.5455623627,0.689121594551,2.73328664066,0.0,2.55330491699,7.21284921042,1.02619907151,0.0,1.02619907151
