Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/04  02:00:00,17.6420596453,0.56861895931,2.24464886648,0.0,2.55330491699,6.91848690247,0.47025558371,0.0,0.47025558371
 04/04  03:00:00,16.9561249262,0.463606587019,1.81090767364,0.0,2.55330491699,6.7713057485,0.470240018036,0.0,0.470240018036
 04/04  04:00:00,18.5569246527,0.374044619732,1.42477591975,0.0,3.82705111198,7.57405300124,1.02582244439,0.0,1.02582244439
 04/04  05:00:00,22.8039869766,0.32495994372,1.18231045764,0.0,6.02426329834,9.91545327661,5.28233986406,0.0,5.28233986406
 04/04  06:00:00,27.3626613948,0.358234827682,1.28229224511,0.0,6.51253267309,14.7454349813,17.6754175398,0.0,17.6754175398
 04/04  07:00:00,26.4844199199,0.485497408155,1.82182222112,0.0,6.01364874671,18.163451543,18.78487433,0.0,18.78487433
 04/04  08:00:00,26.7161180024,0.83487193014,2.64989633059,0.0,4.35151303671,18.8798367041,18.0448779123,0.0,18.0448779123
 04/04  09:00:00,25.1696736472,1.03798880567,3.72396694031,0.0,3.78894180059,16.6187760998,15.8248931707,0.0,15.8248931707
 04/04  10:00:00,24.4817626842,1.39084459797,5.59982688818,0.0,3.78894180059,13.7021493968,14.3449033449,0.0,14.3449033449
 04/04  11:00:00,27.0753178469,1.75608730972,7.68095818523,0.0,3.78894180059,13.8493305508,11.5699224216,0.0,11.5699224216
 04/04  12:00:00,28.5582958048,2.04201022221,9.18845444874,0.0,3.69398621738,13.6338449159,10.0899325958,0.0,10.0899325958
 04/04  13:00:00,29.2050701203,2.19645122732,9.95907115706,0.0,3.78894180059,13.2606059349,8.97994022646,0.0,8.97994022646
 04/04  14:00:00,29.8158620339,2.32822736878,10.5852680832,0.0,3.78894180059,13.1134247809,7.86994785713,0.0,7.86994785713
 04/04  15:00:00,31.8168220322,2.43993462472,11.1095113722,0.0,4.71240779196,13.5549682428,8.97994022646,0.0,8.97994022646
 04/04  16:00:00,40.8281410039,2.70999104528,12.4004205361,0.0,7.18559832057,18.5321311015,10.4599300522,0.0,10.4599300522
 04/04  17:00:00,46.5404104638,2.61317208559,12.2317526864,0.0,8.38069375907,23.3147919321,13.7899071603,0.0,13.7899071603
 04/04  18:00:00,47.8693243536,2.54526697447,11.5612015535,0.0,10.6415932552,23.1212625696,16.1948906271,0.0,16.1948906271
 04/04  19:00:00,48.5254498739,2.278044142,9.8824945512,0.0,12.3080778603,20.4854999863,15.4548957143,0.0,15.4548957143
 04/04  20:00:00,47.2287199782,1.88022781183,7.63803521219,0.0,12.456681583,19.8967753704,14.1599046167,0.0,14.1599046167
 04/04  21:00:00,39.3976461718,1.47517772694,5.67551251271,0.0,9.18739968257,17.702556249,11.5699224216,0.0,11.5699224216
 04/04  22:00:00,30.181010085,1.04030882613,3.82905788834,0.0,5.91811778209,14.0365255879,10.0899325958,0.0,10.0899325958
 04/04  23:00:00,22.4972954716,0.674747469754,2.40741370269,0.0,3.54045821811,10.5176760807,5.64996311846,0.0,5.64996311846
 04/04  24:00:00,17.4570998228,0.389129759239,1.35609132022,0.0,2.55330491699,7.80157382632,1.76498982578,0.0,1.76498982578
 04/05  01:00:00,16.3741013428,0.281846301615,0.969100913743,0.0,2.55330491699,7.21284921042,1.02409660019,0.0,1.02409660019
 04/05  02:00:00,15.769526161,0.214478812166,0.726255529357,0.0,2.55330491699,6.91848690247,0.469729487989,0.0,0.469729487989
 04/05  03:00:00,15.5124164287,0.189080265003,0.641725498214,0.0,2.55330491699,6.7713057485,0.469713751928,0.0,0.469713751928
 04/05  04:00:00,17.5948145387,0.189076623941,0.647633801456,0.0,3.82705111198,7.57405300124,1.02371585659,0.0,1.02371585659
 04/05  05:00:00,22.1835763801,0.201039604856,0.685820200001,0.0,6.02426329834,9.91545327661,5.2680831933,0.0,5.2680831933
 04/05  06:00:00,26.8881482286,0.262433318527,0.903580588073,0.0,6.51253267309,14.7454349813,17.6256846254,0.0,17.6256846254
 04/05  07:00:00,26.070814467,0.405085842639,1.48862833372,0.0,6.01364874671,18.163451543,18.7319584454,0.0,18.7319584454
 04/05  08:00:00,26.1135559286,0.725947841652,2.15625834519,0.0,4.35151303671,18.8798367041,17.9940786328,0.0,17.9940786328
 04/05  09:00:00,24.4947873976,0.901145597728,3.18592389862,0.0,3.78894180059,16.6187760998,15.7804438011,0.0,15.7804438011
 04/05  10:00:00,22.5066964134,1.04021059286,3.97539462247,0.0,3.78894180059,13.7021493968,14.3046872486,0.0,14.3046872486
 04/05  11:00:00,23.2143518083,1.14280053425,4.43327892214,0.0,3.78894180059,13.8493305508,11.5376437127,0.0,11.5376437127
 04/05  12:00:00,21.3579258952,0.914573554719,3.11552120668,0.0,3.69398621738,13.6338449159,10.0618871602,0.0,10.0618871602
 04/05  13:00:00,21.2925260672,0.953952070708,3.28902626054,0.0,3.78894180059,13.2606059349,8.95506974584,0.0,8.95506974584
 04/05  14:00:00,22.1097088701,1.10811786049,4.09922442775,0.0,3.78894180059,13.1134247809,7.84825233147,0.0,7.84825233147
 04/05  15:00:00,25.072440303,1.36948648755,5.43557778024,0.0,4.71240779196,13.5549682428,8.95506974584,0.0,8.95506974584
 04/05  16:00:00,34.6296004905,1.73129965806,7.18057140981,0.0,7.18559832057,18.5321311015,10.4308262983,0.0,10.4308262983
 04/05  17:00:00,41.6252600131,1.79634836044,8.13342596082,0.0,8.38069375907,23.3147919321,13.7512785414,0.0,13.7512785414
 04/05  18:00:00,44.1705039629,1.90376285446,8.50388528285,0.0,10.6415932552,23.1212625696,16.1493829392,0.0,16.1493829392
 04/05  19:00:00,44.3199069719,1.66577609542,7.18205302906,0.0,12.3080778603,20.4854999863,15.4115046629,0.0,15.4115046629
 04/05  20:00:00,44.9794754312,1.41937764836,5.84964082867,0.0,12.456681583,19.8967753704,14.1202176795,0.0,14.1202176795
 04/05  21:00:00,37.9854674865,1.16001316776,4.57849838659,0.0,9.18739968257,17.702556249,11.5376437127,0.0,11.5376437127
 04/05  22:00:00,29.1271959437,0.798035327676,3.01751724553,0.0,5.91811778209,14.0365255879,10.0618871602,0.0,10.0618871602
 04/05  23:00:00,21.5181567017,0.456270856559,1.64675154601,0.0,3.54045821811,10.5176760807,5.63461750275,0.0,5.63461750275
 04/05  24:00:00,17.0254146926,0.291842204645,1.02169374461,0.0,2.55330491699,7.80157382632,1.76075655248,0.0,1.76075655248
 04/06  01:00:00,15.9800161729,0.195444084424,0.661417961021,0.0,2.55330491699,7.21284921042,1.02196789969,0.0,1.02196789969
 04/06  02:00:00,15.2787551544,0.106596143523,0.343367191445,0.0,2.55330491699,6.91848690247,0.469196851459,0.0,0.469196851459
 04/06  03:00:00,14.9139071984,0.0572456800422,0.175050852894,0.0,2.55330491699,6.7713057485,0.469180950746,0.0,0.469180950746
 04/06  04:00:00,16.9293830232,0.0429930846861,0.128285825204,0.0,3.82705111198,7.57405300124,1.02158317855,0.0,1.02158317855
 04/06  05:00:00,21.5469326955,0.0612390013952,0.188977118858,0.0,6.02426329834,9.91545327661,5.25365151882,0.0,5.25365151882
 04/06  06:00:00,26.1098549319,0.0943887307329,0.293331879175,0.0,6.51253267309,14.7454349813,17.6164838379,0.0411391033872,17.5753447345
 04/06  07:00:00,24.777811397,0.144180421401,0.456530684969,0.0,6.01364874671,18.163451543,18.7527058659,0.0743089104213,18.6783969555
 04/06  08:00:00,24.132610148,0.385476255467,0.515784150811,0.0,4.35151303671,18.8798367041,18.2866155095,0.34395593751,17.942659572
 04/06  09:00:00,21.5749231878,0.429335176803,0.737870109787,0.0,3.78894180059,16.6187760998,16.0024454767,0.266993353926,15.7354521228
 04/06  10:00:00,19.1343814824,0.517885411963,1.1254048723,0.0,3.78894180059,13.7021493968,14.3249528184,0.0609723263379,14.2639804921
 04/06  11:00:00,19.7027112162,0.599008649267,1.46543021496,0.0,3.78894180059,13.8493305508,11.5049711844,0.0,11.5049711844
 04/06  12:00:00,19.7145574653,0.663074498796,1.72365183267,0.0,3.69398621738,13.6338449159,10.0334995537,0.0,10.0334995537
 04/06  13:00:00,19.7914606918,0.722232070663,2.01968088523,0.0,3.78894180059,13.2606059349,8.92989583062,0.0,8.92989583062
 04/06  14:00:00,19.8677300462,0.763692853463,2.20167061091,0.0,3.78894180059,13.1134247809,7.82629210756,0.0,7.82629210756
 04/06  15:00:00,21.6560866759,0.846859970287,2.54185067035,0.0,4.71240779196,13.5549682428,8.92989583062,0.0,8.92989583062
 04/06  16:00:00,29.9772242391,1.01676091548,3.24273390099,0.0,7.18559832057,18.5321311015,10.4013674614,0.0,10.4013674614
 04/06  17:00:00,36.3942950704,0.978852932587,3.71995644598,0.0,8.38069375907,23.3147919321,13.7121786305,0.0,13.7121786305
 04/06  18:00:00,38.0670783908,0.930366335912,3.37385622928,0.0,10.6415932552,23.1212625696,16.1033200305,0.0,16.1033200305
 04/06  19:00:00,38.6884137465,0.724988400564,2.49134749852,0.0,12.3080778603,20.4854999863,15.3675842151,0.0,15.3675842151
 04/06  20:00:00,40.083661088,0.552764396085,1.82043973773,0.0,12.456681583,19.8967753704,14.0800465382,0.0,14.0800465382
 04/06  21:00:00,34.0040476201,0.418346490173,1.33874519773,0.0,9.18739968257,17.702556249,11.5049711844,0.0,11.5049711844
 04/06  22:00:00,26.488046394,0.28446620781,0.891936815697,0.0,5.91811778209,14.0365255879,10.0334995537,0.0,10.0334995537
 04/06  23:00:00,20.12049309,0.171857207285,0.533501583626,0.0,3.54045821811,10.5176760807,5.61908466145,0.0,5.61908466145
 04/06  24:00:00,16.0843779101,0.0910532983717,0.281445868344,0.0,2.55330491699,7.80157382632,1.75647163074,0.0,1.75647163074
 04/07  01:00:00,15.375390869,0.0618217748562,0.190414966718,0.0,2.55330491699,7.21284921042,1.01981360055,0.0,1.01981360055
 04/07  02:00:00,15.0289525088,0.0535928666135,0.14656782269,0.0,2.55330491699,6.91848690247,0.622466927584,0.153809095707,0.468657831877
 04/07  03:00:00,14.8453481128,0.0688994546815,0.0948379926504,0.0,2.55330491699,6.7713057485,1.45557148046,0.986929708166,0.468641772289
 04/07  04:00:00,16.9338416786,0.124009431483,0.0517281338466,0.0,3.82705111198,7.57405300124,3.84323856908,2.82381352719,1.01942504188
 04/07  05:00:00,21.5309998737,0.18527719438,0.0490061040682,0.0,6.02426329834,9.91545327661,9.75107879103,4.51202967686,5.23904911417
 04/07  06:00:00,26.055534122,0.226932686342,0.106467113743,0.0,6.51253267309,14.7454349813,22.6205531141,5.09614033937,17.5244127748
 04/07  07:00:00,24.5609818162,0.262406271652,0.121475253906,0.0,6.01364874671,18.163451543,24.5571274825,5.9329217606,18.6242057219
 04/07  08:00:00,23.7933465102,0.516412160486,0.0455846080281,0.0,4.35151303671,18.8798367041,25.3895160846,7.49888012742,17.8906359572
 04/07  09:00:00,20.9699548281,0.538462127753,0.0237747991554,0.0,3.78894180059,16.6187760998,23.9723742288,8.28244276898,15.6899314598
 04/07  10:00:00,18.0670482777,0.552942864646,0.0230142149944,0.0,3.78894180059,13.7021493968,22.9057175082,8.68292237795,14.2227951303
 04/07  11:00:00,18.220741462,0.561657340366,0.0208117696858,0.0,3.78894180059,13.8493305508,20.4148873382,8.94297282578,11.4719145125
 04/07  12:00:00,17.9095158966,0.56891814801,0.0127666147741,0.0,3.69398621738,13.6338449159,19.222790163,9.21801198006,10.004778183
 04/07  13:00:00,17.6211747032,0.55886820971,0.0127587576135,0.0,3.78894180059,13.2606059349,17.8122370202,8.9078110844,8.90442593582
 04/07  14:00:00,17.4655420296,0.550474571356,0.0127008764087,0.0,3.78894180059,13.1134247809,16.4586129056,8.65453921689,7.8040736887
 04/07  15:00:00,18.833455416,0.548357636018,0.017721744763,0.0,4.71240779196,13.5549682428,17.4581295663,8.55370363044,8.90442593582
 04/07  16:00:00,26.3362780344,0.549409515272,0.0691390965066,0.0,7.18559832057,18.5321311015,18.5283092114,8.1567469461,10.3715622653
 04/07  17:00:00,32.2247031776,0.323547387878,0.20567009791,0.0,8.38069375907,23.3147919321,20.5123391561,6.83972014935,13.6726190067
 04/07  18:00:00,34.3790178048,0.319027990402,0.297133988822,0.0,10.6415932552,23.1212625696,21.9403233308,5.8836077887,16.0567155421
 04/07  19:00:00,36.0827351908,0.326346128938,0.284311214452,0.0,12.3080778603,20.4854999863,21.5047925878,6.18164521042,15.3231473774
 04/07  20:00:00,38.3153739604,0.338114127733,0.266802878462,0.0,12.456681583,19.8967753704,20.70162843,6.66222534091,14.0394030891
 04/07  21:00:00,32.8316837677,0.354367176471,0.230360659095,0.0,9.18739968257,17.702556249,18.9062085018,7.43429398938,11.4719145125
 04/07  22:00:00,25.8211837471,0.382188589812,0.127351786834,0.0,5.91811778209,14.0365255879,19.14327394,9.13849575708,10.004778183
 04/07  23:00:00,19.8487910808,0.413546861126,0.0201099205918,0.0,3.54045821811,10.5176760807,16.5763041492,10.9729349547,5.60336919444
 04/07  24:00:00,16.1840430991,0.472164355752,0.0,0.0,2.55330491699,7.80157382632,14.528269103,12.7761327735,1.7521363295
 04/08  01:00:00,15.6363923798,0.513238252323,0.0,0.0,2.55330491699,7.21284921042,14.949244439,13.9316100981,1.01763434094
 04/08  02:00:00,15.3701507999,0.541358980401,0.0,0.0,2.55330491699,6.91848690247,15.1981404485,14.7300278596,0.468112588896
 04/08  03:00:00,15.2466976718,0.565087006305,0.0,0.0,2.55330491699,6.7713057485,15.8749083779,15.4068120017,0.46809637625
 04/08  04:00:00,17.3537234835,0.595619370269,0.0,0.0,3.82705111198,7.57405300124,17.376300618,16.3590585323,1.01724208572
 04/08  05:00:00,21.8830938515,0.586377276338,0.0,0.0,6.02426329834,9.91545327661,21.3346462199,16.1103659165,5.22428030344
 04/08  06:00:00,26.2596970951,0.537562773126,0.0,0.0,6.51253267309,14.7454349813,32.1140096635,14.6411058343,17.4729038292
 04/08  07:00:00,24.5141319257,0.530560997537,0.0,0.0,6.01364874671,17.9699221805,33.0194998773,14.4500990844,18.5694007929
 04/08  08:00:00,22.3766372532,0.591701080231,0.0,0.0,3.66783283761,18.1171033345,34.1166627264,16.2786395318,17.8380231946
 04/08  09:00:00,19.5550708805,0.593766547936,0.0,0.0,3.10526160149,15.8560427302,31.9455809785,16.301685686,15.6438952925
 04/08  10:00:00,16.6048102386,0.560132609234,0.0,0.0,3.10526160149,12.9394160272,29.4691019749,15.2879586151,14.1811433599
 04/08  11:00:00,16.7435840444,0.551725261171,0.0,0.0,3.10526160149,13.0865971812,26.5153905082,15.076907022,11.4384834862
 04/08  12:00:00,16.565131637,0.520454007813,0.0,0.0,3.10526160149,12.9394160272,24.1222548403,14.1465232867,9.97573155359
 04/08  13:00:00,16.0967386988,0.493604531631,0.0,0.0,3.10526160149,12.4978725653,22.2536899995,13.3750223954,8.87866760412
 04/08  14:00:00,15.9383443013,0.482391288108,0.0,0.0,3.10526160149,12.3506914113,20.8748478389,13.0932441842,7.78160365466
 04/08  15:00:00,17.2795846023,0.458622135782,0.0,0.0,4.02872759285,12.7922348732,21.3136084532,12.4349408491,8.87866760412
 04/08  16:00:00,24.6724316863,0.401115832417,0.0,0.0,6.50191812146,17.7693977319,21.1138005405,10.7723810038,10.3414195367
 04/08  17:00:00,31.8580143481,0.329387976067,0.0266700426011,0.0,8.38069375907,23.1212625696,22.1951970645,8.56258567938,13.6326113851
 04/08  18:00:00,34.2205273878,0.313825724127,0.143845838075,0.0,10.6415932552,23.1212625696,23.1263501921,7.11676691646,16.0095832756
 04/08  19:00:00,35.920982331,0.315474352083,0.1334301315,0.0,12.3080778603,20.4854999863,22.5366264841,7.25841917479,15.2782073093
 04/08  20:00:00,38.1563045693,0.322048487572,0.123799127574,0.0,12.456681583,19.8967753704,21.5232294896,7.52493012134,13.9982993683
 04/08  21:00:00,32.6739139595,0.34872965681,0.0782283704819,0.0,9.18739968257,17.702556249,20.1203918735,8.68190838735,11.4384834862
 04/08  22:00:00,25.7073187997,0.395675429254,0.0,0.0,5.91811778209,14.0365255879,20.6744290157,10.6986974621,9.97573155359
 04/08  23:00:00,19.8823607307,0.467226431601,0.0,0.0,3.54045821811,10.5176760807,18.2963580171,12.7088822614,5.58747575574
 04/08  24:00:00,16.2554912044,0.543612460992,0.0,0.0,2.55330491699,7.80157382632,16.6992635059,14.9515115733,1.74775193262
 04/09  01:00:00,15.7279456962,0.60479156877,0.0,0.0,2.55330491699,7.21284921042,17.8124003264,16.7969695599,1.01543076648
 04/09  02:00:00,15.4793334385,0.650541619056,0.0,0.0,2.55330491699,6.91848690247,18.6494682318,18.1819069477,0.46756128402
 04/09  03:00:00,15.3549626208,0.673351955276,0.0,0.0,2.55330491699,6.7713057485,19.305539105,18.8379941809,0.467544924171
 04/09  04:00:00,17.4413009272,0.683196813929,0.0,0.0,3.82705111198,7.57405300124,20.1254258839,19.1103909273,1.01503495658
 04/09  05:00:00,21.9545769706,0.657860395347,0.0,0.0,6.02426329834,9.91545327661,23.5412287285,18.3318792686,5.20934945996
 04/09  06:00:00,25.4509834683,0.621682479712,0.0,0.0,6.51253267309,14.7454349813,34.7145261754,17.2936930238,17.4208331516
 04/09  07:00:00,24.595708232,0.612137303853,0.0,0.0,6.01364874671,17.9699221805,35.575754257,17.0617558585,18.5139983985
 04/09  08:00:00,22.442557934,0.657621760996,0.0,0.0,3.66783283761,18.1171033345,36.1890513809,18.4042145157,17.7848368651
 04/09  09:00:00,19.6257990787,0.664494746198,0.0,0.0,3.10526160149,15.8560427302,34.1706131682,18.5732559141,15.5973572541
 04/09  10:00:00,16.6994297821,0.654752152664,0.0,0.0,3.10526160149,12.9394160272,32.4376992545,18.2986617389,14.1390375156
 04/09  11:00:00,16.815833839,0.623975055771,0.0,0.0,3.10526160149,13.0865971812,28.7382301742,17.3335421682,11.4046880059
 04/09  12:00:00,16.6416352291,0.596957599922,0.0,0.0,3.10526160149,12.9394160272,26.4584058108,16.5120375433,9.94636826746
 04/09  13:00:00,16.162642736,0.559508568809,0.0,0.0,3.10526160149,12.4978725653,24.232381688,15.3797532244,8.8526284636
 04/09  14:00:00,16.0127782263,0.556825213117,0.0,0.0,3.10526160149,12.3506914113,23.1143740887,15.355485429,7.75888865974
 04/09  15:00:00,17.3682231241,0.54726065761,0.0,0.0,4.02872759285,12.7922348732,24.0000400566,15.147411593,8.8526284636
 04/09  16:00:00,24.7498383115,0.478522457611,0.0,0.0,6.50191812146,17.7693977319,23.4463996694,13.1354514673,10.3109482021
 04/09  17:00:00,31.8925765466,0.390620217235,0.0,0.0,8.38069375907,23.1212625696,24.1407203106,10.5485526969,13.5921676137
 04/09  18:00:00,34.0978085254,0.334952699824,0.0,0.0,10.6415932552,23.1212625696,24.9703269886,9.00838979991,15.9619371887
 04/09  19:00:00,35.8093871483,0.337309300963,0.0,0.0,12.3080778603,20.4854999863,24.3170326571,9.08425533762,15.2327773195
 04/09  20:00:00,38.040624062,0.330167107808,0.0,0.0,12.456681583,19.8967753704,22.8082364757,8.85148892742,13.9567475483
 04/09  21:00:00,32.5874507778,0.340494845626,0.0,0.0,9.18739968257,17.702556249,20.5094252019,9.10473719595,11.4046880059
 04/09  22:00:00,25.7088156614,0.397172290912,0.0,0.0,5.91811778209,14.0365255879,20.6066046813,10.6602364139,9.94636826746
 04/09  23:00:00,19.8866115722,0.471477273132,0.0,0.0,3.54045821811,10.5176760807,18.3703039172,12.7988948652,5.57140905201
 04/09  24:00:00,16.2540451482,0.542166404862,0.0,0.0,2.55330491699,7.80157382632,16.5979755361,14.8546557976,1.74331973848
 04/10  01:00:00,15.6975868777,0.57443275026,0.0,0.0,2.55330491699,7.21284921042,16.7912776951,15.778074165,1.01320353003
 04/10  02:00:00,15.4253390907,0.596547271263,0.0,0.0,2.55330491699,6.91848690247,16.875927051,16.4089229704,0.467004080557
 04/10  03:00:00,15.3138071797,0.632196514163,0.0,0.0,2.55330491699,6.7713057485,17.9894437382,17.5224561588,0.466987579394
 04/10  04:00:00,17.4062619235,0.648157810191,0.0,0.0,3.82705111198,7.57405300124,19.0511616086,18.0383573005,1.01280430815
 04/10  05:00:00,21.9141949595,0.617478384254,0.0,0.0,6.02426329834,9.91545327661,22.3081384054,17.1138774003,5.19426100502
 04/10  06:00:00,25.3880500201,0.558749031481,0.0,0.0,6.51253267309,14.7454349813,32.7280178619,15.3598016998,17.3682161621
 04/10  07:00:00,24.6982594396,0.521159148943,0.0,0.0,6.01364874671,18.163451543,32.6631787081,14.2051637625,18.4580149456
 04/10  08:00:00,24.0176569442,0.786307202486,0.0,0.0,4.35151303671,18.8798367041,33.3491807671,15.6180880478,17.7310927193
 04/10  09:00:00,21.213206577,0.805488675794,0.0,0.0,3.78894180059,16.6187760998,31.5517023214,16.001371195,15.5503311264
 04/10  10:00:00,18.2862789048,0.795187706681,0.0,0.0,3.78894180059,13.7021493968,29.8074493375,15.7109592707,14.0964900668
 04/10  11:00:00,18.4217940937,0.783521741754,0.0,0.0,3.78894180059,13.8493305508,26.7576570725,15.3871189926,11.3705380799
 04/10  12:00:00,18.1037444622,0.775913328438,0.0,0.0,3.69398621738,13.6338449159,25.0960064465,15.1793094263,9.91669702024
 04/10  13:00:00,17.8203129548,0.770765218914,0.0,0.0,3.78894180059,13.2606059349,23.8732127187,15.0468964932,8.8263162255
 04/10  14:00:00,17.6433747607,0.741008178809,0.0,0.0,3.78894180059,13.1134247809,21.875642199,14.1397067682,7.73593543075
 04/10  15:00:00,18.9493335385,0.681957503284,0.0,0.0,4.71240779196,13.5549682428,21.187157385,12.3608411595,8.8263162255
 04/10  16:00:00,26.3464259253,0.628696502737,0.0,0.0,7.18559832057,18.5321311015,21.1384006115,10.8582433263,10.2801572852
 04/10  17:00:00,32.0452461971,0.349760505244,0.0,0.0,8.38069375907,23.3147919321,22.8814330186,9.33013334924,13.5512996694
 04/10  18:00:00,34.0725426931,0.309686867523,0.0,0.0,10.6415932552,23.1212625696,24.1740174438,8.26022605242,15.9137913913
 04/10  19:00:00,35.7798250666,0.307747219207,0.0,0.0,12.3080778603,20.4854999863,23.4007059754,8.21383511388,15.1868708615
 04/10  20:00:00,38.0243745702,0.313917616004,0.0,0.0,12.456681583,19.8967753704,22.299641229,8.38488129465,13.9147599343
 04/10  21:00:00,32.6019152749,0.354959342724,0.0,0.0,9.18739968257,17.702556249,20.9211539942,9.55061591433,11.3705380799
 04/10  22:00:00,25.7374122434,0.425768872965,0.0,0.0,5.91811778209,14.0365255879,21.4531520481,11.5364550279,9.91669702024
 04/10  23:00:00,19.9198496105,0.504715311406,0.0,0.0,3.54045821811,10.5176760807,19.4208801197,13.8657062784,5.55517384127
 04/10  24:00:00,16.289652804,0.577774060603,0.0,0.0,2.55330491699,7.80157382632,17.7460658643,16.0072248046,1.73884105966
 04/11  01:00:00,15.7370900298,0.613935902375,0.0,0.0,2.55330491699,7.21284921042,18.056336531,17.0453832395,1.01095329151
 04/11  02:00:00,15.4822146055,0.653422786071,0.0,0.0,2.55330491699,6.91848690247,18.6131153235,18.1466741799,0.466441143569
 04/11  03:00:00,15.3702831169,0.688672451355,0.0,0.0,2.55330491699,6.7713057485,19.578820214,19.112395707,0.466424507013
 04/11  04:00:00,17.4553919461,0.697287832838,0.0,0.0,3.82705111198,7.57405300124,20.3413488681,19.330798067,1.0105508011
 04/11  05:00:00,21.9512670492,0.654550474042,0.0,0.0,6.02426329834,9.91545327661,23.2729578575,18.0939384509,5.17901940656
 04/11  06:00:00,25.4008205808,0.571519592136,0.0,0.0,6.51253267309,14.7454349813,33.0047778771,15.6897094344,17.3150684427
 04/11  07:00:00,24.7173135771,0.54021328645,0.0,0.0,6.01364874671,18.163451543,33.1861478358,14.7846808226,18.4014670132
 04/11  08:00:00,24.0175850844,0.786235342727,0.0,0.0,4.35151303671,18.8798367041,33.3041844507,15.6273777777,17.676806673
 04/11  09:00:00,21.2321514094,0.824433508149,0.0,0.0,3.78894180059,16.6187760998,32.1258383173,16.6230074815,15.5028308358
 04/11  10:00:00,18.2616216542,0.770530456112,0.0,0.0,3.78894180059,13.7021493968,29.1058009562,15.0522873429,14.0535136134
 04/11  11:00:00,18.3697099381,0.731437586158,0.0,0.0,3.78894180059,13.8493305508,25.2587446231,13.9227008018,11.3360438212
 04/11  12:00:00,18.0114174287,0.683586294884,0.0,0.0,3.69398621738,13.6338449159,22.4077205013,12.5209939025,9.88672659879
 04/11  13:00:00,17.7313337595,0.681786023621,0.0,0.0,3.78894180059,13.2606059349,21.3180526745,12.5183139926,8.79973868194
 04/11  14:00:00,17.5737942065,0.671427624589,0.0,0.0,3.78894180059,13.1134247809,19.9445725582,12.2318217931,7.7127507651
 04/11  15:00:00,18.9007997733,0.633423738107,0.0,0.0,4.71240779196,13.5549682428,19.9181681529,11.118429471,8.79973868194
 04/11  16:00:00,26.2954195078,0.577690085257,0.0,0.0,7.18559832057,18.5321311015,19.7576588262,9.5086029218,10.2490559044
 04/11  17:00:00,31.9717914298,0.276305737942,0.0,0.0,8.38069375907,23.3147919321,20.8259444986,7.31592484364,13.5100196549
 04/11  18:00:00,33.9902815396,0.22742571399,0.0,0.0,10.6415932552,23.1212625696,21.8496875057,5.98452736426,15.8651601414
 04/11  19:00:00,35.7012961587,0.229218311353,0.0,0.0,12.3080778603,20.4854999863,21.1792722057,6.03877067547,15.1405015302
 04/11  20:00:00,37.9497098534,0.239252899207,0.0,0.0,12.456681583,19.8967753704,20.1843015713,6.31195261071,13.8723489605
 04/11  21:00:00,32.5079402359,0.260984303778,0.0,0.0,9.18739968257,17.702556249,18.2342362734,6.89819245215,11.3360438212
 04/11  22:00:00,25.6287497939,0.317106423447,0.0,0.0,5.91811778209,14.0365255879,18.3087137839,8.42198718512,9.88672659879
 04/11  23:00:00,19.7968998692,0.381765570076,0.0,0.0,3.54045821811,10.5176760807,15.7269455885,10.1881706571,5.53877493141
 04/11  24:00:00,16.1436044709,0.431725727539,0.0,0.0,2.55330491699,7.80157382632,13.3098736462,11.5755564237,1.73431722246
 04/12  01:00:00,15.5928330065,0.469678879097,0.0,0.0,2.55330491699,7.21284921042,13.6646380213,12.6559573036,1.00868071768
 04/12  02:00:00,15.3134289837,0.484637164271,0.0,0.0,2.55330491699,6.91848690247,13.5162792096,13.0504065698,0.465872639825
 04/12  03:00:00,15.1661870848,0.484576419268,0.0,0.0,2.55330491699,6.7713057485,13.4612022628,12.995346389,0.465855873827
 04/12  04:00:00,17.2428072219,0.484703108648,0.0,0.0,3.82705111198,7.57405300124,14.0001241936,12.9918490907,1.00827510289
 04/12  05:00:00,21.7500342126,0.453317637421,0.0,0.0,6.02426329834,9.91545327661,17.2588270797,12.0951979018,5.16362917784
 04/12  06:00:00,25.219370422,0.390069433342,0.0,0.0,6.51253267309,14.7454349813,27.5513856725,10.2899799403,17.2614057322
 04/12  07:00:00,24.4893172191,0.312216928453,0.0,0.0,6.01364874671,18.163451543,26.4600342908,8.11566294343,18.3443713473
 04/12  08:00:00,23.7309838731,0.499634131356,0.0,0.0,4.35151303671,18.8798367041,24.7280395619,7.10604475941,17.6219948025
 04/12  09:00:00,20.8099834723,0.402265571095,0.0,0.0,3.78894180059,16.6187760998,19.9660702507,4.5111998017,15.454870449
 04/12  10:00:00,17.7777122592,0.286621061094,0.0,0.0,3.78894180059,13.7021493968,15.5751443418,1.56502345932,14.0101208824
 04/12  11:00:00,17.8891382543,0.231293051672,0.0195728506998,0.0,3.78894180059,13.8493305508,11.5081777509,0.206962305744,11.3012154451
 04/12  12:00:00,17.7494404867,0.251885595823,0.169723757084,0.0,3.69398621738,13.6338449159,9.85646587855,0.0,9.85646587855
 04/12  13:00:00,17.7288035753,0.285540591674,0.393715247707,0.0,3.78894180059,13.2606059349,8.77290370362,0.0,8.77290370362
 04/12  14:00:00,17.7249137258,0.304288933897,0.51825821005,0.0,3.78894180059,13.1134247809,7.68934152869,0.0,7.68934152869
 04/12  15:00:00,19.3936770787,0.358661835827,0.767639207664,0.0,4.71240779196,13.5549682428,8.77290370362,0.0,8.77290370362
 04/12  16:00:00,27.8855167543,0.55150522373,1.61628210804,0.0,7.18559832057,18.5321311015,10.2176532702,0.0,10.2176532702
 04/12  17:00:00,35.036543402,0.623826704745,2.71723100545,0.0,8.38069375907,23.3147919321,13.468339795,0.0,13.468339795
 04/12  18:00:00,38.2829943461,0.843005341772,3.6771331787,0.0,10.6415932552,23.1212625696,15.8160578407,0.0,15.8160578407
 04/12  19:00:00,38.256678192,0.557824932782,2.22677541187,0.0,12.3080778603,20.4854999863,15.0936830574,0.0,15.0936830574
 04/12  20:00:00,38.8700575916,0.255526444464,0.904074192965,0.0,12.456681583,19.8967753704,13.8295271866,0.0,13.8295271866
 04/12  21:00:00,32.8528291308,0.137509241049,0.46836395757,0.0,9.18739968257,17.702556249,11.3012154451,0.0,11.3012154451
 04/12  22:00:00,25.6240520672,0.0712479713024,0.241160725447,0.0,5.91811778209,14.0365255879,9.85646587855,0.0,9.85646587855
 04/12  23:00:00,19.5588104035,0.0327219112269,0.110954193186,0.0,3.54045821811,10.5176760807,5.52221717883,0.0,5.52221717883
 04/12  24:00:00,15.7375088883,0.00631023755133,0.0193199073546,0.0,2.55330491699,7.80157382632,1.7447790592,0.0150294926318,1.72974956657
 04/13  01:00:00,15.1300188623,0.00686473481308,0.0,0.0,2.55330491699,7.21284921042,1.21643604311,0.210049561142,1.00638648197
 04/13  02:00:00,14.8567939791,0.028002159596,0.0,0.0,2.55330491699,6.91848690247,1.30178989093,0.836491153184,0.46529873775
 04/13  03:00:00,14.7949082429,0.113297577417,0.0,0.0,2.55330491699,6.7713057485,3.70413308733,3.23885123905,0.465281848284
 04/13  04:00:00,16.9843047899,0.226200676642,0.0,0.0,3.82705111198,7.57405300124,7.38852280591,6.38254491833,1.00597788758
 04/13  05:00:00,21.5878926577,0.291176082491,0.0,0.0,6.02426329834,9.91545327661,13.2965681565,8.14847328036,5.14809487612
 04/13  06:00:00,25.1496188025,0.320317813906,0.0,0.0,6.51253267309,14.7454349813,26.0861502047,8.87890628264,17.2072439221
 04/13  07:00:00,24.4027690497,0.225668759065,0.0,0.0,6.01364874671,18.163451543,24.3280191823,6.0412743259,18.2867448564
 04/13  08:00:00,23.5853190441,0.343818052397,0.0101512500235,0.0,4.35151303671,18.8798367041,20.5712193032,3.00454596344,17.5666733397
 04/13  09:00:00,20.7978951492,0.292093712573,0.0980835354391,0.0,3.78894180059,16.6187760998,16.6354271434,1.22896297433,15.4064641691
 04/13  10:00:00,18.1614118159,0.305347233745,0.36497338403,0.0,3.78894180059,13.7021493968,14.2032560945,0.236931370117,13.9663247244
 04/13  11:00:00,18.6817403534,0.36449226358,0.678975737917,0.0,3.78894180059,13.8493305508,11.2660632656,0.0,11.2660632656
 04/13  12:00:00,18.8317900398,0.452278547594,1.05168035841,0.0,3.69398621738,13.6338449159,9.82592382095,0.0,9.82592382095
 04/13  13:00:00,19.1600434888,0.55157980255,1.55891595039,0.0,3.78894180059,13.2606059349,8.74581923745,0.0,8.74581923745
 04/13  14:00:00,19.7046993154,0.669865725634,2.13246700793,0.0,3.78894180059,13.1134247809,7.66571465394,0.0,7.66571465394
 04/13  15:00:00,21.9735507185,0.838718316294,2.86745636695,0.0,4.71240779196,13.5549682428,8.74581923745,0.0,8.74581923745
 04/13  16:00:00,30.6443651868,1.07325737292,3.8533783913,0.0,7.18559832057,18.5321311015,10.1859586821,0.0,10.1859586821
 04/13  17:00:00,37.7392392896,1.15293445877,4.89081913899,0.0,8.38069375907,23.3147919321,13.4262724326,0.0,13.4262724326
 04/13  18:00:00,40.5300965626,1.30345136449,5.46378937246,0.0,10.6415932552,23.1212625696,15.7664990302,0.0,15.7664990302
 04/13  19:00:00,40.1736536448,0.974180880006,3.72739491744,0.0,12.3080778603,20.4854999863,15.0464293079,0.0,15.0464293079
 04/13  20:00:00,40.5847633512,0.640991838562,2.2333145585,0.0,12.456681583,19.8967753704,13.7863072938,0.0,13.7863072938
 04/13  21:00:00,34.5046343567,0.50553090595,1.75214751857,0.0,9.18739968257,17.702556249,11.2660632656,0.0,11.2660632656
 04/13  22:00:00,26.6780998814,0.306568275799,1.05988823515,0.0,5.91811778209,14.0365255879,9.82592382095,0.0,9.82592382095
 04/13  23:00:00,20.0660922766,0.148612475447,0.502345502074,0.0,3.54045821811,10.5176760807,5.50550548694,0.0,5.50550548694
 04/13  24:00:00,15.9692459881,0.0603507287125,0.197016516034,0.0,2.55330491699,7.80157382632,1.72513944467,0.0,1.72513944467
 04/14  01:00:00,15.2260106307,0.02556165931,0.0772948439489,0.0,2.55330491699,7.21284921042,1.02637377942,0.0223025151284,1.00407126429
 04/14  02:00:00,14.8847503889,0.0183332890964,0.0376252803572,0.0,2.55330491699,6.91848690247,0.650125221325,0.185405613949,0.464719607376
 04/14  03:00:00,14.7137425834,0.0223835100868,0.00974840781133,0.0,2.55330491699,6.7713057485,1.04139319504,0.5766905946,0.464702600442
 04/14  04:00:00,16.8367021339,0.0785980206522,0.0,0.0,3.82705111198,7.57405300124,3.19792025471,2.19426041911,1.0036598356
 04/14  05:00:00,21.4576218015,0.160905226303,0.0,0.0,6.02426329834,9.91545327661,9.5672285764,4.43480747511,5.13242110129
 04/14  06:00:00,25.0493408638,0.208727918642,0.0113119565057,0.0,6.51253267309,14.7454349813,22.7597565056,5.60715745401,17.1525990516
 04/14  07:00:00,24.424675586,0.174083674289,0.0734916211287,0.0,6.01364874671,18.163451543,22.2123852302,3.9837806242,18.228604606
 04/14  08:00:00,23.7648814518,0.353838999119,0.179692710954,0.0,4.35151303671,18.8798367041,19.5416023211,2.03074365336,17.5108586678
 04/14  09:00:00,21.392531951,0.38614570845,0.59866834136,0.0,3.78894180059,16.6187760998,15.8583538875,0.500727556469,15.357626331
 04/14  10:00:00,19.2176397829,0.499167692445,1.22738089236,0.0,3.78894180059,13.7021493968,13.9284930522,0.00635494317469,13.922138109
 04/14  11:00:00,20.1998665165,0.640539056139,1.9210551084,0.0,3.78894180059,13.8493305508,11.2305976927,0.0,11.2305976927
 04/14  12:00:00,20.6068098576,0.763627185834,2.51535153799,0.0,3.69398621738,13.6338449159,9.79510947074,0.0,9.79510947074
 04/14  13:00:00,21.1944758002,0.903830328615,3.24109773565,0.0,3.78894180059,13.2606059349,8.71849330424,0.0,8.71849330424
 04/14  14:00:00,21.9114782317,1.05659736478,3.95251428508,0.0,3.78894180059,13.1134247809,7.64187713774,0.0,7.64187713774
 04/14  15:00:00,24.6482516871,1.29848731082,5.08238834104,0.0,4.71240779196,13.5549682428,8.71849330424,0.0,8.71849330424
 04/14  16:00:00,33.627311066,1.57073713434,6.33884450906,0.0,7.18559832057,18.5321311015,10.1539815262,0.0,10.1539815262
 04/14  17:00:00,40.3568089601,1.600900534,7.06042273428,0.0,8.38069375907,23.3147919321,13.3838300257,0.0,13.3838300257
 04/14  18:00:00,42.6838839161,1.67819140377,7.24283668674,0.0,10.6415932552,23.1212625696,15.7164983865,0.0,15.7164983865
 04/14  19:00:00,42.8091968177,1.43515488236,5.90196408792,0.0,12.3080778603,20.4854999863,14.9987542755,0.0,14.9987542755
 04/14  20:00:00,43.3725625821,1.15905602131,4.50304960665,0.0,12.456681583,19.8967753704,13.7427020812,0.0,13.7427020812
 04/14  21:00:00,36.6166475386,0.919821073523,3.44987053288,0.0,9.18739968257,17.702556249,11.2305976927,0.0,11.2305976927
 04/14  22:00:00,28.0673510943,0.597400207367,2.1583075165,0.0,5.91811778209,14.0365255879,9.79510947074,0.0,9.79510947074
 04/14  23:00:00,21.0020683481,0.350011914937,1.23692213403,0.0,3.54045821811,10.5176760807,5.48864480474,0.0,5.48864480474
 04/14  24:00:00,16.6922831982,0.218612951428,0.761791503379,0.0,2.55330491699,7.80157382632,1.720488222,0.0,1.720488222
 04/15  01:00:00,15.7582608766,0.144434993911,0.49067175524,0.0,2.55330491699,7.21284921042,1.00173575079,0.0,1.00173575079
 04/15  02:00:00,15.2912528959,0.106195759845,0.356265316573,0.0,2.55330491699,6.91848690247,0.464135420291,0.0,0.464135420291
 04/15  03:00:00,15.0101433759,0.0762604712033,0.252272239226,0.0,2.55330491699,6.7713057485,0.464118301907,0.0,0.464118301907
 04/15  04:00:00,17.0001838226,0.0572604176534,0.184819291676,0.0,3.82705111198,7.57405300124,1.00132163359,0.0,1.00132163359
 04/15  05:00:00,21.5418556482,0.0589714324192,0.18616764056,0.0,6.02426329834,9.91545327661,5.11661249452,0.0,5.11661249452
 04/15  06:00:00,25.1712338672,0.0824371183879,0.259495760212,0.0,6.51253267309,14.7454349813,17.0974873029,0.0,17.0974873029
 04/15  07:00:00,24.7032985955,0.165990746215,0.55373692109,0.0,6.01364874671,17.9699221805,18.1699678137,0.0,18.1699678137
 04/15  08:00:00,22.9770998716,0.256309127888,0.935854570674,0.0,3.66783283761,18.1171033345,17.4545673155,0.0,17.4545673155
 04/15  09:00:00,21.0789741044,0.422686705226,1.69498306662,0.0,3.10526160149,15.8560427302,15.3083713977,0.0,15.3083713977
 04/15  10:00:00,19.4225333074,0.633540378571,2.74431529945,0.0,3.10526160149,12.9394160272,13.8775741217,0.0,13.8775741217
 04/15  11:00:00,21.106602072,0.880952315322,4.03379097348,0.0,3.10526160149,13.0865971812,11.1948292293,0.0,11.1948292293
 04/15  12:00:00,22.9057714557,1.19926562368,5.66182820281,0.0,3.10526160149,12.9394160272,9.76403195329,0.0,9.76403195329
 04/15  13:00:00,24.7508337108,1.55470881008,7.59299073356,0.0,3.10526160149,12.4978725653,8.69093399632,0.0,8.69093399632
 04/15  14:00:00,26.2488309008,1.81191284473,8.9809650429,0.0,3.10526160149,12.3506914113,7.61783603934,0.0,7.61783603934
 04/15  15:00:00,29.45465826,2.10243433192,10.5312614616,0.0,4.02872759285,12.7922348732,8.69093399632,0.0,8.69093399632
 04/15  16:00:00,38.8173210091,2.40632679111,12.1396783641,0.0,6.50191812146,17.7693977319,10.1217312723,0.0,10.1217312723
 04/15  17:00:00,47.5672709584,2.68851138674,13.3768032423,0.0,8.38069375907,23.1212625696,13.3410251432,0.0,13.3410251432
 04/15  18:00:00,49.4730779125,2.69486372234,13.0153583646,0.0,10.6415932552,23.1212625696,15.6660707167,0.0,15.6660707167
 04/15  19:00:00,48.7290283298,2.36397976793,10.8929707144,0.0,12.3080778603,20.4854999863,14.9506720787,0.0,14.9506720787
 04/15  20:00:00,48.8377977957,2.06488386909,9.06245697249,0.0,12.456681583,19.8967753704,13.6987244622,0.0,13.6987244622
 04/15  21:00:00,41.7378067584,1.80354085496,7.68730997128,0.0,9.18739968257,17.702556249,11.1948292293,0.0,11.1948292293
 04/15  22:00:00,33.1202320333,1.495818278,6.31277038477,0.0,5.91811778209,14.0365255879,9.76403195329,0.0,9.76403195329
 04/15  23:00:00,25.563582698,1.1903700572,4.95807834165,0.0,3.54045821811,10.5176760807,5.47164012539,0.0,5.47164012539
 04/15  24:00:00,20.4727892439,0.929073539595,3.8318369609,0.0,2.55330491699,7.80157382632,1.71579727597,0.0,1.71579727597
 04/16  01:00:00,18.6500578462,0.702668518566,2.82423520022,0.0,2.55330491699,7.21284921042,0.999380633678,0.0,0.999380633678
 04/16  02:00:00,17.2690094786,0.499319737957,1.94089792116,0.0,2.55330491699,6.91848690247,0.463546349591,0.0,0.463546349591
 04/16  03:00:00,16.4556430296,0.369531198114,1.40450116598,0.0,2.55330491699,6.7713057485,0.463529125792,0.0,0.463529125792
 04/16  04:00:00,18.2153927466,0.308961305259,1.14832732809,0.0,3.82705111198,7.57405300124,0.998963974155,0.0,0.998963974155
 04/16  05:00:00,22.6922851883,0.300724976362,1.09484363674,0.0,6.02426329834,9.91545327661,5.1006737369,0.0,5.1006737369
 04/16  06:00:00,25.4883061931,0.339416478703,1.21242205907,0.0,6.51253267309,14.7454349813,17.0419249963,0.0,17.0419249963
 04/16  07:00:00,26.1730101601,0.465646259582,1.72379297236,0.0,6.01364874671,17.9699221805,18.1108518444,0.0,18.1108518444
 04/16  08:00:00,24.7670673289,0.594198742471,2.38793241343,0.0,3.66783283761,18.1171033345,17.3978159531,0.0,17.3978159531
 04/16  09:00:00,23.3975202541,0.831839157856,3.60437676375,0.0,3.10526160149,15.8560427302,15.2587139555,0.0,15.2587139555
 04/16  10:00:00,22.5242800154,1.16443537432,5.31516701173,0.0,3.10526160149,12.9394160272,13.8326459597,0.0,13.8326459597
 04/16  11:00:00,24.8215415838,1.49638964435,7.13329315624,0.0,3.10526160149,13.0865971812,11.1587684677,0.0,11.1587684677
 04/16  12:00:00,27.1618079475,1.86035185277,9.25677846559,0.0,3.10526160149,12.9394160272,9.73270047192,0.0,9.73270047192
 04/16  13:00:00,28.4701801104,2.12616320582,10.7408827374,0.0,3.10526160149,12.4978725653,8.6631494751,0.0,8.6631494751
 04/16  14:00:00,30.2746353131,2.39972268551,12.4189596144,0.0,3.10526160149,12.3506914113,7.59359847828,0.0,7.59359847828
 04/16  15:00:00,33.8010414626,2.71173853854,14.2683404575,0.0,4.02872759285,12.7922348732,8.6631494751,0.0,8.6631494751
 04/16  16:00:00,42.4212732085,2.93169874796,15.2182586067,0.0,6.50191812146,17.7693977319,10.0892174709,0.0,10.0892174709
 04/16  17:00:00,50.5371025223,3.13361402494,15.901532168,0.0,8.38069375907,23.1212625696,13.2978704613,0.0,13.2978704613
 04/16  18:00:00,52.0167180345,3.09482477502,15.1590374339,0.0,10.6415932552,23.1212625696,15.6152309544,0.0,15.6152309544
 04/16  19:00:00,49.7397876852,2.69492235555,12.4656208156,0.0,12.3080778603,20.4854999863,14.9021969566,0.0,14.9021969566
 04/16  20:00:00,50.5465064117,2.36152872955,10.474520728,0.0,12.456681583,19.8967753704,13.6543874603,0.0,13.6543874603
 04/16  21:00:00,43.3342439201,2.07698730369,9.01030068422,0.0,9.18739968257,17.702556249,11.1587684677,0.0,11.1587684677
 04/16  22:00:00,34.489593615,1.73269163366,7.44525861081,0.0,5.91811778209,14.0365255879,9.73270047192,0.0,9.73270047192
 04/16  23:00:00,26.4732551788,1.35971734182,5.69840353787,0.0,3.54045821811,10.5176760807,5.45449648463,0.0,5.45449648463
 04/16  24:00:00,20.8463556498,1.01535617244,4.11912073401,0.0,2.55330491699,7.80157382632,1.71106799576,0.0,1.71106799576
 04/17  01:00:00,18.8080210478,0.749737799627,2.93512912068,0.0,2.55330491699,7.21284921042,0.997006611025,0.0,0.997006611025
 04/17  02:00:00,17.6070963084,0.574376979396,2.20392750957,0.0,2.55330491699,6.91848690247,0.462952569824,0.0,0.462952569824
 04/17  03:00:00,16.8113019411,0.444238740928,1.68545253467,0.0,2.55330491699,6.7713057485,0.46293524666,0.0,0.46293524666
 04/17  04:00:00,18.6859849256,0.400903692501,1.52697711985,0.0,3.82705111198,7.57405300124,0.996587555701,0.0,0.996587555701
 04/17  05:00:00,23.1359542654,0.387042028574,1.45219566163,0.0,6.02426329834,9.91545327661,5.084609548,0.0,5.084609548
 04/17  06:00:00,25.7297880753,0.390030082144,1.40329033791,0.0,6.51253267309,14.7454349813,16.9859285857,0.0,16.9859285857
 04/17  07:00:00,26.7123050875,0.533170555569,2.00203424128,0.0,6.01364874671,18.163451543,18.0512742046,0.0,18.0512742046
 04/17  08:00:00,26.9839284184,0.889592929742,2.86298574699,0.0,4.35151303671,18.8798367041,17.340621387,0.0,17.340621387
 04/17  09:00:00,24.1770866686,0.892671776311,2.87669699112,0.0,3.78894180059,16.6187760998,15.20866871,0.0,15.20866871
 04/17  10:00:00,20.7077153501,0.813342930958,2.40328122103,0.0,3.78894180059,13.7021493968,13.7873669281,0.0,13.7873669281
 04/17  11:00:00,20.9319057613,0.826629914314,2.46700349502,0.0,3.78894180059,13.8493305508,11.1224260871,0.0,11.1224260871
 04/17  12:00:00,21.467334632,0.997187935255,3.1423155629,0.0,3.69398621738,13.6338449159,9.70112430514,0.0,9.70112430514
 04/17  13:00:00,21.0931910676,0.989122461197,3.05452087055,0.0,3.78894180059,13.2606059349,8.63514796871,0.0,8.63514796871
 04/17  14:00:00,20.4963789651,0.911291552356,2.68272083091,0.0,3.78894180059,13.1134247809,7.56917163228,0.0,7.56917163228
 04/17  15:00:00,21.2804703124,0.80775970107,2.20533457614,0.0,4.71240779196,13.5549682428,8.63514796871,0.0,8.63514796871
 04/17  16:00:00,28.4039144479,0.754035536503,1.93214948885,0.0,7.18559832057,18.5321311015,10.0564497506,0.0,10.0564497506
 04/17  17:00:00,33.9342144507,0.526298451784,1.71243030713,0.0,8.38069375907,23.3147919321,13.2543787599,0.0,13.2543787599
 04/17  18:00:00,35.950504975,0.520910006219,1.66673914313,0.0,10.6415932552,23.1212625696,15.5639941555,0.0,15.5639941555
 04/17  19:00:00,36.3925273706,0.435600484701,1.37768237181,0.0,12.3080778603,20.4854999863,14.8533432646,0.0,14.8533432646
 04/17  20:00:00,39.2410570638,0.369837329041,1.16076278065,0.0,12.456681583,19.8967753704,13.6097042054,0.0,13.6097042054
 04/17  21:00:00,33.4938589825,0.303565306482,0.943337743842,0.0,9.18739968257,17.702556249,11.1224260871,0.0,11.1224260871
 04/17  22:00:00,26.1296173531,0.200456435497,0.617517547133,0.0,5.91811778209,14.0365255879,9.70112430514,0.0,9.70112430514
 04/17  23:00:00,19.8735204897,0.112590081302,0.345796109255,0.0,3.54045821811,10.5176760807,5.43721895942,0.0,5.43721895942
 04/17  24:00:00,15.9817762026,0.0664007629227,0.203496696258,0.0,2.55330491699,7.80157382632,1.70630178191,0.0,1.70630178191
 04/18  01:00:00,15.3113172673,0.047354728304,0.140808411507,0.0,2.55330491699,7.21284921042,1.02954524884,0.0349308623003,0.994614386541
 04/18  02:00:00,14.9863542921,0.0608201520216,0.0967423205688,0.0,2.55330491699,6.91848690247,1.21291306923,0.750558812286,0.462354256942
 04/18  03:00:00,14.8290629716,0.0865139381308,0.0609383679823,0.0,2.55330491699,6.7713057485,2.16839940287,1.70606256239,0.462336840473
 04/18  04:00:00,16.9270208716,0.120869006637,0.0480477516729,0.0,3.82705111198,7.57405300124,3.71188007199,2.71768698979,0.994193082198
 04/18  05:00:00,21.5425498904,0.161622008151,0.0842113070162,0.0,6.02426329834,9.91545327661,8.55602703388,3.48760234932,5.06842468456
 04/18  06:00:00,24.2983581331,0.193698800521,0.168191677309,0.0,6.51253267309,14.7454349813,20.5450992273,3.61558457415,16.9295146532
 04/18  07:00:00,24.6082014283,0.214285851129,0.216815286563,0.0,6.01364874671,18.163451543,21.7669662748,3.77571373707,17.9912525377
 04/18  08:00:00,23.8268506473,0.455498380746,0.140002524805,0.0,4.35151303671,18.8798367041,22.2080656178,4.9250650631,17.2830005547
 04/18  09:00:00,21.0126086196,0.467220219708,0.13767049873,0.0,3.78894180059,16.6187760998,20.4241770952,5.26592661342,15.1582504817
 04/18  10:00:00,18.0872920126,0.478980917558,0.117219896904,0.0,3.78894180059,13.7021493968,19.500654152,5.75890371614,13.7417504358
 04/18  11:00:00,18.2411243273,0.469711493562,0.13314048179,0.0,3.78894180059,13.8493305508,16.4609710627,5.37515821288,11.0858128498
 04/18  12:00:00,17.9338821894,0.460653718957,0.145397336613,0.0,3.69398621738,13.6338449159,14.7002377573,5.03092495339,9.66931280395
 04/18  13:00:00,17.6395355323,0.461342949098,0.128644847302,0.0,3.78894180059,13.2606059349,13.7977283284,5.19079055891,8.60693776954
 04/18  14:00:00,17.48635457,0.462755143818,0.12123284436,0.0,3.78894180059,13.1134247809,12.8791962275,5.33463349242,7.54456273513
 04/18  15:00:00,18.8786042188,0.462865603926,0.148362579699,0.0,4.71240779196,13.5549682428,13.7823625523,5.17542478281,8.60693776954
 04/18  16:00:00,26.4488172402,0.452402561068,0.27868525655,0.0,7.18559832057,18.5321311015,13.9612822913,3.93784447593,10.0234378154
 04/18  17:00:00,32.3659131767,0.229822010305,0.440605474563,0.0,8.38069375907,23.3147919321,15.7202652257,2.50970230706,13.2105629186
 04/18  18:00:00,34.6055883055,0.244519975724,0.598212504142,0.0,10.6415932552,23.1212625696,17.180540206,1.66816471277,15.5123754932
 04/18  19:00:00,35.4192420678,0.247534559909,0.59246299389,0.0,12.3080778603,20.4854999863,16.5893345934,1.78520912311,14.8041254703
 04/18  20:00:00,38.527150292,0.24986474677,0.566828591069,0.0,12.456681583,19.8967753704,15.6057264044,2.04103847429,13.5646879301
 04/18  21:00:00,32.9741402477,0.24802664476,0.47915767081,0.0,9.18739968257,17.702556249,13.7585912783,2.67277842843,11.0858128498
 04/18  22:00:00,25.9258555388,0.253996052144,0.360216116204,0.0,5.91811778209,14.0365255879,13.4281918307,3.75887902672,9.66931280395
 04/18  23:00:00,19.9183302238,0.265366695414,0.237829229314,0.0,3.54045821811,10.5176760807,10.4314251106,5.01161244424,5.41981266631
 04/18  24:00:00,16.1083979576,0.294620067632,0.101899146622,0.0,2.55330491699,7.80157382632,8.60532645057,6.90382640469,1.70150004588
 04/19  01:00:00,15.4863642696,0.303338629466,0.0598715127028,0.0,2.55330491699,7.21284921042,8.44781586157,7.4556111922,0.992204669373
 04/19  02:00:00,15.1760233224,0.307215278198,0.040016224753,0.0,2.55330491699,6.91848690247,8.15031263636,7.68856104811,0.461751588247
 04/19  03:00:00,15.0179861112,0.317970407474,0.0184050382757,0.0,2.55330491699,6.7713057485,8.60445489565,8.1427208111,0.461734084543
 04/19  04:00:00,17.1032004997,0.324757022064,0.0203393644082,0.0,3.82705111198,7.57405300124,9.29677327544,8.30499201245,0.991781262986
 04/19  05:00:00,21.6949082695,0.323342439752,0.074849254533,0.0,6.02426329834,9.91545327661,12.8780473008,7.82592336177,5.052123939
 04/19  06:00:00,24.4402066584,0.317302292507,0.186436710605,0.0,6.51253267309,14.7454349813,23.6480229365,6.77532303182,16.8726999047
 04/19  07:00:00,24.7212617179,0.315143107594,0.229018319718,0.0,6.01364874671,18.163451543,24.3172152445,6.38641062585,17.9308046186
 04/19  08:00:00,23.9191137065,0.535359721778,0.15240424298,0.0,4.35151303671,18.8798367041,24.1683784086,6.94340788845,17.2249705202
 04/19  09:00:00,21.061021018,0.537304415305,0.115998701462,0.0,3.78894180059,16.6187760998,22.4020345599,7.29456035843,15.1074742015
 04/19  10:00:00,18.1490695773,0.515335590162,0.142642789071,0.0,3.78894180059,13.7021493968,20.1877793928,6.49196940102,13.6958099918
 04/19  11:00:00,18.3165981056,0.478712516025,0.199613237629,0.0,3.78894180059,13.8493305508,16.1298677016,5.08092810289,11.0489395987
 04/19  12:00:00,18.0166128484,0.453688679325,0.235093035235,0.0,3.69398621738,13.6338449159,13.8004061384,4.16313074942,9.637275389
 04/19  13:00:00,17.7163901389,0.439760348962,0.227082054057,0.0,3.78894180059,13.2606059349,12.4469038409,3.86837660917,8.57852723176
 04/19  14:00:00,17.6144054214,0.417111853718,0.294926985859,0.0,3.78894180059,13.1134247809,10.4988107014,2.97903162687,7.51977907451
 04/19  15:00:00,19.4156271057,0.422343915068,0.725907155456,0.0,4.71240779196,13.5549682428,9.24133544111,0.662808209353,8.57852723176
 04/19  16:00:00,27.599290021,0.546863710889,1.33469688754,0.0,7.18559832057,18.5321311015,9.99019144142,0.0,9.99019144142
 04/19  17:00:00,33.9394931011,0.467714280269,1.77629312898,0.0,8.38069375907,23.3147919321,13.1664359132,0.0,13.1664359132
 04/19  18:00:00,36.2407373046,0.523140826787,1.95474065219,0.0,10.6415932552,23.1212625696,15.4603902539,0.0,15.4603902539
