Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/19  19:00:00,36.5797056169,0.434322138369,1.56613896448,0.0,12.3080778603,20.4854999863,14.754558149,0.0,14.754558149
 04/19  20:00:00,39.1213499591,0.319730600078,1.09116240485,0.0,12.456681583,19.8967753704,13.5193519656,0.0,13.5193519656
 04/19  21:00:00,33.1405283028,0.210965765574,0.682606605101,0.0,9.18739968257,17.702556249,11.0601242972,0.0111846985554,11.0489395987
 04/19  22:00:00,25.822496581,0.136289159825,0.374564050719,0.0,5.91811778209,14.0365255879,10.1271983802,0.489922991242,9.637275389
 04/19  23:00:00,19.7694107925,0.15616885118,0.19810764224,0.0,3.54045821811,10.5176760807,7.89830552358,2.49602276356,5.40228276002
 04/19  24:00:00,16.0045610979,0.228658050874,0.0640243036511,0.0,2.55330491699,7.80157382632,7.30630417348,5.60963996381,1.69666420966
 04/20  01:00:00,15.428564297,0.300702046443,0.00470812309934,0.0,2.55330491699,7.21284921042,9.10047441724,8.11069624335,0.989778173898
 04/20  02:00:00,15.1810753969,0.352283577432,0.0,0.0,2.55330491699,6.91848690247,9.98124881956,9.52010407722,0.46114474234
 04/20  03:00:00,15.0697322848,0.38812161934,0.0,0.0,2.55330491699,6.7713057485,10.9311208937,10.4699937363,0.461127157474
 04/20  04:00:00,17.2028618581,0.444757744792,0.0,0.0,3.82705111198,7.57405300124,13.0642991425,12.07494633,0.989352812557
 04/20  05:00:00,21.7421620161,0.445445440853,0.0,0.0,6.02426329834,9.91545327661,17.043244096,12.0075319579,5.03571213805
 04/20  06:00:00,24.3736798414,0.427049785162,0.0101624009595,0.0,6.51253267309,14.7454349813,28.2025552136,11.3870540488,16.8155011648
 04/20  07:00:00,24.6744234028,0.385396725737,0.111926386446,0.0,6.01364874671,18.163451543,27.133731726,9.26378337763,17.8699483483
 04/20  08:00:00,23.9265721738,0.546568792929,0.148653639135,0.0,4.35151303671,18.8798367041,24.3847078074,7.21815933891,17.1665484685
 04/20  09:00:00,21.178372392,0.50355922941,0.26709526134,0.0,3.78894180059,16.6187760998,20.2504060778,5.19405117166,15.0563549061
 04/20  10:00:00,18.635674405,0.484410401047,0.660172805842,0.0,3.78894180059,13.7021493968,16.0227528611,2.37319366034,13.6495592008
 04/20  11:00:00,19.2798943,0.506214948693,1.13540699934,0.0,3.78894180059,13.8493305508,11.3120577288,0.300240475575,11.0118172532
 04/20  12:00:00,19.4296190974,0.583353592502,1.51843437106,0.0,3.69398621738,13.6338449159,9.60502154789,0.0,9.60502154789
 04/20  13:00:00,19.620008632,0.660142438411,1.91031845773,0.0,3.78894180059,13.2606059349,8.54992476889,0.0,8.54992476889
 04/20  14:00:00,19.697442823,0.699703242493,2.09537299862,0.0,3.78894180059,13.1134247809,7.49482798988,0.0,7.49482798988
 04/20  15:00:00,21.2789169815,0.743267151236,2.26827379504,0.0,4.71240779196,13.5549682428,8.54992476889,0.0,8.54992476889
 04/20  16:00:00,29.1764827286,0.826883253554,2.63187005243,0.0,7.18559832057,18.5321311015,9.95672047423,0.0,9.95672047423
 04/20  17:00:00,35.9543312777,0.848739787646,3.41010579826,0.0,8.38069375907,23.3147919321,13.1220108112,0.0,13.1220108112
 04/20  18:00:00,38.6343948109,0.976201510891,3.89533747436,0.0,10.6415932552,23.1212625696,15.4080538324,0.0,15.4080538324
 04/20  19:00:00,38.2749845477,0.775222716586,2.92051731708,0.0,12.3080778603,20.4854999863,14.7046559798,0.0,14.7046559798
 04/20  20:00:00,40.0847511402,0.527025251218,1.84726893484,0.0,12.456681583,19.8967753704,13.4737097376,0.0,13.4737097376
 04/20  21:00:00,34.0495714999,0.409488797457,1.39312677029,0.0,9.18739968257,17.702556249,11.0118172532,0.0,11.0118172532
 04/20  22:00:00,26.4372324601,0.262093557657,0.863495531949,0.0,5.91811778209,14.0365255879,9.60502154789,0.0,9.60502154789
 04/20  23:00:00,19.9405678153,0.125509567691,0.399923948534,0.0,3.54045821811,10.5176760807,5.38463443187,0.0,5.38463443187
 04/20  24:00:00,15.9640259322,0.0625706238796,0.189576564963,0.0,2.55330491699,7.80157382632,1.73783215109,0.0460364457526,1.69179570534
 04/21  01:00:00,15.2774687995,0.0457803627182,0.108534309286,0.0,2.55330491699,7.21284921042,1.30568025407,0.318344634569,0.987335619504
 04/21  02:00:00,14.9528453664,0.0653656829654,0.0586878639407,0.0,2.55330491699,6.91848690247,1.75824286016,1.29770896109,0.460533899066
 04/21  03:00:00,14.8311221955,0.124195013931,0.0253165160372,0.0,2.55330491699,6.7713057485,3.60352684305,3.14301060393,0.460516239115
 04/21  04:00:00,16.9767187763,0.210199355455,0.00841530763153,0.0,3.82705111198,7.57405300124,6.61105350807,5.62414505771,0.986908450351
 04/21  05:00:00,21.5777203893,0.265359279815,0.0156445342798,0.0,6.02426329834,9.91545327661,12.0672117289,7.04801758763,5.01919414129
 04/21  06:00:00,24.3181117625,0.273431747687,0.10821235955,0.0,6.51253267309,14.7454349813,23.1259443266,6.3680089551,16.7579353715
 04/21  07:00:00,24.6634030064,0.253544922425,0.23275779336,0.0,6.01364874671,18.163451543,22.5299671659,4.72126541699,17.8087017489
 04/21  08:00:00,23.9512445216,0.457442076866,0.262452703004,0.0,4.35151303671,18.8798367041,21.1545242058,4.04677250515,17.1077517007
 04/21  09:00:00,21.5693825092,0.462705468473,0.698959139568,0.0,3.78894180059,16.6187760998,16.5082297621,1.50332202794,15.0049077342
 04/21  10:00:00,19.6965544353,0.593007259592,1.6124559776,0.0,3.78894180059,13.7021493968,13.6398911973,0.0368794378487,13.6030117595
 04/21  11:00:00,20.6798223108,0.72869122553,2.31285873331,0.0,3.78894180059,13.8493305508,10.974456807,0.0,10.974456807
 04/21  12:00:00,20.7826684247,0.802973045204,2.65186424566,0.0,3.69398621738,13.6338449159,9.57256083228,0.0,9.57256083228
 04/21  13:00:00,21.0442892959,0.878645173286,3.11609638672,0.0,3.78894180059,13.2606059349,8.52113885127,0.0,8.52113885127
 04/21  14:00:00,21.5376677934,0.979926689815,3.65537452176,0.0,3.78894180059,13.1134247809,7.46971687026,0.0,7.46971687026
 04/21  15:00:00,24.1622559386,1.19515928756,4.69972061586,0.0,4.71240779196,13.5549682428,8.52113885127,0.0,8.52113885127
 04/21  16:00:00,32.9846374563,1.44799851472,5.81890951901,0.0,7.18559832057,18.5321311015,9.92303482595,0.0,9.92303482595
 04/21  17:00:00,39.5421949315,1.43748243299,6.40922680674,0.0,8.38069375907,23.3147919321,13.077300769,0.0,13.077300769
 04/21  18:00:00,42.2345868276,1.56721501059,6.90451599137,0.0,10.6415932552,23.1212625696,15.3553817279,0.0,15.3553817279
 04/21  19:00:00,42.5819826172,1.50670644005,6.49603166308,0.0,12.3080778603,20.4854999863,14.6544337405,0.0,14.6544337405
 04/21  20:00:00,44.5728781499,1.32836960839,5.53405158736,0.0,12.456681583,19.8967753704,13.4277747627,0.0,13.4277747627
 04/21  21:00:00,38.1387427933,1.15807786207,4.73370899911,0.0,9.18739968257,17.702556249,10.974456807,0.0,10.974456807
 04/21  22:00:00,29.9990141819,0.929185677986,3.75818513346,0.0,5.91811778209,14.0365255879,9.57256083228,0.0,9.57256083228
 04/21  23:00:00,23.1621161926,0.74043187732,3.00655001617,0.0,3.54045821811,10.5176760807,5.36687290823,0.0,5.36687290823
 04/21  24:00:00,18.7116060371,0.58856726312,2.41116003055,0.0,2.55330491699,7.80157382632,1.68689597468,0.0,1.68689597468
 04/22  01:00:00,17.6760614095,0.500769570433,2.05213771161,0.0,2.55330491699,7.21284921042,0.984877730384,0.0,0.984877730384
 04/22  02:00:00,16.9006679276,0.410872699685,1.66100340849,0.0,2.55330491699,6.91848690247,0.459919239465,0.0,0.459919239465
 04/22  03:00:00,16.4115517319,0.349373954699,1.38056711168,0.0,2.55330491699,6.7713057485,0.459901510505,0.0,0.459901510505
 04/22  04:00:00,18.2935199681,0.315680306329,1.21973554856,0.0,3.82705111198,7.57405300124,0.984448900539,0.0,0.984448900539
 04/22  05:00:00,22.7698450634,0.308471072258,1.16465741597,0.0,6.02426329834,9.91545327661,5.00257483975,0.0,5.00257483975
 04/22  06:00:00,25.6030792394,0.355021983862,1.31158960023,0.0,6.51253267309,14.7454349813,16.7000195716,0.0,16.7000195716
 04/22  07:00:00,26.4191794016,0.504602842058,1.93100563141,0.0,6.01364874671,17.9699221805,17.7470829579,0.0,17.7470829579
 04/22  08:00:00,24.7259811576,0.585177128694,2.35586785588,0.0,3.66783283761,18.1171033345,17.0485976289,0.0,17.0485976289
 04/22  09:00:00,22.8852355104,0.747116394905,3.17681478304,0.0,3.10526160149,15.8560427302,14.9531479213,0.0,14.9531479213
 04/22  10:00:00,21.4525534875,0.99995987018,4.40791598789,0.0,3.10526160149,12.9394160272,13.5561814526,0.0,13.5561814526
 04/22  11:00:00,21.6145960472,1.0081648533,4.41457241064,0.0,3.10526160149,13.0865971812,10.9368693238,0.0,10.9368693238
 04/22  12:00:00,21.7660634159,1.06241634704,4.65896943969,0.0,3.10526160149,12.9394160272,9.53990285511,0.0,9.53990285511
 04/22  13:00:00,21.7796194888,1.15293791029,5.02354741129,0.0,3.10526160149,12.4978725653,8.49217800358,0.0,8.49217800358
 04/22  14:00:00,22.5516667394,1.32365294506,5.77206078118,0.0,3.10526160149,12.3506914113,7.44445315206,0.0,7.44445315206
 04/22  15:00:00,24.5295807059,1.43058755508,6.2780306843,0.0,4.02872759285,12.7922348732,8.49217800358,0.0,8.49217800358
 04/22  16:00:00,33.0165646183,1.62507896449,7.12016979993,0.0,6.50191812146,17.7693977319,9.88914447228,0.0,9.88914447228
 04/22  17:00:00,40.9636097792,1.77824003458,7.68341341527,0.0,8.38069375907,23.1212625696,13.0323190268,0.0,13.0323190268
 04/22  18:00:00,43.0200510911,1.79200716309,7.46518810241,0.0,10.6415932552,23.1212625696,15.3023895385,0.0,15.3023895385
 04/22  19:00:00,42.5805794936,1.59067071109,6.41066426842,0.0,12.3080778603,20.4854999863,14.6039063041,0.0,14.6039063041
 04/22  20:00:00,44.357784193,1.36042391078,5.28690332806,0.0,12.456681583,19.8967753704,13.381560644,0.0,13.381560644
 04/22  21:00:00,37.543434657,1.11340116275,4.1830775621,0.0,9.18739968257,17.702556249,10.9368693238,0.0,10.9368693238
 04/22  22:00:00,29.1685602044,0.825803919182,3.03111291478,0.0,5.91811778209,14.0365255879,9.53990285511,0.0,9.53990285511
 04/22  23:00:00,21.7329018032,0.509561406818,1.80820609727,0.0,3.54045821811,10.5176760807,5.34900344902,0.0,5.34900344902
 04/22  24:00:00,16.9477664532,0.27939522901,0.956492480847,0.0,2.55330491699,7.80157382632,1.6819664687,0.0,1.6819664687
 04/23  01:00:00,15.8774395293,0.175620605133,0.578664796733,0.0,2.55330491699,7.21284921042,0.982405235316,0.0,0.982405235316
 04/23  02:00:00,15.247406668,0.100352896358,0.318261952213,0.0,2.55330491699,6.91848690247,0.459300945711,0.0,0.459300945711
 04/23  03:00:00,14.945472066,0.064581501624,0.199279898902,0.0,2.55330491699,6.7713057485,0.459283153815,0.0,0.459283153815
 04/23  04:00:00,16.9091216279,0.0382927772044,0.112724737427,0.0,3.82705111198,7.57405300124,0.981974891807,0.0,0.981974891807
 04/23  05:00:00,21.4120513871,0.0320494605283,0.083285351377,0.0,6.02426329834,9.91545327661,5.05182412571,0.0659649712918,4.98585915442
 04/23  06:00:00,24.1450116779,0.0735096399051,0.135034382675,0.0,6.51253267309,14.7454349813,17.3065060009,0.664735085431,16.6417709155
 04/23  07:00:00,24.4995271372,0.129395162233,0.386561046832,0.0,6.01364874671,17.9699221805,17.8333091722,0.148198948952,17.6851102232
 04/23  08:00:00,22.6563733868,0.197247912164,0.674189301675,0.0,3.66783283761,18.1171033345,16.9891037711,0.0,16.9891037711
 04/23  09:00:00,20.1277253367,0.256598917206,0.909822086942,0.0,3.10526160149,15.8560427302,14.9010907956,0.0,14.9010907956
 04/23  10:00:00,17.5363849575,0.322926261317,1.16878106677,0.0,3.10526160149,12.9394160272,13.5090821484,0.0,13.5090821484
 04/23  11:00:00,17.9900599621,0.383228948372,1.41497223054,0.0,3.10526160149,13.0865971812,10.8990659349,0.0,10.8990659349
 04/23  12:00:00,18.1552148545,0.442677296226,1.66785992906,0.0,3.10526160149,12.9394160272,9.50705728771,0.0,9.50705728771
 04/23  13:00:00,17.9962766342,0.494126246714,1.89901622031,0.0,3.10526160149,12.4978725653,8.46305080231,0.0,8.46305080231
 04/23  14:00:00,18.3495343218,0.581320865565,2.31226044308,0.0,3.10526160149,12.3506914113,7.41904431691,0.0,7.41904431691
 04/23  15:00:00,20.5194934297,0.733954068872,2.96457689431,0.0,4.02872759285,12.7922348732,8.46305080231,0.0,8.46305080231
 04/23  16:00:00,28.9818323326,0.936448352367,3.77406812637,0.0,6.50191812146,17.7693977319,9.85505944951,0.0,9.85505944951
 04/23  17:00:00,37.4769702904,1.18760741893,4.78740654209,0.0,8.38069375907,23.1212625696,12.9870789057,0.0,12.9870789057
 04/23  18:00:00,40.1951068116,1.292025492,5.140225494,0.0,10.6415932552,23.1212625696,15.2490929574,0.0,15.2490929574
 04/23  19:00:00,39.8017731432,1.09031612183,4.13221250737,0.0,12.3080778603,20.4854999863,14.5530886338,0.0,14.5530886338
 04/23  20:00:00,40.9627800984,0.733590177996,2.51873296622,0.0,12.456681583,19.8967753704,13.3350810675,0.0,13.3350810675
 04/23  21:00:00,34.0685876399,0.43762560672,1.38400610102,0.0,9.18739968257,17.702556249,10.8990659349,0.0,10.8990659349
 04/23  22:00:00,26.3587793902,0.259536041447,0.787599978312,0.0,5.91811778209,14.0365255879,9.50705728771,0.0,9.50705728771
 04/23  23:00:00,19.8897705688,0.120569094206,0.354067175493,0.0,3.54045821811,10.5176760807,5.33103134611,0.0,5.33103134611
 04/23  24:00:00,15.9186814935,0.0532600969736,0.153542653161,0.0,2.55330491699,7.80157382632,1.6770086472,0.0,1.6770086472
 04/24  01:00:00,15.2249546166,0.0285439395349,0.0732565495841,0.0,2.55330491699,7.21284921042,1.06200993777,0.082091070317,0.97991886745
 04/24  02:00:00,14.9157301508,0.0709841127937,0.0159542185617,0.0,2.55330491699,6.91848690247,2.2720545109,1.81337530983,0.458679201065
 04/24  03:00:00,14.8583296817,0.176719016246,0.0,0.0,2.55330491699,6.7713057485,5.34243050661,4.88376915431,0.4586613523
 04/24  04:00:00,17.0524795154,0.294375402186,0.0,0.0,3.82705111198,7.57405300124,9.17110039666,8.19161323951,0.979487157145
 04/24  05:00:00,21.6836760009,0.386959425705,0.0,0.0,6.02426329834,9.91545327661,15.8176194076,10.8485673728,4.96905203483
 04/24  06:00:00,23.4560629259,0.412428603952,0.0,0.0,6.51253267309,14.7454349813,28.1304549802,11.5472483281,16.5832066521
 04/24  07:00:00,24.5859540963,0.300784774855,0.108069030848,0.0,6.01364874671,18.163451543,24.7271742628,7.10437236537,17.6228018974
 04/24  08:00:00,23.9703612112,0.467780761438,0.271230708061,0.0,4.35151303671,18.8798367041,21.1019918084,4.17270406253,16.9292877458
 04/24  09:00:00,21.3848369357,0.468004011859,0.509115022678,0.0,3.78894180059,16.6187760998,17.3708146205,2.52206284714,14.8487517734
 04/24  10:00:00,18.9110790263,0.485886081789,0.934101746385,0.0,3.78894180059,13.7021493968,14.0861358704,0.624408075471,13.461727795
 04/24  11:00:00,19.532250328,0.548767321827,1.34521065426,0.0,3.78894180059,13.8493305508,10.8625011429,0.00144330751844,10.8610578354
 04/24  12:00:00,19.6002314205,0.61832474149,1.65407554519,0.0,3.69398621738,13.6338449159,9.47403385701,0.0,9.47403385701
 04/24  13:00:00,19.727289369,0.681882555093,1.99585907806,0.0,3.78894180059,13.2606059349,8.4337658732,0.0,8.4337658732
 04/24  14:00:00,20.1423331348,0.771075922445,2.46889063051,0.0,3.78894180059,13.1134247809,7.39349788939,0.0,7.39349788939
 04/24  15:00:00,22.3928415761,0.929702936116,3.19576260482,0.0,4.71240779196,13.5549682428,8.4337658732,0.0,8.4337658732
 04/24  16:00:00,30.2549887654,1.01974625836,3.51751308442,0.0,7.18559832057,18.5321311015,9.82078985162,0.0,9.82078985162
 04/24  17:00:00,37.2999069615,1.09532669738,4.50909457235,0.0,8.38069375907,23.3147919321,12.9415938031,0.0,12.9415938031
 04/24  18:00:00,39.9273234927,1.22653229311,4.93793537395,0.0,10.6415932552,23.1212625696,15.195507768,0.0,15.195507768
 04/24  19:00:00,39.161275637,0.967752543578,3.61427857935,0.0,12.3080778603,20.4854999863,14.5019957788,0.0,14.5019957788
 04/24  20:00:00,40.6560482716,0.664249203921,2.28134211349,0.0,12.456681583,19.8967753704,13.2883497977,0.0,13.2883497977
 04/24  21:00:00,34.1342771911,0.442857898768,1.44446336019,0.0,9.18739968257,17.702556249,10.8610578354,0.0,10.8610578354
 04/24  22:00:00,26.5736962055,0.300044113764,0.962008721217,0.0,5.91811778209,14.0365255879,9.47403385701,0.0,9.47403385701
 04/24  23:00:00,20.4150875802,0.232624915127,0.767328365974,0.0,3.54045821811,10.5176760807,5.31296192176,0.0,5.31296192176
 04/24  24:00:00,16.3901915592,0.155733956583,0.522578859218,0.0,2.55330491699,7.80157382632,1.67202397842,0.0,1.67202397842
 04/25  01:00:00,15.5951684102,0.108598756965,0.363415525795,0.0,2.55330491699,7.21284921042,0.977419364088,0.0,0.977419364088
 04/25  02:00:00,15.2341126396,0.0925648303509,0.312755989775,0.0,2.55330491699,6.91848690247,0.458054189819,0.0,0.458054189819
 04/25  03:00:00,15.0279289088,0.0786816855332,0.267636557725,0.0,2.55330491699,6.7713057485,0.458036290241,0.0,0.458036290241
 04/25  04:00:00,17.0932010926,0.0760898101749,0.259007169167,0.0,3.82705111198,7.57405300124,0.976986433624,0.0,0.976986433624
 04/25  05:00:00,21.7295404645,0.0981374744942,0.334686414766,0.0,6.02426329834,9.91545327661,4.95215845756,0.0,4.95215845756
 04/25  06:00:00,23.8249440934,0.174255765815,0.607054005674,0.0,6.51253267309,14.7454349813,16.5243441238,0.0,16.5243441238
 04/25  07:00:00,25.1957385616,0.224527931463,0.794110339581,0.0,6.01364874671,18.163451543,17.5601764325,0.0,17.5601764325
 04/25  08:00:00,24.3073734762,0.408339773535,0.667683960972,0.0,4.35151303671,18.8798367041,16.8691672669,0.0,16.8691672669
 04/25  09:00:00,21.6548258067,0.436732417006,0.810375488536,0.0,3.78894180059,16.6187760998,14.7961463543,0.0,14.7961463543
 04/25  10:00:00,19.1439642819,0.506112470589,1.14676061327,0.0,3.78894180059,13.7021493968,13.4141324158,0.0,13.4141324158
 04/25  11:00:00,19.5639707903,0.54961219377,1.37608624465,0.0,3.78894180059,13.8493305508,10.8228562811,0.0,10.8228562811
 04/25  12:00:00,19.3274305775,0.563953830796,1.43564561295,0.0,3.69398621738,13.6338449159,9.44084234257,0.0,9.44084234257
 04/25  13:00:00,18.9229106627,0.538661083826,1.33470184295,0.0,3.78894180059,13.2606059349,8.4043318887,0.0,8.4043318887
 04/25  14:00:00,18.6767397162,0.521536224665,1.25283690968,0.0,3.78894180059,13.1134247809,7.36782143482,0.0,7.36782143482
 04/25  15:00:00,20.1494473375,0.542024200888,1.34004710144,0.0,4.71240779196,13.5549682428,8.4043318887,0.0,8.4043318887
 04/25  16:00:00,27.9661112008,0.616274394447,1.63210738381,0.0,7.18559832057,18.5321311015,9.7863458272,0.0,9.7863458272
 04/25  17:00:00,34.1966947451,0.518453545441,1.98275550789,0.0,8.38069375907,23.3147919321,12.8958771888,0.0,12.8958771888
 04/25  18:00:00,36.5295981177,0.579124741436,2.18761755062,0.0,10.6415932552,23.1212625696,15.1416498389,0.0,15.1416498389
 04/25  19:00:00,37.219972643,0.556585313937,2.08414281502,0.0,12.3080778603,20.4854999863,14.4506428696,0.0,14.4506428696
 04/25  20:00:00,40.4072279096,0.562802893174,2.13396806224,0.0,12.456681583,19.8967753704,13.2413806735,0.0,13.2413806735
 04/25  21:00:00,34.8744615223,0.544494135824,2.08301145433,0.0,9.18739968257,17.702556249,10.8228562811,0.0,10.8228562811
 04/25  22:00:00,27.5252603072,0.458455427551,1.75516150913,0.0,5.91811778209,14.0365255879,9.44084234257,0.0,9.44084234257
 04/25  23:00:00,21.1774977988,0.364832393262,1.39753110647,0.0,3.54045821811,10.5176760807,5.29480052707,0.0,5.29480052707
 04/25  24:00:00,17.05544861,0.278247120355,1.06532274629,0.0,2.55330491699,7.80157382632,1.6670139385,0.0,1.6670139385
 04/26  01:00:00,16.281828042,0.240149412427,0.918524502101,0.0,2.55330491699,7.21284921042,0.974907466468,0.0,0.974907466468
 04/26  02:00:00,15.8722223966,0.216400278554,0.827030298619,0.0,2.55330491699,6.91848690247,0.457426097237,0.0,0.457426097237
 04/26  03:00:00,15.6442318663,0.199733830776,0.76288737006,0.0,2.55330491699,6.7713057485,0.457408152893,0.0,0.457408152893
 04/26  04:00:00,17.6858539311,0.193265764202,0.734484053599,0.0,3.82705111198,7.57405300124,0.974473462184,0.0,0.974473462184
 04/26  05:00:00,22.3335726871,0.217775599759,0.819080512116,0.0,6.02426329834,9.91545327661,4.93518342477,0.0,4.93518342477
 04/26  06:00:00,24.3970416368,0.286122417598,1.06728489728,0.0,6.51253267309,14.7454349813,16.4652007609,0.0,16.4652007609
 04/26  07:00:00,25.9092492287,0.361411702681,1.37073723538,0.0,6.01364874671,18.163451543,17.4972523745,0.0,17.4972523745
 04/26  08:00:00,25.0787405884,0.555761257691,1.29162958905,0.0,4.35151303671,18.8798367041,16.8087601386,0.0,16.8087601386
 04/26  09:00:00,22.4636289128,0.581900684977,1.47401032665,0.0,3.78894180059,16.6187760998,14.7432901169,0.0,14.7432901169
 04/26  10:00:00,19.9970328227,0.656625203173,1.84931642141,0.0,3.78894180059,13.7021493968,13.3663101058,0.0,13.3663101058
 04/26  11:00:00,20.8028559767,0.768927553469,2.39565607129,0.0,3.78894180059,13.8493305508,10.7844725849,0.0,10.7844725849
 04/26  12:00:00,21.2712437212,0.900185861087,3.04322672627,0.0,3.69398621738,13.6338449159,9.40749257375,0.0,9.40749257375
 04/26  13:00:00,22.003331386,1.05083128577,3.90295236437,0.0,3.78894180059,13.2606059349,8.3747575654,0.0,8.3747575654
 04/26  14:00:00,22.2038379732,1.11188971967,4.18958167168,0.0,3.78894180059,13.1134247809,7.34202255705,0.0,7.34202255705
 04/26  15:00:00,23.8422287795,1.17071999051,4.40413275378,0.0,4.71240779196,13.5549682428,8.3747575654,0.0,8.3747575654
 04/26  16:00:00,31.971852068,1.30981477507,4.9443078704,0.0,7.18559832057,18.5321311015,9.75173757653,0.0,9.75173757653
 04/26  17:00:00,37.780722067,1.17878932628,4.90644704892,0.0,8.38069375907,23.3147919321,12.8499426016,0.0,12.8499426016
 04/26  18:00:00,39.8189186564,1.20243763564,4.85362519516,0.0,10.6415932552,23.1212625696,15.0875351197,0.0,15.0875351197
 04/26  19:00:00,40.2638223863,1.13644984947,4.54812802282,0.0,12.3080778603,20.4854999863,14.3990451141,0.0,14.3990451141
 04/26  20:00:00,42.8883105313,1.04487516883,4.13297840833,0.0,12.456681583,19.8967753704,13.1941876044,0.0,13.1941876044
 04/26  21:00:00,36.7617349079,0.91795569523,3.59682328055,0.0,9.18739968257,17.702556249,10.7844725849,0.0,10.7844725849
 04/26  22:00:00,28.874327595,0.724634706948,2.83804951757,0.0,5.91811778209,14.0365255879,9.40749257375,0.0,9.40749257375
 04/26  23:00:00,21.8826675681,0.507124001159,1.9604092678,0.0,3.54045821811,10.5176760807,5.27655254035,0.0,5.27655254035
 04/26  24:00:00,17.4841577537,0.36762128674,1.40465772353,0.0,2.55330491699,7.80157382632,1.66198001113,0.0,1.66198001113
 04/27  01:00:00,16.665002797,0.320138800796,1.22170986874,0.0,2.55330491699,7.21284921042,0.972383919539,0.0,0.972383919539
 04/27  02:00:00,16.0959730363,0.265790624152,1.00139059266,0.0,2.55330491699,6.91848690247,0.456795109507,0.0,0.456795109507
 04/27  03:00:00,15.7460126873,0.225216157277,0.839185864533,0.0,2.55330491699,6.7713057485,0.456777126427,0.0,0.456777126427
 04/27  04:00:00,17.7788243001,0.216217748596,0.804502438214,0.0,3.82705111198,7.57405300124,0.97194898741,0.0,0.97194898741
 04/27  05:00:00,22.342311614,0.223552596691,0.822042442139,0.0,6.02426329834,9.91545327661,4.91813196274,0.0,4.91813196274
 04/27  06:00:00,24.3153717489,0.276177044803,0.995560382151,0.0,6.51253267309,14.7454349813,16.4057940773,0.0,16.4057940773
 04/27  07:00:00,26.1428388955,0.415640248599,1.55009835633,0.0,6.01364874671,18.163451543,17.4340483577,0.0,17.4340483577
 04/27  08:00:00,25.9394301673,0.700923321271,2.00715710429,0.0,4.35151303671,18.8798367041,16.7480842499,0.0,16.7480842499
 04/27  09:00:00,23.5798349404,0.767951056687,2.40416598255,0.0,3.78894180059,16.6187760998,14.6901987141,0.0,14.6901987141
 04/27  10:00:00,21.3233535344,0.882092007106,2.95017032917,0.0,3.78894180059,13.7021493968,13.3182750271,0.0,13.3182750271
 04/27  11:00:00,22.6041332349,1.07213797141,3.89372291162,0.0,3.78894180059,13.8493305508,10.7459181138,0.0,10.7459181138
 04/27  12:00:00,23.3609373392,1.2628819211,4.77022428433,0.0,3.69398621738,13.6338449159,9.37399442677,0.0,9.37399442677
 04/27  13:00:00,23.650572819,1.36705485552,5.23397022757,0.0,3.78894180059,13.2606059349,8.34505166147,0.0,8.34505166147
 04/27  14:00:00,24.3167875651,1.50967220386,5.90474877936,0.0,3.78894180059,13.1134247809,7.31610889618,0.0,7.31610889618
 04/27  15:00:00,27.0087802482,1.73271001546,7.00869419752,0.0,4.71240779196,13.5549682428,8.34505166147,0.0,8.34505166147
 04/27  16:00:00,35.8605109324,1.98016390958,8.16261760021,0.0,7.18559832057,18.5321311015,9.71697534853,0.0,9.71697534853
 04/27  17:00:00,42.7979918022,2.0352612666,9.06724484377,0.0,8.38069375907,23.3147919321,12.8038036444,0.0,12.8038036444
 04/27  18:00:00,45.3681068834,2.15022967385,9.45502138396,0.0,10.6415932552,23.1212625696,15.0331796359,0.0,15.0331796359
 04/27  19:00:00,42.7869707063,1.80165093212,7.2989085935,0.0,12.3080778603,20.4854999863,14.3472177924,0.0,14.3472177924
 04/27  20:00:00,44.1239587545,1.3689710807,5.0445307196,0.0,12.456681583,19.8967753704,13.1467845662,0.0,13.1467845662
 04/27  21:00:00,36.8806596785,1.03171859896,3.60198514736,0.0,9.18739968257,17.702556249,10.7459181138,0.0,10.7459181138
 04/27  22:00:00,28.110336136,0.643772937914,2.15491982765,0.0,5.91811778209,14.0365255879,9.37399442677,0.0,9.37399442677
 04/27  23:00:00,20.7989221686,0.32573483517,1.05805303428,0.0,3.54045821811,10.5176760807,5.25822336559,0.0,5.25822336559
 04/27  24:00:00,16.4249091881,0.170996074078,0.542034370662,0.0,2.55330491699,7.80157382632,1.65692368706,0.0,1.65692368706
 04/28  01:00:00,15.5417066495,0.101561013768,0.316991508275,0.0,2.55330491699,7.21284921042,0.969849471747,0.0,0.969849471747
 04/28  02:00:00,15.0884668193,0.063817417378,0.195857582482,0.0,2.55330491699,6.91848690247,0.45616141368,0.0,0.45616141368
 04/28  03:00:00,14.8587300589,0.0439460221833,0.133173371256,0.0,2.55330491699,6.7713057485,0.456143397877,0.0,0.456143397877
 04/28  04:00:00,16.9094900142,0.0375691834211,0.113816717501,0.0,3.82705111198,7.57405300124,0.969413757311,0.0,0.969413757311
 04/28  05:00:00,21.4939266319,0.0543994102548,0.142810646426,0.0,6.02426329834,9.91545327661,5.09605630775,0.195047187409,4.90100912034
 04/28  06:00:00,23.387592942,0.0986572482376,0.245301371778,0.0,6.51253267309,14.7454349813,16.8494336801,0.503292015635,16.3461416645
 04/28  07:00:00,24.7918561385,0.149083630374,0.465672217568,0.0,6.01364874671,18.163451543,17.5418523238,0.171269224345,17.3705830995
 04/28  08:00:00,24.3586555829,0.423026136395,0.704279704799,0.0,4.35151303671,18.8798367041,16.742229732,0.0550721627433,16.6871575693
 04/28  09:00:00,22.3805199577,0.567826093144,1.40497596335,0.0,3.78894180059,16.6187760998,14.6368878685,0.0,14.6368878685
 04/28  10:00:00,20.8891536168,0.796740787619,2.60132163111,0.0,3.78894180059,13.7021493968,13.2700414048,0.0,13.2700414048
 04/28  11:00:00,22.2501083093,0.9757600339,3.63607592349,0.0,3.78894180059,13.8493305508,10.7072042854,0.0,10.7072042854
 04/28  12:00:00,23.3701053874,1.19581445085,4.84645980272,0.0,3.69398621738,13.6338449159,9.34035782178,0.0,9.34035782178
 04/28  13:00:00,25.2654476541,1.53175386103,6.68414605718,0.0,3.78894180059,13.2606059349,8.31522297403,0.0,8.31522297403
 04/28  14:00:00,26.6496558226,1.78263350063,7.9646557401,0.0,3.78894180059,13.1134247809,7.29008812628,0.0,7.29008812628
 04/28  15:00:00,29.4111727809,2.02515943869,9.11863730697,0.0,4.71240779196,13.5549682428,8.31522297403,0.0,8.31522297403
 04/28  16:00:00,38.6790377233,2.3394491971,10.6218591037,0.0,7.18559832057,18.5321311015,9.68206943769,0.0,9.68206943769
 04/28  17:00:00,46.145193226,2.48127162835,11.9684359058,0.0,8.38069375907,23.3147919321,12.7574739809,0.0,12.7574739809
 04/28  18:00:00,48.9606161922,2.63683512211,12.5609252444,0.0,10.6415932552,23.1212625696,14.9785994844,0.0,14.9785994844
 04/28  19:00:00,46.6601329355,2.33996828023,10.6337534746,0.0,12.3080778603,20.4854999863,14.2951762526,0.0,14.2951762526
 04/28  20:00:00,47.5074338153,1.88393306467,7.91304379643,0.0,12.456681583,19.8967753704,13.0991855969,0.0,13.0991855969
 04/28  21:00:00,40.2744253071,1.59164352786,6.43582584706,0.0,9.18739968257,17.702556249,10.7072042854,0.0,10.7072042854
 04/28  22:00:00,31.9883906631,1.323931329,5.35281596366,0.0,5.91811778209,14.0365255879,9.34035782178,0.0,9.34035782178
 04/28  23:00:00,24.4435687656,1.0072564686,4.02117799791,0.0,3.54045821811,10.5176760807,5.23981843078,0.0,5.23981843078
 04/28  24:00:00,19.1354926718,0.697957761783,2.7256561666,0.0,2.55330491699,7.80157382632,1.65184646366,0.0,1.65184646366
 04/29  01:00:00,17.6424075324,0.518300176356,2.00095322861,0.0,2.55330491699,7.21284921042,0.967304874806,0.0,0.967304874806
 04/29  02:00:00,16.6917936912,0.387525734331,1.47547613741,0.0,2.55330491699,6.91848690247,0.455525197617,0.0,0.455525197617
 04/29  03:00:00,16.1293098819,0.306635134002,1.14106408242,0.0,2.55330491699,6.7713057485,0.455507155085,0.0,0.455507155085
 04/29  04:00:00,17.7857674399,0.225670533328,0.801992793356,0.0,3.82705111198,7.57405300124,0.966868523103,0.0,0.966868523103
 04/29  05:00:00,22.1391875575,0.191329864573,0.651141117679,0.0,6.02426329834,9.91545327661,4.88381996761,0.0,4.88381996761
 04/29  06:00:00,24.3606557736,0.293386594486,1.02363485717,0.0,6.51253267309,14.7454349813,16.2862611867,0.0,16.2862611867
 04/29  07:00:00,26.3397909035,0.494542771433,1.86167720386,0.0,6.01364874671,17.9699221805,17.3068753943,0.0,17.3068753943
 04/29  08:00:00,24.8513934612,0.60634902077,2.46010826748,0.0,3.66783283761,18.1171033345,16.6259981396,0.0,16.6259981396
 04/29  09:00:00,23.2630803536,0.804258553533,3.49751746761,0.0,3.10526160149,15.8560427302,14.5833733675,0.0,14.5833733675
 04/29  10:00:00,23.193334191,1.24955403872,5.89910252288,0.0,3.10526160149,12.9394160272,13.2216235229,0.0,13.2216235229
 04/29  11:00:00,26.3895655383,1.69768956625,8.50001718882,0.0,3.10526160149,13.0865971812,10.6683425645,0.0,10.6683425645
 04/29  12:00:00,28.0903104806,1.97933173301,10.0663011184,0.0,3.10526160149,12.9394160272,9.30659271994,0.0,9.30659271994
 04/29  13:00:00,28.8362216982,2.17787142802,11.055216103,0.0,3.10526160149,12.4978725653,8.28528033655,0.0,8.28528033655
 04/29  14:00:00,29.6407348344,2.33750192341,11.8472798978,0.0,3.10526160149,12.3506914113,7.26396795316,0.0,7.26396795316
 04/29  15:00:00,31.2215026626,2.40386775791,11.9966724382,0.0,4.02872759285,12.7922348732,8.28528033655,0.0,8.28528033655
 04/29  16:00:00,38.8354835684,2.45255413363,12.1116135809,0.0,6.50191812146,17.7693977319,9.64703018107,0.0,9.64703018107
 04/29  17:00:00,48.6247424708,2.87914156089,14.2436445806,0.0,8.38069375907,23.1212625696,12.7109673312,0.0,12.7109673312
 04/29  18:00:00,51.8002524948,3.06204877041,14.9753478988,0.0,10.6415932552,23.1212625696,14.9238108286,0.0,14.9238108286
 04/29  19:00:00,48.3031741466,2.62572067605,11.9910422899,0.0,12.3080778603,20.4854999863,14.2429359063,0.0,14.2429359063
 04/29  20:00:00,48.1312148709,2.02757142081,8.39318649597,0.0,12.456681583,19.8967753704,13.0514047924,0.0,13.0514047924
 04/29  21:00:00,40.2769622638,1.63010973044,6.39989660124,0.0,9.18739968257,17.702556249,10.6683425645,0.0,10.6683425645
 04/29  22:00:00,31.668606015,1.30124449394,5.05571815059,0.0,5.91811778209,14.0365255879,9.30659271994,0.0,9.30659271994
 04/29  23:00:00,23.8056719733,0.916682501555,3.4738551726,0.0,3.54045821811,10.5176760807,5.22134318638,0.0,5.22134318638
 04/29  24:00:00,18.308344302,0.555997229035,2.04046832963,0.0,2.55330491699,7.80157382632,1.64674984452,0.0,1.64674984452
 04/30  01:00:00,16.9107653795,0.386105907507,1.40150534452,0.0,2.55330491699,7.21284921042,0.964750883479,0.0,0.964750883479
 04/30  02:00:00,16.213149495,0.302394709053,1.08196296643,0.0,2.55330491699,6.91848690247,0.454886649934,0.0,0.454886649934
 04/30  03:00:00,15.9058689719,0.266814398485,0.957443907941,0.0,2.55330491699,6.7713057485,0.454868586643,0.0,0.454868586643
 04/30  04:00:00,17.9844018707,0.265135139789,0.961162617634,0.0,3.82705111198,7.57405300124,0.964314038981,0.0,0.964314038981
 04/30  05:00:00,22.6404747192,0.290243955622,1.05351418839,0.0,6.02426329834,9.91545327661,4.86656959416,0.0,4.86656959416
 04/30  06:00:00,24.7619674592,0.370098589034,1.34823454821,0.0,6.51253267309,14.7454349813,16.2261703759,0.0,16.2261703759
 04/30  07:00:00,26.6515150992,0.548025296407,2.11991887467,0.0,6.01364874671,17.9699221805,17.2429441087,0.0,17.2429441087
 04/30  08:00:00,25.1719598794,0.65634553788,2.73067816851,0.0,3.66783283761,18.1171033345,16.5646240728,0.0,16.5646240728
 04/30  09:00:00,23.3340969292,0.812756905811,3.56003569086,0.0,3.10526160149,15.8560427302,14.5296710589,0.0,14.5296710589
 04/30  10:00:00,21.8747698848,1.0574001448,4.77269211063,0.0,3.10526160149,12.9394160272,13.1730357199,0.0,13.1730357199
 04/30  11:00:00,23.9063338626,1.35866585011,6.35580922928,0.0,3.10526160149,13.0865971812,10.6293444594,0.0,10.6293444594
 04/30  12:00:00,26.0258508432,1.71330734869,8.26786586537,0.0,3.10526160149,12.9394160272,9.27270912048,0.0,9.27270912048
 04/30  13:00:00,27.3621104666,2.00504544224,9.75393085719,0.0,3.10526160149,12.4978725653,8.25523261627,0.0,8.25523261627
 04/30  14:00:00,28.7455366103,2.24378450846,11.0457990887,0.0,3.10526160149,12.3506914113,7.23775611207,0.0,7.23775611207
 04/30  15:00:00,31.8728839135,2.52459433455,12.5273271125,0.0,4.02872759285,12.7922348732,8.25523261627,0.0,8.25523261627
 04/30  16:00:00,41.3508249742,2.8636875634,14.215821557,0.0,6.50191812146,17.7693977319,9.61186795521,0.0,9.61186795521
 04/30  17:00:00,50.8749025901,3.24484976375,16.1280964969,0.0,8.38069375907,23.1212625696,12.6642974678,0.0,12.6642974678
 04/30  18:00:00,51.9452411915,3.14088801906,15.0414973469,0.0,10.6415932552,23.1212625696,14.8688298936,0.0,14.8688298936
 04/30  19:00:00,48.988970306,2.7652692947,12.5372898306,0.0,12.3080778603,20.4854999863,14.1905122241,0.0,14.1905122241
 04/30  20:00:00,50.7150256059,2.41323256785,10.5913360839,0.0,12.456681583,19.8967753704,13.0034563026,0.0,13.0034563026
 04/30  21:00:00,42.9704129681,2.04704725688,8.67640977911,0.0,9.18739968257,17.702556249,10.6293444594,0.0,10.6293444594
 04/30  22:00:00,32.9233840035,1.51257670866,6.09916392442,0.0,5.91811778209,14.0365255879,9.27270912048,0.0,9.27270912048
 04/30  23:00:00,24.42544384,1.03755280972,3.97275673122,0.0,3.54045821811,10.5176760807,5.20280310366,0.0,5.20280310366
 04/30  24:00:00,18.7284198544,0.648296346986,2.36824476408,0.0,2.55330491699,7.80157382632,1.64163533894,0.0,1.64163533894
 05/01  01:00:00,16.7425692582,0.361585592149,1.25782953856,0.0,2.55330491699,7.21284921042,0.962188255349,0.0,0.962188255349
 05/01  02:00:00,15.7320870323,0.21049756599,0.69279764688,0.0,2.55330491699,6.91848690247,0.454245959944,0.0,0.454245959944
 05/01  03:00:00,15.1290582423,0.108720678796,0.338726898046,0.0,2.55330491699,6.7713057485,0.454227881838,0.0,0.454227881838
 05/01  04:00:00,17.0001029228,0.0613924003069,0.180606409188,0.0,3.82705111198,7.57405300124,0.961751061899,0.0,0.961751061899
 05/01  05:00:00,21.529607429,0.0599496733837,0.172941180424,0.0,6.02426329834,9.91545327661,4.84926310775,0.0,4.84926310775
 05/01  06:00:00,23.4200562945,0.09509425493,0.281327717632,0.0,6.51253267309,14.7454349813,16.1658870259,0.0,16.1658870259
 05/01  07:00:00,25.2317991815,0.245032904369,0.809665986505,0.0,6.01364874671,18.163451543,17.1788081753,0.0,17.1788081753
 05/01  08:00:00,25.3219991212,0.598311056525,1.492338323,0.0,4.35151303671,18.8798367041,16.5030535441,0.0,16.5030535441
 05/01  09:00:00,23.4176399501,0.738442525523,2.27147952338,0.0,3.78894180059,16.6187760998,14.4757968462,0.0,14.4757968462
 05/01  10:00:00,21.5496805245,0.897216175014,3.16137315139,0.0,3.78894180059,13.7021493968,13.1242923846,0.0,13.1242923846
 05/01  11:00:00,23.3805047368,1.14991472801,4.59231765692,0.0,3.78894180059,13.8493305508,10.5902215192,0.0,10.5902215192
 05/01  12:00:00,25.0469224018,1.46058947734,6.25850179062,0.0,3.69398621738,13.6338449159,9.23871705769,0.0,9.23871705769
 05/01  13:00:00,26.3727835677,1.7026321842,7.62060364756,0.0,3.78894180059,13.2606059349,8.22508871154,0.0,8.22508871154
 05/01  14:00:00,27.6024351931,1.92370367034,8.77636494088,0.0,3.78894180059,13.1134247809,7.21146036539,0.0,7.21146036539
 05/01  15:00:00,30.279021924,2.14775504464,9.86389084417,0.0,4.71240779196,13.5549682428,8.22508871154,0.0,8.22508871154
 05/01  16:00:00,39.307433498,2.41580709679,11.1738969786,0.0,7.18559832057,18.5321311015,9.57659317308,0.0,9.57659317308
 05/01  17:00:00,46.0305827349,2.44967524239,11.8854218007,0.0,8.38069375907,23.3147919321,12.6174782115,0.0,12.6174782115
 05/01  18:00:00,48.4352607129,2.55733723026,12.115067657,0.0,10.6415932552,23.1212625696,14.8136729615,0.0,14.8136729615
 05/01  19:00:00,46.6078496215,2.32498847876,10.5964499621,0.0,12.3080778603,20.4854999863,14.1379207308,0.0,14.1379207308
 05/01  20:00:00,48.4873719644,2.01118734448,8.76572766576,0.0,12.456681583,19.8967753704,12.9553543269,0.0,12.9553543269
 05/01  21:00:00,41.5543550635,1.76985046602,7.53754866532,0.0,9.18739968257,17.702556249,10.5902215192,0.0,10.5902215192
 05/01  22:00:00,33.186862972,1.49935251261,6.37586708888,0.0,5.91811778209,14.0365255879,9.23871705769,0.0,9.23871705769
 05/01  23:00:00,25.9837640025,1.24728138191,5.32134832151,0.0,3.54045821811,10.5176760807,5.18420367308,0.0,5.18420367308
 05/01  24:00:00,20.9949033283,1.01012417595,4.27290040892,0.0,2.55330491699,7.80157382632,1.63650446154,0.0,1.63650446154
 05/02  01:00:00,19.3867761034,0.830037600075,3.43358437584,0.0,2.55330491699,7.21284921042,0.959617750601,0.0,0.959617750601
 05/02  02:00:00,18.4671009185,0.714493678027,2.92381542103,0.0,2.55330491699,6.91848690247,0.453603317603,0.0,0.453603317603
 05/02  03:00:00,17.9038606728,0.635132136655,2.58711787067,0.0,2.55330491699,6.7713057485,0.453585230598,0.0,0.453585230598
 05/02  04:00:00,19.6558563952,0.576244927945,2.32150735397,0.0,3.82705111198,7.57405300124,0.959180351345,0.0,0.959180351345
 05/02  05:00:00,24.2753282938,0.594551309234,2.38406040936,0.0,6.02426329834,9.91545327661,4.83190563273,0.0,4.83190563273
 05/02  06:00:00,25.6466691504,0.696045945149,2.79982221662,0.0,6.51253267309,14.7454349813,16.1054289878,0.0,16.1054289878
 05/02  07:00:00,28.0447476852,0.767077625024,3.10056976959,0.0,6.01364874671,18.163451543,17.1144865873,0.0,17.1144865873
 05/02  08:00:00,27.9731092262,1.0514815755,3.69027790899,0.0,4.35151303671,18.8798367041,16.4413047871,0.0,16.4413047871
 05/02  09:00:00,26.3146559589,1.23203610651,4.6749019512,0.0,3.78894180059,16.6187760998,14.4217666837,0.0,14.4217666837
 05/02  10:00:00,24.5976211921,1.41923253184,5.68729746218,0.0,3.78894180059,13.7021493968,13.0754079519,0.0,13.0754079519
 05/02  11:00:00,26.3406262489,1.67372417519,7.02862972179,0.0,3.78894180059,13.8493305508,10.5509853298,0.0,10.5509853298
 05/02  12:00:00,26.3017275732,1.70597960327,7.26791683615,0.0,3.69398621738,13.6338449159,9.20462659802,0.0,9.20462659802
 05/02  13:00:00,27.6206091341,1.95957649591,8.61148490235,0.0,3.78894180059,13.2606059349,8.19485754918,0.0,8.19485754918
 05/02  14:00:00,28.5714159693,2.13040187713,9.53864751035,0.0,3.78894180059,13.1134247809,7.18508850035,0.0,7.18508850035
 05/02  15:00:00,31.015185522,2.30116785249,10.4466416343,0.0,4.71240779196,13.5549682428,8.19485754918,0.0,8.19485754918
 05/02  16:00:00,39.2207386379,2.42910328584,11.0739059295,0.0,7.18559832057,18.5321311015,9.54121628096,0.0,9.54121628096
 05/02  17:00:00,45.9765985728,2.46622708428,11.8148857967,0.0,8.38069375907,23.3147919321,12.5705234275,0.0,12.5705234275
 05/02  18:00:00,47.4245630098,2.44174411314,11.2199630711,0.0,10.6415932552,23.1212625696,14.7583563666,0.0,14.7583563666
 05/02  19:00:00,43.9620995607,1.98265802688,8.29303035316,0.0,12.3080778603,20.4854999863,14.0851770007,0.0,14.0851770007
 05/02  20:00:00,44.5406164667,1.44161267661,5.3885468359,0.0,12.456681583,19.8967753704,12.9071131104,0.0,12.9071131104
 05/02  21:00:00,36.9757156285,1.05307304089,3.67568665548,0.0,9.18739968257,17.702556249,10.5509853298,0.0,10.5509853298
 05/02  22:00:00,28.4118750398,0.706598744763,2.39363292457,0.0,5.91811778209,14.0365255879,9.20462659802,0.0,9.20462659802
 05/02  23:00:00,21.0309365318,0.37761238041,1.23818985228,0.0,3.54045821811,10.5176760807,5.16555040269,0.0,5.16555040269
 05/02  24:00:00,16.5417930658,0.199730406553,0.630183915861,0.0,2.55330491699,7.80157382632,1.63135873178,0.0,1.63135873178
 05/03  01:00:00,15.5736527813,0.110847808486,0.339650845317,0.0,2.55330491699,7.21284921042,0.95704013179,0.0,0.95704013179
 05/03  02:00:00,15.1219531124,0.0727952419482,0.220366050988,0.0,2.55330491699,6.91848690247,0.45295891345,0.0,0.45295891345
 05/03  03:00:00,14.8862733437,0.0513709112435,0.153291766933,0.0,2.55330491699,6.7713057485,0.452940823432,0.0,0.452940823432
 05/03  04:00:00,16.9123505311,0.0395416274293,0.114704790428,0.0,3.82705111198,7.57405300124,0.974071329209,0.0174686600951,0.956602669114
 05/03  05:00:00,21.4877205096,0.0737378353294,0.11726609907,0.0,6.02426329834,9.91545327661,5.68642703399,0.871924725431,4.81450230856
 05/03  06:00:00,22.4878482819,0.118921027012,0.218126266336,0.0,6.51253267309,14.7454349813,17.2335193959,1.18870523178,16.0448141641
 05/03  07:00:00,25.0904075747,0.212872793268,0.700434490819,0.0,6.01364874671,18.163451543,17.1915919746,0.141593581625,17.049998393
 05/03  08:00:00,25.4173809546,0.598730898758,1.58730031419,0.0,4.35151303671,18.8798367041,16.3793960881,0.0,16.3793960881
 05/03  09:00:00,23.3604990848,0.715333265618,2.237447918,0.0,3.78894180059,16.6187760998,14.3675965719,0.0,14.3675965719
 05/03  10:00:00,21.0233251468,0.805539473584,2.72669447511,0.0,3.78894180059,13.7021493968,13.0263968984,0.0,13.0263968984
 05/03  11:00:00,21.5619465857,0.868100584067,3.05557364975,0.0,3.78894180059,13.8493305508,10.5116475105,0.0,10.5116475105
 05/03  12:00:00,21.7877965212,0.962004269017,3.49796111837,0.0,3.69398621738,13.6338449159,9.17044783701,0.0,9.17044783701
 05/03  13:00:00,22.6953263234,1.15410931448,4.49166927306,0.0,3.78894180059,13.2606059349,8.16454808188,0.0,8.16454808188
 05/03  14:00:00,23.9763329536,1.39132511203,5.68264125975,0.0,3.78894180059,13.1134247809,7.15864832674,0.0,7.15864832674
 05/03  15:00:00,27.1145098627,1.68499186679,7.16214196075,0.0,4.71240779196,13.5549682428,8.16454808188,0.0,8.16454808188
 05/03  16:00:00,36.4610141939,2.0099101184,8.73337465297,0.0,7.18559832057,18.5321311015,9.50574775539,0.0,9.50574775539
 05/03  17:00:00,43.4395581053,2.09752332035,9.64654909312,0.0,8.38069375907,23.3147919321,12.5234470208,0.0,12.5234470208
 05/03  18:00:00,45.6793970433,2.18981082769,9.72673039006,0.0,10.6415932552,23.1212625696,14.7028964902,0.0,14.7028964902
 05/03  19:00:00,43.2690121361,1.86270522986,7.71989572557,0.0,12.3080778603,20.4854999863,14.0322966535,0.0,14.0322966535
 05/03  20:00:00,44.9055174326,1.47408213229,5.72097834619,0.0,12.456681583,19.8967753704,12.8587469392,0.0,12.8587469392
 05/03  21:00:00,37.6865492596,1.15488072459,4.28471260286,0.0,9.18739968257,17.702556249,10.5116475105,0.0,10.5116475105
 05/03  22:00:00,29.059688321,0.815151132476,2.93289381803,0.0,5.91811778209,14.0365255879,9.17044783701,0.0,9.17044783701
 05/03  23:00:00,21.7788222743,0.521614340174,1.84207363501,0.0,3.54045821811,10.5176760807,5.14684881648,0.0,5.14684881648
 05/03  24:00:00,17.0763168548,0.306072768054,1.05836534334,0.0,2.55330491699,7.80157382632,1.62619967351,0.0,1.62619967351
 05/04  01:00:00,16.0635431683,0.214775938156,0.725613102646,0.0,2.55330491699,7.21284921042,0.954456163614,0.0,0.954456163614
 05/04  02:00:00,15.4443618762,0.143087638964,0.472482417796,0.0,2.55330491699,6.91848690247,0.452312938555,0.0,0.452312938555
 05/04  03:00:00,14.9807327644,0.0721722258493,0.226949873069,0.0,2.55330491699,6.7713057485,0.452294851375,0.0,0.452294851375
 05/04  04:00:00,16.9605098876,0.0502124344208,0.152193339907,0.0,3.82705111198,7.57405300124,0.954018779086,0.0,0.954018779086
 05/04  05:00:00,21.5521226226,0.0628620389258,0.192544008448,0.0,6.02426329834,9.91545327661,4.79705828824,0.0,4.79705828824
 05/04  06:00:00,22.5949293129,0.106521348568,0.33760697578,0.0,6.51253267309,14.7454349813,15.984060504,0.0,15.984060504
 05/04  07:00:00,25.4280589379,0.278562858712,0.972395788579,0.0,6.01364874671,18.163451543,16.9853626899,0.0,16.9853626899
 05/04  08:00:00,25.5398461477,0.623948528562,1.68454787743,0.0,4.35151303671,18.8798367041,16.3173457807,0.0,16.3173457807
 05/04  09:00:00,23.5450106993,0.751173070291,2.38611972787,0.0,3.78894180059,16.6187760998,14.3133025528,0.0,14.3133025528
 05/04  10:00:00,21.5789520481,0.894425402175,3.19343544783,0.0,3.78894180059,13.7021493968,12.9772737382,0.0,12.9772737382
 05/04  11:00:00,22.6471109183,1.03397059624,3.97486797018,0.0,3.78894180059,13.8493305508,10.4722197109,0.0,10.4722197109
 05/04  12:00:00,23.6473734011,1.25267915152,5.06686311576,0.0,3.69398621738,13.6338449159,9.13619089639,0.0,9.13619089639
 05/04  13:00:00,25.0411367951,1.51799035685,6.47359870232,0.0,3.78894180059,13.2606059349,8.13416928548,0.0,8.13416928548
 05/04  14:00:00,26.8213158744,1.82349553095,8.09545376159,0.0,3.78894180059,13.1134247809,7.13214767457,0.0,7.13214767457
 05/04  15:00:00,30.4607017984,2.18462020027,10.0087055629,0.0,4.71240779196,13.5549682428,8.13416928548,0.0,8.13416928548
 05/04  16:00:00,40.2288498927,2.55878459914,11.9523358709,0.0,7.18559832057,18.5321311015,9.47019810003,0.0,9.47019810003
 05/04  17:00:00,47.5358307963,2.6916587608,13.1486863437,0.0,8.38069375907,23.3147919321,12.4762629328,0.0,12.4762629328
 05/04  18:00:00,49.7216068832,2.76636943036,13.1923816272,0.0,10.6415932552,23.1212625696,14.6473097564,0.0,14.6473097564
 05/04  19:00:00,46.7928718837,2.39466793203,10.711792771,0.0,12.3080778603,20.4854999863,13.9792953491,0.0,13.9792953491
 05/04  20:00:00,47.2827888887,1.87675203285,7.69557990173,0.0,12.456681583,19.8967753704,12.8102701364,0.0,12.8102701364
 05/04  21:00:00,39.3002163197,1.45515981777,5.59810056977,0.0,9.18739968257,17.702556249,10.4722197109,0.0,10.4722197109
 05/04  22:00:00,31.098134422,1.1888078668,4.59768318469,0.0,5.91811778209,14.0365255879,9.13619089639,0.0,9.13619089639
 05/04  23:00:00,23.9409878046,0.925979430549,3.59987407492,0.0,3.54045821811,10.5176760807,5.12810445274,0.0,5.12810445274
 05/04  24:00:00,18.6747885665,0.616707044855,2.34620277827,0.0,2.55330491699,7.80157382632,1.62102881455,0.0,1.62102881455
 05/05  01:00:00,17.2680561012,0.449706653268,1.69519532051,0.0,2.55330491699,7.21284921042,0.951866612692,0.0,0.951866612692
 05/05  02:00:00,16.5282967124,0.358061247926,1.34144364497,0.0,2.55330491699,6.91848690247,0.45166558446,0.0,0.45166558446
 05/05  03:00:00,16.1074514966,0.302744457151,1.12309637393,0.0,2.55330491699,6.7713057485,0.451647505935,0.0,0.451647505935
 05/05  04:00:00,18.0476714862,0.275284696808,1.01428267616,0.0,3.82705111198,7.57405300124,0.951429446994,0.0,0.951429446994
 05/05  05:00:00,22.6966015195,0.29863577134,1.10124917292,0.0,6.02426329834,9.91545327661,4.77957873683,0.0,4.77957873683
 05/05  06:00:00,24.0377611795,0.396858929196,1.49010126171,0.0,6.51253267309,14.7454349813,15.9231859974,0.0,15.9231859974
 05/05  07:00:00,26.8752288383,0.550006788263,2.14812175942,0.0,6.01364874671,18.163451543,16.9205986193,0.0,16.9205986193
 05/05  08:00:00,27.1067800439,0.880699816503,2.99473048569,0.0,4.35151303671,18.8798367041,16.2551722405,0.0,16.2551722405
 05/05  09:00:00,26.0423486508,1.1546178543,4.48001289535,0.0,3.78894180059,16.6187760998,14.2589007051,0.0,14.2589007051
 05/05  10:00:00,25.5291387405,1.5268802382,6.51116730428,0.0,3.78894180059,13.7021493968,12.9280530188,0.0,12.9280530188
 05/05  11:00:00,28.1931111943,1.89723836896,8.65760047348,0.0,3.78894180059,13.8493305508,10.4327136072,0.0,10.4327136072
 05/05  12:00:00,30.2467751884,2.24529157754,10.673652477,0.0,3.69398621738,13.6338449159,9.10186592104,0.0,9.10186592104
 05/05  13:00:00,33.0021015943,2.65915384007,13.2934000183,0.0,3.78894180059,13.2606059349,8.10373015639,0.0,8.10373015639
 05/05  14:00:00,35.3191966196,3.0082517389,15.4085782988,0.0,3.78894180059,13.1134247809,7.10559439174,0.0,7.10559439174
 05/05  15:00:00,39.1743912532,3.3668301681,17.5401850499,0.0,4.71240779196,13.5549682428,8.10373015639,0.0,8.10373015639
