Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/05  16:00:00,48.3302982115,3.65160529333,18.9609634956,0.0,7.18559832057,18.5321311015,9.43457784258,0.0,9.43457784258
 05/05  17:00:00,54.8100969563,3.67856447595,19.4360467885,0.0,8.38069375907,23.3147919321,12.4289851365,0.0,12.4289851365
 05/05  18:00:00,54.5472148071,3.48879306152,17.29556592,0.0,10.6415932552,23.1212625696,14.5916126266,0.0,14.5916126266
 05/05  19:00:00,50.4603475034,3.00808649214,13.7658498306,0.0,12.3080778603,20.4854999863,13.9261887835,0.0,13.9261887835
 05/05  20:00:00,51.5523090422,2.59352543551,11.2483266525,0.0,12.456681583,19.8967753704,12.7616970581,0.0,12.7616970581
 05/05  21:00:00,42.9267144151,2.10110065746,8.57865782548,0.0,9.18739968257,17.702556249,10.4327136072,0.0,10.4327136072
 05/05  22:00:00,33.0673330229,1.57440108368,6.18128856877,0.0,5.91811778209,14.0365255879,9.10186592104,0.0,9.10186592104
 05/05  23:00:00,25.0891547286,1.16689691082,4.50712351865,0.0,3.54045821811,10.5176760807,5.10932286245,0.0,5.10932286245
 05/05  24:00:00,19.7448387983,0.838119860191,3.19484019473,0.0,2.55330491699,7.80157382632,1.61584768619,0.0,1.61584768619
 05/06  01:00:00,18.1727025406,0.636307623989,2.41324078918,0.0,2.55330491699,7.21284921042,0.94927224733,0.0,0.94927224733
 05/06  02:00:00,17.402292895,0.531755508118,2.04174556737,0.0,2.55330491699,6.91848690247,0.451017043121,0.0,0.451017043121
 05/06  03:00:00,16.8957655145,0.454623269112,1.75953157991,0.0,2.55330491699,6.7713057485,0.450998979028,0.0,0.450998979028
 05/06  04:00:00,18.4894767458,0.362851154847,1.36852147765,0.0,3.82705111198,7.57405300124,0.948835440202,0.0,0.948835440202
 05/06  05:00:00,22.861929823,0.336063728003,1.22914951983,0.0,6.02426329834,9.91545327661,4.7620688299,0.0,4.7620688299
 05/06  06:00:00,24.3558250284,0.460319936963,1.74470410282,0.0,6.51253267309,14.7454349813,15.8622086702,0.0,15.8622086702
 05/06  07:00:00,27.9418413997,0.771221790274,3.18704868131,0.0,6.01364874671,17.9699221805,16.8557253603,0.0,16.8557253603
 05/06  08:00:00,27.3619230513,1.02235626434,4.55463061394,0.0,3.66783283761,18.1171033345,16.1928938798,0.0,16.1928938798
 05/06  09:00:00,27.1449838672,1.41910855397,6.76457098075,0.0,3.10526160149,15.8560427302,14.2044071393,0.0,14.2044071393
 05/06  10:00:00,28.2224760068,1.99566592545,10.182132452,0.0,3.10526160149,12.9394160272,12.8787493165,0.0,12.8787493165
 05/06  11:00:00,32.2317234565,2.51734867142,13.5225160018,0.0,3.10526160149,13.0865971812,10.3931408987,0.0,10.3931408987
 05/06  12:00:00,34.0233341775,2.7862444968,15.1924120516,0.0,3.10526160149,12.9394160272,9.06748307595,0.0,9.06748307595
 05/06  13:00:00,35.464090059,3.05058923759,16.8103666542,0.0,3.10526160149,12.4978725653,8.07323970886,0.0,8.07323970886
 05/06  14:00:00,37.2391051291,3.32575751961,18.4573945963,0.0,3.10526160149,12.3506914113,7.07899634177,0.0,7.07899634177
 05/06  15:00:00,41.1647592881,3.6795970717,20.6641997499,0.0,4.02872759285,12.7922348732,8.07323970886,0.0,8.07323970886
 05/06  16:00:00,51.2746772871,4.0667674664,22.9365939668,0.0,6.50191812146,17.7693977319,9.39889753165,0.0,9.39889753165
 05/06  17:00:00,60.5822296452,4.41798427126,24.6622890446,0.0,8.38069375907,23.1212625696,12.3816276329,0.0,12.3816276329
 05/06  18:00:00,62.5087703338,4.47750674356,24.2684077647,0.0,10.6415932552,23.1212625696,14.5358215949,0.0,14.5358215949
 05/06  19:00:00,57.6003189932,4.0191230321,19.8947847805,0.0,12.3080778603,20.4854999863,13.8729926835,0.0,13.8729926835
 05/06  20:00:00,55.8623174058,3.29921098862,14.852649463,0.0,12.456681583,19.8967753704,12.7130420886,0.0,12.7130420886
 05/06  21:00:00,46.9974584136,2.77957717384,11.9709253077,0.0,9.18739968257,17.702556249,10.3931408987,0.0,10.3931408987
 05/06  22:00:00,37.1174241649,2.2636838765,9.5420969179,0.0,5.91811778209,14.0365255879,9.06748307595,0.0,9.06748307595
 05/06  23:00:00,28.8198928147,1.81400293902,7.59075557652,0.0,3.54045821811,10.5176760807,5.0905096076,0.0,5.0905096076
 05/06  24:00:00,22.7695631334,1.37671272615,5.68097166388,0.0,2.55330491699,7.80157382632,1.61065782279,0.0,1.61065782279
 05/07  01:00:00,20.726835443,1.10335056571,4.50033074987,0.0,2.55330491699,7.21284921042,0.946673837296,0.0,0.946673837296
 05/07  02:00:00,19.6313222774,0.945665242896,3.85686521508,0.0,2.55330491699,6.91848690247,0.450367506855,0.0,0.450367506855
 05/07  03:00:00,19.0414805952,0.853087499943,3.50678242975,0.0,2.55330491699,6.7713057485,0.450349462929,0.0,0.450349462929
 05/07  04:00:00,20.9477761035,0.812497668226,3.37717432199,0.0,3.82705111198,7.57405300124,0.946237527476,0.0,0.946237527476
 05/07  05:00:00,25.0826648751,0.746598117903,3.03935018196,0.0,6.02426329834,9.91545327661,4.74453375199,0.0,4.74453375199
 05/07  06:00:00,26.1439110663,0.79785934951,3.1952507282,0.0,6.51253267309,14.7454349813,15.8011465786,0.0,15.8011465786
 05/07  07:00:00,30.5546254657,1.2387732262,5.33228131139,0.0,6.01364874671,17.9699221805,16.7907621247,0.0,16.7907621247
 05/07  08:00:00,30.8329337484,1.59544251869,7.45255505677,0.0,3.66783283761,18.1171033345,16.1305291415,0.0,16.1305291415
 05/07  09:00:00,31.4939389794,2.08824434123,10.4443903057,0.0,3.10526160149,15.8560427302,14.1498379932,0.0,14.1498379932
 05/07  10:00:00,32.7869492989,2.66760946738,14.0746622022,0.0,3.10526160149,12.9394160272,12.8293772319,0.0,12.8293772319
 05/07  11:00:00,36.4719488463,3.11689692263,17.1631931405,0.0,3.10526160149,13.0865971812,10.3535133045,0.0,10.3535133045
 05/07  12:00:00,38.5487802542,3.39184027871,19.1122623464,0.0,3.10526160149,12.9394160272,9.03305254329,0.0,9.03305254329
 05/07  13:00:00,39.270519955,3.5434576404,20.1239281475,0.0,3.10526160149,12.4978725653,8.04270697236,0.0,8.04270697236
 05/07  14:00:00,40.2151327382,3.69884161665,21.0603381084,0.0,3.10526160149,12.3506914113,7.05236140142,0.0,7.05236140142
 05/07  15:00:00,42.89174617,3.90354003109,22.1672436724,0.0,4.02872759285,12.7922348732,8.04270697236,0.0,8.04270697236
 05/07  16:00:00,52.1318982184,4.17978093942,23.6808014251,0.0,6.50191812146,17.7693977319,9.36316773361,0.0,9.36316773361
 05/07  17:00:00,60.6122394856,4.41782896597,24.6924541902,0.0,8.38069375907,23.1212625696,12.3342044464,0.0,12.3342044464
 05/07  18:00:00,61.0369072438,4.30404225628,22.9700091619,0.0,10.6415932552,23.1212625696,14.4799531835,0.0,14.4799531835
 05/07  19:00:00,56.0281177316,3.76417675348,18.5775297974,0.0,12.3080778603,20.4854999863,13.8197228028,0.0,13.8197228028
 05/07  20:00:00,53.7934455862,2.97373557059,13.1092530614,0.0,12.456681583,19.8967753704,12.6643196367,0.0,12.6643196367
 05/07  21:00:00,43.3795421915,2.22799693508,8.90458932427,0.0,9.18739968257,17.702556249,10.3535133045,0.0,10.3535133045
 05/07  22:00:00,33.541971513,1.68970813334,6.54062000921,0.0,5.91811778209,14.0365255879,9.03305254329,0.0,9.03305254329
 05/07  23:00:00,25.4572434935,1.25381567266,4.78829352176,0.0,3.54045821811,10.5176760807,5.07167025954,0.0,5.07167025954
 05/07  24:00:00,20.2881168778,0.948760455994,3.62747767843,0.0,2.55330491699,7.80157382632,1.60546076125,0.0,1.60546076125
 05/08  01:00:00,18.4118855779,0.691205082763,2.59752636766,0.0,2.55330491699,7.21284921042,0.944072153588,0.0,0.944072153588
 05/08  02:00:00,16.9060488338,0.448501606164,1.62875540819,0.0,2.55330491699,6.91848690247,0.449717168275,0.0,0.449717168275
 05/08  03:00:00,16.18264687,0.329688247523,1.17134795698,0.0,2.55330491699,6.7713057485,0.449699150211,0.0,0.449699150211
 05/08  04:00:00,18.1661486173,0.308246882922,1.09979762111,0.0,3.82705111198,7.57405300124,0.943636478753,0.0,0.943636478753
 05/08  05:00:00,22.9677703309,0.358269122633,1.31278463307,0.0,6.02426329834,9.91545327661,4.72697869512,0.0,4.72697869512
 05/08  06:00:00,24.5140444418,0.490304301088,1.87293915208,0.0,6.51253267309,14.7454349813,15.7400178037,0.0,15.7400178037
 05/08  07:00:00,28.0514317898,0.759465468362,3.11486603081,0.0,6.01364874671,18.163451543,16.7257281506,0.0,16.7257281506
 05/08  08:00:00,29.4007079166,1.2480651742,4.92129300075,0.0,4.35151303671,18.8798367041,16.0680964945,0.0,16.0680964945
 05/08  09:00:00,29.3838974182,1.66300563102,7.31317388599,0.0,3.78894180059,16.6187760998,14.0952094269,0.0,14.0952094269
 05/08  10:00:00,29.7659273545,2.1352667591,10.1395693973,0.0,3.78894180059,13.7021493968,12.7799513862,0.0,12.7799513862
 05/08  11:00:00,33.2468224399,2.58947786462,13.0190722234,0.0,3.78894180059,13.8493305508,10.31384256,0.0,10.31384256
 05/08  12:00:00,35.9954906256,3.00170415365,15.6659553382,0.0,3.69398621738,13.6338449159,8.99858451934,0.0,8.99858451934
 05/08  13:00:00,38.6068125647,3.3811537663,18.1761110625,0.0,3.78894180059,13.2606059349,8.01214098885,0.0,8.01214098885
 05/08  14:00:00,41.4526141474,3.76970431558,20.7805432499,0.0,3.78894180059,13.1134247809,7.02569745836,0.0,7.02569745836
 05/08  15:00:00,44.9897248864,4.07098608529,22.6513627659,0.0,4.71240779196,13.5549682428,8.01214098885,0.0,8.01214098885
 05/08  16:00:00,53.4430605443,4.27499179986,23.4503393219,0.0,7.18559832057,18.5321311015,9.32739902951,0.0,9.32739902951
 05/08  17:00:00,59.7092539155,4.28154771329,23.7322205104,0.0,8.38069375907,23.3147919321,12.286729621,0.0,12.286729621
 05/08  18:00:00,61.3445177475,4.30785385644,23.2738080654,0.0,10.6415932552,23.1212625696,14.424023937,0.0,14.424023937
 05/08  19:00:00,56.8417027064,3.82948308639,19.3258084394,0.0,12.3080778603,20.4854999863,13.7663949167,0.0,13.7663949167
 05/08  20:00:00,57.0367489174,3.33570170213,15.9905902612,0.0,12.456681583,19.8967753704,12.6155441311,0.0,12.6155441311
 05/08  21:00:00,49.1771232346,2.97751440621,13.9526528963,0.0,9.18739968257,17.702556249,10.31384256,0.0,10.31384256
 05/08  22:00:00,39.6958754551,2.55150642695,11.8327256576,0.0,5.91811778209,14.0365255879,8.99858451934,0.0,8.99858451934
 05/08  23:00:00,31.3119215431,2.1324912384,9.76429600564,0.0,3.54045821811,10.5176760807,5.05281039738,0.0,5.05281039738
 05/08  24:00:00,25.050974689,1.70540694101,7.63368900465,0.0,2.55330491699,7.80157382632,1.60025804066,0.0,1.60025804066
 05/09  01:00:00,22.3659568528,1.36087456067,5.88192816466,0.0,2.55330491699,7.21284921042,0.941467968207,0.0,0.941467968207
 05/09  02:00:00,20.6945065985,1.12119859253,4.7445161865,0.0,2.55330491699,6.91848690247,0.449066220243,0.0,0.449066220243
 05/09  03:00:00,19.6003040659,0.950504128825,3.96818927161,0.0,2.55330491699,6.7713057485,0.449048233687,0.0,0.449048233687
 05/09  04:00:00,21.4602320952,0.904534000369,3.79759398158,0.0,3.82705111198,7.57405300124,0.941033064917,0.0,0.941033064917
 05/09  05:00:00,26.4024681782,0.972371392975,4.13338020999,0.0,6.02426329834,9.91545327661,4.7094088572,0.0,4.7094088572
 05/09  06:00:00,28.1626446356,1.13898741573,4.87285623133,0.0,6.51253267309,14.7454349813,15.6788404465,0.0,15.6788404465
 05/09  07:00:00,32.1148816273,1.46929030623,6.46849103047,0.0,6.01364874671,18.163451543,16.6606426973,0.0,16.6606426973
 05/09  08:00:00,32.4895239864,1.7674334836,7.4907407611,0.0,4.35151303671,18.8798367041,16.0056144275,0.0,16.0056144275
 05/09  09:00:00,31.8212737055,2.0744728754,9.33908292896,0.0,3.78894180059,16.6187760998,14.0405376182,0.0,14.0405376182
 05/09  10:00:00,31.5373495553,2.44866239992,11.5975959573,0.0,3.78894180059,13.7021493968,12.7304864165,0.0,12.7304864165
 05/09  11:00:00,34.0342879068,2.77047448675,13.6255410681,0.0,3.78894180059,13.8493305508,10.2741404132,0.0,10.2741404132
 05/09  12:00:00,36.4612782494,3.136912774,15.9965343416,0.0,3.69398621738,13.6338449159,8.96408921147,0.0,8.96408921147
 05/09  13:00:00,37.9738342087,3.38159178014,17.5426946927,0.0,3.78894180059,13.2606059349,7.98155081017,0.0,7.98155081017
 05/09  14:00:00,39.6123894274,3.62416268344,19.0858601621,0.0,3.78894180059,13.1134247809,6.99901240888,0.0,6.99901240888
 05/09  15:00:00,42.7638714923,3.87938562107,20.6171098361,0.0,4.71240779196,13.5549682428,7.98155081017,0.0,7.98155081017
 05/09  16:00:00,51.9363156368,4.15239392715,22.0661922871,0.0,7.18559832057,18.5321311015,9.29160201191,0.0,9.29160201191
 05/09  17:00:00,58.8195441908,4.24389172938,22.8801667696,0.0,8.38069375907,23.3147919321,12.2392172158,0.0,12.2392172158
 05/09  18:00:00,60.6452468872,4.28807196942,22.5943190921,0.0,10.6415932552,23.1212625696,14.3680504186,0.0,14.3680504186
 05/09  19:00:00,55.9084935009,3.84997096439,19.2649446891,0.0,12.3080778603,20.4854999863,13.7130248178,0.0,13.7130248178
 05/09  20:00:00,56.4943424194,3.27553086961,15.5083545957,0.0,12.456681583,19.8967753704,12.5667300162,0.0,12.5667300162
 05/09  21:00:00,48.4095483362,2.89299095001,13.2696014541,0.0,9.18739968257,17.702556249,10.2741404132,0.0,10.2741404132
 05/09  22:00:00,38.9243864315,2.47006191642,11.1426811446,0.0,5.91811778209,14.0365255879,8.96408921147,0.0,8.96408921147
 05/09  23:00:00,30.6474325959,2.05568954816,9.17660874859,0.0,3.54045821811,10.5176760807,5.03393560628,0.0,5.03393560628
 05/09  24:00:00,24.9120873193,1.69070388554,7.50950469041,0.0,2.55330491699,7.80157382632,1.59505120173,0.0,1.59505120173
 05/10  01:00:00,23.1525282894,1.4771257605,6.55224840148,0.0,2.55330491699,7.21284921042,0.938862053926,0.0,0.938862053926
 05/10  02:00:00,21.6943965906,1.27644700986,5.58915776126,0.0,2.55330491699,6.91848690247,0.448414855804,0.0,0.448414855804
 05/10  03:00:00,20.4545142198,1.09188634563,4.68101720865,0.0,2.55330491699,6.7713057485,0.448396906355,0.0,0.448396906355
 05/10  04:00:00,22.3815866457,1.05925066058,4.56423187183,0.0,3.82705111198,7.57405300124,0.938428057568,0.0,0.938428057568
 05/10  05:00:00,27.0942017022,1.09323953289,4.70424559408,0.0,6.02426329834,9.91545327661,4.69182944051,0.0,4.69182944051
 05/10  06:00:00,29.0551905673,1.29391115495,5.61047842379,0.0,6.51253267309,14.7454349813,15.6176326224,0.0,15.6176326224
 05/10  07:00:00,32.9159313955,1.60695696475,7.13187414021,0.0,6.01364874671,18.163451543,16.5955250391,0.0,16.5955250391
 05/10  08:00:00,33.4091875787,1.90792782148,8.26991001551,0.0,4.35151303671,18.8798367041,15.9431014441,0.0,15.9431014441
 05/10  09:00:00,31.9312502522,2.10167835917,9.42185399189,0.0,3.78894180059,16.6187760998,13.9858387576,0.0,13.9858387576
 05/10  10:00:00,30.8023713142,2.36923078276,10.9420493334,0.0,3.78894180059,13.7021493968,12.6809969712,0.0,12.6809969712
 05/10  11:00:00,33.4500356085,2.71591167916,13.0958515775,0.0,3.78894180059,13.8493305508,10.2344186216,0.0,10.2344186216
 05/10  12:00:00,35.1881169088,2.98710160267,14.8731841724,0.0,3.69398621738,13.6338449159,8.92957683514,0.0,8.92957683514
 05/10  13:00:00,36.8793933432,3.24111898448,16.5887266228,0.0,3.78894180059,13.2606059349,7.95094549532,0.0,7.95094549532
 05/10  14:00:00,39.0480338789,3.54277990374,18.6028873933,0.0,3.78894180059,13.1134247809,6.97231415549,0.0,6.97231415549
 05/10  15:00:00,42.2997999108,3.81112582512,20.2212980505,0.0,4.71240779196,13.5549682428,7.95094549532,0.0,7.95094549532
 05/10  16:00:00,51.6121029647,4.10222415856,21.7921493836,0.0,7.18559832057,18.5321311015,9.25578728175,0.0,9.25578728175
 05/10  17:00:00,58.0593986331,4.14200119389,22.2219117474,0.0,8.38069375907,23.3147919321,12.1916813012,0.0,12.1916813012
 05/10  18:00:00,59.6574320711,4.1482022857,21.7463739598,0.0,10.6415932552,23.1212625696,14.3120492042,0.0,14.3120492042
 05/10  19:00:00,56.010384032,3.79577901504,19.4210271696,0.0,12.3080778603,20.4854999863,13.659628311,0.0,13.659628311
 05/10  20:00:00,55.9397357777,3.11431383091,15.1149649927,0.0,12.456681583,19.8967753704,12.5178917478,0.0,12.5178917478
 05/10  21:00:00,46.1381454691,2.49815408138,11.3930354556,0.0,9.18739968257,17.702556249,10.2344186216,0.0,10.2344186216
 05/10  22:00:00,35.9073399902,1.98189712417,8.61379949556,0.0,5.91811778209,14.0365255879,8.92957683514,0.0,8.92957683514
 05/10  23:00:00,26.4595893175,1.3970487801,5.64740623829,0.0,3.54045821811,10.5176760807,5.01505147583,0.0,5.01505147583
 05/10  24:00:00,20.0381936022,0.907253956498,3.41906090236,0.0,2.55330491699,7.80157382632,1.58984178644,0.0,1.58984178644
 05/11  01:00:00,17.7022959898,0.569678154052,2.00946370835,0.0,2.55330491699,7.21284921042,0.936255184059,0.0,0.936255184059
 05/11  02:00:00,16.0646115962,0.290604724018,0.945215052757,0.0,2.55330491699,6.91848690247,0.447763268134,0.0,0.447763268134
 05/11  03:00:00,15.4989482095,0.197746014605,0.619591529368,0.0,2.55330491699,6.7713057485,0.447745361342,0.0,0.447745361342
 05/11  04:00:00,17.3853301107,0.153035258643,0.474190738751,0.0,3.82705111198,7.57405300124,0.935822228791,0.0,0.935822228791
 05/11  05:00:00,21.8282542166,0.131762034168,0.399775607286,0.0,6.02426329834,9.91545327661,4.67424565017,0.0,4.67424565017
 05/11  06:00:00,22.9917564602,0.203663416023,0.637292055636,0.0,6.51253267309,14.7454349813,15.5564124554,0.0,15.5564124554
 05/11  07:00:00,26.1480102253,0.43225286489,1.5386570698,0.0,6.01364874671,18.163451543,16.53039446,0.0,16.53039446
 05/11  08:00:00,26.6821826827,0.815643566336,2.63518937466,0.0,4.35151303671,18.8798367041,15.8805760569,0.0,15.8805760569
 05/11  09:00:00,24.8891944405,0.965152062512,3.51632447679,0.0,3.78894180059,16.6187760998,13.9311290437,0.0,13.9311290437
 05/11  10:00:00,23.1546613307,1.15586940203,4.50770073065,0.0,3.78894180059,13.7021493968,12.6314977062,0.0,12.6314977062
 05/11  11:00:00,24.2544516913,1.3197172015,5.29646213785,0.0,3.78894180059,13.8493305508,10.1946889484,0.0,10.1946889484
 05/11  12:00:00,25.4810175725,1.57021334751,6.5829730912,0.0,3.69398621738,13.6338449159,8.89505761087,0.0,8.89505761087
 05/11  13:00:00,26.7069232668,1.80687056227,7.85050496867,0.0,3.78894180059,13.2606059349,7.92033410775,0.0,7.92033410775
 05/11  14:00:00,28.3457678003,2.07575021784,9.36765100062,0.0,3.78894180059,13.1134247809,6.94561060464,0.0,6.94561060464
 05/11  15:00:00,31.6443849758,2.37663933114,11.0003696095,0.0,4.71240779196,13.5549682428,7.92033410775,0.0,7.92033410775
 05/11  16:00:00,40.8780947147,2.67857501615,12.481790276,0.0,7.18559832057,18.5321311015,9.21996544524,0.0,9.21996544524
 05/11  17:00:00,48.1249200808,2.79466513568,13.6347692534,0.0,8.38069375907,23.3147919321,12.1441359546,0.0,12.1441359546
 05/11  18:00:00,51.2250808236,2.99779213647,14.4644328615,0.0,10.6415932552,23.1212625696,14.256036878,0.0,14.256036878
 05/11  19:00:00,46.738599013,2.60547472337,11.3395464422,0.0,12.3080778603,20.4854999863,13.6062212093,0.0,13.6062212093
 05/11  20:00:00,47.356668938,1.97622130562,7.66999067824,0.0,12.456681583,19.8967753704,12.469043789,0.0,12.469043789
 05/11  21:00:00,39.7813710414,1.5949880359,5.93942707337,0.0,9.18739968257,17.702556249,10.1946889484,0.0,10.1946889484
 05/11  22:00:00,30.7685538781,1.17657013452,4.28034037316,0.0,5.91811778209,14.0365255879,8.89505761087,0.0,8.89505761087
 05/11  23:00:00,23.0778205296,0.802828455067,2.85985777539,0.0,3.54045821811,10.5176760807,4.9961635984,0.0,4.9961635984
 05/11  24:00:00,18.0173596209,0.509163186303,1.79631769122,0.0,2.55330491699,7.80157382632,1.58463133749,0.0,1.58463133749
 05/12  01:00:00,16.8427135976,0.37690712071,1.3426523494,0.0,2.55330491699,7.21284921042,0.933648132231,0.0,0.933648132231
 05/12  02:00:00,16.2602019529,0.312189425461,1.11922070794,0.0,2.55330491699,6.91848690247,0.447111650479,0.0,0.447111650479
 05/12  03:00:00,15.7409471815,0.236168303014,0.823168212969,0.0,2.55330491699,6.7713057485,0.44709379184,0.0,0.44709379184
 05/12  04:00:00,17.6290136732,0.197219859165,0.673689700773,0.0,3.82705111198,7.57405300124,0.933216350934,0.0,0.933216350934
 05/12  05:00:00,22.2515111059,0.21560200478,0.739192525893,0.0,6.02426329834,9.91545327661,4.65666269261,0.0,4.65666269261
 05/12  06:00:00,22.924310598,0.357720225155,1.30862271756,0.0,6.51253267309,14.7454349813,15.4951980735,0.0,15.4951980735
 05/12  07:00:00,27.1984421164,0.602115771298,2.41922605454,0.0,6.01364874671,18.163451543,16.4652702478,0.0,16.4652702478
 05/12  08:00:00,28.0722580904,1.01916195185,3.82174639687,0.0,4.35151303671,18.8798367041,15.8180567822,0.0,15.8180567822
 05/12  09:00:00,28.0009896884,1.42999065744,6.16328112979,0.0,3.78894180059,16.6187760998,13.8764246781,0.0,13.8764246781
 05/12  10:00:00,28.8977430821,1.9737648297,9.43288705429,0.0,3.78894180059,13.7021493968,12.5820032802,0.0,12.5820032802
 05/12  11:00:00,33.2839845503,2.54907539962,13.0966367988,0.0,3.78894180059,13.8493305508,10.1549631591,0.0,10.1549631591
 05/12  12:00:00,35.8858205855,2.96206733116,15.5959221205,0.0,3.69398621738,13.6338449159,8.86054176119,0.0,8.86054176119
 05/12  13:00:00,38.5683982462,3.36955806103,18.1492924493,0.0,3.78894180059,13.2606059349,7.88972571276,0.0,7.88972571276
 05/12  14:00:00,41.3161588342,3.74017192147,20.6736203309,0.0,3.78894180059,13.1134247809,6.91890966432,0.0,6.91890966432
 05/12  15:00:00,43.5901791784,3.89547428495,21.4273288583,0.0,4.71240779196,13.5549682428,7.88972571276,0.0,7.88972571276
 05/12  16:00:00,53.3204187488,4.22742139012,23.3752679362,0.0,7.18559832057,18.5321311015,9.18414711067,0.0,9.18414711067
 05/12  17:00:00,60.3636655159,4.32256323219,24.3456165919,0.0,8.38069375907,23.3147919321,12.096595256,0.0,12.096595256
 05/12  18:00:00,62.1203276301,4.35508581861,24.0023859859,0.0,10.6415932552,23.1212625696,14.2000300276,0.0,14.2000300276
 05/12  19:00:00,57.8773673578,4.04988975311,21.0338997574,0.0,12.3080778603,20.4854999863,13.5528193286,0.0,13.5528193286
 05/12  20:00:00,57.0931750963,3.36812957837,16.0145885637,0.0,12.456681583,19.8967753704,12.4202006055,0.0,12.4202006055
 05/12  21:00:00,47.4062747685,2.77727247786,12.3820463585,0.0,9.18739968257,17.702556249,10.1549631591,0.0,10.1549631591
 05/12  22:00:00,37.1204833133,2.22194327193,9.58689667094,0.0,5.91811778209,14.0365255879,8.86054176119,0.0,8.86054176119
 05/12  23:00:00,28.8184226265,1.78412802491,7.6191603025,0.0,3.54045821811,10.5176760807,4.97727756745,0.0,4.97727756745
 05/12  24:00:00,24.1454547783,1.56669465971,6.86688137524,0.0,2.55330491699,7.80157382632,1.57942139792,0.0,1.57942139792
 05/13  01:00:00,22.6141163647,1.3851874107,6.10577482653,0.0,2.55330491699,7.21284921042,0.931041672149,0.0,0.931041672149
 05/13  02:00:00,20.5584736417,1.09039276382,4.6392890584,0.0,2.55330491699,6.91848690247,0.4464601961,0.0,0.4464601961
 05/13  03:00:00,20.3111319075,1.05392652287,4.57559471914,0.0,2.55330491699,6.7713057485,0.446442391056,0.0,0.446442391056
 05/13  04:00:00,22.4969197747,1.06150924513,4.67730641628,0.0,3.82705111198,7.57405300124,0.930611196368,0.0,0.930611196368
 05/13  05:00:00,26.7172636776,1.01989311417,4.40065398828,0.0,6.02426329834,9.91545327661,4.639085774,0.0,4.639085774
 05/13  06:00:00,27.3244776177,1.14730943532,4.9192005271,0.0,6.51253267309,14.7454349813,15.4340076027,0.0,15.4340076027
 05/13  07:00:00,32.7443069393,1.59977492364,7.16096108754,0.0,6.01364874671,17.9699221805,16.4001716883,0.0,16.4001716883
 05/13  08:00:00,33.4908655498,1.9994642705,9.7064651063,0.0,3.66783283761,18.1171033345,15.7555621344,0.0,15.7555621344
 05/13  09:00:00,34.9832473803,2.57031219789,13.45163085,0.0,3.10526160149,15.8560427302,13.8217418612,0.0,13.8217418612
 05/13  10:00:00,36.2069324321,3.09504118545,17.0672136173,0.0,3.10526160149,12.9394160272,12.5325283506,0.0,12.5325283506
 05/13  11:00:00,40.286162345,3.56524532933,20.5290582324,0.0,3.10526160149,13.0865971812,10.1152530182,0.0,10.1152530182
 05/13  12:00:00,42.9046453326,3.89283447342,22.96713323,0.0,3.10526160149,12.9394160272,8.82603950766,0.0,8.82603950766
 05/13  13:00:00,44.2996591808,4.12499634601,24.5715286676,0.0,3.10526160149,12.4978725653,7.85912937471,0.0,7.85912937471
 05/13  14:00:00,46.155973352,4.40002920592,26.2999911329,0.0,3.10526160149,12.3506914113,6.89221924177,0.0,6.89221924177
 05/13  15:00:00,50.3209752318,4.75191964633,28.748093119,0.0,4.02872759285,12.7922348732,7.85912937471,0.0,7.85912937471
 05/13  16:00:00,58.9499273949,4.93920196251,29.7394095785,0.0,6.50191812146,17.7693977319,9.1483428853,0.0,9.1483428853
 05/13  17:00:00,66.0536276925,5.01510778423,29.5365635789,0.0,8.38069375907,23.1212625696,12.0490732841,0.0,12.0490732841
 05/13  18:00:00,66.6791469151,4.97289954773,27.9433915418,0.0,10.6415932552,23.1212625696,14.1440452388,0.0,14.1440452388
 05/13  19:00:00,61.7751985207,4.67784527709,24.3037753962,0.0,12.3080778603,20.4854999863,13.4994384835,0.0,13.4994384835
 05/13  20:00:00,62.1002117963,4.11908986768,20.2706649744,0.0,12.456681583,19.8967753704,12.3713766618,0.0,12.3713766618
 05/13  21:00:00,51.3570198018,3.39986147532,15.7102023944,0.0,9.18739968257,17.702556249,10.1152530182,0.0,10.1152530182
 05/13  22:00:00,40.2020882129,2.76087651456,12.1295683279,0.0,5.91811778209,14.0365255879,8.82603950766,0.0,8.82603950766
 05/13  23:00:00,31.3294468187,2.24792224307,9.66639027649,0.0,3.54045821811,10.5176760807,4.95839897589,0.0,4.95839897589
 05/13  24:00:00,25.2793965772,1.82054456392,7.74697326992,0.0,2.55330491699,7.80157382632,1.57421351059,0.0,1.57421351059
 05/14  01:00:00,23.1354822697,1.52966962025,6.48265852204,0.0,2.55330491699,7.21284921042,0.928436577367,0.0,0.928436577367
 05/14  02:00:00,21.6061548615,1.29896863022,5.47839441183,0.0,2.55330491699,6.91848690247,0.445809098216,0.0,0.445809098216
 05/14  03:00:00,20.3769785358,1.10478980388,4.59057806638,0.0,2.55330491699,6.7713057485,0.445791352151,0.0,0.445791352151
 05/14  04:00:00,21.5106336958,0.941296098685,3.8112334838,0.0,3.82705111198,7.57405300124,0.928007537269,0.0,0.928007537269
 05/14  05:00:00,25.6147013348,0.869580171101,3.44840458848,0.0,6.02426329834,9.91545327661,4.62152009871,0.0,4.62152009871
 05/14  06:00:00,25.8913752446,0.937058220307,3.69634936902,0.0,6.51253267309,14.7454349813,15.372859162,0.0,15.372859162
 05/14  07:00:00,30.3164910638,1.23685339384,5.09606674181,0.0,6.01364874671,17.9699221805,16.33511806,0.0,16.33511806
 05/14  08:00:00,28.4237028318,1.25594008371,5.38282657513,0.0,3.66783283761,18.1171033345,15.6931106208,0.0,15.6931106208
 05/14  09:00:00,26.486080319,1.38438975886,6.14038622765,0.0,3.10526160149,15.8560427302,13.7670967867,0.0,13.7670967867
 05/14  10:00:00,25.0345260861,1.61510973062,7.37473872607,0.0,3.10526160149,12.9394160272,12.4830875689,0.0,12.4830875689
 05/14  11:00:00,26.2937902822,1.78393575913,8.31799573985,0.0,3.10526160149,13.0865971812,10.0755702855,0.0,10.0755702855
 05/14  12:00:00,27.3475875532,1.96073182621,9.34217809787,0.0,3.10526160149,12.9394160272,8.79156106777,0.0,8.79156106777
 05/14  13:00:00,28.3848737318,2.17751060544,10.6042289591,0.0,3.10526160149,12.4978725653,7.82855415444,0.0,7.82855415444
 05/14  14:00:00,29.4845487875,2.37298141483,11.6556143595,0.0,3.10526160149,12.3506914113,6.86554724111,0.0,6.86554724111
 05/14  15:00:00,31.8034374222,2.53956801903,12.4429069367,0.0,4.02872759285,12.7922348732,7.82855415444,0.0,7.82855415444
 05/14  16:00:00,41.0458585167,2.81751975707,13.9570229058,0.0,6.50191812146,17.7693977319,9.11256337222,0.0,9.11256337222
 05/14  17:00:00,50.896536542,3.22879143771,16.1657887749,0.0,8.38069375907,23.1212625696,12.0015841122,0.0,12.0015841122
 05/14  18:00:00,53.1360481014,3.29363861634,16.0795536595,0.0,10.6415932552,23.1212625696,14.0880990911,0.0,14.0880990911
 05/14  19:00:00,47.9644503016,2.78885731114,12.3820151431,0.0,12.3080778603,20.4854999863,13.4460944822,0.0,13.4460944822
 05/14  20:00:00,47.7071063102,2.04614962217,7.95049973392,0.0,12.456681583,19.8967753704,12.3225864167,0.0,12.3225864167
 05/14  21:00:00,39.4530816837,1.56196828888,5.64415746267,0.0,9.18739968257,17.702556249,10.0755702855,0.0,10.0755702855
 05/14  22:00:00,30.2847588615,1.10657050885,3.86654498216,0.0,5.91811778209,14.0365255879,8.79156106777,0.0,8.79156106777
 05/14  23:00:00,23.1288887181,0.820674642914,2.89307977604,0.0,3.54045821811,10.5176760807,4.93953341444,0.0,4.93953341444
 05/14  24:00:00,19.0336325783,0.704656067565,2.61709776737,0.0,2.55330491699,7.80157382632,1.56900921778,0.0,1.56900921778
 05/15  01:00:00,17.763536835,0.556613259932,2.08376944763,0.0,2.55330491699,7.21284921042,0.925833621059,0.0,0.925833621059
 05/15  02:00:00,16.4848040945,0.360247470334,1.29576480474,0.0,2.55330491699,6.91848690247,0.445158549941,0.0,0.445158549941
 05/15  03:00:00,15.8645076897,0.265148302806,0.917748721348,0.0,2.55330491699,6.7713057485,0.445140868184,0.0,0.445140868184
 05/15  04:00:00,17.7864356542,0.232786611646,0.79554492925,0.0,3.82705111198,7.57405300124,0.925406145379,0.0,0.925406145379
 05/15  05:00:00,22.4595931541,0.260746255746,0.902130323177,0.0,6.02426329834,9.91545327661,4.60397086782,0.0,4.60397086782
 05/15  06:00:00,22.8618676624,0.351857830226,1.25204217692,0.0,6.51253267309,14.7454349813,15.3117708577,0.0,15.3117708577
 05/15  07:00:00,26.4867084895,0.48956477008,1.82004342889,0.0,6.01364874671,18.163451543,16.2701286278,0.0,16.2701286278
 05/15  08:00:00,26.2783527784,0.756697388871,2.29030564787,0.0,4.35151303671,18.8798367041,15.6307207358,0.0,15.6307207358
 05/15  09:00:00,24.1604296799,0.866746090546,2.88596568814,0.0,3.78894180059,16.6187760998,13.7125056372,0.0,13.7125056372
 05/15  10:00:00,21.9693150896,0.993993384823,3.48423050673,0.0,3.78894180059,13.7021493968,12.4336955765,0.0,12.4336955765
 05/15  11:00:00,22.7573865962,1.10715554753,4.01195869675,0.0,3.78894180059,13.8493305508,10.0359267127,0.0,10.0359267127
 05/15  12:00:00,23.0606865998,1.22178447252,4.51107099349,0.0,3.69398621738,13.6338449159,8.757116652,0.0,8.757116652
 05/15  13:00:00,23.6320888365,1.36462899563,5.21791210497,0.0,3.78894180059,13.2606059349,7.79800910649,0.0,7.79800910649
 05/15  14:00:00,24.7423780975,1.57366267116,6.26634884448,0.0,3.78894180059,13.1134247809,6.83890156098,0.0,6.83890156098
 05/15  15:00:00,27.4292859231,1.8070820736,7.3548278143,0.0,4.71240779196,13.5549682428,7.79800910649,0.0,7.79800910649
 05/15  16:00:00,36.6720571011,2.11490702998,8.83942064855,0.0,7.18559832057,18.5321311015,9.07681916717,0.0,9.07681916717
 05/15  17:00:00,43.6472908771,2.19081072582,9.76099445949,0.0,8.38069375907,23.3147919321,11.9541418037,0.0,11.9541418037
 05/15  18:00:00,46.1403575621,2.30780427177,10.0696974647,0.0,10.6415932552,23.1212625696,14.0322081523,0.0,14.0322081523
 05/15  19:00:00,43.3512770697,2.0789338222,8.47876540016,0.0,12.3080778603,20.4854999863,13.392803122,0.0,13.392803122
 05/15  20:00:00,44.6066099413,1.49057458804,5.40557839915,0.0,12.456681583,19.8967753704,12.2738443189,0.0,12.2738443189
 05/15  21:00:00,36.6477440238,1.01597826885,3.38480982278,0.0,9.18739968257,17.702556249,10.0359267127,0.0,10.0359267127
 05/15  22:00:00,28.5023833232,0.739787629249,2.45095232352,0.0,5.91811778209,14.0365255879,8.757116652,0.0,8.757116652
 05/15  23:00:00,22.1653791015,0.614341227052,2.13590357539,0.0,3.54045821811,10.5176760807,4.92068646996,0.0,4.92068646996
 05/15  24:00:00,17.7544396765,0.447533805064,1.59502712801,0.0,2.55330491699,7.80157382632,1.56381006068,0.0,1.56381006068
 05/16  01:00:00,16.3011549456,0.266135727251,0.911865090863,0.0,2.55330491699,7.21284921042,0.923233575789,0.0,0.923233575789
 05/16  02:00:00,15.4877695368,0.155747998863,0.503229718451,0.0,2.55330491699,6.91848690247,0.444508744236,0.0,0.444508744236
 05/16  03:00:00,15.0096620968,0.0804814764209,0.247569954842,0.0,2.55330491699,6.7713057485,0.44449113205,0.0,0.44449113205
 05/16  04:00:00,17.0060238487,0.0618424197232,0.186077315753,0.0,3.82705111198,7.57405300124,0.922807791784,0.0,0.922807791784
 05/16  05:00:00,21.5749221167,0.0694070398086,0.208798501703,0.0,6.02426329834,9.91545327661,4.58644327752,0.0,4.58644327752
 05/16  06:00:00,21.7877466402,0.12794753175,0.40183145324,0.0,6.51253267309,14.7454349813,15.2507607786,0.0,15.2507607786
 05/16  07:00:00,25.799967529,0.355036752772,1.26783048565,0.0,6.01364874671,18.163451543,16.2052226377,0.0,16.2052226377
 05/16  08:00:00,25.9285306643,0.689950705604,2.00723021704,0.0,4.35151303671,18.8798367041,15.5684109556,0.0,15.5684109556
 05/16  09:00:00,23.858006872,0.796666161459,2.6536228094,0.0,3.78894180059,16.6187760998,13.6579845793,0.0,13.6579845793
 05/16  10:00:00,21.7027486938,0.91403079536,3.29762670033,0.0,3.78894180059,13.7021493968,12.3843670003,0.0,12.3843670003
 05/16  11:00:00,22.3638394728,1.00465179669,3.72091532423,0.0,3.78894180059,13.8493305508,9.99633403972,0.0,9.99633403972
 05/16  12:00:00,22.8711871198,1.15460960964,4.38874637636,0.0,3.69398621738,13.6338449159,8.72271646074,0.0,8.72271646074
 05/16  13:00:00,23.7963148321,1.35921460544,5.3875524908,0.0,3.78894180059,13.2606059349,7.76750327651,0.0,7.76750327651
 05/16  14:00:00,25.1592302931,1.61195074747,6.64491296376,0.0,3.78894180059,13.1134247809,6.81229009227,0.0,6.81229009227
 05/16  15:00:00,27.7702022015,1.82342261634,7.67940354994,0.0,4.71240779196,13.5549682428,7.76750327651,0.0,7.76750327651
 05/16  16:00:00,36.0714528036,1.9976990604,8.35602432069,0.0,7.18559832057,18.5321311015,9.04112085549,0.0,9.04112085549
 05/16  17:00:00,43.2575646134,2.09741750672,9.46466141486,0.0,8.38069375907,23.3147919321,11.9067604082,0.0,11.9067604082
 05/16  18:00:00,45.9733727802,2.24359853214,9.96691842249,0.0,10.6415932552,23.1212625696,13.976388974,0.0,13.976388974
 05/16  19:00:00,42.690115342,1.93765272872,7.9588847659,0.0,12.3080778603,20.4854999863,13.3395801845,0.0,13.3395801845
 05/16  20:00:00,44.2150446227,1.38587664168,5.11871102691,0.0,12.456681583,19.8967753704,12.2251648029,0.0,12.2251648029
 05/16  21:00:00,36.7802087098,1.01363665104,3.51961612662,0.0,9.18739968257,17.702556249,9.99633403972,0.0,9.99633403972
 05/16  22:00:00,28.7704678624,0.772470549957,2.686353942,0.0,5.91811778209,14.0365255879,8.72271646074,0.0,8.72271646074
 05/16  23:00:00,22.0688463268,0.582684168165,2.07102785952,0.0,3.54045821811,10.5176760807,4.9018637238,0.0,4.9018637238
 05/16  24:00:00,17.7151768513,0.431779124655,1.57151898324,0.0,2.55330491699,7.80157382632,1.55861757898,0.0,1.55861757898
 05/17  01:00:00,16.7640439186,0.351253468261,1.28963632289,0.0,2.55330491699,7.21284921042,0.920637213277,0.0,0.920637213277
 05/17  02:00:00,16.2474882081,0.304173566935,1.11452282171,0.0,2.55330491699,6.91848690247,0.443859873841,0.0,0.443859873841
 05/17  03:00:00,15.9853591659,0.279398632304,1.0243498681,0.0,2.55330491699,6.7713057485,0.443842336431,0.0,0.443842336431
 05/17  04:00:00,17.9388362291,0.255328036358,0.925404079467,0.0,3.82705111198,7.57405300124,0.920213246681,0.0,0.920213246681
 05/17  05:00:00,22.5435736356,0.271342938663,0.97551412175,0.0,6.02426329834,9.91545327661,4.56894251759,0.0,4.56894251759
 05/17  06:00:00,22.8620572001,0.347516458742,1.25657308615,0.0,6.51253267309,14.7454349813,15.1898469899,0.0,15.1898469899
 05/17  07:00:00,26.7314658254,0.527579151519,2.02678638327,0.0,6.01364874671,18.163451543,16.1404193109,0.0,16.1404193109
 05/17  08:00:00,26.3914642914,0.771495497079,2.38861905268,0.0,4.35151303671,18.8798367041,15.5061997325,0.0,15.5061997325
 05/17  09:00:00,24.7354644093,0.956380039049,3.37136646909,0.0,3.78894180059,16.6187760998,13.603549759,0.0,13.603549759
 05/17  10:00:00,23.9519842999,1.29871657546,5.16217652637,0.0,3.78894180059,13.7021493968,12.3351164486,0.0,12.3351164486
 05/17  11:00:00,25.8218796493,1.55885719398,6.62475010346,0.0,3.78894180059,13.8493305508,9.95680399165,0.0,9.95680399165
 05/17  12:00:00,27.4173549282,1.85355551322,8.23596828119,0.0,3.69398621738,13.6338449159,8.68837068127,0.0,8.68837068127
 05/17  13:00:00,28.8857867754,2.11825161135,9.71798742816,0.0,3.78894180059,13.2606059349,7.73704569849,0.0,7.73704569849
 05/17  14:00:00,30.4061407207,2.38045107277,11.123323066,0.0,3.78894180059,13.1134247809,6.7857207157,0.0,6.7857207157
 05/17  15:00:00,33.9147726327,2.70521932288,12.9421772746,0.0,4.71240779196,13.5549682428,7.73704569849,0.0,7.73704569849
 05/17  16:00:00,42.9434740121,2.97829974986,14.2474448397,0.0,7.18559832057,18.5321311015,9.00547900887,0.0,9.00547900887
 05/17  17:00:00,49.9294424695,3.07082060961,15.1631361681,0.0,8.38069375907,23.3147919321,11.8594539572,0.0,11.8594539572
 05/17  18:00:00,52.3275255898,3.19032016455,15.3743495997,0.0,10.6415932552,23.1212625696,13.9206580866,0.0,13.9206580866
 05/17  19:00:00,48.9131494588,2.8705389438,13.2490326677,0.0,12.3080778603,20.4854999863,13.2864414314,0.0,13.2864414314
 05/17  20:00:00,51.4991321969,2.54393041014,11.2447448326,0.0,12.456681583,19.8967753704,12.1765622848,0.0,12.1765622848
 05/17  21:00:00,44.4620318876,2.28742689287,9.92764906264,0.0,9.18739968257,17.702556249,9.95680399165,0.0,9.95680399165
 05/17  22:00:00,35.8202814944,1.96707737851,8.54156074547,0.0,5.91811778209,14.0365255879,8.68837068127,0.0,8.68837068127
 05/17  23:00:00,27.850713613,1.59378706488,6.84179224901,0.0,3.54045821811,10.5176760807,4.88307075013,0.0,4.88307075013
 05/17  24:00:00,22.409166503,1.27527251875,5.42201524085,0.0,2.55330491699,7.80157382632,1.55343331038,0.0,1.55343331038
 05/18  01:00:00,20.6218120645,1.05948746473,4.43917047233,0.0,2.55330491699,7.21284921042,0.91804530417,0.0,0.91804530417
 05/18  02:00:00,19.265484559,0.869673349802,3.56701938971,0.0,2.55330491699,6.91848690247,0.443212131226,0.0,0.443212131226
 05/18  03:00:00,18.5229405726,0.756915054243,3.08441485284,0.0,2.55330491699,6.7713057485,0.443194673732,0.0,0.443194673732
 05/18  04:00:00,20.3349730758,0.704619416552,2.87224954597,0.0,3.82705111198,7.57405300124,0.917623279151,0.0,0.917623279151
 05/18  05:00:00,24.9710852126,0.723809307352,2.95055933001,0.0,6.02426329834,9.91545327661,4.5514737699,0.0,4.5514737699
 05/18  06:00:00,25.8819528967,0.898907251065,3.72507799037,0.0,6.51253267309,14.7454349813,15.1290475286,0.0,15.1290475286
 05/18  07:00:00,30.8231496913,1.25138911089,5.39466028981,0.0,6.01364874671,18.163451543,16.0757378383,0.0,16.0757378383
 05/18  08:00:00,31.4736556225,1.60195282421,6.64035305666,0.0,4.35151303671,18.8798367041,15.44410549,0.0,15.44410549
 05/18  09:00:00,30.8212649587,1.90966513028,8.50388192723,0.0,3.78894180059,16.6187760998,13.5492172967,0.0,13.5492172967
 05/18  10:00:00,30.4702927727,2.27779160559,10.701409969,0.0,3.78894180059,13.7021493968,12.2859585065,0.0,12.2859585065
 05/18  11:00:00,32.6100058338,2.56420170239,12.4075317795,0.0,3.78894180059,13.8493305508,9.91734827493,0.0,9.91734827493
 05/18  12:00:00,34.1584070575,2.82571291982,14.0048630039,0.0,3.69398621738,13.6338449159,8.65408948478,0.0,8.65408948478
 05/18  13:00:00,35.4159331764,3.0279461113,15.3384393292,0.0,3.78894180059,13.2606059349,7.70664539216,0.0,7.70664539216
 05/18  14:00:00,36.8615836087,3.25246114183,16.706755885,0.0,3.78894180059,13.1134247809,6.75920129955,0.0,6.75920129955
 05/18  15:00:00,40.6003410394,3.57869651477,18.7542684894,0.0,4.71240779196,13.5549682428,7.70664539216,0.0,7.70664539216
 05/18  16:00:00,49.6897082154,3.84313582169,20.1288429712,0.0,7.18559832057,18.5321311015,8.96990418232,0.0,8.96990418232
 05/18  17:00:00,55.877096273,3.86545859082,20.3161519904,0.0,8.38069375907,23.3147919321,11.8122364602,0.0,11.8122364602
 05/18  18:00:00,57.3173421973,3.83689555632,19.7175908154,0.0,10.6415932552,23.1212625696,13.8650319942,0.0,13.8650319942
 05/18  19:00:00,54.8663732165,3.66232199149,18.4104733776,0.0,12.3080778603,20.4854999863,13.2334025991,0.0,13.2334025991
 05/18  20:00:00,56.8155000266,3.25695918298,15.8480838895,0.0,12.456681583,19.8967753704,12.1280511577,0.0,12.1280511577
 05/18  21:00:00,49.0292257963,2.91279230349,13.8694775607,0.0,9.18739968257,17.702556249,9.91734827493,0.0,9.91734827493
 05/18  22:00:00,40.0650939834,2.56445173231,12.1889988807,0.0,5.91811778209,14.0365255879,8.65408948478,0.0,8.65408948478
 05/18  23:00:00,32.2769668115,2.23383350853,10.6279990039,0.0,3.54045821811,10.5176760807,4.86431311431,0.0,4.86431311431
 05/18  24:00:00,25.8979444081,1.80698444997,8.37908121471,0.0,2.55330491699,7.80157382632,1.54825879016,0.0,1.54825879016
 05/19  01:00:00,23.2877699731,1.48767748355,6.67693836214,0.0,2.55330491699,7.21284921042,0.915458617811,0.0,0.915458617811
 05/19  02:00:00,22.0336818978,1.32307588752,5.88181419079,0.0,2.55330491699,6.91848690247,0.442565708529,0.0,0.442565708529
 05/19  03:00:00,20.9840482175,1.16918763416,5.13324991783,0.0,2.55330491699,6.7713057485,0.442548336024,0.0,0.442548336024
 05/19  04:00:00,22.3584355155,1.05221246505,4.54811893715,0.0,3.82705111198,7.57405300124,0.915038656929,0.0,0.915038656929
 05/19  05:00:00,26.9053769973,1.05839628217,4.5502641399,0.0,6.02426329834,9.91545327661,4.53404220682,0.0,4.53404220682
 05/19  06:00:00,27.8927755049,1.24244375774,5.39236409191,0.0,6.51253267309,14.7454349813,15.0683803975,0.0,15.0683803975
 05/19  07:00:00,32.7754240275,1.56460730795,7.03371642901,0.0,6.01364874671,18.163451543,16.0111973748,0.0,16.0111973748
 05/19  08:00:00,33.9070885588,1.9634109376,8.71232787953,0.0,4.35151303671,18.8798367041,15.3821466165,0.0,15.3821466165
 05/19  09:00:00,33.7186098218,2.33684603162,10.974045889,0.0,3.78894180059,16.6187760998,13.4950032823,0.0,13.4950032823
 05/19  10:00:00,34.3989197808,2.80930155109,14.0985270316,0.0,3.78894180059,13.7021493968,12.2369077315,0.0,12.2369077315
 05/19  11:00:00,37.6989958034,3.20907603391,16.8516474176,0.0,3.78894180059,13.8493305508,9.877978574,0.0,9.877978574
 05/19  12:00:00,39.1148498814,3.45805990916,18.3289588384,0.0,3.69398621738,13.6338449159,8.61988302331,0.0,8.61988302331
 05/19  13:00:00,40.0258119301,3.63298292495,19.3432812693,0.0,3.78894180059,13.2606059349,7.67631136029,0.0,7.67631136029
 05/19  14:00:00,40.7827349231,3.7749763888,20.1053919524,0.0,3.78894180059,13.1134247809,6.73273969728,0.0,6.73273969728
 05/19  15:00:00,43.5194391797,3.99263792276,21.2594252218,0.0,4.71240779196,13.5549682428,7.67631136029,0.0,7.67631136029
 05/19  16:00:00,52.6019564831,4.24326778314,22.6409592774,0.0,7.18559832057,18.5321311015,8.93440691098,0.0,8.93440691098
 05/19  17:00:00,54.2366793964,3.72210477285,18.8190889317,0.0,8.38069375907,23.3147919321,11.7651219,0.0,11.7651219
 05/19  18:00:00,51.4546015619,3.1729626796,14.5187830567,0.0,10.6415932552,23.1212625696,13.8095271699,0.0,13.8095271699
 05/19  19:00:00,48.0169775716,2.83710208062,12.3862976436,0.0,12.3080778603,20.4854999863,13.1804793946,0.0,13.1804793946
 05/19  20:00:00,50.870980995,2.51581391639,10.6447101245,0.0,12.456681583,19.8967753704,12.0796457877,0.0,12.0796457877
 05/19  21:00:00,44.2734785701,2.29824453021,9.72827810771,0.0,9.18739968257,17.702556249,9.877978574,0.0,9.877978574
 05/19  22:00:00,35.9980735108,2.02424512618,8.66218501415,0.0,5.91811778209,14.0365255879,8.61988302331,0.0,8.61988302331
 05/19  23:00:00,27.7436648475,1.59344813027,6.73508241818,0.0,3.54045821811,10.5176760807,4.84559637124,0.0,4.84559637124
 05/19  24:00:00,22.0688404319,1.22659742863,5.1303642599,0.0,2.55330491699,7.80157382632,1.54309555069,0.0,1.54309555069
 05/20  01:00:00,20.3035270279,1.00944306458,4.17092983589,0.0,2.55330491699,7.21284921042,0.912877922013,0.0,0.912877922013
 05/20  02:00:00,19.0939969808,0.837736932725,3.42746822856,0.0,2.55330491699,6.91848690247,0.441920797502,0.0,0.441920797502
 05/20  03:00:00,18.454386133,0.740023267128,3.03275220037,0.0,2.55330491699,6.7713057485,0.44190351499,0.0,0.44190351499
 05/20  04:00:00,20.2958465098,0.692702888577,2.84503950797,0.0,3.82705111198,7.57405300124,0.912460146177,0.0,0.912460146177
 05/20  05:00:00,24.8786410667,0.701862329389,2.88006216211,0.0,6.02426329834,9.91545327661,4.51665298974,0.0,4.51665298974
 05/20  06:00:00,25.330414631,0.797419149065,3.27502782672,0.0,6.51253267309,14.7454349813,15.0078635603,0.0,15.0078635603
 05/20  07:00:00,28.7277415106,0.917913073369,3.82625750906,0.0,6.01364874671,17.9699221805,15.9468170332,0.0,15.9468170332
 05/20  08:00:00,26.9387590161,0.968948201182,4.18487464194,0.0,3.66783283761,18.1171033345,15.3203414607,0.0,15.3203414607
 05/20  09:00:00,25.1774249453,1.12640533475,5.0897152781,0.0,3.10526160149,15.8560427302,13.4409237708,0.0,13.4409237708
 05/20  10:00:00,24.9972499089,1.5808304695,7.37174181007,0.0,3.10526160149,12.9394160272,12.1879786497,0.0,12.1879786497
 05/20  11:00:00,27.1213053784,1.8953601257,9.03408646945,0.0,3.10526160149,13.0865971812,9.83870654781,0.0,9.83870654781
 05/20  12:00:00,29.6579578645,2.29340262621,11.3198776092,0.0,3.10526160149,12.9394160272,8.58576142678,0.0,8.58576142678
 05/20  13:00:00,31.216376033,2.59264370518,13.0205981607,0.0,3.10526160149,12.4978725653,7.64605258601,0.0,7.64605258601
 05/20  14:00:00,31.1411159612,2.63485745944,13.0503054886,0.0,3.10526160149,12.3506914113,6.70634374525,0.0,6.70634374525
 05/20  15:00:00,34.3179582916,2.93367081731,14.5633250077,0.0,4.02872759285,12.7922348732,7.64605258601,0.0,7.64605258601
 05/20  16:00:00,43.9374735481,3.27440123754,16.3917564567,0.0,6.50191812146,17.7693977319,8.89899770704,0.0,8.89899770704
 05/20  17:00:00,49.9956837383,3.21227265808,15.2814547509,0.0,8.38069375907,23.1212625696,11.7181242293,0.0,11.7181242293
 05/20  18:00:00,49.8901520602,2.98586685583,13.1414293788,0.0,10.6415932552,23.1212625696,13.754160051,0.0,13.754160051
 05/20  19:00:00,46.3698270927,2.60148360962,10.9747656357,0.0,12.3080778603,20.4854999863,13.1276874905,0.0,13.1276874905
 05/20  20:00:00,49.2110193621,2.24555378077,9.25500862724,0.0,12.456681583,19.8967753704,12.0313605096,0.0,12.0313605096
 05/20  21:00:00,42.3296730838,1.98450398377,8.09821316794,0.0,9.18739968257,17.702556249,9.83870654781,0.0,9.83870654781
 05/20  22:00:00,33.3284492235,1.59419262424,6.42261322877,0.0,5.91811778209,14.0365255879,8.58576142678,0.0,8.58576142678
 05/20  23:00:00,25.3083417396,1.18839562567,4.70481181485,0.0,3.54045821811,10.5176760807,4.82692606371,0.0,4.82692606371
 05/20  24:00:00,20.1058397809,0.893536187197,3.50042485028,0.0,2.55330491699,7.80157382632,1.53794512102,0.0,1.53794512102
 05/21  01:00:00,18.68221215,0.726572596712,2.83248542582,0.0,2.55330491699,7.21284921042,0.910303982826,0.0,0.910303982826
 05/21  02:00:00,17.8106440636,0.609392304985,2.3724599391,0.0,2.55330491699,6.91848690247,0.44127758945,0.0,0.44127758945
 05/21  03:00:00,17.2337044564,0.521700345422,2.03039344551,0.0,2.55330491699,6.7713057485,0.441260401867,0.0,0.441260401867
 05/21  04:00:00,19.0902954205,0.476724139235,1.85546716797,0.0,3.82705111198,7.57405300124,0.909888511256,0.0,0.909888511256
 05/21  05:00:00,23.6925752101,0.491216979975,1.90464165496,0.0,6.02426329834,9.91545327661,4.4993112675,0.0,4.4993112675
 05/21  06:00:00,24.12439729,0.586601388276,2.27982824646,0.0,6.51253267309,14.7454349813,14.9475149362,0.0,14.9475149362
 05/21  07:00:00,27.0977178659,0.63433739855,2.47980953921,0.0,6.01364874671,17.9699221805,15.8826158793,0.0,15.8826158793
 05/21  08:00:00,24.3755037785,0.527019945639,2.06354765986,0.0,3.66783283761,18.1171033345,15.2587083256,0.0,15.2587083256
 05/21  09:00:00,21.4588559849,0.508008122766,1.98954352969,0.0,3.10526160149,15.8560427302,13.3869947774,0.0,13.3869947774
 05/21  10:00:00,18.8962844646,0.573942230108,2.27766460512,0.0,3.10526160149,12.9394160272,12.1391857509,0.0,12.1391857509
 05/21  11:00:00,19.6499114837,0.68394062538,2.77411207508,0.0,3.10526160149,13.0865971812,9.7995438264,0.0,9.7995438264
 05/21  12:00:00,20.0034092662,0.772470365073,3.18626127199,0.0,3.10526160149,12.9394160272,8.55173479999,0.0,8.55173479999
 05/21  13:00:00,20.0150689232,0.853252696194,3.55868205978,0.0,3.10526160149,12.4978725653,7.61587803018,0.0,7.61587803018
 05/21  14:00:00,20.3516849447,0.935000848159,3.96073108334,0.0,3.10526160149,12.3506914113,6.68002126037,0.0,6.68002126037
 05/21  15:00:00,22.4856002607,1.0655119843,4.59912580991,0.0,4.02872759285,12.7922348732,7.61587803018,0.0,7.61587803018
 05/21  16:00:00,31.196799583,1.28668551807,5.63879821105,0.0,6.50191812146,17.7693977319,8.86368705659,0.0,8.86368705659
 05/21  17:00:00,40.4905394411,1.6547356737,7.33384743808,0.0,8.38069375907,23.1212625696,11.671257366,0.0,11.671257366
 05/21  18:00:00,44.0016270473,1.88853819502,8.35023302666,0.0,10.6415932552,23.1212625696,13.6989470339,0.0,13.6989470339
