Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/21  19:00:00,41.9830554498,1.72994244033,7.45953516217,0.0,12.3080778603,20.4854999863,13.0750425207,0.0,13.0750425207
 05/21  20:00:00,44.7508466917,1.53791465037,6.3953084205,0.0,12.456681583,19.8967753704,11.9832096226,0.0,11.9832096226
 05/21  21:00:00,39.2666407356,1.37782328291,5.64186152057,0.0,9.18739968257,17.702556249,9.7995438264,0.0,9.7995438264
 05/21  22:00:00,30.8481398009,1.09306850429,4.44342792619,0.0,5.91811778209,14.0365255879,8.55173479999,0.0,8.55173479999
 05/21  23:00:00,23.5833039585,0.829872037764,3.33829762165,0.0,3.54045821811,10.5176760807,4.80830772075,0.0,4.80830772075
 05/21  24:00:00,18.7614555199,0.609280350905,2.44029642557,0.0,2.55330491699,7.80157382632,1.53280902641,0.0,1.53280902641
 05/22  01:00:00,17.5647499011,0.488035740047,1.95356003361,0.0,2.55330491699,7.21284921042,0.907737564306,0.0,0.907737564306
 05/22  02:00:00,16.7788365495,0.39381384924,1.55623088082,0.0,2.55330491699,6.91848690247,0.440636275176,0.0,0.440636275176
 05/22  03:00:00,16.3585513371,0.341264807172,1.33567586445,0.0,2.55330491699,6.7713057485,0.440619187387,0.0,0.440619187387
 05/22  04:00:00,18.3880208984,0.331636068536,1.29828071663,0.0,3.82705111198,7.57405300124,0.9073245145,0.0,0.9073245145
 05/22  05:00:00,23.1048990324,0.36768623386,1.44049622332,0.0,6.02426329834,9.91545327661,4.48202217491,0.0,4.48202217491
 05/22  06:00:00,23.5980018366,0.470336964679,1.86969721673,0.0,6.51253267309,14.7454349813,14.8873523944,0.0,14.8873523944
 05/22  07:00:00,26.7842633237,0.51983453154,2.08732850159,0.0,6.01364874671,18.163451543,15.8186129255,0.0,15.8186129255
 05/22  08:00:00,25.8110213275,0.66510810828,1.91456347758,0.0,4.35151303671,18.8798367041,15.1972654631,0.0,15.1972654631
 05/22  09:00:00,23.0006359556,0.658819838988,1.93409821549,0.0,3.78894180059,16.6187760998,13.3332322726,0.0,13.3332322726
 05/22  10:00:00,21.377751884,0.871856654137,3.01480403179,0.0,3.78894180059,13.7021493968,12.0905434847,0.0,12.0905434847
 05/22  11:00:00,23.1499079105,1.13771974997,4.37391580863,0.0,3.78894180059,13.8493305508,9.76050200745,0.0,9.76050200745
 05/22  12:00:00,23.5053455175,1.25718395615,4.92033042758,0.0,3.69398621738,13.6338449159,8.51781321959,0.0,8.51781321959
 05/22  13:00:00,24.7261066958,1.49181603517,6.1847429248,0.0,3.78894180059,13.2606059349,7.58579662869,0.0,7.58579662869
 05/22  14:00:00,25.8918804482,1.68475241499,7.30476145132,0.0,3.78894180059,13.1134247809,6.65378003779,0.0,6.65378003779
 05/22  15:00:00,27.218487557,1.71648694415,7.23462457771,0.0,4.71240779196,13.5549682428,7.58579662869,0.0,7.58579662869
 05/22  16:00:00,35.0576163784,1.80986913478,7.5300178211,0.0,7.18559832057,18.5321311015,8.82848541655,0.0,8.82848541655
 05/22  17:00:00,43.1504187489,2.05932768354,9.3956053736,0.0,8.38069375907,23.3147919321,11.6245351892,0.0,11.6245351892
 05/22  18:00:00,45.6601623427,2.183890752,9.71341576512,0.0,10.6415932552,23.1212625696,13.6439044695,0.0,13.6439044695
 05/22  19:00:00,42.5698522627,1.85889374146,7.91738067394,0.0,12.3080778603,20.4854999863,13.0225600756,0.0,13.0225600756
 05/22  20:00:00,45.1701611014,1.62786044521,6.72467703534,0.0,12.456681583,19.8967753704,11.9352073862,0.0,11.9352073862
 05/22  21:00:00,39.2731368732,1.39009649434,5.63608444671,0.0,9.18739968257,17.702556249,9.76050200745,0.0,9.76050200745
 05/22  22:00:00,30.7268277861,1.08042152082,4.33476289482,0.0,5.91811778209,14.0365255879,8.51781321959,0.0,8.51781321959
 05/22  23:00:00,23.5026688712,0.817623703448,3.26991086862,0.0,3.54045821811,10.5176760807,4.789746856,0.0,4.789746856
 05/22  24:00:00,18.4117938071,0.546166383722,2.15374867996,0.0,2.55330491699,7.80157382632,1.52768878786,0.0,1.52768878786
 05/23  01:00:00,17.1152718571,0.406937436571,1.58518029307,0.0,2.55330491699,7.21284921042,0.905179428292,0.0,0.905179428292
 05/23  02:00:00,16.436303119,0.331930597207,1.2755807023,0.0,2.55330491699,6.91848690247,0.439997044926,0.0,0.439997044926
 05/23  03:00:00,16.064316504,0.287714987134,1.09499085133,0.0,2.55330491699,6.7713057485,0.439980061724,0.0,0.439980061724
 05/23  04:00:00,18.0904418182,0.277231898913,1.05510580598,0.0,3.82705111198,7.57405300124,0.904768915988,0.0,0.904768915988
 05/23  05:00:00,22.9039055408,0.330490686762,1.27669827883,0.0,6.02426329834,9.91545327661,4.4647908312,0.0,4.4647908312
 05/23  06:00:00,23.3827697221,0.432355221631,1.69244684527,0.0,6.51253267309,14.7454349813,14.8273937493,0.0,14.8273937493
 05/23  07:00:00,26.7425092075,0.515352018818,2.0500568981,0.0,6.01364874671,18.163451543,15.7548271257,0.0,15.7548271257
 05/23  08:00:00,26.3367621792,0.748687687464,2.35672475005,0.0,4.35151303671,18.8798367041,15.1360310691,0.0,15.1360310691
 05/23  09:00:00,23.9951904382,0.816736885541,2.77073565152,0.0,3.78894180059,16.6187760998,13.2796521777,0.0,13.2796521777
 05/23  10:00:00,22.3599310773,1.02679974609,3.84204013319,0.0,3.78894180059,13.7021493968,12.042066256,0.0,12.042066256
 05/23  11:00:00,23.7263015315,1.23321047609,4.85481870355,0.0,3.78894180059,13.8493305508,9.72159265282,0.0,9.72159265282
 05/23  12:00:00,24.8277018914,1.46356986381,6.03630089382,0.0,3.69398621738,13.6338449159,8.48400673114,0.0,8.48400673114
 05/23  13:00:00,25.3763199274,1.59949591322,6.7272762783,0.0,3.78894180059,13.2606059349,7.55581728988,0.0,7.55581728988
 05/23  14:00:00,25.5025518856,1.6589289927,6.94125631105,0.0,3.78894180059,13.1134247809,6.62762784862,0.0,6.62762784862
 05/23  15:00:00,27.4838714832,1.77209952886,7.44439591915,0.0,4.71240779196,13.5549682428,7.55581728988,0.0,7.55581728988
 05/23  16:00:00,37.6588708759,2.21381542757,9.72732602579,0.0,7.18559832057,18.5321311015,8.79340321156,0.0,8.79340321156
 05/23  17:00:00,45.7280207814,2.44930742537,11.5832276642,0.0,8.38069375907,23.3147919321,11.5779715353,0.0,11.5779715353
 05/23  18:00:00,47.9238374682,2.518672909,11.6423087336,0.0,10.6415932552,23.1212625696,13.5890486581,0.0,13.5890486581
 05/23  19:00:00,45.7522105878,2.35361152761,10.6050212128,0.0,12.3080778603,20.4854999863,12.9702556972,0.0,12.9702556972
 05/23  20:00:00,48.4943716999,2.15879264095,9.51795543818,0.0,12.456681583,19.8967753704,11.8873680158,0.0,11.8873680158
 05/23  21:00:00,42.679637234,1.9475622422,8.48511905962,0.0,9.18739968257,17.702556249,9.72159265282,0.0,9.72159265282
 05/23  22:00:00,34.1002664656,1.64054898555,7.14807410958,0.0,5.91811778209,14.0365255879,8.48400673114,0.0,8.48400673114
 05/23  23:00:00,26.2358948843,1.28452512776,5.53623545742,0.0,3.54045821811,10.5176760807,4.77124896609,0.0,4.77124896609
 05/23  24:00:00,21.3582643653,1.06069097104,4.58569465089,0.0,2.55330491699,7.80157382632,1.52258592168,0.0,1.52258592168
 05/24  01:00:00,20.0291870638,0.923497373906,3.98253556242,0.0,2.55330491699,7.21284921042,0.902630334176,0.0,0.902630334176
 05/24  02:00:00,19.0866330735,0.806753898832,3.45108735519,0.0,2.55330491699,6.91848690247,0.439360088328,0.0,0.439360088328
 05/24  03:00:00,18.5877811752,0.739750157636,3.16642035205,0.0,2.55330491699,6.7713057485,0.439343214432,0.0,0.439343214432
 05/24  04:00:00,20.2028531575,0.659088849391,2.78566019485,0.0,3.82705111198,7.57405300124,0.902222473316,0.0,0.902222473316
 05/24  05:00:00,24.4411968835,0.612861386947,2.53161892132,0.0,6.02426329834,9.91545327661,4.4476223385,0.0,4.4476223385
 05/24  06:00:00,25.48507606,0.811841784178,3.41526662054,0.0,6.51253267309,14.7454349813,14.7676567545,0.0,14.7676567545
 05/24  07:00:00,30.6442647162,1.19745286312,5.26971156254,0.0,6.01364874671,18.163451543,15.6912773694,0.0,15.6912773694
 05/24  08:00:00,31.9794612605,1.64628544185,7.10182607701,0.0,4.35151303671,18.8798367041,15.0750232775,0.0,15.0750232775
 05/24  09:00:00,31.5026149557,1.97469136247,9.12020569208,0.0,3.78894180059,16.6187760998,13.2262703599,0.0,13.2262703599
 05/24  10:00:00,31.0197635548,2.32433428837,11.2043380683,0.0,3.78894180059,13.7021493968,11.9937684208,0.0,11.9937684208
 05/24  11:00:00,32.4368977886,2.5168544671,12.2817709696,0.0,3.78894180059,13.8493305508,9.68282728515,0.0,9.68282728515
 05/24  12:00:00,33.4135082593,2.70641194043,13.3792651851,0.0,3.69398621738,13.6338449159,8.45032534611,0.0,8.45032534611
 05/24  13:00:00,34.9934383024,2.94979356013,14.9940970064,0.0,3.78894180059,13.2606059349,7.52594889183,0.0,7.52594889183
 05/24  14:00:00,36.9012129339,3.22062998742,16.7782163646,0.0,3.78894180059,13.1134247809,6.60157243756,0.0,6.60157243756
 05/24  15:00:00,40.7969229605,3.58289764325,18.9466492821,0.0,4.71240779196,13.5549682428,7.52594889183,0.0,7.52594889183
 05/24  16:00:00,51.1321364945,4.02886065476,21.3855464171,0.0,7.18559832057,18.5321311015,8.75845083087,0.0,8.75845083087
 05/24  17:00:00,59.3954246186,4.30024696566,23.3996919611,0.0,8.38069375907,23.3147919321,11.5315801937,0.0,11.5315801937
 05/24  18:00:00,62.6112162932,4.52002869879,24.3283317689,0.0,10.6415932552,23.1212625696,13.5343958446,0.0,13.5343958446
 05/24  19:00:00,59.2759494716,4.31004930369,22.1723223205,0.0,12.3080778603,20.4854999863,12.9181448751,0.0,12.9181448751
 05/24  20:00:00,58.7577073714,3.73491029632,18.2051734543,0.0,12.456681583,19.8967753704,11.8397056785,0.0,11.8397056785
 05/24  21:00:00,50.1122343676,3.15802360472,14.7072548308,0.0,9.18739968257,17.702556249,9.68282728515,0.0,9.68282728515
 05/24  22:00:00,40.5446685014,2.70844353242,12.5245815985,0.0,5.91811778209,14.0365255879,8.45032534611,0.0,8.45032534611
 05/24  23:00:00,32.4261895967,2.31830183959,10.692753458,0.0,3.54045821811,10.5176760807,4.752819529,0.0,4.752819529
 05/24  24:00:00,25.924958272,1.85290817113,8.36017135748,0.0,2.55330491699,7.80157382632,1.51750193904,0.0,1.51750193904
 05/25  01:00:00,23.7558696264,1.57944418982,7.05327130911,0.0,2.55330491699,7.21284921042,0.900091038673,0.0,0.900091038673
 05/25  02:00:00,22.6507246812,1.43095015878,6.3909827029,0.0,2.55330491699,6.91848690247,0.43872559434,0.0,0.43872559434
 05/25  03:00:00,21.9013953133,1.32044926382,5.89933538398,0.0,2.55330491699,6.7713057485,0.438708834394,0.0,0.438708834394
 05/25  04:00:00,23.646684712,1.25938896018,5.62919163851,0.0,3.82705111198,7.57405300124,0.899685941376,0.0,0.899685941376
 05/25  05:00:00,27.1310921606,1.24177706096,5.48543185778,0.0,6.02426329834,9.91545327661,4.43052178036,0.0,4.43052178036
 05/25  06:00:00,28.8156498541,1.40335187558,6.15433032325,0.0,6.51253267309,14.7454349813,14.708159098,0.0,14.708159098
 05/25  07:00:00,33.5633127626,1.70275492703,7.68345754506,0.0,6.01364874671,18.163451543,15.6279824763,0.0,15.6279824763
 05/25  08:00:00,34.0304479778,2.00235531551,8.79674292063,0.0,4.35151303671,18.8798367041,15.0142601552,0.0,15.0142601552
 05/25  09:00:00,33.0405782292,2.26356389765,10.3692964304,0.0,3.78894180059,16.6187760998,13.1731026278,0.0,13.1731026278
 05/25  10:00:00,30.5969593291,2.31603869459,10.7898294364,0.0,3.78894180059,13.7021493968,11.9456642822,0.0,11.9456642822
 05/25  11:00:00,29.7905402054,2.20089218529,9.95137566825,0.0,3.78894180059,13.8493305508,9.64421738442,0.0,9.64421738442
 05/25  12:00:00,27.4577176132,1.92893615409,8.20095032533,0.0,3.69398621738,13.6338449159,8.41677903893,0.0,8.41677903893
 05/25  13:00:00,25.9593474338,1.75184338491,7.15795631307,0.0,3.78894180059,13.2606059349,7.4962002798,0.0,7.4962002798
 05/25  14:00:00,28.3228439802,2.13227663985,9.28820075848,0.0,3.78894180059,13.1134247809,6.57562152068,0.0,6.57562152068
 05/25  15:00:00,32.7364130383,2.57139958745,11.8976374156,0.0,4.71240779196,13.5549682428,7.4962002798,0.0,7.4962002798
 05/25  16:00:00,41.7058115513,2.82595027634,13.1621318524,0.0,7.18559832057,18.5321311015,8.7236386253,0.0,8.7236386253
 05/25  17:00:00,48.3573636285,2.8745300217,13.7873479151,0.0,8.38069375907,23.3147919321,11.4853749027,0.0,11.4853749027
 05/25  18:00:00,49.8743310264,2.85327234001,13.2582028608,0.0,10.6415932552,23.1212625696,13.4799622141,0.0,13.4799622141
 05/25  19:00:00,47.4023879031,2.68107172616,11.9277383296,0.0,12.3080778603,20.4854999863,12.8662430414,0.0,12.8662430414
 05/25  20:00:00,49.4076845735,2.36914717759,10.2209137751,0.0,12.456681583,19.8967753704,11.792234489,0.0,11.792234489
 05/25  21:00:00,42.5238766571,1.98950088937,8.28741983557,0.0,9.18739968257,17.702556249,9.64421738442,0.0,9.64421738442
 05/25  22:00:00,32.1531787494,1.38692823075,5.4546071482,0.0,5.91811778209,14.0365255879,8.41677903893,0.0,8.41677903893
 05/25  23:00:00,24.1907024105,0.983717174538,3.79185093683,0.0,3.54045821811,10.5176760807,4.73446400243,0.0,4.73446400243
 05/25  24:00:00,19.4022828922,0.756120911234,2.93428323763,0.0,2.55330491699,7.80157382632,1.5124383455,0.0,1.5124383455
 05/26  01:00:00,17.4792018111,0.495731604066,1.86031607961,0.0,2.55330491699,7.21284921042,0.897562295598,0.0,0.897562295598
 05/26  02:00:00,16.1870382248,0.299246844555,1.05899956075,0.0,2.55330491699,6.91848690247,0.43809375119,0.0,0.43809375119
 05/26  03:00:00,15.6139988107,0.21200853263,0.720379612589,0.0,2.55330491699,6.7713057485,0.438077109762,0.0,0.438077109762
 05/26  04:00:00,17.4756762298,0.166639844037,0.550932272542,0.0,3.82705111198,7.57405300124,0.89716007213,0.0,0.89716007213
 05/26  05:00:00,21.121528471,0.168471083457,0.5491741457,0.0,6.02426329834,9.91545327661,4.41349422022,0.0,4.41349422022
 05/26  06:00:00,22.7205663872,0.325910413597,1.13668831839,0.0,6.51253267309,14.7454349813,14.6489183972,0.0,14.6489183972
 05/26  07:00:00,27.1421283822,0.599742000445,2.36528609121,0.0,6.01364874671,18.163451543,15.5649611904,0.0,15.5649611904
 05/26  08:00:00,27.9058404174,1.0005898267,3.673900849,0.0,4.35151303671,18.8798367041,14.9537596967,0.0,14.9537596967
 05/26  09:00:00,26.4937378105,1.2160807898,4.86993911958,0.0,3.78894180059,16.6187760998,13.1201647264,0.0,13.1201647264
 05/26  10:00:00,24.9707219281,1.43292890478,6.04670182523,0.0,3.78894180059,13.7021493968,11.8977680857,0.0,11.8977680857
 05/26  11:00:00,26.3201425436,1.61668886528,7.06518132647,0.0,3.78894180059,13.8493305508,9.60577438461,0.0,9.60577438461
 05/26  12:00:00,27.5489745452,1.85535653792,8.36578687345,0.0,3.69398621738,13.6338449159,8.38337774401,0.0,8.38337774401
 05/26  13:00:00,28.4869456847,2.04355308857,9.39384486027,0.0,3.78894180059,13.2606059349,7.46658026355,0.0,7.46658026355
 05/26  14:00:00,29.7907504111,2.26584437928,10.62253945,0.0,3.78894180059,13.1134247809,6.5497827831,0.0,6.5497827831
 05/26  15:00:00,33.0217681554,2.56082209079,12.1935700294,0.0,4.71240779196,13.5549682428,7.46658026355,0.0,7.46658026355
 05/26  16:00:00,42.4602300524,2.89080563526,13.8516949946,0.0,7.18559832057,18.5321311015,8.68897690416,0.0,8.68897690416
 05/26  17:00:00,49.645916712,3.01794009045,14.9324909297,0.0,8.38069375907,23.3147919321,11.4393693455,0.0,11.4393693455
 05/26  18:00:00,52.7458529789,3.23641360665,15.7465835467,0.0,10.6415932552,23.1212625696,13.4257638865,0.0,13.4257638865
 05/26  19:00:00,49.7008573167,3.04495176191,13.8623277074,0.0,12.3080778603,20.4854999863,12.8145655662,0.0,12.8145655662
 05/26  20:00:00,48.7730548889,2.34915184787,9.60627942028,0.0,12.456681583,19.8967753704,11.7449685057,0.0,11.7449685057
 05/26  21:00:00,41.0789194631,1.82380216774,7.00816136324,0.0,9.18739968257,17.702556249,9.60577438461,0.0,9.60577438461
 05/26  22:00:00,32.117669707,1.41772626691,5.38830006966,0.0,5.91811778209,14.0365255879,8.38337774401,0.0,8.38337774401
 05/26  23:00:00,24.886761887,1.12870950368,4.34291808425,0.0,3.54045821811,10.5176760807,4.71618782219,0.0,4.71618782219
 05/26  24:00:00,19.7729408943,0.839580089672,3.22148206125,0.0,2.55330491699,7.80157382632,1.5073966406,0.0,1.5073966406
 05/27  01:00:00,17.6419344621,0.535114239148,1.98366609547,0.0,2.55330491699,7.21284921042,0.895044855641,0.0,0.895044855641
 05/27  02:00:00,16.4972933243,0.360517745056,1.30798375974,0.0,2.55330491699,6.91848690247,0.437464746322,0.0,0.437464746322
 05/27  03:00:00,16.1070517747,0.308221498147,1.11721961108,0.0,2.55330491699,6.7713057485,0.437448227902,0.0,0.437448227902
 05/27  04:00:00,18.1035665182,0.29091203337,1.05455037153,0.0,3.82705111198,7.57405300124,0.894645614384,0.0,0.894645614384
 05/27  05:00:00,21.9551286194,0.33181405643,1.2194313211,0.0,6.02426329834,9.91545327661,4.39654469992,0.0,4.39654469992
 05/27  06:00:00,23.4903776158,0.463037137437,1.76937282312,0.0,6.51253267309,14.7454349813,14.5899521931,0.0,14.5899521931
 05/27  07:00:00,26.8443798346,0.577323493376,2.28348541307,0.0,6.01364874671,17.9699221805,15.502232175,0.0,15.502232175
 05/27  08:00:00,24.628786315,0.562746985288,2.28110315674,0.0,3.66783283761,18.1171033345,14.8935398185,0.0,14.8935398185
 05/27  09:00:00,22.1375044074,0.610713220869,2.56548685411,0.0,3.10526160149,15.8560427302,13.0674723328,0.0,13.0674723328
 05/27  10:00:00,19.8914216998,0.729035668752,3.11770840173,0.0,3.10526160149,12.9394160272,11.8500940154,0.0,11.8500940154
 05/27  11:00:00,22.755692253,1.17541211972,5.3884213501,0.0,3.10526160149,13.0865971812,9.56750967024,0.0,9.56750967024
 05/27  12:00:00,25.8126368266,1.65341153619,8.11454766128,0.0,3.10526160149,12.9394160272,8.35013135283,0.0,8.35013135283
 05/27  13:00:00,28.6473148675,2.12466518748,10.9195155128,0.0,3.10526160149,12.4978725653,7.43709761477,0.0,7.43709761477
 05/27  14:00:00,29.7637344209,2.36836971309,11.9394116946,0.0,3.10526160149,12.3506914113,6.52406387672,0.0,6.52406387672
 05/27  15:00:00,29.4502542951,2.207208933,10.4220828956,0.0,4.02872759285,12.7922348732,7.43709761477,0.0,7.43709761477
 05/27  16:00:00,36.142649033,2.14870670851,9.72262647062,0.0,6.50191812146,17.7693977319,8.65447593218,0.0,8.65447593218
 05/27  17:00:00,47.4720286155,2.81870426323,13.1513680229,0.0,8.38069375907,23.1212625696,11.3935771464,0.0,11.3935771464
 05/27  18:00:00,51.3279708911,3.09685977623,14.4682552893,0.0,10.6415932552,23.1212625696,13.3718169121,0.0,13.3718169121
 05/27  19:00:00,47.8738879995,2.72886376995,12.3514463823,0.0,12.3080778603,20.4854999863,12.7631277534,0.0,12.7631277534
 05/27  20:00:00,49.0379025097,2.30012391446,9.9201549745,0.0,12.456681583,19.8967753704,11.6979217257,0.0,11.6979217257
 05/27  21:00:00,42.4533989457,1.96860472929,8.23783828429,0.0,9.18739968257,17.702556249,9.56750967024,0.0,9.56750967024
 05/27  22:00:00,33.9516838002,1.66654138269,6.97349904701,0.0,5.91811778209,14.0365255879,8.35013135283,0.0,8.35013135283
 05/27  23:00:00,25.7182298915,1.24007207513,5.06302351726,0.0,3.54045821811,10.5176760807,4.6979964006,0.0,4.6979964006
 05/27  24:00:00,20.2494386814,0.909707629824,3.62785230816,0.0,2.55330491699,7.80157382632,1.50237831741,0.0,1.50237831741
 05/28  01:00:00,18.6802309935,0.720240274723,2.83683659128,0.0,2.55330491699,7.21284921042,0.892539466136,0.0,0.892539466136
 05/28  02:00:00,17.7033656007,0.585656683332,2.28891709788,0.0,2.55330491699,6.91848690247,0.436838766339,0.0,0.436838766339
 05/28  03:00:00,17.1453251324,0.50183343349,1.96188103346,0.0,2.55330491699,6.7713057485,0.436822375338,0.0,0.436822375338
 05/28  04:00:00,18.9907669942,0.455221261176,1.77744161981,0.0,3.82705111198,7.57405300124,0.892143313568,0.0,0.892143313568
 05/28  05:00:00,22.6071869572,0.45343977361,1.74986394171,0.0,6.02426329834,9.91545327661,4.37967823823,0.0,4.37967823823
 05/28  06:00:00,23.7988786666,0.52657137106,2.01433964029,0.0,6.51253267309,14.7454349813,14.5312779455,0.0,14.5312779455
 05/28  07:00:00,26.9218377635,0.602759410889,2.33550742449,0.0,6.01364874671,17.9699221805,15.4398140066,0.0,15.4398140066
 05/28  08:00:00,24.5077001475,0.548581667317,2.17418230725,0.0,3.66783283761,18.1171033345,14.8336183542,0.0,14.8336183542
 05/28  09:00:00,21.974964301,0.597909320295,2.41575064822,0.0,3.10526160149,15.8560427302,13.0150410514,0.0,13.0150410514
 05/28  10:00:00,19.2947515839,0.639071124231,2.61100283036,0.0,3.10526160149,12.9394160272,11.8026561894,0.0,11.8026561894
 05/28  11:00:00,20.0412991193,0.74002059203,3.10941974407,0.0,3.10526160149,13.0865971812,9.52943457304,0.0,9.52943457304
 05/28  12:00:00,20.8292764979,0.894611387128,3.88998748167,0.0,3.10526160149,12.9394160272,8.317049711,0.0,8.317049711
 05/28  13:00:00,21.136830307,1.01085505078,4.52284108908,0.0,3.10526160149,12.4978725653,7.40776106447,0.0,7.40776106447
 05/28  14:00:00,21.7742492258,1.12798474192,5.19031147072,0.0,3.10526160149,12.3506914113,6.49847241794,0.0,6.49847241794
 05/28  15:00:00,24.3246139704,1.311722478,6.19192902589,0.0,4.02872759285,12.7922348732,7.40776106447,0.0,7.40776106447
 05/28  16:00:00,33.5223915318,1.59152826779,7.65954741012,0.0,6.50191812146,17.7693977319,8.62014592651,0.0,8.62014592651
 05/28  17:00:00,43.4542465501,2.03241205258,9.91987816815,0.0,8.38069375907,23.1212625696,11.3480118661,0.0,11.3480118661
 05/28  18:00:00,47.1103220057,2.27937364677,11.0680925334,0.0,10.6415932552,23.1212625696,13.3181372669,0.0,13.3181372669
 05/28  19:00:00,44.5318763675,2.08684111659,9.65145740356,0.0,12.3080778603,20.4854999863,12.7119448359,0.0,12.7119448359
 05/28  20:00:00,45.8130956616,1.69352922277,7.30194281804,0.0,12.456681583,19.8967753704,11.6511080816,0.0,11.6511080816
 05/28  21:00:00,39.1122200105,1.34728356459,5.51798051381,0.0,9.18739968257,17.702556249,9.52943457304,0.0,9.52943457304
 05/28  22:00:00,30.2597424695,0.996037772603,3.9520613264,0.0,5.91811778209,14.0365255879,8.317049711,0.0,8.317049711
 05/28  23:00:00,22.9977634401,0.727734035462,2.85489510553,0.0,3.54045821811,10.5176760807,4.67989512489,0.0,4.67989512489
 05/28  24:00:00,18.0306938639,0.476317571976,1.84249754855,0.0,2.55330491699,7.80157382632,1.49738486204,0.0,1.49738486204
 05/29  01:00:00,16.874205249,0.363589106768,1.38746201477,0.0,2.55330491699,7.21284921042,0.890046870848,0.0,0.890046870848
 05/29  02:00:00,16.6809143426,0.376002421638,1.47612010154,0.0,2.55330491699,6.91848690247,0.436215996948,0.0,0.436215996948
 05/29  03:00:00,16.6089169561,0.384644566062,1.54266172454,0.0,2.55330491699,6.7713057485,0.436199737699,0.0,0.436199737699
 05/29  04:00:00,18.6137885697,0.370242356122,1.48544210028,0.0,3.82705111198,7.57405300124,0.889653911513,0.0,0.889653911513
 05/29  05:00:00,22.4460434879,0.407440491133,1.63471975489,0.0,6.02426329834,9.91545327661,4.36289982931,0.0,4.36289982931
 05/29  06:00:00,23.8762623318,0.519197228313,2.09909744824,0.0,6.51253267309,14.7454349813,14.4729130276,0.0,14.4729130276
 05/29  07:00:00,27.3900233699,0.657699014331,2.74875342747,0.0,6.01364874671,17.9699221805,15.3777251696,0.0,15.3777251696
 05/29  08:00:00,25.5277704045,0.6974870734,3.04534715811,0.0,3.66783283761,18.1171033345,14.774013049,0.0,14.774013049
 05/29  09:00:00,23.7103759874,0.858071176301,3.89100047864,0.0,3.10526160149,15.8560427302,12.9628864092,0.0,12.9628864092
 05/29  10:00:00,22.0638831785,1.0624879373,4.95671761182,0.0,3.10526160149,12.9394160272,11.7554686559,0.0,11.7554686559
 05/29  11:00:00,23.5533926038,1.26480813214,6.09672568849,0.0,3.10526160149,13.0865971812,9.49156036859,0.0,9.49156036859
 05/29  12:00:00,25.1423333445,1.52095457079,7.57670114456,0.0,3.10526160149,12.9394160272,8.28414261533,0.0,8.28414261533
 05/29  13:00:00,26.3007192983,1.75568889479,8.94189623637,0.0,3.10526160149,12.4978725653,7.37857930039,0.0,7.37857930039
 05/29  14:00:00,26.789493531,1.84554440599,9.48799611184,0.0,3.10526160149,12.3506914113,6.47301598544,0.0,6.47301598544
 05/29  15:00:00,28.5891547235,1.91708086437,9.85111139266,0.0,4.02872759285,12.7922348732,7.37857930039,0.0,7.37857930039
 05/29  16:00:00,37.0775192908,2.10088795605,10.7053154809,0.0,6.50191812146,17.7693977319,8.58599705364,0.0,8.58599705364
 05/29  17:00:00,46.8401607037,2.52111484914,12.8170895252,0.0,8.38069375907,23.1212625696,11.3026869985,0.0,11.3026869985
 05/29  18:00:00,50.1543885901,2.71967744351,13.671855321,0.0,10.6415932552,23.1212625696,13.2647408475,0.0,13.2647408475
 05/29  19:00:00,47.4583904956,2.52554311231,12.1392695359,0.0,12.3080778603,20.4854999863,12.6610319709,0.0,12.6610319709
 05/29  20:00:00,48.4959981523,2.11357590203,9.56479862946,0.0,12.456681583,19.8967753704,11.6045414368,0.0,11.6045414368
 05/29  21:00:00,41.6819121882,1.76600897977,7.6689472763,0.0,9.18739968257,17.702556249,9.49156036859,0.0,9.49156036859
 05/29  22:00:00,32.5950529374,1.38881801829,5.8945915487,0.0,5.91811778209,14.0365255879,8.28414261533,0.0,8.28414261533
 05/29  23:00:00,25.174533959,1.1056828147,4.65371684524,0.0,3.54045821811,10.5176760807,4.66188935556,0.0,4.66188935556
 05/29  24:00:00,20.3633327012,0.890393544717,3.76106041309,0.0,2.55330491699,7.80157382632,1.49241775326,0.0,1.49241775326
 05/30  01:00:00,19.1292322573,0.765331353948,3.24074677594,0.0,2.55330491699,7.21284921042,0.887567809738,0.0,0.887567809738
 05/30  02:00:00,18.5261939643,0.705014705759,2.9923874391,0.0,2.55330491699,6.91848690247,0.435596622904,0.0,0.435596622904
 05/30  03:00:00,18.2697999513,0.680368869464,2.90782041634,0.0,2.55330491699,6.7713057485,0.435580499659,0.0,0.435580499659
 05/30  04:00:00,20.3196842778,0.672621053411,2.8889591111,0.0,3.82705111198,7.57405300124,0.88717814623,0.0,0.88717814623
 05/30  05:00:00,24.3179090226,0.738475829052,3.17554995169,0.0,6.02426329834,9.91545327661,4.34621444129,0.0,4.34621444129
 05/30  06:00:00,26.4708797815,0.973089807123,4.23982231919,0.0,6.51253267309,14.7454349813,14.4148747212,0.0,14.4148747212
 05/30  07:00:00,31.3457838379,1.2910471891,5.87763635825,0.0,6.01364874671,18.163451543,15.3159840511,0.0,15.3159840511
 05/30  08:00:00,32.6997681016,1.74400665517,7.72441170481,0.0,4.35151303671,18.8798367041,14.7147415544,0.0,14.7147415544
 05/30  09:00:00,32.5135344053,2.10910589559,9.99671060857,0.0,3.78894180059,16.6187760998,12.9110238514,0.0,12.9110238514
 05/30  10:00:00,33.4034317461,2.6335321028,13.2788084453,0.0,3.78894180059,13.7021493968,11.7085453893,0.0,11.7085453893
 05/30  11:00:00,37.4057080438,3.15851293658,16.6089227554,0.0,3.78894180059,13.8493305508,9.45389827298,0.0,9.45389827298
 05/30  12:00:00,38.9578979133,3.40634233271,18.2237244468,0.0,3.69398621738,13.6338449159,8.25141981095,0.0,8.25141981095
 05/30  13:00:00,39.8971201988,3.55617653544,19.2913959275,0.0,3.78894180059,13.2606059349,7.34956096442,0.0,7.34956096442
 05/30  14:00:00,40.4049041749,3.68861441937,19.8139231737,0.0,3.78894180059,13.1134247809,6.4477021179,0.0,6.4477021179
 05/30  15:00:00,41.0005864733,3.65865709306,19.0745533451,0.0,4.71240779196,13.5549682428,7.34956096442,0.0,7.34956096442
 05/30  16:00:00,47.5728955426,3.62593073947,18.2292353806,0.0,7.18559832057,18.5321311015,8.55203942645,0.0,8.55203942645
 05/30  17:00:00,53.2632645804,3.54191289511,18.0258659935,0.0,8.38069375907,23.3147919321,11.257615966,0.0,11.257615966
 05/30  18:00:00,55.6008056305,3.63665309384,18.2012967111,0.0,10.6415932552,23.1212625696,13.2116434668,0.0,13.2116434668
 05/30  19:00:00,52.7288909416,3.43081660636,16.5044964879,0.0,12.3080778603,20.4854999863,12.6104042358,0.0,12.6104042358
 05/30  20:00:00,53.6154972108,3.01293919757,13.7849343924,0.0,12.456681583,19.8967753704,11.5582355815,0.0,11.5582355815
 05/30  21:00:00,46.5883038041,2.64065627009,11.7006916019,0.0,9.18739968257,17.702556249,9.45389827298,0.0,9.45389827298
 05/30  22:00:00,37.3918016539,2.24702449326,9.83313379015,0.0,5.91811778209,14.0365255879,8.25141981095,0.0,8.25141981095
 05/30  23:00:00,29.427938475,1.87183839616,8.14096577973,0.0,3.54045821811,10.5176760807,4.64398442486,0.0,4.64398442486
 05/30  24:00:00,23.9078387708,1.53654402124,6.65941600614,0.0,2.55330491699,7.80157382632,1.48747846203,0.0,1.48747846203
 05/31  01:00:00,22.1731188259,1.3284466195,5.72151807894,0.0,2.55330491699,7.21284921042,0.885103018751,0.0,0.885103018751
 05/31  02:00:00,21.0857784927,1.18392036626,5.07306630699,0.0,2.55330491699,6.91848690247,0.434980827954,0.0,0.434980827954
 05/31  03:00:00,20.1939219322,1.05103129585,4.46127997089,0.0,2.55330491699,6.7713057485,0.434964844884,0.0,0.434964844884
 05/31  04:00:00,21.6955291133,0.951652832459,3.9857721676,0.0,3.82705111198,7.57405300124,0.884716751691,0.0,0.884716751691
 05/31  05:00:00,25.2269180954,0.939412423553,3.88362242996,0.0,6.02426329834,9.91545327661,4.32962701476,0.0,4.32962701476
 05/31  06:00:00,27.2283918738,1.14983646481,4.82058775379,0.0,6.51253267309,14.7454349813,14.3571802111,0.0,14.3571802111
 05/31  07:00:00,32.4875382802,1.54241250832,6.76802548128,0.0,6.01364874671,18.163451543,15.2546089351,0.0,15.2546089351
 05/31  08:00:00,33.6580080705,1.95398821299,8.47267011587,0.0,4.35151303671,18.8798367041,14.6558214232,0.0,14.6558214232
 05/31  09:00:00,33.2454141116,2.29404554878,10.5436506616,0.0,3.78894180059,16.6187760998,12.8594687364,0.0,12.8594687364
 05/31  10:00:00,33.5452123817,2.75041647495,13.3037047087,0.0,3.78894180059,13.7021493968,11.6619002852,0.0,11.6619002852
 05/31  11:00:00,36.3458887573,3.11050170324,15.5971147021,0.0,3.78894180059,13.8493305508,9.41645943948,0.0,9.41645943948
 05/31  12:00:00,37.9340735069,3.3676191212,17.2386232519,0.0,3.69398621738,13.6338449159,8.2188909884,0.0,8.2188909884
 05/31  13:00:00,39.1103442003,3.56277772874,18.4980187356,0.0,3.78894180059,13.2606059349,7.32071465009,0.0,7.32071465009
 05/31  14:00:00,40.7012868025,3.80301182911,19.9959083916,0.0,3.78894180059,13.1134247809,6.42253831178,0.0,6.42253831178
 05/31  15:00:00,44.361069005,4.12525680553,21.9684361643,0.0,4.71240779196,13.5549682428,7.32071465009,0.0,7.32071465009
 05/31  16:00:00,54.0004417089,4.46719757796,23.8155147084,0.0,7.18559832057,18.5321311015,8.51828310117,0.0,8.51828310117
 05/31  17:00:00,59.9553665116,4.45847264996,23.8014081699,0.0,8.38069375907,23.3147919321,11.2128121161,0.0,11.2128121161
 05/31  18:00:00,61.4760083247,4.48450210946,23.2286503897,0.0,10.6415932552,23.1212625696,13.1588608491,0.0,13.1588608491
 05/31  19:00:00,59.0864359631,4.3314772739,21.9613808419,0.0,12.3080778603,20.4854999863,12.5600766236,0.0,12.5600766236
 05/31  20:00:00,60.6241895341,3.99648401606,19.8100818973,0.0,12.456681583,19.8967753704,11.5122042289,0.0,11.5122042289
 05/31  21:00:00,53.347377323,3.60934337744,17.4910780134,0.0,9.18739968257,17.702556249,9.41645943948,0.0,9.41645943948
 05/31  22:00:00,42.1535171162,2.9622107479,13.8796629979,0.0,5.91811778209,14.0365255879,8.2188909884,0.0,8.2188909884
 05/31  23:00:00,31.6090366838,2.23091683491,9.96298554977,0.0,3.54045821811,10.5176760807,4.62618563516,0.0,4.62618563516
 05/31  24:00:00,24.1233581651,1.60103822095,6.81044120082,0.0,2.55330491699,7.80157382632,1.48256845108,0.0,1.48256845108
 06/01  01:00:00,21.1915382247,1.19786528968,4.87051880758,0.0,2.55330491699,7.21284921042,0.882653229592,0.0,0.882653229592
 06/01  02:00:00,19.1986544608,0.89296301547,3.47689962583,0.0,2.55330491699,6.91848690247,0.434368794786,0.0,0.434368794786
 06/01  03:00:00,17.5221262741,0.60212893564,2.23838667293,0.0,2.55330491699,6.7713057485,0.434352955978,0.0,0.434352955978
 06/01  04:00:00,18.4991515102,0.38374305886,1.35730433804,0.0,3.82705111198,7.57405300124,0.88227045761,0.0,0.88227045761
 06/01  05:00:00,21.842916824,0.326168908021,1.1128646741,0.0,6.02426329834,9.91545327661,4.31314246135,0.0,4.31314246135
 06/01  06:00:00,23.2921764423,0.448239780016,1.5859690071,0.0,6.51253267309,14.7454349813,14.2998465806,0.0,14.2998465806
 06/01  07:00:00,27.2234218985,0.641429097796,2.40489251011,0.0,6.01364874671,18.163451543,15.1936179972,0.0,15.1936179972
 06/01  08:00:00,27.380543027,0.952360359714,3.19683292562,0.0,4.35151303671,18.8798367041,14.5972701039,0.0,14.5972701039
 06/01  09:00:00,25.9118423185,1.17388718522,4.33023723209,0.0,3.78894180059,16.6187760998,12.8082363319,0.0,12.8082363319
 06/01  10:00:00,24.7643064232,1.4608261822,5.81238904293,0.0,3.78894180059,13.7021493968,11.6155471574,0.0,11.6155471574
 06/01  11:00:00,25.9894098676,1.63737450704,6.71376300865,0.0,3.78894180059,13.8493305508,9.37925495524,0.0,9.37925495524
 06/01  12:00:00,26.3028589257,1.7556963754,7.21933141649,0.0,3.69398621738,13.6338449159,8.18656578079,0.0,8.18656578079
 06/01  13:00:00,26.2225151107,1.78874702912,7.38422034574,0.0,3.78894180059,13.2606059349,7.29204889994,0.0,7.29204889994
 06/01  14:00:00,26.0679304699,1.7910522089,7.37451167914,0.0,3.78894180059,13.1134247809,6.3975320191,0.0,6.3975320191
 06/01  15:00:00,28.0617476272,1.90746125736,7.88691033466,0.0,4.71240779196,13.5549682428,7.29204889994,0.0,7.29204889994
 06/01  16:00:00,36.0466233887,2.02778405227,8.30110991386,0.0,7.18559832057,18.5321311015,8.4847380744,0.0,8.4847380744
 06/01  17:00:00,42.3837313746,2.01060074944,8.67764493341,0.0,8.38069375907,23.3147919321,11.1682887169,0.0,11.1682887169
 06/01  18:00:00,44.5832284512,2.07581208064,8.74456054504,0.0,10.6415932552,23.1212625696,13.1064086254,0.0,13.1064086254
 06/01  19:00:00,42.3590924068,1.87959318623,7.68592137325,0.0,12.3080778603,20.4854999863,12.5100640382,0.0,12.5100640382
 06/01  20:00:00,45.2357420346,1.68211538187,6.73600303198,0.0,12.456681583,19.8967753704,11.4664610105,0.0,11.4664610105
 06/01  21:00:00,39.6715544629,1.49483785042,5.92976068038,0.0,9.18739968257,17.702556249,9.37925495524,0.0,9.37925495524
 06/01  22:00:00,31.1211507928,1.180647393,4.62886002939,0.0,5.91811778209,14.0365255879,8.18656578079,0.0,8.18656578079
 06/01  23:00:00,23.6068146151,0.861395343083,3.33028497289,0.0,3.54045821811,10.5176760807,4.60849825741,0.0,4.60849825741
 06/01  24:00:00,18.5330803827,0.584794706077,2.23640693329,0.0,2.55330491699,7.80157382632,1.47768917446,0.0,1.47768917446
 06/02  01:00:00,17.3146761233,0.456312992211,1.73520900365,0.0,2.55330491699,7.21284921042,0.880219169503,0.0,0.880219169503
 06/02  02:00:00,16.711775629,0.392356780817,1.49062702872,0.0,2.55330491699,6.91848690247,0.433760704968,0.0,0.433760704968
 06/02  03:00:00,16.3853629199,0.355131725448,1.34862052898,0.0,2.55330491699,6.7713057485,0.43374501443,0.0,0.43374501443
 06/02  04:00:00,18.4243958555,0.346912822935,1.31937891932,0.0,3.82705111198,7.57405300124,0.879839989227,0.0,0.879839989227
 06/02  05:00:00,22.2882932099,0.391554833692,1.49285513431,0.0,6.02426329834,9.91545327661,4.29676566223,0.0,4.29676566223
 06/02  06:00:00,23.6589408618,0.497151841365,1.90382136519,0.0,6.51253267309,14.7454349813,14.2428908059,0.0,14.2428908059
 06/02  07:00:00,27.000619052,0.576921449803,2.2465973116,0.0,6.01364874671,18.163451543,15.1330292992,0.0,15.1330292992
 06/02  08:00:00,26.1612497603,0.716898117438,2.21300190122,0.0,4.35151303671,18.8798367041,14.539104936,0.0,14.539104936
 06/02  09:00:00,23.3396546901,0.711059958836,2.22087683016,0.0,3.78894180059,16.6187760998,12.7573418098,0.0,12.7573418098
 06/02  10:00:00,20.6118672378,0.743306888117,2.37746915166,0.0,3.78894180059,13.7021493968,11.5694997326,0.0,11.5694997326
 06/02  11:00:00,20.8158561197,0.753622997028,2.42396077082,0.0,3.78894180059,13.8493305508,9.34229583803,0.0,9.34229583803
 06/02  12:00:00,20.3357875489,0.73111804846,2.27683836669,0.0,3.69398621738,13.6338449159,8.15445376092,0.0,8.15445376092
 06/02  13:00:00,20.2327600774,0.756589978813,2.42662236277,0.0,3.78894180059,13.2606059349,7.26357220308,0.0,7.26357220308
 06/02  14:00:00,20.4414936287,0.819388016886,2.71973902994,0.0,3.78894180059,13.1134247809,6.37269064524,0.0,6.37269064524
 06/02  15:00:00,21.9454236291,0.851234178776,2.82681341513,0.0,4.71240779196,13.5549682428,7.26357220308,0.0,7.26357220308
 06/02  16:00:00,29.888796112,0.958313954184,3.21275273527,0.0,7.18559832057,18.5321311015,8.4514142802,0.0,8.4514142802
 06/02  17:00:00,36.6217682106,0.999019115591,3.92726340322,0.0,8.38069375907,23.3147919321,11.1240589537,0.0,11.1240589537
 06/02  18:00:00,39.4516058261,1.15397345768,4.53477654282,0.0,10.6415932552,23.1212625696,13.054302329,0.0,13.054302329
 06/02  19:00:00,38.4266606696,1.14264237617,4.49044044614,0.0,12.3080778603,20.4854999863,12.4603812905,0.0,12.4603812905
 06/02  20:00:00,42.1929995474,1.09039095742,4.28498496921,0.0,12.456681583,19.8967753704,11.421019473,0.0,11.421019473
 06/02  21:00:00,37.1697815313,0.998419513415,3.92440608581,0.0,9.18739968257,17.702556249,9.34229583803,0.0,9.34229583803
 06/02  22:00:00,29.2482668706,0.79744834628,3.1391751539,0.0,5.91811778209,14.0365255879,8.15445376092,0.0,8.15445376092
 06/02  23:00:00,22.3478972331,0.593557479592,2.33920545442,0.0,3.54045821811,10.5176760807,4.59092752956,0.0,4.59092752956
 06/02  24:00:00,17.8842021915,0.439960032585,1.73236341558,0.0,2.55330491699,7.80157382632,1.47284207712,0.0,1.47284207712
 06/03  01:00:00,17.0209823621,0.384543108806,1.51328512581,0.0,2.55330491699,7.21284921042,0.877801561054,0.0,0.877801561054
 06/03  02:00:00,16.6905385659,0.373595846103,1.48815090032,0.0,2.55330491699,6.91848690247,0.4331567389,0.0,0.4331567389
 06/03  03:00:00,16.5219276962,0.366793177173,1.4735238535,0.0,2.55330491699,6.7713057485,0.433141200554,0.0,0.433141200554
 06/03  04:00:00,18.6010773744,0.367354433049,1.4756188281,0.0,3.82705111198,7.57405300124,0.877426067089,0.0,0.877426067089
 06/03  05:00:00,22.5417792103,0.425933830926,1.71196213749,0.0,6.02426329834,9.91545327661,4.28050146667,0.0,4.28050146667
 06/03  06:00:00,24.0596878495,0.557467016256,2.24425317801,0.0,6.51253267309,14.7454349813,14.1863297513,0.0,14.1863297513
 06/03  07:00:00,27.0918601817,0.617811547104,2.49047770644,0.0,6.01364874671,17.9699221805,15.0728607839,0.0,15.0728607839
 06/03  08:00:00,24.6519381088,0.563639838115,2.30336209773,0.0,3.66783283761,18.1171033345,14.4813431445,0.0,14.4813431445
 06/03  09:00:00,21.9689954119,0.586863804754,2.42082727468,0.0,3.10526160149,15.8560427302,12.7068002421,0.0,12.7068002421
 06/03  10:00:00,19.4654808066,0.660410936558,2.76039224067,0.0,3.10526160149,12.9394160272,11.5237716476,0.0,11.5237716476
 06/03  11:00:00,20.2164192689,0.771755414204,3.25280507148,0.0,3.10526160149,13.0865971812,9.30559303294,0.0,9.30559303294
 06/03  12:00:00,20.193182584,0.795757094108,3.35274786075,0.0,3.10526160149,12.9394160272,8.12256443846,0.0,8.12256443846
 06/03  13:00:00,20.5325393418,0.935434381775,3.99397079289,0.0,3.10526160149,12.4978725653,7.23529299259,0.0,7.23529299259
 06/03  14:00:00,21.4560958631,1.13111174302,4.86903110692,0.0,3.10526160149,12.3506914113,6.34802154673,0.0,6.34802154673
 06/03  15:00:00,23.671201351,1.27866566458,5.57157321994,0.0,4.02872759285,12.7922348732,7.23529299259,0.0,7.23529299259
 06/03  16:00:00,32.4921675853,1.52513530218,6.69571642925,0.0,6.50191812146,17.7693977319,8.41832158708,0.0,8.41832158708
 06/03  17:00:00,40.9769484657,1.77793586056,7.69705627578,0.0,8.38069375907,23.1212625696,11.0801359247,0.0,11.0801359247
 06/03  18:00:00,44.0753883724,1.95024098987,8.36229155692,0.0,10.6415932552,23.1212625696,13.0025573907,0.0,13.0025573907
 06/03  19:00:00,42.970379237,1.94496614592,8.23183524376,0.0,12.3080778603,20.4854999863,12.4110430935,0.0,12.4110430935
 06/03  20:00:00,45.2956051917,1.80405772208,7.56675718218,0.0,12.456681583,19.8967753704,11.3758930733,0.0,11.3758930733
 06/03  21:00:00,40.6330342821,1.63002229401,6.75605605594,0.0,9.18739968257,17.702556249,9.30559303294,0.0,9.30559303294
 06/03  22:00:00,32.1933331942,1.34673039665,5.53495942712,0.0,5.91811778209,14.0365255879,8.12256443846,0.0,8.12256443846
 06/03  23:00:00,24.5811179483,1.02093980971,4.14504383952,0.0,3.54045821811,10.5176760807,4.573478655,0.0,4.573478655
 06/03  24:00:00,19.0263045182,0.667182537031,2.64724323784,0.0,2.55330491699,7.80157382632,1.46802859448,0.0,1.46802859448
 06/04  01:00:00,17.5387947485,0.490638791484,1.9250018296,0.0,2.55330491699,7.21284921042,0.875401121915,0.0,0.875401121915
 06/04  02:00:00,16.6692264246,0.378058153022,1.46237645213,0.0,2.55330491699,6.91848690247,0.432557075756,0.0,0.432557075756
 06/04  03:00:00,16.0911020443,0.295260530512,1.11423084824,0.0,2.55330491699,6.7713057485,0.432541693441,0.0,0.432541693441
 06/04  04:00:00,17.9413707788,0.252380611612,0.930886053964,0.0,3.82705111198,7.57405300124,0.875029406839,0.0,0.875029406839
 06/04  05:00:00,21.920273363,0.31834593019,1.19804419096,0.0,6.02426329834,9.91545327661,4.26435469065,0.0,4.26435469065
 06/04  06:00:00,23.6870363653,0.495991311875,1.93307739822,0.0,6.51253267309,14.7454349813,14.1301801645,0.0,14.1301801645
 06/04  07:00:00,27.1795920764,0.639470322279,2.55655082597,0.0,6.01364874671,17.9699221805,15.0131302696,0.0,15.0131302696
 06/04  08:00:00,24.8709899478,0.606450834877,2.47960293998,0.0,3.66783283761,18.1171033345,14.4240018351,0.0,14.4240018351
 06/04  09:00:00,23.4856302976,0.853429567307,3.67089639787,0.0,3.10526160149,15.8560427302,12.6566265963,0.0,12.6566265963
 06/04  10:00:00,23.2254836886,1.30012313163,5.8806829276,0.0,3.10526160149,12.9394160272,11.4783764442,0.0,11.4783764442
 06/04  11:00:00,24.5021164295,1.48457889542,6.82567875085,0.0,3.10526160149,13.0865971812,9.26915740915,0.0,9.26915740915
 06/04  12:00:00,24.731894188,1.55131086093,7.13590569791,0.0,3.10526160149,12.9394160272,8.09090725713,0.0,8.09090725713
 06/04  13:00:00,26.3089503248,1.87059285377,8.83522330388,0.0,3.10526160149,12.4978725653,7.20721964312,0.0,7.20721964312
 06/04  14:00:00,27.9967814679,2.16140219754,10.3794262572,0.0,3.10526160149,12.3506914113,6.3235320291,0.0,6.3235320291
 06/04  15:00:00,31.3624531046,2.48011933375,12.0613713044,0.0,4.02872759285,12.7922348732,7.20721964312,0.0,7.20721964312
 06/04  16:00:00,40.7402785812,2.78852636479,13.6804363626,0.0,6.50191812146,17.7693977319,8.38546979514,0.0,8.38546979514
 06/04  17:00:00,50.0324547295,3.17274237381,15.3577560264,0.0,8.38069375907,23.1212625696,11.0365326372,0.0,11.0365326372
 06/04  18:00:00,54.1537589703,3.48333545153,16.9075676932,0.0,10.6415932552,23.1212625696,12.9511891342,0.0,12.9511891342
 06/04  19:00:00,51.6510629485,3.2993703352,15.558114766,0.0,12.3080778603,20.4854999863,12.3620640582,0.0,12.3620640582
 06/04  20:00:00,50.6363807717,2.71715218547,11.9944382988,0.0,12.456681583,19.8967753704,11.3310951752,0.0,11.3310951752
 06/04  21:00:00,44.2270379203,2.28985896359,9.6902230246,0.0,9.18739968257,17.702556249,9.26915740915,0.0,9.26915740915
 06/04  22:00:00,34.509771436,1.80644295706,7.39168510853,0.0,5.91811778209,14.0365255879,8.09090725713,0.0,8.09090725713
 06/04  23:00:00,26.1876945687,1.3514402945,5.42111997514,0.0,3.54045821811,10.5176760807,4.55615680107,0.0,4.55615680107
 06/04  24:00:00,20.5513937751,0.975843565135,3.86367146663,0.0,2.55330491699,7.80157382632,1.46325015202,0.0,1.46325015202
 06/05  01:00:00,19.1812804569,0.816561440868,3.24156488855,0.0,2.55330491699,7.21284921042,0.873018564651,0.0,0.873018564651
 06/05  02:00:00,18.0264221026,0.645465827953,2.55216445515,0.0,2.55330491699,6.91848690247,0.431961893432,0.0,0.431961893432
 06/05  03:00:00,17.159143809,0.504385932916,1.97314721054,0.0,2.55330491699,6.7713057485,0.431946670903,0.0,0.431946670903
 06/05  04:00:00,19.0676742089,0.470186987009,1.83938310864,0.0,3.82705111198,7.57405300124,0.872650719001,0.0,0.872650719001
 06/05  05:00:00,22.7081267136,0.473508515974,1.83073495581,0.0,6.02426329834,9.91545327661,4.24833011539,0.0,4.24833011539
 06/05  06:00:00,24.7348624567,0.701979563024,2.77491523848,0.0,6.51253267309,14.7454349813,14.0744586709,0.0,14.0744586709
 06/05  07:00:00,30.9347985436,1.28325470073,5.47444355228,0.0,6.01364874671,18.163451543,14.9538554448,0.0,14.9538554448
 06/05  08:00:00,33.588400385,1.92941231323,8.42763833011,0.0,4.35151303671,18.8798367041,14.3670979888,0.0,14.3670979888
 06/05  09:00:00,33.915034951,2.38943354617,11.1178835037,0.0,3.78894180059,16.6187760998,12.6068357306,0.0,12.6068357306
 06/05  10:00:00,34.3692041477,2.85845963187,14.0196533178,0.0,3.78894180059,13.7021493968,11.4333275658,0.0,11.4333275658
 06/05  11:00:00,37.3255073685,3.23781526206,16.4494197546,0.0,3.78894180059,13.8493305508,9.23299975673,0.0,9.23299975673
 06/05  12:00:00,40.4997434451,3.69231881612,19.4795934953,0.0,3.69398621738,13.6338449159,8.05949159191,0.0,8.05949159191
 06/05  13:00:00,41.8436344277,3.88300411197,20.9110825798,0.0,3.78894180059,13.2606059349,7.1793604683,0.0,7.1793604683
 06/05  14:00:00,42.8155667416,4.05356437379,21.8596357859,0.0,3.78894180059,13.1134247809,6.29922934469,0.0,6.29922934469
 06/05  15:00:00,46.0290457342,4.38128943811,23.3803802609,0.0,4.71240779196,13.5549682428,7.1793604683,0.0,7.1793604683
 06/05  16:00:00,55.4274876593,4.67155137709,25.0382068597,0.0,7.18559832057,18.5321311015,8.35286863312,0.0,8.35286863312
 06/05  17:00:00,61.5809596907,4.65418056647,25.2312934324,0.0,8.38069375907,23.3147919321,10.993262004,0.0,10.993262004
 06/05  18:00:00,62.5010062361,4.61196952551,24.1261808851,0.0,10.6415932552,23.1212625696,12.9002127718,0.0,12.9002127718
 06/05  19:00:00,58.8633966609,4.34321915394,21.7265996597,0.0,12.3080778603,20.4854999863,12.3134586894,0.0,12.3134586894
 06/05  20:00:00,56.9247735607,3.7044274994,17.2955557739,0.0,12.456681583,19.8967753704,11.2866390452,0.0,11.2866390452
 06/05  21:00:00,49.9360594938,3.22000185657,14.4691017051,0.0,9.18739968257,17.702556249,9.23299975673,0.0,9.23299975673
 06/05  22:00:00,40.1283943988,2.72507231448,12.0916787138,0.0,5.91811778209,14.0365255879,8.05949159191,0.0,8.05949159191
 06/05  23:00:00,31.4762351495,2.23567685002,9.82542400042,0.0,3.54045821811,10.5176760807,4.53896709746,0.0,4.53896709746
 06/05  24:00:00,25.7260119264,1.85605615651,8.15807702648,0.0,2.55330491699,7.80157382632,1.45850816482,0.0,1.45850816482
 06/06  01:00:00,23.331329917,1.53714739448,6.67102839507,0.0,2.55330491699,7.21284921042,0.870654596503,0.0,0.870654596503
 06/06  02:00:00,21.0411734133,1.19645085453,5.0159307393,0.0,2.55330491699,6.91848690247,0.431371368493,0.0,0.431371368493
 06/06  03:00:00,19.7346470981,0.988524595596,4.06451183702,0.0,2.55330491699,6.7713057485,0.431356309421,0.0,0.431356309421
 06/06  04:00:00,21.7984810204,0.975928234818,4.06444867231,0.0,3.82705111198,7.57405300124,0.870290708767,0.0,0.870290708767
 06/06  05:00:00,26.8836307446,1.21732645684,5.26242104595,0.0,6.02426329834,9.91545327661,4.23243248595,0.0,4.23243248595
 06/06  06:00:00,29.8884483262,1.59575743465,7.03472323638,0.0,6.51253267309,14.7454349813,14.0191817696,0.0,14.0191817696
 06/06  07:00:00,35.3240144109,2.01481304826,9.13210107212,0.0,6.01364874671,18.163451543,14.8950538632,0.0,14.8950538632
 06/06  08:00:00,37.7693241275,2.55409744422,11.9838769417,0.0,4.35151303671,18.8798367041,14.3106484572,0.0,14.3106484572
 06/06  09:00:00,38.634500078,3.064711924,15.1620702529,0.0,3.78894180059,16.6187760998,12.5574423903,0.0,12.5574423903
 06/06  10:00:00,40.6087953855,3.68695022288,19.4307539646,0.0,3.78894180059,13.7021493968,11.3886383531,0.0,11.3886383531
 06/06  11:00:00,43.8876002207,4.06567067597,22.1836571928,0.0,3.78894180059,13.8493305508,9.19713078342,0.0,9.19713078342
 06/06  12:00:00,45.0337743254,4.25785611153,23.4480870801,0.0,3.69398621738,13.6338449159,8.02832674625,0.0,8.02832674625
 06/06  13:00:00,46.0463558532,4.43130436278,24.5655037545,0.0,3.78894180059,13.2606059349,7.15172371837,0.0,7.15172371837
 06/06  14:00:00,47.8655880223,4.67615649324,26.2870649472,0.0,3.78894180059,13.1134247809,6.2751206905,0.0,6.2751206905
 06/06  15:00:00,51.0818619277,4.9177325691,27.8967533234,0.0,4.71240779196,13.5549682428,7.15172371837,0.0,7.15172371837
 06/06  16:00:00,59.3596313036,5.09729128229,28.5446105988,0.0,7.18559832057,18.5321311015,8.32052775554,0.0,8.32052775554
 06/06  17:00:00,64.530004861,4.96630102189,27.8682181473,0.0,8.38069375907,23.3147919321,10.9503368392,0.0,10.9503368392
 06/06  18:00:00,66.3467949163,4.98166517204,27.6022739187,0.0,10.6415932552,23.1212625696,12.8496433996,0.0,12.8496433996
 06/06  19:00:00,63.399883315,4.87007046041,25.7362350072,0.0,12.3080778603,20.4854999863,12.265241381,0.0,12.265241381
 06/06  20:00:00,64.0892186116,4.63714364802,23.5272846761,0.0,12.456681583,19.8967753704,11.2425378485,0.0,11.2425378485
 06/06  21:00:00,57.7839028744,4.28457171402,21.2523752282,0.0,9.18739968257,17.702556249,9.19713078342,0.0,9.19713078342
