Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/06  22:00:00,47.4775714046,3.79037164193,18.3755563923,0.0,5.91811778209,14.0365255879,8.02832674625,0.0,8.02832674625
 06/06  23:00:00,37.6636886431,3.17818216445,15.0703721796,0.0,3.54045821811,10.5176760807,4.52191463474,0.0,4.52191463474
 06/06  24:00:00,30.5750067183,2.63604829818,12.2270796768,0.0,2.55330491699,7.80157382632,1.45380403717,0.0,1.45380403717
 06/07  01:00:00,27.5528926502,2.24528479862,10.1844537242,0.0,2.55330491699,7.21284921042,0.868309919176,0.0,0.868309919176
 06/07  02:00:00,25.6667311822,1.97363327523,8.86430608749,0.0,2.55330491699,6.91848690247,0.43078567612,0.0,0.43078567612
 06/07  03:00:00,23.7227839915,1.67939121719,7.36178210879,0.0,2.55330491699,6.7713057485,0.430770784091,0.0,0.430770784091
 06/07  04:00:00,25.0801898765,1.55301697099,6.76906879228,0.0,3.82705111198,7.57405300124,0.867950075789,0.0,0.867950075789
 06/07  05:00:00,29.1865397926,1.62603671056,7.15661984023,0.0,6.02426329834,9.91545327661,4.21666650983,0.0,4.21666650983
 06/07  06:00:00,31.4084590771,1.87739366002,8.2730977619,0.0,6.51253267309,14.7454349813,13.9643658277,0.0,13.9643658277
 06/07  07:00:00,36.6317109976,2.25233236942,10.2022783376,0.0,6.01364874671,18.163451543,14.8367429382,0.0,14.8367429382
 06/07  08:00:00,37.8090504014,2.61028647675,11.967414183,0.0,4.35151303671,18.8798367041,14.2546699572,0.0,14.2546699572
 06/07  09:00:00,37.1459049279,2.92599939814,13.8121876286,0.0,3.78894180059,16.6187760998,12.5084612027,0.0,12.5084612027
 06/07  10:00:00,36.628139936,3.25707479633,15.8799739417,0.0,3.78894180059,13.7021493968,11.3443220405,0.0,11.3443220405
 06/07  11:00:00,39.33287044,3.6144320321,18.080166056,0.0,3.78894180059,13.8493305508,9.16156111149,0.0,9.16156111149
 06/07  12:00:00,42.3353427986,4.03846414989,20.9690475149,0.0,3.69398621738,13.6338449159,7.99742194932,0.0,7.99742194932
 06/07  13:00:00,43.8449322141,4.25140309318,22.5439813851,0.0,3.78894180059,13.2606059349,7.1243175777,0.0,7.1243175777
 06/07  14:00:00,44.2993789177,4.34749273563,23.0495196002,0.0,3.78894180059,13.1134247809,6.25121320608,0.0,6.25121320608
 06/07  15:00:00,47.4104167595,4.569269233,24.5737714913,0.0,4.71240779196,13.5549682428,7.1243175777,0.0,7.1243175777
 06/07  16:00:00,55.4922825201,4.6829511611,25.0916019365,0.0,7.18559832057,18.5321311015,8.28845673986,0.0,8.28845673986
 06/07  17:00:00,60.1152716096,4.50353190499,23.9162540128,0.0,8.38069375907,23.3147919321,10.9077698547,0.0,10.9077698547
 06/07  18:00:00,61.8336429779,4.48458066637,23.586206486,0.0,10.6415932552,23.1212625696,12.7994959932,0.0,12.7994959932
 06/07  19:00:00,58.0069086741,4.16203387915,21.0512969477,0.0,12.3080778603,20.4854999863,12.2174264122,0.0,12.2174264122
 06/07  20:00:00,55.9987623995,3.50942508764,16.5645470244,0.0,12.456681583,19.8967753704,11.1988046453,0.0,11.1988046453
 06/07  21:00:00,48.6359850627,2.9682417525,13.420787378,0.0,9.18739968257,17.702556249,9.16156111149,0.0,9.16156111149
 06/07  22:00:00,39.4937553207,2.58650066085,11.5956112894,0.0,5.91811778209,14.0365255879,7.99742194932,0.0,7.99742194932
 06/07  23:00:00,31.0473988073,2.14368250642,9.48858200178,0.0,3.54045821811,10.5176760807,4.50500446284,0.0,4.50500446284
 06/07  24:00:00,25.0648864742,1.7382231498,7.61478458101,0.0,2.55330491699,7.80157382632,1.44913916216,0.0,1.44913916216
 06/08  01:00:00,22.9348604558,1.46669854588,6.34500778244,0.0,2.55330491699,7.21284921042,0.86598522863,0.0,0.86598522863
 06/08  02:00:00,21.5413658028,1.26973463849,5.44283934484,0.0,2.55330491699,6.91848690247,0.430204990056,0.0,0.430204990056
 06/08  03:00:00,19.997775545,1.02571925644,4.29044562306,0.0,2.55330491699,6.7713057485,0.430190268572,0.0,0.430190268572
 06/08  04:00:00,21.3146714959,0.893061237928,3.66350614475,0.0,3.82705111198,7.57405300124,0.865629513972,0.0,0.865629513972
 06/08  05:00:00,24.8808297036,0.886442360598,3.59050410111,0.0,6.02426329834,9.91545327661,4.20103685556,0.0,4.20103685556
 06/08  06:00:00,27.4853888038,1.21313158272,5.01428956582,0.0,6.51253267309,14.7454349813,13.9100270761,0.0,13.9100270761
 06/08  07:00:00,33.51579195,1.73218843022,7.60650322925,0.0,6.01364874671,18.163451543,14.7789399381,0.0,14.7789399381
 06/08  08:00:00,36.1193093865,2.31479507592,10.5731645689,0.0,4.35151303671,18.8798367041,14.1991790664,0.0,14.1991790664
 06/08  09:00:00,36.3244270661,2.73760498979,13.1791041752,0.0,3.78894180059,16.6187760998,12.4599066732,0.0,12.4599066732
 06/08  10:00:00,37.1877881782,3.251204635,16.4454923452,0.0,3.78894180059,13.7021493968,11.3003917519,0.0,11.3003917519
 06/08  11:00:00,41.1718469019,3.7701850204,19.7633895297,0.0,3.78894180059,13.8493305508,9.12630127454,0.0,9.12630127454
 06/08  12:00:00,42.8564750162,4.05845896232,21.4701849201,0.0,3.69398621738,13.6338449159,7.96678635329,0.0,7.96678635329
 06/08  13:00:00,44.2676439402,4.26949997052,22.9485962338,0.0,3.78894180059,13.2606059349,7.09715016235,0.0,7.09715016235
 06/08  14:00:00,45.6942931486,4.47911377222,24.3128127945,0.0,3.78894180059,13.1134247809,6.22751397141,0.0,6.22751397141
 06/08  15:00:00,48.2131397485,4.66301647123,25.2827472421,0.0,4.71240779196,13.5549682428,7.09715016235,0.0,7.09715016235
 06/08  16:00:00,57.0012186978,4.87638449918,26.4071047761,0.0,7.18559832057,18.5321311015,8.2566650836,0.0,8.2566650836
 06/08  17:00:00,63.4030862611,4.88908962739,26.818510942,0.0,8.38069375907,23.3147919321,10.8655736564,0.0,10.8655736564
 06/08  18:00:00,65.2944406046,4.91655443667,26.6150303424,0.0,10.6415932552,23.1212625696,12.7497854035,0.0,12.7497854035
 06/08  19:00:00,61.8882413333,4.72300389562,24.3716595904,0.0,12.3080778603,20.4854999863,12.1700279428,0.0,12.1700279428
 06/08  20:00:00,61.5476159382,4.34713567955,21.2756899712,0.0,12.456681583,19.8967753704,11.1554523867,0.0,11.1554523867
 06/08  21:00:00,54.3735411251,3.89284706941,18.2337381236,0.0,9.18739968257,17.702556249,9.12630127454,0.0,9.12630127454
 06/08  22:00:00,43.4903884642,3.25159621062,14.9271488831,0.0,5.91811778209,14.0365255879,7.96678635329,0.0,7.96678635329
 06/08  23:00:00,33.770911262,2.62158753685,11.734189426,0.0,3.54045821811,10.5176760807,4.48824158954,0.0,4.48824158954
 06/08  24:00:00,26.4099985498,2.006618293,8.69150151346,0.0,2.55330491699,7.80157382632,1.44451492125,0.0,1.44451492125
 06/09  01:00:00,23.8636780475,1.65468135741,7.08584256261,0.0,2.55330491699,7.21284921042,0.86368121487,0.0,0.86368121487
 06/09  02:00:00,23.0087822668,1.53163519538,6.64835525199,0.0,2.55330491699,6.91848690247,0.429629482559,0.0,0.429629482559
 06/09  03:00:00,22.5545611903,1.46061035219,6.41234017261,0.0,2.55330491699,6.7713057485,0.429614935035,0.0,0.429614935035
 06/09  04:00:00,23.9462420032,1.34602993177,5.84210795813,0.0,3.82705111198,7.57405300124,0.863329711263,0.0,0.863329711263
 06/09  05:00:00,28.0830402158,1.43254019362,6.24661678029,0.0,6.02426329834,9.91545327661,4.18554815134,0.0,4.18554815134
 06/09  06:00:00,30.6642529418,1.73862830034,7.66765698622,0.0,6.51253267309,14.7454349813,13.8561816041,0.0,13.8561816041
 06/09  07:00:00,34.9503578527,1.96845944473,8.80479811745,0.0,6.01364874671,18.163451543,14.7216619805,0.0,14.7216619805
 06/09  08:00:00,35.1261969675,2.19463943754,9.70020778829,0.0,4.35151303671,18.8798367041,14.1441922179,0.0,14.1441922179
 06/09  09:00:00,33.4011903158,2.36641218976,10.6270602249,0.0,3.78894180059,16.6187760998,12.4117931806,0.0,12.4117931806
 06/09  10:00:00,32.8718971585,2.70798097889,12.6728249816,0.0,3.78894180059,13.7021493968,11.2568604967,0.0,11.2568604967
 06/09  11:00:00,37.1418124464,3.28419943447,16.21934066,0.0,3.78894180059,13.8493305508,9.09136171446,0.0,9.09136171446
 06/09  12:00:00,38.263489221,3.47616644521,17.4594916421,0.0,3.69398621738,13.6338449159,7.9364290306,0.0,7.9364290306
 06/09  13:00:00,39.2505081809,3.67441354013,18.5265469049,0.0,3.78894180059,13.2606059349,7.0702295177,0.0,7.0702295177
 06/09  14:00:00,42.1211243844,4.07096687166,21.1477909309,0.0,3.78894180059,13.1134247809,6.2040300048,0.0,6.2040300048
 06/09  15:00:00,44.8078731138,4.26884545295,22.2716516257,0.0,4.71240779196,13.5549682428,7.0702295177,0.0,7.0702295177
 06/09  16:00:00,52.84306008,4.44568608243,22.679644575,0.0,7.18559832057,18.5321311015,8.22516220156,0.0,8.22516220156
 06/09  17:00:00,54.503228968,3.91240747049,18.8953358057,0.0,8.38069375907,23.3147919321,10.8237607403,0.0,10.8237607403
 06/09  18:00:00,55.657529987,3.8679236499,18.0267505115,0.0,10.6415932552,23.1212625696,12.7005263515,0.0,12.7005263515
 06/09  19:00:00,55.5988030581,3.95646146284,18.8487637479,0.0,12.3080778603,20.4854999863,12.1230600096,0.0,12.1230600096
 06/09  20:00:00,57.3927634437,3.73451896003,17.7334541962,0.0,12.456681583,19.8967753704,11.1124939112,0.0,11.1124939112
 06/09  21:00:00,51.9204322351,3.44793705352,16.2255392495,0.0,9.18739968257,17.702556249,9.09136171446,0.0,9.09136171446
 06/09  22:00:00,42.2642716036,3.00124312167,13.9513851115,0.0,5.91811778209,14.0365255879,7.9364290306,0.0,7.9364290306
 06/09  23:00:00,33.8265065459,2.57034883162,11.8410234152,0.0,3.54045821811,10.5176760807,4.47163097901,0.0,4.47163097901
 06/09  24:00:00,28.1968116944,2.22647305642,10.2584598946,0.0,2.55330491699,7.80157382632,1.43993268386,0.0,1.43993268386
 06/10  01:00:00,26.541384839,2.03597683231,9.38225387921,0.0,2.55330491699,7.21284921042,0.86139856174,0.0,0.86139856174
 06/10  02:00:00,25.5198004028,1.90596092465,8.78504765866,0.0,2.55330491699,6.91848690247,0.429059324342,0.0,0.429059324342
 06/10  03:00:00,24.8274890913,1.808444853,8.33743357276,0.0,2.55330491699,6.7713057485,0.429044954112,0.0,0.429044954112
 06/10  04:00:00,26.7455827108,1.77987784473,8.20760075283,0.0,3.82705111198,7.57405300124,0.861051349448,0.0,0.861051349448
 06/10  05:00:00,30.9369542868,1.87660683227,8.6564642127,0.0,6.02426329834,9.91545327661,4.17020498366,0.0,4.17020498366
 06/10  06:00:00,33.2580559639,2.13713356239,9.86295474626,0.0,6.51253267309,14.7454349813,13.8028453553,0.0,13.8028453553
 06/10  07:00:00,37.7369981603,2.42271604192,11.3307111903,0.0,6.01364874671,17.9699221805,14.6649260278,0.0,14.6649260278
 06/10  08:00:00,36.2089375126,2.49543606676,11.9285652729,0.0,3.66783283761,18.1171033345,14.0897256955,0.0,14.0897256955
 06/10  09:00:00,34.6353169571,2.66328815325,13.0107244714,0.0,3.10526160149,15.8560427302,12.3641349734,0.0,12.3641349734
 06/10  10:00:00,32.9376376033,2.84871504036,14.0442449336,0.0,3.10526160149,12.9394160272,11.2137411664,0.0,11.2137411664
 06/10  11:00:00,36.1376188618,3.28993274312,16.6558273355,0.0,3.10526160149,13.0865971812,9.05675277826,0.0,9.05675277826
 06/10  12:00:00,38.3523538093,3.58786058179,18.7198155984,0.0,3.10526160149,12.9394160272,7.90635897127,0.0,7.90635897127
 06/10  13:00:00,39.722976847,3.81060266514,20.3092400147,0.0,3.10526160149,12.4978725653,7.04356361603,0.0,7.04356361603
 06/10  14:00:00,41.3230064841,4.05637290456,21.8106805664,0.0,3.10526160149,12.3506914113,6.1807682608,0.0,6.1807682608
 06/10  15:00:00,44.7532558018,4.33521776962,23.5970755657,0.0,4.02872759285,12.7922348732,7.04356361603,0.0,7.04356361603
 06/10  16:00:00,53.9783978709,4.57981216848,25.1272698486,0.0,6.50191812146,17.7693977319,8.19395742302,0.0,8.19395742302
 06/10  17:00:00,62.6650371019,4.80669472781,26.3563860447,0.0,8.38069375907,23.1212625696,10.7823434887,0.0,10.7823434887
 06/10  18:00:00,64.118187896,4.78368245612,25.5716496144,0.0,10.6415932552,23.1212625696,12.6517334251,0.0,12.6517334251
 06/10  19:00:00,60.9975232088,4.61241002026,23.5915353412,0.0,12.3080778603,20.4854999863,12.0765365216,0.0,12.0765365216
 06/10  20:00:00,61.5538416288,4.30163972367,21.3274116177,0.0,12.456681583,19.8967753704,11.0699419405,0.0,11.0699419405
 06/10  21:00:00,56.0083718026,4.01954807236,19.7418677981,0.0,9.18739968257,17.702556249,9.05675277826,0.0,9.05675277826
 06/10  22:00:00,45.6218190923,3.47481230001,16.8353634219,0.0,5.91811778209,14.0365255879,7.90635897127,0.0,7.90635897127
 06/10  23:00:00,35.9561442144,2.88400080106,13.6570091142,0.0,3.54045821811,10.5176760807,4.45517755032,0.0,4.45517755032
 06/10  24:00:00,29.2214993001,2.39914841039,11.1104721463,0.0,2.55330491699,7.80157382632,1.43539380698,0.0,1.43539380698
 06/11  01:00:00,27.0504961424,2.13458120677,9.79276080822,0.0,2.55330491699,7.21284921042,0.859137946718,0.0,0.859137946718
 06/11  02:00:00,25.344120484,1.90072722696,8.61460143753,0.0,2.55330491699,6.91848690247,0.428494684532,0.0,0.428494684532
 06/11  03:00:00,23.6827503281,1.65569819452,7.34544146806,0.0,2.55330491699,6.7713057485,0.428480494841,0.0,0.428480494841
 06/11  04:00:00,25.1418601362,1.55323245777,6.83052356519,0.0,3.82705111198,7.57405300124,0.858795103949,0.0,0.858795103949
 06/11  05:00:00,29.0911070084,1.60847505279,7.07874871374,0.0,6.02426329834,9.91545327661,4.15501189594,0.0,4.15501189594
 06/11  06:00:00,31.1889484975,1.83696811067,8.09401273158,0.0,6.51253267309,14.7454349813,13.7500341223,0.0,13.7500341223
 06/11  07:00:00,35.5928865077,2.12349042122,9.48582515836,0.0,6.01364874671,17.9699221805,14.6087488818,0.0,14.6087488818
 06/11  08:00:00,34.0466021386,2.17995960913,10.0817063565,0.0,3.66783283761,18.1171033345,14.0357956289,0.0,14.0357956289
 06/11  09:00:00,33.6944668495,2.52509827346,12.2080642435,0.0,3.10526160149,15.8560427302,12.316946165,0.0,12.316946165
 06/11  10:00:00,33.3180183358,2.88517427784,14.3881664286,0.0,3.10526160149,12.9394160272,11.1710465302,0.0,11.1710465302
 06/11  11:00:00,34.5657752715,3.04718831648,15.3267281718,0.0,3.10526160149,13.0865971812,9.02248471504,0.0,9.02248471504
 06/11  12:00:00,36.209035205,3.30957692053,16.8547806554,0.0,3.10526160149,12.9394160272,7.87658508028,0.0,7.87658508028
 06/11  13:00:00,36.9143834884,3.47592016254,17.8353291587,0.0,3.10526160149,12.4978725653,7.01716035421,0.0,7.01716035421
 06/11  14:00:00,38.1440340013,3.66508182928,19.0229991589,0.0,3.10526160149,12.3506914113,6.15773562814,0.0,6.15773562814
 06/11  15:00:00,41.0122892283,3.88411230651,20.3072144553,0.0,4.02872759285,12.7922348732,7.01716035421,0.0,7.01716035421
 06/11  16:00:00,49.9407761757,4.12633954598,21.5431207759,0.0,6.50191812146,17.7693977319,8.16305998897,0.0,8.16305998897
 06/11  17:00:00,58.3189745193,4.35841978202,22.4585984079,0.0,8.38069375907,23.1212625696,10.7413341672,0.0,10.7413341672
 06/11  18:00:00,60.4592898181,4.41672532364,22.2797086689,0.0,10.6415932552,23.1212625696,12.6034210737,0.0,12.6034210737
 06/11  19:00:00,57.4754544838,4.19609886173,20.4857777747,0.0,12.3080778603,20.4854999863,12.0304712563,0.0,12.0304712563
 06/11  20:00:00,56.7088451151,3.70020366556,17.0838511621,0.0,12.456681583,19.8967753704,11.0278090759,0.0,11.0278090759
 06/11  21:00:00,49.3186378797,3.1463956584,13.9252862892,0.0,9.18739968257,17.702556249,9.02248471504,0.0,9.02248471504
 06/11  22:00:00,40.3692900071,2.76686721971,12.290779417,0.0,5.91811778209,14.0365255879,7.87658508028,0.0,7.87658508028
 06/11  23:00:00,32.1606064057,2.34732130925,10.3981507974,0.0,3.54045821811,10.5176760807,4.438886176,0.0,4.438886176
 06/11  24:00:00,25.9952066839,1.90964114767,8.37368679287,0.0,2.55330491699,7.80157382632,1.43089963476,0.0,1.43089963476
 06/12  01:00:00,24.1676773009,1.67955393317,7.36496924027,0.0,2.55330491699,7.21284921042,0.856900040711,0.0,0.856900040711
 06/12  02:00:00,22.55834247,1.44933293599,6.2802177145,0.0,2.55330491699,6.91848690247,0.427935730611,0.0,0.427935730611
 06/12  03:00:00,21.4325453946,1.27478296923,5.47615175983,0.0,2.55330491699,6.7713057485,0.427921724621,0.0,0.427921724621
 06/12  04:00:00,23.0678286346,1.19171565208,5.1180088693,0.0,3.82705111198,7.57405300124,0.856561643623,0.0,0.856561643623
 06/12  05:00:00,26.4764752516,1.15860976579,4.91398224399,0.0,6.02426329834,9.91545327661,4.13997338718,0.0,4.13997338718
 06/12  06:00:00,29.3590001221,1.52039390868,6.58063855818,0.0,6.51253267309,14.7454349813,13.6977635424,0.0,13.6977635424
 06/12  07:00:00,33.8227312468,1.78275980596,7.86287115031,0.0,6.01364874671,18.163451543,14.5531471787,0.0,14.5531471787
 06/12  08:00:00,33.9843120858,2.00386637633,8.74909596784,0.0,4.35151303671,18.8798367041,13.9824179891,0.0,13.9824179891
 06/12  09:00:00,33.1494861173,2.29566213879,10.4461060774,0.0,3.78894180059,16.6187760998,12.2702407301,0.0,12.2702407301
 06/12  10:00:00,32.8854520615,2.68768880437,12.7066720591,0.0,3.78894180059,13.7021493968,11.1287892319,0.0,11.1287892319
 06/12  11:00:00,36.0879974895,3.11150516405,15.3382199736,0.0,3.78894180059,13.8493305508,8.98856767298,0.0,8.98856767298
 06/12  12:00:00,36.4110820038,3.24239843472,15.8408524353,0.0,3.69398621738,13.6338449159,7.84711617488,0.0,7.84711617488
 06/12  13:00:00,37.7465872683,3.47995401874,17.2170855137,0.0,3.78894180059,13.2606059349,6.99102755131,0.0,6.99102755131
 06/12  14:00:00,40.7123045877,3.85011153378,19.9598264721,0.0,3.78894180059,13.1134247809,6.13493892774,0.0,6.13493892774
 06/12  15:00:00,45.8302962101,4.33474143006,23.2281787449,0.0,4.71240779196,13.5549682428,6.99102755131,0.0,6.99102755131
 06/12  16:00:00,56.0008984208,4.72366134526,25.559507653,0.0,7.18559832057,18.5321311015,8.1324790494,0.0,8.1324790494
 06/12  17:00:00,61.2968657125,4.6649886662,24.9363913546,0.0,8.38069375907,23.3147919321,10.7007449201,0.0,10.7007449201
 06/12  18:00:00,62.3696882524,4.62691392203,23.9799185048,0.0,10.6415932552,23.1212625696,12.5556036045,0.0,12.5556036045
 06/12  19:00:00,60.0551801467,4.49047883361,22.7711234658,0.0,12.3080778603,20.4854999863,11.9848778555,0.0,11.9848778555
 06/12  20:00:00,61.0945683522,4.22375301216,20.9460250526,0.0,12.456681583,19.8967753704,10.9861077946,0.0,10.9861077946
 06/12  21:00:00,55.9305894008,4.00416969736,19.6794637714,0.0,9.18739968257,17.702556249,8.98856767298,0.0,8.98856767298
 06/12  22:00:00,46.9658585999,3.65985874019,17.9943564893,0.0,5.91811778209,14.0365255879,7.84711617488,0.0,7.84711617488
 06/12  23:00:00,37.9942158501,3.17262533423,15.4064562168,0.0,3.54045821811,10.5176760807,4.42276168059,0.0,4.42276168059
 06/12  24:00:00,31.0366147492,2.66495719567,12.6597788102,0.0,2.55330491699,7.80157382632,1.4264514981,0.0,1.4264514981
 06/13  01:00:00,28.5275569801,2.35022644259,11.0541764101,0.0,2.55330491699,7.21284921042,0.854685507856,0.0,0.854685507856
 06/13  02:00:00,27.0717501259,2.14760291629,10.0953553901,0.0,2.55330491699,6.91848690247,0.427382628371,0.0,0.427382628371
 06/13  03:00:00,25.6789250534,1.94889908515,9.04841530271,0.0,2.55330491699,6.7713057485,0.427368809159,0.0,0.427368809159
 06/13  04:00:00,27.01651414,1.83128832944,8.42712169732,0.0,3.82705111198,7.57405300124,0.854351630562,0.0,0.854351630562
 06/13  05:00:00,30.4843602771,1.81743504404,8.2630419912,0.0,6.02426329834,9.91545327661,4.12509391063,0.0,4.12509391063
 06/13  06:00:00,33.0699185279,2.12106346192,9.69088741079,0.0,6.51253267309,14.7454349813,13.6460490926,0.0,13.6460490926
 06/13  07:00:00,39.1014766911,2.60138425711,12.3229921434,0.0,6.01364874671,18.163451543,14.4981373843,0.0,14.4981373843
 06/13  08:00:00,40.3688095459,2.94367992436,14.1937798799,0.0,4.35151303671,18.8798367041,13.9296085833,0.0,13.9296085833
 06/13  09:00:00,38.2899187766,3.07205017193,14.8101507035,0.0,3.78894180059,16.6187760998,12.2240324998,0.0,12.2240324998
 06/13  10:00:00,37.6210245118,3.38125256562,16.7486807482,0.0,3.78894180059,13.7021493968,11.0869817855,0.0,11.0869817855
 06/13  11:00:00,41.124695432,3.83034999946,19.6560730807,0.0,3.78894180059,13.8493305508,8.95501169627,0.0,8.95501169627
 06/13  12:00:00,42.6611679539,4.0588466246,21.2744901955,0.0,3.69398621738,13.6338449159,7.81796098201,0.0,7.81796098201
 06/13  13:00:00,43.7153753369,4.23012449528,22.4357031057,0.0,3.78894180059,13.2606059349,6.96517294631,0.0,6.96517294631
 06/13  14:00:00,45.1136836861,4.42090565377,23.7904114505,0.0,3.78894180059,13.1134247809,6.11238491061,0.0,6.11238491061
 06/13  15:00:00,47.51569656,4.5466103636,24.7017101612,0.0,4.71240779196,13.5549682428,6.96517294631,0.0,6.96517294631
 06/13  16:00:00,56.6227855734,4.80423093913,26.1008252118,0.0,7.18559832057,18.5321311015,8.10222366057,0.0,8.10222366057
 06/13  17:00:00,62.1099319918,4.68143665199,25.733009648,0.0,8.38069375907,23.3147919321,10.6605877677,0.0,10.6605877677
 06/13  18:00:00,64.4464622379,4.77670239564,25.9069040167,0.0,10.6415932552,23.1212625696,12.5082951783,0.0,12.5082951783
 06/13  19:00:00,61.6935861129,4.63286196773,24.2671462979,0.0,12.3080778603,20.4854999863,11.9397698212,0.0,11.9397698212
 06/13  20:00:00,62.4341774493,4.362028244,22.1473589179,0.0,12.456681583,19.8967753704,10.9448504462,0.0,10.9448504462
 06/13  21:00:00,56.8544688205,4.12317167409,20.4843412143,0.0,9.18739968257,17.702556249,8.95501169627,0.0,8.95501169627
 06/13  22:00:00,47.4017401039,3.76832072458,18.3217760088,0.0,5.91811778209,14.0365255879,7.81796098201,0.0,7.81796098201
 06/13  23:00:00,38.8109675554,3.3336526156,16.0621806407,0.0,3.54045821811,10.5176760807,4.40680883921,0.0,4.40680883921
 06/13  24:00:00,33.4871970876,3.02240842938,14.7529099149,0.0,2.55330491699,7.80157382632,1.42205071427,0.0,1.42205071427
 06/14  01:00:00,30.9922637594,2.70650110163,13.1626085304,0.0,2.55330491699,7.21284921042,0.852495005318,0.0,0.852495005318
 06/14  02:00:00,28.3210967527,2.34440314969,11.1479017836,0.0,2.55330491699,6.91848690247,0.42683554186,0.0,0.42683554186
 06/14  03:00:00,26.9763258666,2.15276537013,10.1419498309,0.0,2.55330491699,6.7713057485,0.426821912421,0.0,0.426821912421
 06/14  04:00:00,28.1771990992,2.02000060761,9.39909437833,0.0,3.82705111198,7.57405300124,0.852165719895,0.0,0.852165719895
 06/14  05:00:00,31.0787159318,1.92277517672,8.75205751321,0.0,6.02426329834,9.91545327661,4.11037787249,0.0,4.11037787249
 06/14  06:00:00,33.6421489611,2.2222772638,10.1619040421,0.0,6.51253267309,14.7454349813,13.5949060857,0.0,13.5949060857
 06/14  07:00:00,40.4745375028,2.80785171366,13.4895854986,0.0,6.01364874671,18.163451543,14.4437357893,0.0,14.4437357893
 06/14  08:00:00,43.0394934314,3.28571816151,16.5224255283,0.0,4.35151303671,18.8798367041,13.8773830504,0.0,13.8773830504
 06/14  09:00:00,43.0876466155,3.64470850842,19.0352202059,0.0,3.78894180059,16.6187760998,12.1783351585,0.0,12.1783351585
 06/14  10:00:00,43.0987215883,4.00733078516,21.6002996051,0.0,3.78894180059,13.7021493968,11.0456365719,0.0,11.0456365719
 06/14  11:00:00,45.0018172531,4.20600014367,23.1575447576,0.0,3.78894180059,13.8493305508,8.92182672221,0.0,8.92182672221
 06/14  12:00:00,45.6396238003,4.32877962454,23.983013042,0.0,3.69398621738,13.6338449159,7.78912813569,0.0,7.78912813569
 06/14  13:00:00,47.187453369,4.54710371253,25.5908019206,0.0,3.78894180059,13.2606059349,6.9396041958,0.0,6.9396041958
 06/14  14:00:00,49.8134645709,4.8663645317,28.0447334573,0.0,3.78894180059,13.1134247809,6.09008025591,0.0,6.09008025591
 06/14  15:00:00,52.8401600365,5.07518310659,29.4976008947,0.0,4.71240779196,13.5549682428,6.9396041958,0.0,6.9396041958
 06/14  16:00:00,61.0060467582,5.18439401443,30.1039233213,0.0,7.18559832057,18.5321311015,8.07230278232,0.0,8.07230278232
 06/14  17:00:00,65.8585356303,5.0328437406,29.1302061979,0.0,8.38069375907,23.3147919321,10.620874602,0.0,10.620874602
 06/14  18:00:00,67.8214524366,5.05528438208,29.003312229,0.0,10.6415932552,23.1212625696,12.4615098051,0.0,12.4615098051
 06/14  19:00:00,64.9708779008,4.98590989724,27.1913901562,0.0,12.3080778603,20.4854999863,11.8951605118,0.0,11.8951605118
 06/14  20:00:00,64.6399653342,4.74239523625,23.9727798105,0.0,12.456681583,19.8967753704,10.9040492486,0.0,10.9040492486
 06/14  21:00:00,57.8275660231,4.37279542646,21.2078146645,0.0,9.18739968257,17.702556249,8.92182672221,0.0,8.92182672221
 06/14  22:00:00,48.4573993797,3.98761384338,19.1581421659,0.0,5.91811778209,14.0365255879,7.78912813569,0.0,7.78912813569
 06/14  23:00:00,39.7407253061,3.502872238,16.822718769,0.0,3.54045821811,10.5176760807,4.39103237613,0.0,4.39103237613
 06/14  24:00:00,33.3183773316,3.03444644266,14.5720521455,0.0,2.55330491699,7.80157382632,1.41769858652,0.0,1.41769858652
 06/15  01:00:00,31.0453260802,2.74383251891,13.1783394339,0.0,2.55330491699,7.21284921042,0.850329183095,0.0,0.850329183095
 06/15  02:00:00,29.5552882711,2.53711744185,12.1893790098,0.0,2.55330491699,6.91848690247,0.42629463334,0.0,0.42629463334
 06/15  03:00:00,27.9069045132,2.30201303334,10.9232808143,0.0,2.55330491699,6.7713057485,0.426281196582,0.0,0.426281196582
 06/15  04:00:00,28.3775328041,2.06020664739,9.5592220435,0.0,3.82705111198,7.57405300124,0.850004559595,0.0,0.850004559595
 06/15  05:00:00,30.7768654537,1.89208953288,8.48089267898,0.0,6.02426329834,9.91545327661,4.09582963058,0.0,4.09582963058
 06/15  06:00:00,33.7364923951,2.25817723297,10.2203475069,0.0,6.51253267309,14.7454349813,13.5443496648,0.0,13.5443496648
 06/15  07:00:00,40.6633680744,2.84385445581,13.6424133281,0.0,6.01364874671,18.163451543,14.3899585042,0.0,14.3899585042
 06/15  08:00:00,43.0591085711,3.29490380228,16.5328550272,0.0,4.35151303671,18.8798367041,13.8257568567,0.0,13.8257568567
 06/15  09:00:00,42.7124692642,3.59224389678,18.7125074663,0.0,3.78894180059,16.6187760998,12.1331622389,0.0,12.1331622389
 06/15  10:00:00,42.5088586689,3.9252264289,21.092541042,0.0,3.78894180059,13.7021493968,11.0047658352,0.0,11.0047658352
 06/15  11:00:00,44.7203753531,4.17051603201,22.9115869692,0.0,3.78894180059,13.8493305508,8.88902257822,0.0,8.88902257822
 06/15  12:00:00,45.5662574272,4.3215072301,23.9169190634,0.0,3.69398621738,13.6338449159,7.76062617452,0.0,7.76062617452
 06/15  13:00:00,45.9259118452,4.4145679967,24.4617961126,0.0,3.78894180059,13.2606059349,6.91432887174,0.0,6.91432887174
 06/15  14:00:00,47.0046171612,4.55507990643,25.5471706729,0.0,3.78894180059,13.1134247809,6.06803156897,0.0,6.06803156897
 06/15  15:00:00,49.6935426511,4.72841311695,26.6977534989,0.0,4.71240779196,13.5549682428,6.91432887174,0.0,6.91432887174
 06/15  16:00:00,58.2043235875,4.89930074573,27.5872934192,0.0,7.18559832057,18.5321311015,8.04272527544,0.0,8.04272527544
 06/15  17:00:00,63.3684524812,4.78866938473,26.8842974047,0.0,8.38069375907,23.3147919321,10.5816171838,0.0,10.5816171838
 06/15  18:00:00,64.9911779102,4.81061722175,26.4177048629,0.0,10.6415932552,23.1212625696,12.4152613398,0.0,12.4152613398
 06/15  19:00:00,62.3862220675,4.68700340336,24.9056408169,0.0,12.3080778603,20.4854999863,11.8510631379,0.0,11.8510631379
 06/15  20:00:00,59.4290912569,4.06168256862,19.4426184008,0.0,12.456681583,19.8967753704,10.8637162847,0.0,10.8637162847
 06/15  21:00:00,50.2078056742,3.32108744777,14.6397622943,0.0,9.18739968257,17.702556249,8.88902257822,0.0,8.88902257822
 06/15  22:00:00,40.186142402,2.79925190318,12.0752471284,0.0,5.91811778209,14.0365255879,7.76062617452,0.0,7.76062617452
 06/15  23:00:00,30.7005657997,2.18314027696,9.1022912236,0.0,3.54045821811,10.5176760807,4.37543696341,0.0,4.37543696341
 06/15  24:00:00,24.1826673012,1.6664910919,6.80429746597,0.0,2.55330491699,7.80157382632,1.4133964037,0.0,1.4133964037
 06/16  01:00:00,23.296439155,1.56038578287,6.61289924467,0.0,2.55330491699,7.21284921042,0.848188683823,0.0,0.848188683823
 06/16  02:00:00,22.318091992,1.41450712192,6.07479305058,0.0,2.55330491699,6.91848690247,0.42576006323,0.0,0.42576006323
 06/16  03:00:00,21.7845742183,1.32450949602,5.7784540568,0.0,2.55330491699,6.7713057485,0.425746821981,0.0,0.425746821981
 06/16  04:00:00,22.2497792517,1.05862506075,4.43305007765,0.0,3.82705111198,7.57405300124,0.847868790281,0.0,0.847868790281
 06/16  05:00:00,24.8989575852,0.901750258825,3.59332408455,0.0,6.02426329834,9.91545327661,4.08145349306,0.0,4.08145349306
 06/16  06:00:00,27.9068535633,1.2872194443,5.36166646374,0.0,6.51253267309,14.7454349813,13.4943947998,0.0,13.4943947998
 06/16  07:00:00,34.1455498404,1.82512275354,8.14332679636,0.0,6.01364874671,18.163451543,14.3368214544,0.0,14.3368214544
 06/16  08:00:00,36.5274092066,2.35683848053,10.9392209844,0.0,4.35151303671,18.8798367041,13.7747452907,0.0,13.7747452907
 06/16  09:00:00,35.8316214314,2.64837378374,12.7755297466,0.0,3.78894180059,16.6187760998,12.0885271186,0.0,12.0885271186
 06/16  10:00:00,36.1045450978,3.05740961007,15.5560442897,0.0,3.78894180059,13.7021493968,10.9643816787,0.0,10.9643816787
 06/16  11:00:00,38.8133936268,3.362563105,17.8125581699,0.0,3.78894180059,13.8493305508,8.85660897892,0.0,8.85660897892
 06/16  12:00:00,39.6991443517,3.53174865375,18.8395645642,0.0,3.69398621738,13.6338449159,7.73246353906,0.0,7.73246353906
 06/16  13:00:00,40.6912963715,3.7214951137,19.9202535219,0.0,3.78894180059,13.2606059349,6.88935445917,0.0,6.88935445917
 06/16  14:00:00,41.6740410009,3.89731326039,20.8743611587,0.0,3.78894180059,13.1134247809,6.04624537927,0.0,6.04624537927
 06/16  15:00:00,44.5151626657,4.13378686845,22.1139997621,0.0,4.71240779196,13.5549682428,6.88935445917,0.0,6.88935445917
 06/16  16:00:00,54.1199378177,4.46918630345,23.9330220917,0.0,7.18559832057,18.5321311015,8.01349989902,0.0,8.01349989902
 06/16  17:00:00,59.5548526862,4.41900007572,23.4403669187,0.0,8.38069375907,23.3147919321,10.5428271387,0.0,10.5428271387
 06/16  18:00:00,60.6881703634,4.38768752214,22.5376270158,0.0,10.6415932552,23.1212625696,12.3695634785,0.0,12.3695634785
 06/16  19:00:00,57.6300677362,4.1255887045,20.7109011844,0.0,12.3080778603,20.4854999863,11.8074907585,0.0,11.8074907585
 06/16  20:00:00,55.886949621,3.48659479879,16.4755645348,0.0,12.456681583,19.8967753704,10.8238634987,0.0,10.8238634987
 06/16  21:00:00,48.9192664171,3.00870319283,13.6636072921,0.0,9.18739968257,17.702556249,8.85660897892,0.0,8.85660897892
 06/16  22:00:00,39.2557011051,2.54576829517,11.3982894395,0.0,5.91811778209,14.0365255879,7.73246353906,0.0,7.73246353906
 06/16  23:00:00,28.8560654771,1.82733063804,7.61360054,0.0,3.54045821811,10.5176760807,4.36002721949,0.0,4.36002721949
 06/16  24:00:00,21.8299853381,1.24679447505,4.8713121197,0.0,2.55330491699,7.80157382632,1.40914543986,0.0,1.40914543986
 06/17  01:00:00,19.3760134517,0.891096130373,3.36176319393,0.0,2.55330491699,7.21284921042,0.84607414258,0.0,0.84607414258
 06/17  02:00:00,17.8349304052,0.640306633543,2.36583195214,0.0,2.55330491699,6.91848690247,0.425231990063,0.0,0.425231990063
 06/17  03:00:00,16.8209555207,0.460630560112,1.67871429507,0.0,2.55330491699,6.7713057485,0.425218947068,0.0,0.425218947068
 06/17  04:00:00,18.3772394029,0.355174625119,1.26396066452,0.0,3.82705111198,7.57405300124,0.845759045032,0.0,0.845759045032
 06/17  05:00:00,22.0239027578,0.357707479652,1.26231203632,0.0,6.02426329834,9.91545327661,4.06725371716,0.0,4.06725371716
 06/17  06:00:00,23.821250588,0.545112272272,2.01817066053,0.0,6.51253267309,14.7454349813,13.4450562822,0.0,13.4450562822
 06/17  07:00:00,28.8303228303,0.961705317992,3.88504658423,0.0,6.01364874671,17.9699221805,14.2843403761,0.0,14.2843403761
 06/17  08:00:00,28.6171235439,1.26221326058,5.56997411041,0.0,3.66783283761,18.1171033345,13.724363459,0.0,13.724363459
 06/17  09:00:00,27.0702858276,1.45782633825,6.65115515695,0.0,3.10526160149,15.8560427302,12.0444430157,0.0,12.0444430157
 06/17  10:00:00,25.6315569898,1.68820014047,7.89867922003,0.0,3.10526160149,12.9394160272,10.9244960618,0.0,10.9244960618
 06/17  11:00:00,27.503255298,1.94481180063,9.36658471417,0.0,3.10526160149,13.0865971812,8.8245955233,0.0,8.8245955233
 06/17  12:00:00,28.2796317829,2.09120646489,10.1437476889,0.0,3.10526160149,12.9394160272,7.70464856942,0.0,7.70464856942
 06/17  13:00:00,28.8915237137,2.24979648181,11.0385930647,0.0,3.10526160149,12.4978725653,6.86468835402,0.0,6.86468835402
 06/17  14:00:00,30.5209814303,2.50678266388,12.5582457533,0.0,3.10526160149,12.3506914113,6.02472813861,0.0,6.02472813861
 06/17  15:00:00,33.8042594443,2.8074771987,14.1758197791,0.0,4.02872759285,12.7922348732,6.86468835402,0.0,6.86468835402
 06/17  16:00:00,42.1495954855,2.98906276572,14.8892168659,0.0,6.50191812146,17.7693977319,7.98463530789,0.0,7.98463530789
 06/17  17:00:00,51.2360965226,3.32574517983,16.4083950135,0.0,8.38069375907,23.1212625696,10.5045159541,0.0,10.5045159541
 06/17  18:00:00,54.8710692395,3.55602881211,17.5521846019,0.0,10.6415932552,23.1212625696,12.3244297542,0.0,12.3244297542
 06/17  19:00:00,52.4807831491,3.38654303843,16.3006622633,0.0,12.3080778603,20.4854999863,11.7644562772,0.0,11.7644562772
 06/17  20:00:00,49.7809571879,2.62135259885,11.2348143016,0.0,12.456681583,19.8967753704,10.7845026926,0.0,10.7845026926
 06/17  21:00:00,42.1054724613,2.01020657711,7.84830995204,0.0,9.18739968257,17.702556249,8.8245955233,0.0,8.8245955233
 06/17  22:00:00,32.9406267498,1.58273163241,6.04625174696,0.0,5.91811778209,14.0365255879,7.70464856942,0.0,7.70464856942
 06/17  23:00:00,24.8204397066,1.14072758747,4.26457782009,0.0,3.54045821811,10.5176760807,4.3448077078,0.0,4.3448077078
 06/17  24:00:00,19.1492137481,0.737633310773,2.69970169399,0.0,2.55330491699,7.80157382632,1.40494695388,0.0,1.40494695388
 06/18  01:00:00,17.2289984667,0.460166769195,1.64567757003,0.0,2.55330491699,7.21284921042,0.843986186702,0.0,0.843986186702
 06/18  02:00:00,16.3272856234,0.330561544222,1.16793225975,0.0,2.55330491699,6.91848690247,0.42471057044,0.0,0.42471057044
 06/18  03:00:00,15.9673677612,0.283762215649,1.0019948801,0.0,2.55330491699,6.7713057485,0.42469772836,0.0,0.42469772836
 06/18  04:00:00,17.8484713569,0.242896390012,0.847470853598,0.0,3.82705111198,7.57405300124,0.843675949198,0.0,0.843675949198
 06/18  05:00:00,21.5079751669,0.247744489421,0.856347435682,0.0,6.02426329834,9.91545327661,4.05323450792,0.0,4.05323450792
 06/18  06:00:00,23.1928872929,0.418128732598,1.51679090513,0.0,6.51253267309,14.7454349813,13.3963487212,0.0,13.3963487212
 06/18  07:00:00,27.7167604786,0.74571096444,2.98747858603,0.0,6.01364874671,17.9699221805,14.2325308108,0.0,14.2325308108
 06/18  08:00:00,26.6471138391,0.907262226789,3.95491543936,0.0,3.66783283761,18.1171033345,13.6746262817,0.0,13.6746262817
 06/18  09:00:00,26.3438876622,1.30345499718,6.07912833258,0.0,3.10526160149,15.8560427302,12.0009229855,0.0,12.0009229855
 06/18  10:00:00,25.2783473776,1.59934474597,7.63432500234,0.0,3.10526160149,12.9394160272,10.8851207964,0.0,10.8851207964
 06/18  11:00:00,26.3498886555,1.74442593067,8.41360394161,0.0,3.10526160149,13.0865971812,8.79299169184,0.0,8.79299169184
 06/18  12:00:00,27.7672677768,1.97985999695,9.7427301507,0.0,3.10526160149,12.9394160272,7.67718950275,0.0,7.67718950275
 06/18  13:00:00,29.0619470726,2.23502210779,11.2237907976,0.0,3.10526160149,12.4978725653,6.84033786093,0.0,6.84033786093
 06/18  14:00:00,29.849337242,2.40204767667,11.9913365522,0.0,3.10526160149,12.3506914113,6.00348621911,0.0,6.00348621911
 06/18  15:00:00,33.0420762003,2.69829111515,13.5228226187,0.0,4.02872759285,12.7922348732,6.84033786093,0.0,6.84033786093
 06/18  16:00:00,43.0158155484,3.09362212358,15.650877571,0.0,6.50191812146,17.7693977319,7.95614005002,0.0,7.95614005002
 06/18  17:00:00,52.6707795952,3.49451725563,17.6743060103,0.0,8.38069375907,23.1212625696,10.4666949755,0.0,10.4666949755
 06/18  18:00:00,56.0550960631,3.71703313777,18.5752070997,0.0,10.6415932552,23.1212625696,12.2798735328,0.0,12.2798735328
 06/18  19:00:00,51.9650759053,3.38908435715,15.7824137008,0.0,12.3080778603,20.4854999863,11.7219724382,0.0,11.7219724382
 06/18  20:00:00,52.191996935,2.98916430465,13.2780423429,0.0,12.456681583,19.8967753704,10.7456455228,0.0,10.7456455228
 06/18  21:00:00,46.8665591548,2.7129488603,11.9066543624,0.0,9.18739968257,17.702556249,8.79299169184,0.0,8.79299169184
 06/18  22:00:00,37.6746809467,2.31239043478,10.0506471415,0.0,5.91811778209,14.0365255879,7.67718950275,0.0,7.67718950275
 06/18  23:00:00,28.6197928093,1.77422320786,7.43043530239,0.0,3.54045821811,10.5176760807,4.32978293546,0.0,4.32978293546
 06/18  24:00:00,22.1251519736,1.27814195775,5.13513127242,0.0,2.55330491699,7.80157382632,1.40080218909,0.0,1.40080218909
 06/19  01:00:00,20.5948905374,1.08776586286,4.38397054714,0.0,2.55330491699,7.21284921042,0.841925435586,0.0,0.841925435586
 06/19  02:00:00,19.4228794668,0.915331188818,3.67875645853,0.0,2.55330491699,6.91848690247,0.424195958978,0.0,0.424195958978
 06/19  03:00:00,18.8169149238,0.820728253936,3.31457600441,0.0,2.55330491699,6.7713057485,0.424183320393,0.0,0.424183320393
 06/19  04:00:00,20.7727439574,0.790522036936,3.22411780724,0.0,3.82705111198,7.57405300124,0.841620120208,0.0,0.841620120208
 06/19  05:00:00,24.5408920758,0.814385615083,3.32262321892,0.0,6.02426329834,9.91545327661,4.03940001692,0.0,4.03940001692
 06/19  06:00:00,26.9144211065,1.08704930485,4.56940414644,0.0,6.51253267309,14.7454349813,13.3482865393,0.0,13.3482865393
 06/19  07:00:00,31.3886404089,1.34995226178,5.86158785655,0.0,6.01364874671,18.163451543,14.1814081015,0.0,14.1814081015
 06/19  08:00:00,31.1665485643,1.54760225299,6.38759656964,0.0,4.35151303671,18.8798367041,13.625548488,0.0,13.625548488
 06/19  09:00:00,29.7246858719,1.76986617871,7.54710179203,0.0,3.78894180059,16.6187760998,11.957979916,0.0,11.957979916
 06/19  10:00:00,28.4801821959,2.0331323835,8.95595861441,0.0,3.78894180059,13.7021493968,10.846267543,0.0,10.846267543
 06/19  11:00:00,29.6083495437,2.17106377803,9.79901341379,0.0,3.78894180059,13.8493305508,8.76180684372,0.0,8.76180684372
 06/19  12:00:00,30.4500636835,2.35982180046,10.7624107493,0.0,3.69398621738,13.6338449159,7.65009447077,0.0,7.65009447077
 06/19  13:00:00,31.0763628039,2.48532185807,11.5414932099,0.0,3.78894180059,13.2606059349,6.81631019106,0.0,6.81631019106
 06/19  14:00:00,30.6607461698,2.42702492527,11.3313546627,0.0,3.78894180059,13.1134247809,5.98252591135,0.0,5.98252591135
 06/19  15:00:00,32.1747311295,2.4564640782,11.4508910161,0.0,4.71240779196,13.5549682428,6.81631019106,0.0,6.81631019106
 06/19  16:00:00,40.1953246176,2.58149276152,11.8961024336,0.0,7.18559832057,18.5321311015,7.92802256401,0.0,7.92802256401
 06/19  17:00:00,46.6751163932,2.59960536453,12.3800253369,0.0,8.38069375907,23.3147919321,10.4293754031,0.0,10.4293754031
 06/19  18:00:00,49.8875844624,2.79703949849,13.3276891384,0.0,10.6415932552,23.1212625696,12.2359080092,0.0,12.2359080092
 06/19  19:00:00,47.6192313976,2.62579488064,12.1998586696,0.0,12.3080778603,20.4854999863,11.6800518227,0.0,11.6800518227
 06/19  20:00:00,48.6102689495,2.32963314151,10.3558455205,0.0,12.456681583,19.8967753704,10.7073034964,0.0,10.7073034964
 06/19  21:00:00,43.2016686003,2.06342453772,8.89128813047,0.0,9.18739968257,17.702556249,8.76180684372,0.0,8.76180684372
 06/19  22:00:00,33.8190764794,1.64612162672,6.86131148227,0.0,5.91811778209,14.0365255879,7.65009447077,0.0,7.65009447077
 06/19  23:00:00,26.2808919327,1.33559677483,5.53016085877,0.0,3.54045821811,10.5176760807,4.31495735193,0.0,4.31495735193
 06/19  24:00:00,21.0760914618,1.04716256432,4.3170501541,0.0,2.55330491699,7.80157382632,1.39671237295,0.0,1.39671237295
 06/20  01:00:00,19.1394682485,0.798184860923,3.21812926009,0.0,2.55330491699,7.21284921042,0.839892500512,0.0,0.839892500512
 06/20  02:00:00,18.0714958813,0.649941504073,2.59276255773,0.0,2.55330491699,6.91848690247,0.423688308267,0.0,0.423688308267
 06/20  03:00:00,17.5032546672,0.565598745058,2.25604525665,0.0,2.55330491699,6.7713057485,0.423675875678,0.0,0.423675875678
 06/20  04:00:00,19.3578876339,0.521133215317,2.07865030528,0.0,3.82705111198,7.57405300124,0.839592167393,0.0,0.839592167393
 06/20  05:00:00,23.2239193626,0.565930559887,2.25410556088,0.0,6.02426329834,9.91545327661,4.02575434108,0.0,4.02575434108
 06/20  06:00:00,24.8968743059,0.729729948708,2.909176702,0.0,6.51253267309,14.7454349813,13.3008839678,0.0,13.3008839678
 06/20  07:00:00,28.1970853578,0.804067841167,3.21591722614,0.0,6.01364874671,18.163451543,14.1309873877,0.0,14.1309873877
 06/20  08:00:00,27.5901912014,0.970085005263,3.38875645452,0.0,4.35151303671,18.8798367041,13.5771446119,0.0,13.5771446119
 06/20  09:00:00,25.3049478529,1.06110156163,3.83612839017,0.0,3.78894180059,16.6187760998,11.9156265243,0.0,11.9156265243
 06/20  10:00:00,23.4967315944,1.25283765857,4.75280273781,0.0,3.78894180059,13.7021493968,10.8079478076,0.0,10.8079478076
 06/20  11:00:00,25.2974820464,1.52197821859,6.1372314759,0.0,3.78894180059,13.8493305508,8.73105021402,0.0,8.73105021402
 06/20  12:00:00,25.5934823409,1.61947402429,6.64617718289,0.0,3.69398621738,13.6338449159,7.62337149743,0.0,7.62337149743
 06/20  13:00:00,26.3529876069,1.78532170631,7.51811816474,0.0,3.78894180059,13.2606059349,6.79261245999,0.0,6.79261245999
 06/20  14:00:00,26.8780436814,1.89543006449,8.08024703506,0.0,3.78894180059,13.1134247809,5.96185342254,0.0,5.96185342254
 06/20  15:00:00,28.9776915113,2.03234199066,8.67797348548,0.0,4.71240779196,13.5549682428,6.79261245999,0.0,6.79261245999
 06/20  16:00:00,37.4435321785,2.24209619645,9.48370655955,0.0,7.18559832057,18.5321311015,7.90029117658,0.0,7.90029117658
 06/20  17:00:00,44.5154218997,2.34017630669,10.4797599013,0.0,8.38069375907,23.3147919321,10.3925682889,0.0,10.3925682889
 06/20  18:00:00,47.5665529996,2.55479660391,11.2489005701,0.0,10.6415932552,23.1212625696,12.1925462034,0.0,12.1925462034
 06/20  19:00:00,45.8865388431,2.46063990206,10.6323210937,0.0,12.3080778603,20.4854999863,11.6387068451,0.0,11.6387068451
 06/20  20:00:00,46.5075728245,2.06913276636,8.51364977075,0.0,12.456681583,19.8967753704,10.6694879681,0.0,10.6694879681
 06/20  21:00:00,40.4218902552,1.66560267615,6.50933164689,0.0,9.18739968257,17.702556249,8.73105021402,0.0,8.73105021402
 06/20  22:00:00,30.9089280931,1.1815020512,4.41578267144,0.0,5.91811778209,14.0365255879,7.62337149743,0.0,7.62337149743
 06/20  23:00:00,22.6804931281,0.711370811518,2.55398801751,0.0,3.54045821811,10.5176760807,4.30033534765,0.0,4.30033534765
 06/20  24:00:00,17.4326152366,0.38158139314,1.33915510011,0.0,2.55330491699,7.80157382632,1.39267871659,0.0,1.39267871659
 06/21  01:00:00,16.3346457311,0.271382057121,0.940109546574,0.0,2.55330491699,7.21284921042,0.837887984458,0.0,0.837887984458
 06/21  02:00:00,15.7160309465,0.201183345341,0.686055781686,0.0,2.55330491699,6.91848690247,0.423187768825,0.0,0.423187768825
 06/21  03:00:00,15.3288554213,0.148390890937,0.498853864861,0.0,2.55330491699,6.7713057485,0.423175544652,0.0,0.423175544652
 06/21  04:00:00,17.2456799131,0.11311632692,0.374459472934,0.0,3.82705111198,7.57405300124,0.837592691798,0.0,0.837592691798
 06/21  05:00:00,20.9058649897,0.117281906728,0.384699841164,0.0,6.02426329834,9.91545327661,4.01230152143,0.0,4.01230152143
 06/21  06:00:00,22.5233864541,0.279957794571,0.985461004298,0.0,6.51253267309,14.7454349813,13.2541550428,0.0,13.2541550428
 06/21  07:00:00,26.9533269213,0.570428171918,2.20579845882,0.0,6.01364874671,18.163451543,14.0812836009,0.0,14.0812836009
 06/21  08:00:00,27.430091206,0.923034816745,3.27570664763,0.0,4.35151303671,18.8798367041,13.5294289876,0.0,13.5294289876
 06/21  09:00:00,25.7513426459,1.09389988334,4.24972486138,0.0,3.78894180059,16.6187760998,11.873875353,0.0,11.873875353
 06/21  10:00:00,24.2375992164,1.31709999331,5.42940802507,0.0,3.78894180059,13.7021493968,10.7701729384,0.0,10.7701729384
 06/21  11:00:00,26.4339446831,1.63863006357,7.15704226766,0.0,3.78894180059,13.8493305508,8.70073091105,0.0,8.70073091105
 06/21  12:00:00,29.0431895337,2.0754680542,9.63989034574,0.0,3.69398621738,13.6338449159,7.59702849649,0.0,7.59702849649
 06/21  13:00:00,30.4629131213,2.34548130233,11.0678840832,0.0,3.78894180059,13.2606059349,6.76925168556,0.0,6.76925168556
 06/21  14:00:00,32.3850609941,2.65519893293,12.8274954793,0.0,3.78894180059,13.1134247809,5.94147487464,0.0,5.94147487464
 06/21  15:00:00,36.4009933234,3.0512946961,15.0823225921,0.0,4.71240779196,13.5549682428,6.76925168556,0.0,6.76925168556
 06/21  16:00:00,45.8779129377,3.38528123585,16.7749022794,0.0,7.18559832057,18.5321311015,7.87295410013,0.0,7.87295410013
 06/21  17:00:00,52.5496494537,3.45980599544,17.3943577665,0.0,8.38069375907,23.3147919321,10.3562845329,0.0,10.3562845329
 06/21  18:00:00,56.0810458744,3.72936979514,18.5888202538,0.0,10.6415932552,23.1212625696,12.1498009566,0.0,12.1498009566
 06/21  19:00:00,53.5923890289,3.55177703228,17.2470341493,0.0,12.3080778603,20.4854999863,11.5979497493,0.0,11.5979497493
 06/21  20:00:00,52.0113911952,2.91121135852,13.1753895493,0.0,12.456681583,19.8967753704,10.6322101365,0.0,10.6322101365
 06/21  21:00:00,44.7940983141,2.38750617018,10.1596362118,0.0,9.18739968257,17.702556249,8.70073091105,0.0,8.70073091105
 06/21  22:00:00,35.1389140114,1.91756590114,7.9097047398,0.0,5.91811778209,14.0365255879,7.59702849649,0.0,7.59702849649
 06/21  23:00:00,27.6533032676,1.60458512888,6.63358383959,0.0,3.54045821811,10.5176760807,4.28592125279,0.0,4.28592125279
 06/21  24:00:00,21.7869650433,1.19820255443,4.87688374551,0.0,2.55330491699,7.80157382632,1.38870241456,0.0,1.38870241456
 06/22  01:00:00,19.3292469365,0.851383719238,3.35470908979,0.0,2.55330491699,7.21284921042,0.835912481913,0.0,0.835912481913
 06/22  02:00:00,18.050906313,0.657628808403,2.56448568509,0.0,2.55330491699,6.91848690247,0.422694489051,0.0,0.422694489051
 06/22  03:00:00,17.3653775366,0.545894954198,2.13787191692,0.0,2.55330491699,6.7713057485,0.422682475636,0.0,0.422682475636
 06/22  04:00:00,19.3513885576,0.522231843161,2.07105260122,0.0,3.82705111198,7.57405300124,0.835622286009,0.0,0.835622286009
 06/22  05:00:00,23.0373056524,0.532543823915,2.10087858665,0.0,6.02426329834,9.91545327661,3.99904554192,0.0,3.99904554192
 06/22  06:00:00,25.1966558481,0.782532803142,3.15615538973,0.0,6.51253267309,14.7454349813,13.208113601,0.0,13.208113601
 06/22  07:00:00,30.6979111297,1.23443911793,5.2863717212,0.0,6.01364874671,18.163451543,14.0323114603,0.0,14.0323114603
 06/22  08:00:00,32.8785784674,1.7897868756,7.85744185014,0.0,4.35151303671,18.8798367041,13.4824157457,0.0,13.4824157457
 06/22  09:00:00,32.9788824065,2.19951220891,10.3716522964,0.0,3.78894180059,16.6187760998,11.8327387663,0.0,11.8327387663
 06/22  10:00:00,32.3540979097,2.52032227844,12.3426844332,0.0,3.78894180059,13.7021493968,10.7329541218,0.0,10.7329541218
 06/22  11:00:00,34.5049267913,2.79939016774,14.0672642716,0.0,3.78894180059,13.8493305508,8.67085791357,0.0,8.67085791357
 06/22  12:00:00,36.2600344535,3.08449932073,15.847703999,0.0,3.69398621738,13.6338449159,7.57107326917,0.0,7.57107326917
 06/22  13:00:00,36.8458736944,3.23001211143,16.5663138471,0.0,3.78894180059,13.2606059349,6.74623478587,0.0,6.74623478587
 06/22  14:00:00,37.2390699445,3.3419154973,16.9947878654,0.0,3.78894180059,13.1134247809,5.92139630256,0.0,5.92139630256
 06/22  15:00:00,40.4747025383,3.60214705188,18.6051794513,0.0,4.71240779196,13.5549682428,6.74623478587,0.0,6.74623478587
 06/22  16:00:00,51.0325351565,4.06287580087,21.2519299331,0.0,7.18559832057,18.5321311015,7.84601943027,0.0,7.84601943027
 06/22  17:00:00,56.7912002464,4.04641262858,21.0493019261,0.0,8.38069375907,23.3147919321,10.3205348802,0.0,10.3205348802
 06/22  18:00:00,57.6968674166,3.96432808077,19.9696835103,0.0,10.6415932552,23.1212625696,12.1076849273,0.0,12.1076849273
 06/22  19:00:00,56.0279885051,3.87276801915,19.3616426386,0.0,12.3080778603,20.4854999863,11.5577926051,0.0,11.5577926051
 06/22  20:00:00,55.6884602156,3.4321475409,16.3315223873,0.0,12.456681583,19.8967753704,10.5954810413,0.0,10.5954810413
 06/22  21:00:00,47.0829965358,2.74524079117,12.0907998125,0.0,9.18739968257,17.702556249,8.67085791357,0.0,8.67085791357
 06/22  22:00:00,36.2012738188,2.10431298365,8.78531746469,0.0,5.91811778209,14.0365255879,7.57107326917,0.0,7.57107326917
 06/22  23:00:00,28.1865273901,1.7041995352,7.06719355583,0.0,3.54045821811,10.5176760807,4.27171933596,0.0,4.27171933596
 06/22  24:00:00,23.9175903748,1.54836817408,6.6573434573,0.0,2.55330491699,7.80157382632,1.3847846444,0.0,1.3847846444
