Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/23  01:00:00,21.6144272471,1.2421400422,5.24913307745,0.0,2.55330491699,7.21284921042,0.833966578709,0.0,0.833966578709
 06/23  02:00:00,20.3872152409,1.06695027112,4.49147315033,0.0,2.55330491699,6.91848690247,0.422208615181,0.0,0.422208615181
 06/23  03:00:00,19.756503429,0.96972781203,4.10516495149,0.0,2.55330491699,6.7713057485,0.422196814787,0.0,0.422196814787
 06/23  04:00:00,20.5203310808,0.739130755583,3.02309621196,0.0,3.82705111198,7.57405300124,0.833681533971,0.0,0.833681533971
 06/23  05:00:00,23.5271449097,0.629898714723,2.49336295315,0.0,6.02426329834,9.91545327661,3.98599032824,0.0,3.98599032824
 06/23  06:00:00,26.1470778933,0.959065337714,3.93004490036,0.0,6.51253267309,14.7454349813,13.1627732755,0.0,13.1627732755
 06/23  07:00:00,31.8411480681,1.43973622428,6.22431155325,0.0,6.01364874671,18.163451543,13.9840854685,0.0,13.9840854685
 06/23  08:00:00,32.6876237966,1.78830709617,7.66796695882,0.0,4.35151303671,18.8798367041,13.4361188087,0.0,13.4361188087
 06/23  09:00:00,31.2633727299,2.00072939727,8.85492543145,0.0,3.78894180059,16.6187760998,11.7922289464,0.0,11.7922289464
 06/23  10:00:00,30.0593621257,2.26074646138,10.3075244663,0.0,3.78894180059,13.7021493968,10.69630238,0.0,10.69630238
 06/23  11:00:00,32.4638758794,2.57931619959,12.2462873279,0.0,3.78894180059,13.8493305508,8.64144006819,0.0,8.64144006819
 06/23  12:00:00,34.2399800445,2.86518596151,14.0469629492,0.0,3.69398621738,13.6338449159,7.54551350187,0.0,7.54551350187
 06/23  13:00:00,35.2922002417,3.05656506879,15.186087437,0.0,3.78894180059,13.2606059349,6.72356857713,0.0,6.72356857713
 06/23  14:00:00,36.8703496011,3.30485920969,16.6631238096,0.0,3.78894180059,13.1134247809,5.90162365239,0.0,5.90162365239
 06/23  15:00:00,40.0136495825,3.53288324187,18.2133903055,0.0,4.71240779196,13.5549682428,6.72356857713,0.0,6.72356857713
 06/23  16:00:00,49.5711945076,3.88400212421,19.9694629609,0.0,7.18559832057,18.5321311015,7.81949514345,0.0,7.81949514345
 06/23  17:00:00,56.9169925301,4.06338595908,21.1581208793,0.0,8.38069375907,23.3147919321,10.2853299177,0.0,10.2853299177
 06/23  18:00:00,58.839965605,4.12364726633,20.9534625132,0.0,10.6415932552,23.1212625696,12.0662105879,0.0,12.0662105879
 06/23  19:00:00,56.0101478364,3.91921139904,19.29735859,0.0,12.3080778603,20.4854999863,11.5182473048,0.0,11.5182473048
 06/23  20:00:00,55.2725085797,3.39749374366,15.9502245486,0.0,12.456681583,19.8967753704,10.5593115592,0.0,10.5593115592
 06/23  21:00:00,47.9224804964,2.85391758859,12.8216069757,0.0,9.18739968257,17.702556249,8.64144006819,0.0,8.64144006819
 06/23  22:00:00,37.9379575751,2.34400064803,10.2823135566,0.0,5.91811778209,14.0365255879,7.54551350187,0.0,7.54551350187
 06/23  23:00:00,28.9563508068,1.82130750272,7.71990900502,0.0,3.54045821811,10.5176760807,4.25773380291,0.0,4.25773380291
 06/23  24:00:00,22.6420444605,1.35712739855,5.57303831855,0.0,2.55330491699,7.80157382632,1.38092656632,0.0,1.38092656632
 06/24  01:00:00,19.7809507016,0.946035230768,3.71176134341,0.0,2.55330491699,7.21284921042,0.832050851837,0.0,0.832050851837
 06/24  02:00:00,17.7455986253,0.613084218626,2.30372258715,0.0,2.55330491699,6.91848690247,0.421730291247,0.0,0.421730291247
 06/24  03:00:00,16.6414971063,0.419498270199,1.54038817064,0.0,2.55330491699,6.7713057485,0.421718706061,0.0,0.421718706061
 06/24  04:00:00,18.4077803492,0.356280613174,1.29339562278,0.0,3.82705111198,7.57405300124,0.831771010817,0.0,0.831771010817
 06/24  05:00:00,22.0740963209,0.36435883465,1.30585424444,0.0,6.02426329834,9.91545327661,3.97313974664,0.0,3.97313974664
 06/24  06:00:00,24.0084502092,0.575482026487,2.17500052749,0.0,6.51253267309,14.7454349813,13.1181474922,0.0,13.1181474922
 06/24  07:00:00,28.2066323112,0.846904913523,3.37615646957,0.0,6.01364874671,17.9699221805,13.9366199072,0.0,13.9366199072
 06/24  08:00:00,27.6562734064,1.11634634278,4.75499089072,0.0,3.66783283761,18.1171033345,13.3905518871,0.0,13.3905518871
 06/24  09:00:00,27.6661829277,1.55994507366,7.14493352165,0.0,3.10526160149,15.8560427302,11.75235789,0.0,11.75235789
 06/24  10:00:00,27.3470392242,1.94214047595,9.36022111894,0.0,3.10526160149,12.9394160272,10.6602285671,0.0,10.6602285671
 06/24  11:00:00,29.9482064499,2.28154328896,11.4748043778,0.0,3.10526160149,13.0865971812,8.61248608672,0.0,8.61248608672
 06/24  12:00:00,32.9243452947,2.69899996409,14.1806677015,0.0,3.10526160149,12.9394160272,7.52035676387,0.0,7.52035676387
 06/24  13:00:00,34.6426534738,3.00095577873,16.0385635279,0.0,3.10526160149,12.4978725653,6.70125977173,0.0,6.70125977173
 06/24  14:00:00,36.1063301958,3.22476967154,17.4256075112,0.0,3.10526160149,12.3506914113,5.8821627796,0.0,5.8821627796
 06/24  15:00:00,39.4223872901,3.50922388913,19.0922009345,0.0,4.02872759285,12.7922348732,6.70125977173,0.0,6.70125977173
 06/24  16:00:00,49.2269785937,3.87767340957,21.0779893303,0.0,6.50191812146,17.7693977319,7.79338909458,0.0,7.79338909458
 06/24  17:00:00,59.0374995569,4.28126693794,23.2542762896,0.0,8.38069375907,23.1212625696,10.250680071,0.0,10.250680071
 06/24  18:00:00,62.1998295639,4.46860103464,23.9683727037,0.0,10.6415932552,23.1212625696,12.0253902206,0.0,12.0253902206
 06/24  19:00:00,58.5323561536,4.20515186332,21.533626443,0.0,12.3080778603,20.4854999863,11.4793255592,0.0,11.4793255592
 06/24  20:00:00,56.7398672103,3.59391696452,17.2211599583,0.0,12.456681583,19.8967753704,10.5237124017,0.0,10.5237124017
 06/24  21:00:00,49.5967311054,3.10204135442,14.2477338188,0.0,9.18739968257,17.702556249,8.61248608672,0.0,8.61248608672
 06/24  22:00:00,38.5326051961,2.45899675073,10.7619650749,0.0,5.91811778209,14.0365255879,7.52035676387,0.0,7.52035676387
 06/24  23:00:00,28.4032441697,1.76384396552,7.2242659051,0.0,3.54045821811,10.5176760807,4.24396879532,0.0,4.24396879532
 06/24  24:00:00,21.7962444852,1.23500747761,4.84935826422,0.0,2.55330491699,7.80157382632,1.37712932285,0.0,1.37712932285
 06/25  01:00:00,19.8058656628,0.958638354027,3.72407318129,0.0,2.55330491699,7.21284921042,0.830165869278,0.0,0.830165869278
 06/25  02:00:00,18.6630619848,0.784111491837,3.05015867346,0.0,2.55330491699,6.91848690247,0.42125965903,0.0,0.42125965903
 06/25  03:00:00,17.5454399661,0.590901651045,2.27292764958,0.0,2.55330491699,6.7713057485,0.421248291162,0.0,0.421248291162
 06/25  04:00:00,18.8920307912,0.448611520369,1.68531515759,0.0,3.82705111198,7.57405300124,0.829891282693,0.0,0.829891282693
 06/25  05:00:00,22.5016558952,0.444534175133,1.6532384782,0.0,6.02426329834,9.91545327661,3.96049760282,0.0,3.96049760282
 06/25  06:00:00,24.4581421834,0.660488190723,2.53968633749,0.0,6.51253267309,14.7454349813,13.0742494651,0.0,13.0742494651
 06/25  07:00:00,30.0016691466,1.16658418662,4.85151403185,0.0,6.01364874671,17.9699221805,13.8899288329,0.0,13.8899288329
 06/25  08:00:00,30.040180419,1.50447358617,6.75077065993,0.0,3.66783283761,18.1171033345,13.345728475,0.0,13.345728475
 06/25  09:00:00,30.6779399244,2.02004145749,9.69659413449,0.0,3.10526160149,15.8560427302,11.7131374044,0.0,11.7131374044
 06/25  10:00:00,31.4481022811,2.54323794397,12.8601867078,0.0,3.10526160149,12.9394160272,10.6247433658,0.0,10.6247433658
 06/25  11:00:00,34.3515663397,2.89552068828,15.2641868682,0.0,3.10526160149,13.0865971812,8.58400454361,0.0,8.58400454361
 06/25  12:00:00,35.7493531703,3.0999470628,16.6047284784,0.0,3.10526160149,12.9394160272,7.4956105051,0.0,7.4956105051
 06/25  13:00:00,35.8752639349,3.1950391075,17.0770906602,0.0,3.10526160149,12.4978725653,6.67931497622,0.0,6.67931497622
 06/25  14:00:00,37.0298223636,3.36876530491,18.2051040455,0.0,3.10526160149,12.3506914113,5.86301944734,0.0,5.86301944734
 06/25  15:00:00,40.0974646613,3.6479400151,19.6285621797,0.0,4.02872759285,12.7922348732,6.67931497622,0.0,6.67931497622
 06/25  16:00:00,48.5981017173,3.84560148086,20.4811843826,0.0,6.50191812146,17.7693977319,7.76770901473,0.0,7.76770901473
 06/25  17:00:00,56.6495826966,4.01820514959,21.1294212177,0.0,8.38069375907,23.1212625696,10.2165956014,0.0,10.2165956014
 06/25  18:00:00,59.1460482977,4.21266989852,21.1705225737,0.0,10.6415932552,23.1212625696,11.9852359139,0.0,11.9852359139
 06/25  19:00:00,56.650860756,4.00548620747,19.8517967012,0.0,12.3080778603,20.4854999863,11.4410388947,0.0,11.4410388947
 06/25  20:00:00,57.6717636333,3.70135264224,18.0456207036,0.0,12.456681583,19.8967753704,10.488694111,0.0,10.488694111
 06/25  21:00:00,50.5680218159,3.2341076989,15.0869581849,0.0,9.18739968257,17.702556249,8.58400454361,0.0,8.58400454361
 06/25  22:00:00,40.2030855148,2.69712876075,12.1943133837,0.0,5.91811778209,14.0365255879,7.4956105051,0.0,7.4956105051
 06/25  23:00:00,30.7817637972,2.11708578652,9.24954371161,0.0,3.54045821811,10.5176760807,4.23042838958,0.0,4.23042838958
 06/25  24:00:00,23.6321036632,1.52963178862,6.39059313123,0.0,2.55330491699,7.80157382632,1.37339403851,0.0,1.37339403851
 06/26  01:00:00,21.0864863507,1.18176778935,4.78156443388,0.0,2.55330491699,7.21284921042,0.828312189835,0.0,0.828312189835
 06/26  02:00:00,19.6597149519,0.965096101014,3.8658270314,0.0,2.55330491699,6.91848690247,0.420796858018,0.0,0.420796858018
 06/26  03:00:00,18.8165753634,0.825855043942,3.30910965395,0.0,2.55330491699,6.7713057485,0.420785709505,0.0,0.420785709505
 06/26  04:00:00,20.9115673893,0.820251323977,3.33321195209,0.0,3.82705111198,7.57405300124,0.828042906597,0.0,0.828042906597
 06/26  05:00:00,25.721224025,1.01940867804,4.29793210511,0.0,6.02426329834,9.91545327661,3.94806764076,0.0,3.94806764076
 06/26  06:00:00,28.7514920068,1.39726731366,6.0962570379,0.0,6.51253267309,14.7454349813,13.0310921929,0.0,13.0310921929
 06/26  07:00:00,33.4971293377,1.70343631133,7.6165927359,0.0,6.01364874671,18.163451543,13.8440260725,0.0,13.8440260725
 06/26  08:00:00,33.5957115995,1.92934203357,8.43501982435,0.0,4.35151303671,18.8798367041,13.3016618465,0.0,13.3016618465
 06/26  09:00:00,32.5521739927,2.19629672536,9.94815936621,0.0,3.78894180059,16.6187760998,11.6745791044,0.0,11.6745791044
 06/26  10:00:00,32.3137391437,2.59466181929,12.2279861264,0.0,3.78894180059,13.7021493968,10.5898572849,0.0,10.5898572849
 06/26  11:00:00,34.1702653797,2.83303149416,13.6989615337,0.0,3.78894180059,13.8493305508,8.5560038734,0.0,8.5560038734
 06/26  12:00:00,33.355814735,2.79361907319,13.2343645281,0.0,3.69398621738,13.6338449159,7.47128205393,0.0,7.47128205393
 06/26  13:00:00,31.3632200415,2.56629354741,11.7473787583,0.0,3.78894180059,13.2606059349,6.65774068934,0.0,6.65774068934
 06/26  14:00:00,31.1937799104,2.58047939182,11.7109339367,0.0,3.78894180059,13.1134247809,5.84419932474,0.0,5.84419932474
 06/26  15:00:00,34.2152220104,2.83698130864,13.1108646666,0.0,4.71240779196,13.5549682428,6.65774068934,0.0,6.65774068934
 06/26  16:00:00,43.2642728664,3.09092360058,14.4556198433,0.0,7.18559832057,18.5321311015,7.7424625088,0.0,7.7424625088
 06/26  17:00:00,50.3180705903,3.19984735541,15.4227375432,0.0,8.38069375907,23.3147919321,10.1830866026,0.0,10.1830866026
 06/26  18:00:00,53.5793845437,3.40645635655,16.4100723616,0.0,10.6415932552,23.1212625696,11.9457595592,0.0,11.9457595592
 06/26  19:00:00,52.6479636202,3.41363057426,16.4407551986,0.0,12.3080778603,20.4854999863,11.4033986495,0.0,11.4033986495
 06/26  20:00:00,54.3247291723,3.19682693189,15.203111953,0.0,12.456681583,19.8967753704,10.4542670575,0.0,10.4542670575
 06/26  21:00:00,47.8312947664,2.7859734898,12.7983653444,0.0,9.18739968257,17.702556249,8.5560038734,0.0,8.5560038734
 06/26  22:00:00,37.7473940594,2.28137538889,10.1543753,0.0,5.91811778209,14.0365255879,7.47128205393,0.0,7.47128205393
 06/26  23:00:00,29.6193436458,1.88662950762,8.31757983908,0.0,3.54045821811,10.5176760807,4.21711659555,0.0,4.21711659555
 06/26  24:00:00,24.1588732883,1.56258855119,6.88440599371,0.0,2.55330491699,7.80157382632,1.36972181946,0.0,1.36972181946
 06/27  01:00:00,22.6104057859,1.38520210197,6.10204955652,0.0,2.55330491699,7.21284921042,0.82649036296,0.0,0.82649036296
 06/27  02:00:00,21.6397065593,1.25994745229,5.55096728755,0.0,2.55330491699,6.91848690247,0.42034202537,0.0,0.42034202537
 06/27  03:00:00,20.5320480235,1.09351824707,4.75691911092,0.0,2.55330491699,6.7713057485,0.420331098173,0.0,0.420331098173
 06/27  04:00:00,23.1003449828,1.16846999864,5.17377087088,0.0,3.82705111198,7.57405300124,0.826226430202,0.0,0.826226430202
 06/27  05:00:00,27.4666566885,1.29527319529,5.76750025135,0.0,6.02426329834,9.91545327661,3.93585354165,0.0,3.93585354165
 06/27  06:00:00,29.8879112219,1.57649564559,7.05344792116,0.0,6.51253267309,14.7454349813,12.9886884553,0.0,12.9886884553
 06/27  07:00:00,35.7314014381,2.04889090819,9.50541023944,0.0,6.01364874671,18.163451543,13.7989252197,0.0,13.7989252197
 06/27  08:00:00,37.9718473209,2.56453170596,12.1759658734,0.0,4.35151303671,18.8798367041,13.2583650515,0.0,13.2583650515
 06/27  09:00:00,37.7887627782,2.92574243342,14.4553024436,0.0,3.78894180059,16.6187760998,11.6366944088,0.0,11.6366944088
 06/27  10:00:00,37.7408520815,3.31681273508,16.9329481484,0.0,3.78894180059,13.7021493968,10.5555806555,0.0,10.5555806555
 06/27  11:00:00,40.4549165515,3.66108280265,19.155561397,0.0,3.78894180059,13.8493305508,8.52849236822,0.0,8.52849236822
 06/27  12:00:00,42.5080741178,3.9672144779,21.2130285062,0.0,3.69398621738,13.6338449159,7.44737861501,0.0,7.44737861501
 06/27  13:00:00,43.9537171085,4.19689198095,22.7072773917,0.0,3.78894180059,13.2606059349,6.6365433001,0.0,6.6365433001
 06/27  14:00:00,45.0878428738,4.39498747271,23.7904888193,0.0,3.78894180059,13.1134247809,5.8257079852,0.0,5.8257079852
 06/27  15:00:00,49.4669418952,4.7542810858,26.4452847743,0.0,4.71240779196,13.5549682428,6.6365433001,0.0,6.6365433001
 06/27  16:00:00,59.5628983598,5.07823558369,28.7669333536,0.0,7.18559832057,18.5321311015,7.71765705331,0.0,7.71765705331
 06/27  17:00:00,65.2187242728,4.98146383704,28.541774744,0.0,8.38069375907,23.3147919321,10.150162998,0.0,10.150162998
 06/27  18:00:00,67.1355464512,5.01316629404,28.3595243316,0.0,10.6415932552,23.1212625696,11.906972847,0.0,11.906972847
 06/27  19:00:00,65.31227591,4.97367061996,27.5450274427,0.0,12.3080778603,20.4854999863,11.3664159704,0.0,11.3664159704
 06/27  20:00:00,65.2116354162,4.7581143743,24.5287307545,0.0,12.456681583,19.8967753704,10.4204414363,0.0,10.4204414363
 06/27  21:00:00,58.2425706579,4.39473423066,21.6008804951,0.0,9.18739968257,17.702556249,8.52849236822,0.0,8.52849236822
 06/27  22:00:00,49.2168121775,4.04171065111,19.863458156,0.0,5.91811778209,14.0365255879,7.44737861501,0.0,7.44737861501
 06/27  23:00:00,40.0712849284,3.52859994543,17.1275506839,0.0,3.54045821811,10.5176760807,4.20403735538,0.0,4.20403735538
 06/27  24:00:00,33.3380274652,3.03454344725,14.5916052746,0.0,2.55330491699,7.80157382632,1.36611375321,0.0,1.36611375321
 06/28  01:00:00,31.1863371995,2.76503210865,13.2981509634,0.0,2.55330491699,7.21284921042,0.824700928595,0.0,0.824700928595
 06/28  02:00:00,29.831612049,2.58186769428,12.4209525352,0.0,2.55330491699,6.91848690247,0.419895295866,0.0,0.419895295866
 06/28  03:00:00,28.0196671152,2.32014759411,11.0179088556,0.0,2.55330491699,6.7713057485,0.419884591877,0.0,0.419884591877
 06/28  04:00:00,28.5008831519,2.08083295111,9.66194608753,0.0,3.82705111198,7.57405300124,0.824442391703,0.0,0.824442391703
 06/28  05:00:00,31.3465423038,1.9744395243,8.9682195377,0.0,6.02426329834,9.91545327661,3.92385892278,0.0,3.92385892278
 06/28  06:00:00,33.2772872488,2.16041881207,9.85890078152,0.0,6.51253267309,14.7454349813,12.9470508086,0.0,12.9470508086
 06/28  07:00:00,37.8367740313,2.40833021184,11.2513435289,0.0,6.01364874671,18.163451543,13.7546396306,0.0,13.7546396306
 06/28  08:00:00,39.1436348931,2.74050296976,13.1717821818,0.0,4.35151303671,18.8798367041,13.2158509119,0.0,13.2158509119
 06/28  09:00:00,37.9026370243,2.94249448172,14.5524246414,0.0,3.78894180059,16.6187760998,11.5994945366,0.0,11.5994945366
 06/28  10:00:00,36.384304385,3.14686315905,15.7463500279,0.0,3.78894180059,13.7021493968,10.5219236283,0.0,10.5219236283
 06/28  11:00:00,39.0319631095,3.46652372731,17.9271670303,0.0,3.78894180059,13.8493305508,8.50147817535,0.0,8.50147817535
 06/28  12:00:00,41.7777676513,3.81331380593,20.6366227116,0.0,3.69398621738,13.6338449159,7.42390726711,0.0,7.42390726711
 06/28  13:00:00,42.7859726896,3.94496476251,21.7914601913,0.0,3.78894180059,13.2606059349,6.61572908592,0.0,6.61572908592
 06/28  14:00:00,44.0195210155,4.10534825383,23.0118061799,0.0,3.78894180059,13.1134247809,5.80755090474,0.0,5.80755090474
 06/28  15:00:00,45.4025827542,4.16415103347,22.9710556856,0.0,4.71240779196,13.5549682428,6.61572908592,0.0,6.61572908592
 06/28  16:00:00,52.1978359021,4.17684671687,22.3032597627,0.0,7.18559832057,18.5321311015,7.69329999417,0.0,7.69329999417
 06/28  17:00:00,56.7260811041,4.00692262571,21.0236727866,0.0,8.38069375907,23.3147919321,10.1178345377,0.0,10.1178345377
 06/28  18:00:00,55.1657748749,3.66811104893,17.7348080004,0.0,10.6415932552,23.1212625696,11.8688872636,0.0,11.8688872636
 06/28  19:00:00,50.2807036104,3.15388789295,14.3332378702,0.0,12.3080778603,20.4854999863,11.3301018095,0.0,11.3301018095
 06/28  20:00:00,52.1207817618,2.94346859727,13.2525228771,0.0,12.456681583,19.8967753704,10.3872272648,0.0,10.3872272648
 06/28  21:00:00,47.4228981514,2.75753855646,12.4184036628,0.0,9.18739968257,17.702556249,8.50147817535,0.0,8.50147817535
 06/28  22:00:00,38.7799686355,2.44650547928,11.0218197858,0.0,5.91811778209,14.0365255879,7.42390726711,0.0,7.42390726711
 06/28  23:00:00,30.9535576587,2.09528609138,9.44313726825,0.0,3.54045821811,10.5176760807,4.19119454238,0.0,4.19119454238
 06/28  24:00:00,25.4293726442,1.76630733448,7.95118656633,0.0,2.55330491699,7.80157382632,1.36257090824,0.0,1.36257090824
 06/29  01:00:00,23.9390186779,1.60188629832,7.21397825214,0.0,2.55330491699,7.21284921042,0.822944417007,0.0,0.822944417007
 06/29  02:00:00,23.101550762,1.50180794599,6.77095099654,0.0,2.55330491699,6.91848690247,0.419456801875,0.0,0.419456801875
 06/29  03:00:00,22.5436263584,1.42702837523,6.43498731766,0.0,2.55330491699,6.7713057485,0.419446322912,0.0,0.419446322912
 06/29  04:00:00,24.4900739066,1.40318431188,6.32878548143,0.0,3.82705111198,7.57405300124,0.822691319651,0.0,0.822691319651
 06/29  05:00:00,28.6971157244,1.50465532187,6.78857716069,0.0,6.02426329834,9.91545327661,3.91208733644,0.0,3.91208733644
 06/29  06:00:00,30.8524200196,1.74004067748,7.85441168697,0.0,6.51253267309,14.7454349813,12.9061915826,0.0,12.9061915826
 06/29  07:00:00,35.0883922683,1.95691613995,8.95437583787,0.0,6.01364874671,18.163451543,13.7111824201,0.0,13.7111824201
 06/29  08:00:00,34.5497772326,2.07716958398,9.24125790699,0.0,4.35151303671,18.8798367041,13.1741320179,0.0,13.1741320179
 06/29  09:00:00,31.3094354246,2.02516891982,8.87654860364,0.0,3.78894180059,16.6187760998,11.5629905044,0.0,11.5629905044
 06/29  10:00:00,29.4435781207,2.19125756237,9.76122936035,0.0,3.78894180059,13.7021493968,10.4888961705,0.0,10.4888961705
 06/29  11:00:00,31.5221720102,2.48406504345,11.3998346149,0.0,3.78894180059,13.8493305508,8.47496929478,0.0,8.47496929478
 06/29  12:00:00,32.6205290443,2.68459783952,12.608100071,0.0,3.69398621738,13.6338449159,7.40087496104,0.0,7.40087496104
 06/29  13:00:00,32.9657915319,2.7640988411,13.152144955,0.0,3.78894180059,13.2606059349,6.59530421073,0.0,6.59530421073
 06/29  14:00:00,33.0753168998,2.80659820136,13.3663521166,0.0,3.78894180059,13.1134247809,5.78973346043,0.0,5.78973346043
 06/29  15:00:00,36.5707726437,3.12786277039,15.1755338382,0.0,4.71240779196,13.5549682428,6.59530421073,0.0,6.59530421073
 06/29  16:00:00,47.7438832991,3.6784496306,18.347704246,0.0,7.18559832057,18.5321311015,7.66939854447,0.0,7.66939854447
 06/29  17:00:00,56.0319025919,3.95811211773,20.3783047824,0.0,8.38069375907,23.3147919321,10.0861107954,0.0,10.0861107954
 06/29  18:00:00,58.1212297512,4.04868817837,20.3096857473,0.0,10.6415932552,23.1212625696,11.8315140877,0.0,11.8315140877
 06/29  19:00:00,55.6821051243,3.86311726519,19.0254100118,0.0,12.3080778603,20.4854999863,11.2944669209,0.0,11.2944669209
 06/29  20:00:00,57.4326585963,3.6694076802,17.8384606286,0.0,12.456681583,19.8967753704,10.3546343788,0.0,10.3546343788
 06/29  21:00:00,50.6223818717,3.22683510052,15.1485908391,0.0,9.18739968257,17.702556249,8.47496929478,0.0,8.47496929478
 06/29  22:00:00,40.5967679296,2.72697981927,12.5581447399,0.0,5.91811778209,14.0365255879,7.40087496104,0.0,7.40087496104
 06/29  23:00:00,31.9784160581,2.26496014475,10.2983216142,0.0,3.54045821811,10.5176760807,4.17859195981,0.0,4.17859195981
 06/29  24:00:00,25.4590678519,1.78963576178,7.95755334674,0.0,2.55330491699,7.80157382632,1.35909433374,0.0,1.35909433374
 06/30  01:00:00,23.9310155306,1.61279275459,7.19506864856,0.0,2.55330491699,7.21284921042,0.821221348632,0.0,0.821221348632
 06/30  02:00:00,22.8844064283,1.47813125001,6.57748335879,0.0,2.55330491699,6.91848690247,0.419026673311,0.0,0.419026673311
 06/30  03:00:00,22.400872905,1.41195444181,6.30730779769,0.0,2.55330491699,6.7713057485,0.419016421122,0.0,0.419016421122
 06/30  04:00:00,24.6426848496,1.43133918761,6.45324154878,0.0,3.82705111198,7.57405300124,0.820973732797,0.0,0.820973732797
 06/30  05:00:00,28.7935891186,1.52254368671,6.86716219008,0.0,6.02426329834,9.91545327661,3.90054226893,0.0,3.90054226893
 06/30  06:00:00,30.9514441137,1.75831018658,7.93516627192,0.0,6.51253267309,14.7454349813,12.8661228765,0.0,12.8661228765
 06/30  07:00:00,34.8807636758,1.94040894486,8.76325444044,0.0,6.01364874671,18.163451543,13.6685664574,0.0,13.6685664574
 06/30  08:00:00,35.3266106759,2.20477427452,9.89048665977,0.0,4.35151303671,18.8798367041,13.1332207241,0.0,13.1332207241
 06/30  09:00:00,35.3051808385,2.61687829281,12.2805846446,0.0,3.78894180059,16.6187760998,11.5271931223,0.0,11.5271931223
 06/30  10:00:00,35.7523182241,3.07738168752,15.1838453386,0.0,3.78894180059,13.7021493968,10.456508063,0.0,10.456508063
 06/30  11:00:00,38.3413294206,3.39440645354,17.3086506152,0.0,3.78894180059,13.8493305508,8.44897357687,0.0,8.44897357687
 06/30  12:00:00,41.3156511617,3.81384673293,20.173973295,0.0,3.69398621738,13.6338449159,7.37828851761,0.0,7.37828851761
 06/30  13:00:00,44.4197287948,4.22279787443,23.1473831846,0.0,3.78894180059,13.2606059349,6.57527472316,0.0,6.57527472316
 06/30  14:00:00,46.0080590294,4.45245527047,24.6532371771,0.0,3.78894180059,13.1134247809,5.77226092872,0.0,5.77226092872
 06/30  15:00:00,48.6425289745,4.64935916466,25.7257937747,0.0,4.71240779196,13.5549682428,6.57527472316,0.0,6.57527472316
 06/30  16:00:00,57.1821374462,4.81989569943,26.6445123242,0.0,7.18559832057,18.5321311015,7.64595978242,0.0,7.64595978242
 06/30  17:00:00,63.6150042943,4.83695590647,27.0825626961,0.0,8.38069375907,23.3147919321,10.0550011658,0.0,10.0550011658
 06/30  18:00:00,66.1813967558,4.91288190751,27.5056590228,0.0,10.6415932552,23.1212625696,11.7948643871,0.0,11.7948643871
 06/30  19:00:00,63.6423363066,4.82515247555,26.0236059837,0.0,12.3080778603,20.4854999863,11.2595218574,0.0,11.2595218574
 06/30  20:00:00,61.519063098,4.31790485016,21.2763679604,0.0,12.456681583,19.8967753704,10.3226724306,0.0,10.3226724306
 06/30  21:00:00,53.3692802696,3.74830013654,17.374024201,0.0,9.18739968257,17.702556249,8.44897357687,0.0,8.44897357687
 06/30  22:00:00,42.8263193545,3.16200966233,14.3526663217,0.0,5.91811778209,14.0365255879,7.37828851761,0.0,7.37828851761
 06/30  23:00:00,33.4021991023,2.56935503224,11.417709771,0.0,3.54045821811,10.5176760807,4.16623333982,0.0,4.16623333982
 06/30  24:00:00,26.565835099,2.02839219312,8.82556416247,0.0,2.55330491699,7.80157382632,1.35568505926,0.0,1.35568505926
 07/01  01:00:00,23.8240139082,1.65255507769,7.04830470305,0.0,2.55330491699,7.21284921042,0.81953223392,0.0,0.81953223392
 07/01  02:00:00,21.8369728717,1.35219924407,5.65598180821,0.0,2.55330491699,6.91848690247,0.418605037594,0.0,0.418605037594
 07/01  03:00:00,20.243449508,1.09194573569,4.46989310686,0.0,2.55330491699,6.7713057485,0.418595013862,0.0,0.418595013862
 07/01  04:00:00,21.2454011805,0.896351524967,3.59094554223,0.0,3.82705111198,7.57405300124,0.819290139936,0.0,0.819290139936
 07/01  05:00:00,24.5633446421,0.841100638697,3.31836076161,0.0,6.02426329834,9.91545327661,3.88922713949,0.0,3.88922713949
 07/01  06:00:00,26.9116440573,1.12060324692,4.53307315517,0.0,6.51253267309,14.7454349813,12.8268565557,0.0,12.8268565557
 07/01  07:00:00,31.9284622437,1.51745618809,6.4274351275,0.0,6.01364874671,17.9699221805,13.6268043628,0.0,13.6268043628
 07/01  08:00:00,30.4996017348,1.62281680949,7.09184875241,0.0,3.66783283761,18.1171033345,13.093129146,0.0,13.093129146
 07/01  09:00:00,29.4369220279,1.89406620711,8.58155148839,0.0,3.10526160149,15.8560427302,11.4921129915,0.0,11.4921129915
 07/01  10:00:00,30.4068434861,2.47549576388,11.8866700929,0.0,3.10526160149,12.9394160272,10.424768897,0.0,10.424768897
 07/01  11:00:00,33.4482988435,2.87924915856,14.3771909017,0.0,3.10526160149,13.0865971812,8.42349872,0.0,8.42349872
 07/01  12:00:00,35.530242913,3.19305047555,16.2925148083,0.0,3.10526160149,12.9394160272,7.35615462557,0.0,7.35615462557
 07/01  13:00:00,37.5761928647,3.53645735597,18.4366013415,0.0,3.10526160149,12.4978725653,6.55564655475,0.0,6.55564655475
 07/01  14:00:00,40.4393799985,3.94753900648,21.0358879789,0.0,3.10526160149,12.3506914113,5.75513848393,0.0,5.75513848393
 07/01  15:00:00,43.8025157231,4.2327937621,22.7487594945,0.0,4.02872759285,12.7922348732,6.55564655475,0.0,6.55564655475
 07/01  16:00:00,52.7870614634,4.47781907148,24.0379265381,0.0,6.50191812146,17.7693977319,7.62299064918,0.0,7.62299064918
 07/01  17:00:00,60.7511289893,4.6454393821,24.6037332779,0.0,8.38069375907,23.1212625696,10.0245148616,0.0,10.0245148616
 07/01  18:00:00,61.7068520538,4.56983919436,23.3741570339,0.0,10.6415932552,23.1212625696,11.7589490151,0.0,11.7589490151
 07/01  19:00:00,58.7563158379,4.3578318645,21.6049061261,0.0,12.3080778603,20.4854999863,11.2252769679,0.0,11.2252769679
 07/01  20:00:00,58.7554199493,3.98344913324,18.8471805287,0.0,12.456681583,19.8967753704,10.2913508852,0.0,10.2913508852
 07/01  21:00:00,51.4376148992,3.46375692846,15.7269020386,0.0,9.18739968257,17.702556249,8.42349872,0.0,8.42349872
 07/01  22:00:00,41.8254272066,3.00255747032,13.5112263658,0.0,5.91811778209,14.0365255879,7.35615462557,0.0,7.35615462557
 07/01  23:00:00,33.3532769723,2.55077332103,11.3873693522,0.0,3.54045821811,10.5176760807,4.15412234229,0.0,4.15412234229
 07/01  24:00:00,26.8338265685,2.05936255973,9.06258526539,0.0,2.55330491699,7.80157382632,1.35234409443,0.0,1.35234409443
 07/02  01:00:00,24.2549255688,1.71140318755,7.4203682538,0.0,2.55330491699,7.21284921042,0.81787757318,0.0,0.81787757318
 07/02  02:00:00,22.673068203,1.47972396177,6.36455242172,0.0,2.55330491699,6.91848690247,0.418192019616,0.0,0.418192019616
 07/02  03:00:00,21.2425341776,1.25393737867,5.30698613344,0.0,2.55330491699,6.7713057485,0.418182225953,0.0,0.418182225953
 07/02  04:00:00,22.7841156742,1.15523483107,4.87077672986,0.0,3.82705111198,7.57405300124,0.817641039759,0.0,0.817641039759
 07/02  05:00:00,26.2461955052,1.1308142597,4.71149800369,0.0,6.02426329834,9.91545327661,3.87814529925,0.0,3.87814529925
 07/02  06:00:00,28.456376749,1.37803691774,5.8203721761,0.0,6.51253267309,14.7454349813,12.7884042481,0.0,12.7884042481
 07/02  07:00:00,33.8101125459,1.81815165109,8.00838996672,0.0,6.01364874671,17.9699221805,13.5859085038,0.0,13.5859085038
 07/02  08:00:00,33.0988833415,2.02366840045,9.29027876812,0.0,3.66783283761,18.1171033345,13.0538691564,0.0,13.0538691564
 07/02  09:00:00,33.058943242,2.43819747572,11.6594414339,0.0,3.10526160149,15.8560427302,11.4577605007,0.0,11.4577605007
 07/02  10:00:00,33.7144244289,2.95341758745,14.7163292121,0.0,3.10526160149,12.9394160272,10.393688072,0.0,10.393688072
 07/02  11:00:00,36.4432911052,3.30937603211,16.9420562899,0.0,3.10526160149,13.0865971812,8.39855226831,0.0,8.39855226831
 07/02  12:00:00,39.4717552338,3.72327995932,19.7037976454,0.0,3.10526160149,12.9394160272,7.33447983968,0.0,7.33447983968
 07/02  13:00:00,41.6825145017,4.0399034138,22.0394769208,0.0,3.10526160149,12.4978725653,6.5364255182,0.0,6.5364255182
 07/02  14:00:00,43.1847167782,4.2401678375,23.4885959275,0.0,3.10526160149,12.3506914113,5.73837119673,0.0,5.73837119673
 07/02  15:00:00,46.444103831,4.51918944025,25.1039519242,0.0,4.02872759285,12.7922348732,6.5364255182,0.0,6.5364255182
 07/02  16:00:00,55.206179955,4.74568960976,26.1891744914,0.0,6.50191812146,17.7693977319,7.60049794683,0.0,7.60049794683
 07/02  17:00:00,63.3365573908,4.90203626493,26.9325647966,0.0,8.38069375907,23.1212625696,9.99466091125,0.0,9.99466091125
 07/02  18:00:00,62.3587686366,4.69754329085,23.8983695202,0.0,10.6415932552,23.1212625696,11.7237786078,0.0,11.7237786078
 07/02  19:00:00,57.2584506487,4.26464537019,20.2002274312,0.0,12.3080778603,20.4854999863,11.1917423935,0.0,11.1917423935
 07/02  20:00:00,58.3696666959,3.98237341559,18.4625029929,0.0,12.456681583,19.8967753704,10.2606790184,0.0,10.2606790184
 07/02  21:00:00,52.1215808099,3.58863553941,16.2859893384,0.0,9.18739968257,17.702556249,8.39855226831,0.0,8.39855226831
 07/02  22:00:00,41.399362644,2.95910941868,13.1286098549,0.0,5.91811778209,14.0365255879,7.33447983968,0.0,7.33447983968
 07/02  23:00:00,32.6574654664,2.45518509614,10.7871460712,0.0,3.54045821811,10.5176760807,4.14226255379,0.0,4.14226255379
 07/02  24:00:00,26.4117639802,2.00356684383,8.69631839296,0.0,2.55330491699,7.80157382632,1.34907242863,0.0,1.34907242863
 07/03  01:00:00,23.7865834455,1.65148820693,7.01194111111,0.0,2.55330491699,7.21284921042,0.816257856431,0.0,0.816257856431
 07/03  02:00:00,22.1415345,1.4060647108,5.90667796977,0.0,2.55330491699,6.91848690247,0.417787741699,0.0,0.417787741699
 07/03  03:00:00,20.8122635315,1.19114329218,4.93950957387,0.0,2.55330491699,6.7713057485,0.417778179653,0.0,0.417778179653
 07/03  04:00:00,22.9609298353,1.18830261273,5.01452310927,0.0,3.82705111198,7.57405300124,0.816026920703,0.0,0.816026920703
 07/03  05:00:00,26.6332757127,1.19941296013,5.02997951076,0.0,6.02426329834,9.91545327661,3.86730003033,0.0,3.86730003033
 07/03  06:00:00,28.6284456403,1.40845358607,5.96202439904,0.0,6.51253267309,14.7454349813,12.7507773404,0.0,12.7507773404
 07/03  07:00:00,34.5701237888,1.91313210463,8.47989139366,0.0,6.01364874671,18.163451543,13.5458909913,0.0,13.5458909913
 07/03  08:00:00,37.1402455572,2.4774278798,11.4314679358,0.0,4.35151303671,18.8798367041,13.0154523817,0.0,13.0154523817
 07/03  09:00:00,37.7305322377,2.96023351144,14.3625808252,0.0,3.78894180059,16.6187760998,11.4241458229,0.0,11.4241458229
 07/03  10:00:00,37.9050506246,3.39216116202,17.0217982646,0.0,3.78894180059,13.7021493968,10.3632747921,0.0,10.3632747921
 07/03  11:00:00,40.3876929014,3.70679841614,19.0426221334,0.0,3.78894180059,13.8493305508,8.37414160945,0.0,8.37414160945
 07/03  12:00:00,42.6490281814,4.05018663261,21.2710104151,0.0,3.69398621738,13.6338449159,7.3132705787,0.0,7.3132705787
 07/03  13:00:00,43.8859037068,4.25130868919,22.5850472817,0.0,3.78894180059,13.2606059349,6.51761730564,0.0,6.51761730564
 07/03  14:00:00,44.5482505077,4.38004198334,23.2658419425,0.0,3.78894180059,13.1134247809,5.72196403258,0.0,5.72196403258
 07/03  15:00:00,46.5267010242,4.52857409539,23.7307508937,0.0,4.71240779196,13.5549682428,6.51761730564,0.0,6.51761730564
 07/03  16:00:00,54.9605310938,4.72433096666,24.5184707046,0.0,7.18559832057,18.5321311015,7.57848833639,0.0,7.57848833639
 07/03  17:00:00,60.514959605,4.65921571565,24.1602581976,0.0,8.38069375907,23.3147919321,9.96544815557,0.0,9.96544815557
 07/03  18:00:00,62.6123999289,4.70035125211,24.1491928512,0.0,10.6415932552,23.1212625696,11.6893635805,0.0,11.6893635805
 07/03  19:00:00,60.3256959797,4.58170239574,22.9504157367,0.0,12.3080778603,20.4854999863,11.1589280652,0.0,11.1589280652
 07/03  20:00:00,61.0566188197,4.29158293196,20.8402456003,0.0,12.456681583,19.8967753704,10.2306659133,0.0,10.2306659133
 07/03  21:00:00,55.0235506718,3.96072581986,18.8158689198,0.0,9.18739968257,17.702556249,8.37414160945,0.0,8.37414160945
 07/03  22:00:00,44.5344839167,3.4042992374,15.8185413089,0.0,5.91811778209,14.0365255879,7.3132705787,0.0,7.3132705787
 07/03  23:00:00,35.7490848474,2.91455950761,13.4193910407,0.0,3.54045821811,10.5176760807,4.13065748646,0.0,4.13065748646
 07/03  24:00:00,29.2961735017,2.44841716307,11.1358775953,0.0,2.55330491699,7.80157382632,1.34587103075,0.0,1.34587103075
 07/04  01:00:00,27.0360281973,2.16320811336,9.74966595653,0.0,2.55330491699,7.21284921042,0.814673563261,0.0,0.814673563261
 07/04  02:00:00,26.3697011597,2.07337063718,9.46753870303,0.0,2.55330491699,6.91848690247,0.417392323561,0.0,0.417392323561
 07/04  03:00:00,25.8876659301,1.997829946,9.20822531857,0.0,2.55330491699,6.7713057485,0.417382994617,0.0,0.417382994617
 07/04  04:00:00,27.6546670092,1.94219062887,8.95437226708,0.0,3.82705111198,7.57405300124,0.814448260805,0.0,0.814448260805
 07/04  05:00:00,31.7640392873,2.02419694593,9.33595909952,0.0,6.02426329834,9.91545327661,3.85669454478,0.0,3.85669454478
 07/04  06:00:00,33.821657147,2.23767243369,10.3260170581,0.0,6.51253267309,14.7454349813,12.7139869754,0.0,12.7139869754
 07/04  07:00:00,37.0298402991,2.32305400298,10.723215368,0.0,6.01364874671,17.9699221805,13.5067636761,0.0,13.5067636761
 07/04  08:00:00,34.4186838189,2.22516100063,10.4085866454,0.0,3.66783283761,18.1171033345,12.9778901988,0.0,12.9778901988
 07/04  09:00:00,33.6138978752,2.50572815236,12.1468653904,0.0,3.10526160149,15.8560427302,11.3912789129,0.0,11.3912789129
 07/04  10:00:00,33.7696358682,2.95452958955,14.7704286493,0.0,3.10526160149,12.9394160272,10.333538064,0.0,10.333538064
 07/04  11:00:00,36.051889982,3.25060364592,16.6094275529,0.0,3.10526160149,13.0865971812,8.35027397242,0.0,8.35027397242
 07/04  12:00:00,37.3721143513,3.46576642739,17.8616702947,0.0,3.10526160149,12.9394160272,7.29253312358,0.0,7.29253312358
 07/04  13:00:00,38.1304710163,3.66119429297,18.8661425562,0.0,3.10526160149,12.4978725653,6.49922748694,0.0,6.49922748694
 07/04  14:00:00,38.9409618998,3.8583589517,19.6266499349,0.0,3.10526160149,12.3506914113,5.70592185031,0.0,5.70592185031
 07/04  15:00:00,40.9193634122,3.99055341254,20.1078475331,0.0,4.02872759285,12.7922348732,6.49922748694,0.0,6.49922748694
 07/04  16:00:00,50.7865465872,4.29765164771,22.2175790857,0.0,6.50191812146,17.7693977319,7.55696833579,0.0,7.55696833579
 07/04  17:00:00,58.7104996704,4.43915856325,22.7693847778,0.0,8.38069375907,23.1212625696,9.93688524568,0.0,9.93688524568
 07/04  18:00:00,61.0421922352,4.52307124964,22.75626516,0.0,10.6415932552,23.1212625696,11.655714125,0.0,11.655714125
 07/04  19:00:00,57.5392177934,4.23669402713,20.508945919,0.0,12.3080778603,20.4854999863,11.1268437006,0.0,11.1268437006
 07/04  20:00:00,57.3731541468,3.7995379818,17.6488258776,0.0,12.456681583,19.8967753704,10.2013204579,0.0,10.2013204579
 07/04  21:00:00,51.8410641516,3.49718397297,16.0969242465,0.0,9.18739968257,17.702556249,8.35027397242,0.0,8.35027397242
 07/04  22:00:00,42.2182612282,3.04771048744,13.8589073703,0.0,5.91811778209,14.0365255879,7.29253312358,0.0,7.29253312358
 07/04  23:00:00,33.5814561832,2.57350775199,11.5928141321,0.0,3.54045821811,10.5176760807,4.11931057705,0.0,4.11931057705
 07/04  24:00:00,27.234976712,2.11544872636,9.40764924226,0.0,2.55330491699,7.80157382632,1.34274084884,0.0,1.34274084884
 07/05  01:00:00,25.0614981648,1.83834469545,8.09999934189,0.0,2.55330491699,7.21284921042,0.813125162679,0.0,0.813125162679
 07/05  02:00:00,23.8859210581,1.6749391505,7.3821900881,0.0,2.55330491699,6.91848690247,0.417005882282,0.0,0.417005882282
 07/05  03:00:00,23.117438614,1.559605425,6.87622252348,0.0,2.55330491699,6.7713057485,0.416996787861,0.0,0.416996787861
 07/05  04:00:00,24.8466968954,1.49492650387,6.59366627832,0.0,3.82705111198,7.57405300124,0.812905527558,0.0,0.812905527558
 07/05  05:00:00,28.8016670307,1.55138651767,6.84639727121,0.0,6.02426329834,9.91545327661,3.84633198365,0.0,3.84633198365
 07/05  06:00:00,31.2731888342,1.82954532535,8.18567585369,0.0,6.51253267309,14.7454349813,12.6780440479,0.0,12.6780440479
 07/05  07:00:00,36.6828609026,2.24261899273,10.2631416194,0.0,6.01364874671,18.163451543,13.4685381452,0.0,13.4685381452
 07/05  08:00:00,39.1340648632,2.76280666225,13.1399084594,0.0,4.35151303671,18.8798367041,12.9411937312,0.0,12.9411937312
 07/05  09:00:00,40.0072954551,3.27327993209,16.3262976218,0.0,3.78894180059,16.6187760998,11.3591695039,0.0,11.3591695039
 07/05  10:00:00,41.2879577458,3.82057482385,19.9762917239,0.0,3.78894180059,13.7021493968,10.3044866939,0.0,10.3044866939
 07/05  11:00:00,44.2832543743,4.16285330659,22.4821287158,0.0,3.78894180059,13.8493305508,8.32695642538,0.0,8.32695642538
 07/05  12:00:00,45.3505885417,4.35017416877,23.6725832392,0.0,3.69398621738,13.6338449159,7.27227361549,0.0,7.27227361549
 07/05  13:00:00,46.8222322821,4.56140973718,25.2112748091,0.0,3.78894180059,13.2606059349,6.48126150808,0.0,6.48126150808
 07/05  14:00:00,49.0954367767,4.83665348863,27.3564167063,0.0,3.78894180059,13.1134247809,5.69024940066,0.0,5.69024940066
 07/05  15:00:00,51.7725671944,5.05182161435,28.4533695448,0.0,4.71240779196,13.5549682428,6.48126150808,0.0,6.48126150808
 07/05  16:00:00,60.222409676,5.19048093627,29.3141993172,0.0,7.18559832057,18.5321311015,7.53594431796,0.0,7.53594431796
 07/05  17:00:00,65.3402415612,5.04277698357,28.6019788858,0.0,8.38069375907,23.3147919321,9.9089806402,0.0,9.9089806402
 07/05  18:00:00,66.872460324,5.0560707063,28.0535337922,0.0,10.6415932552,23.1212625696,11.6228402063,0.0,11.6228402063
 07/05  19:00:00,65.0105718557,5.01207873962,27.2049152688,0.0,12.3080778603,20.4854999863,11.0954988013,0.0,11.0954988013
 07/05  20:00:00,65.8145669588,4.83993015326,25.0498465181,0.0,12.456681583,19.8967753704,10.1726513427,0.0,10.1726513427
 07/05  21:00:00,58.6965612945,4.48068703442,21.968918328,0.0,9.18739968257,17.702556249,8.32695642538,0.0,8.32695642538
 07/05  22:00:00,49.0545260697,4.08432623839,19.6585564608,0.0,5.91811778209,14.0365255879,7.27227361549,0.0,7.27227361549
 07/05  23:00:00,39.4867997355,3.52436210986,16.5473033265,0.0,3.54045821811,10.5176760807,4.10822518583,0.0,4.10822518583
 07/05  24:00:00,31.6381464198,2.84338939094,13.0828782854,0.0,2.55330491699,7.80157382632,1.33968280989,0.0,1.33968280989
 07/06  01:00:00,27.3706358804,2.25525879716,9.99222295581,0.0,2.55330491699,7.21284921042,0.811613112976,0.0,0.811613112976
 07/06  02:00:00,25.0745976438,1.91287627429,8.33292955001,0.0,2.55330491699,6.91848690247,0.416628532266,0.0,0.416628532266
 07/06  03:00:00,24.2342086404,1.76999686675,7.78260110819,0.0,2.55330491699,6.7713057485,0.416619673726,0.0,0.416619673726
 07/06  04:00:00,26.1610055286,1.72350344553,7.67939796982,0.0,3.82705111198,7.57405300124,0.811399177779,0.0,0.811399177779
 07/06  05:00:00,31.1358889325,1.78912289196,8.0500494654,0.0,6.02426329834,9.91545327661,3.83621541612,0.0,3.83621541612
 07/06  06:00:00,32.1040266002,1.97040026299,8.875658682,0.0,6.51253267309,14.7454349813,12.6429592022,0.0,12.6429592022
 07/06  07:00:00,38.2264151814,2.46714227546,11.5821726154,0.0,6.01364874671,18.163451543,13.4312257189,0.0,13.4312257189
 07/06  08:00:00,40.7510035151,2.97140936426,14.5482444092,0.0,4.35151303671,18.8798367041,12.9053738463,0.0,12.9053738463
 07/06  09:00:00,40.047010644,3.26374679524,16.3755459476,0.0,3.78894180059,16.6187760998,11.3278271047,0.0,11.3278271047
 07/06  10:00:00,40.3068373152,3.67474182016,19.141004297,0.0,3.78894180059,13.7021493968,10.2761292851,0.0,10.2761292851
 07/06  11:00:00,43.0510874082,3.98519365073,21.4276214057,0.0,3.78894180059,13.8493305508,8.3041958736,0.0,8.3041958736
 07/06  12:00:00,43.9703343028,4.15303840408,22.489464765,0.0,3.69398621738,13.6338449159,7.25249805411,0.0,7.25249805411
 07/06  13:00:00,44.5946331108,4.28752912877,23.2575562462,0.0,3.78894180059,13.2606059349,6.4637246895,0.0,6.4637246895
 07/06  14:00:00,46.5647970894,4.5607120173,25.1017184903,0.0,3.78894180059,13.1134247809,5.67495132488,0.0,5.67495132488
 07/06  15:00:00,50.2893831861,4.88245268009,27.1395544708,0.0,4.71240779196,13.5549682428,6.4637246895,0.0,6.4637246895
 07/06  16:00:00,59.1126737308,5.09297489313,28.3019694151,0.0,7.18559832057,18.5321311015,7.51542250899,0.0,7.51542250899
 07/06  17:00:00,64.7544803906,4.99893727428,28.0600574246,0.0,8.38069375907,23.3147919321,9.88174260284,0.0,9.88174260284
 07/06  18:00:00,66.2701250782,5.02016387444,27.4871053782,0.0,10.6415932552,23.1212625696,11.5907515595,0.0,11.5907515595
 07/06  19:00:00,60.1516774294,4.66503801134,22.6930615708,0.0,12.3080778603,20.4854999863,11.0649026498,0.0,11.0649026498
 07/06  20:00:00,58.2838164807,4.07022679032,18.288799403,0.0,12.456681583,19.8967753704,10.1446670577,0.0,10.1446670577
 07/06  21:00:00,52.0769781509,3.64776037594,16.1822618429,0.0,9.18739968257,17.702556249,8.3041958736,0.0,8.3041958736
 07/06  22:00:00,42.1962788402,3.12839077685,13.756244693,0.0,5.91811778209,14.0365255879,7.25249805411,0.0,7.25249805411
 07/06  23:00:00,33.8314730079,2.66970411987,11.7466345889,0.0,3.54045821811,10.5176760807,4.09740459565,0.0,4.09740459565
 07/06  24:00:00,27.6882310197,2.21851340001,9.75783887633,0.0,2.55330491699,7.80157382632,1.33669781949,0.0,1.33669781949
 07/07  01:00:00,25.1271184014,1.87260978632,8.13135448763,0.0,2.55330491699,7.21284921042,0.810137861592,0.0,0.810137861592
 07/07  02:00:00,23.3517511014,1.60807954754,6.91487973442,0.0,2.55330491699,6.91848690247,0.416260385207,0.0,0.416260385207
 07/07  03:00:00,21.9375539193,1.37948823184,5.87645502195,0.0,2.55330491699,6.7713057485,0.416251763848,0.0,0.416251763848
 07/07  04:00:00,23.0428022993,1.20978100828,5.07491717779,0.0,3.82705111198,7.57405300124,0.809929657465,0.0,0.809929657465
 07/07  05:00:00,27.2601101929,1.16069916346,4.8026944543,0.0,6.02426329834,9.91545327661,3.82634783847,0.0,3.82634783847
 07/07  06:00:00,28.8240965238,1.44462816379,6.12150070486,0.0,6.51253267309,14.7454349813,12.6087428286,0.0,12.6087428286
 07/07  07:00:00,35.6038594518,2.07804743698,9.34871172431,0.0,6.01364874671,18.163451543,13.3948374467,0.0,13.3948374467
 07/07  08:00:00,38.8923239756,2.73090479036,12.9300694437,0.0,4.35151303671,18.8798367041,12.8704411519,0.0,12.8704411519
 07/07  09:00:00,39.9330207148,3.26494542458,16.2603573891,0.0,3.78894180059,16.6187760998,11.2972609972,0.0,11.2972609972
 07/07  10:00:00,41.2030865855,3.80915533604,19.9028400514,0.0,3.78894180059,13.7021493968,10.2484742355,0.0,10.2484742355
 07/07  11:00:00,44.1878243232,4.14963834301,22.3999136284,0.0,3.78894180059,13.8493305508,8.28199905742,0.0,8.28199905742
 07/07  12:00:00,46.2093364418,4.43247493786,24.4490303702,0.0,3.69398621738,13.6338449159,7.23321229579,0.0,7.23321229579
 07/07  13:00:00,42.7812602142,4.16259941123,21.5691130672,0.0,3.78894180059,13.2606059349,6.44662222457,0.0,6.44662222457
 07/07  14:00:00,34.4232211911,3.16764475228,14.353209857,0.0,3.78894180059,13.1134247809,5.66003215334,0.0,5.66003215334
 07/07  15:00:00,32.1775864291,2.68070406985,11.2295063241,0.0,4.71240779196,13.5549682428,6.44662222457,0.0,6.44662222457
 07/07  16:00:00,40.0156434219,2.74952353418,11.5483904652,0.0,7.18559832057,18.5321311015,7.49540898619,0.0,7.49540898619
 07/07  17:00:00,46.4933179565,2.7430945709,12.0547376938,0.0,8.38069375907,23.3147919321,9.85517919986,0.0,9.85517919986
 07/07  18:00:00,49.1892506854,2.85853372722,12.5678611327,0.0,10.6415932552,23.1212625696,11.5594576875,0.0,11.5594576875
 07/07  19:00:00,48.4702626274,2.90273773288,12.7739470472,0.0,12.3080778603,20.4854999863,11.0350643067,0.0,11.0350643067
 07/07  20:00:00,50.5557332835,2.708053243,11.9228897531,0.0,12.456681583,19.8967753704,10.1173758903,0.0,10.1173758903
 07/07  21:00:00,45.157517004,2.4141921202,10.4963689517,0.0,9.18739968257,17.702556249,8.28199905742,0.0,8.28199905742
 07/07  22:00:00,36.2600555794,2.06177592168,8.88663628726,0.0,5.91811778209,14.0365255879,7.23321229579,0.0,7.23321229579
 07/07  23:00:00,28.1194351241,1.65661627031,7.04768455471,0.0,3.54045821811,10.5176760807,4.0868520109,0.0,4.0868520109
 07/07  24:00:00,22.4167688804,1.28654041416,5.41834972283,0.0,2.55330491699,7.80157382632,1.33378676163,0.0,1.33378676163
 07/08  01:00:00,20.4858197417,1.03996740591,4.32269820833,0.0,2.55330491699,7.21284921042,0.808699844981,0.0,0.808699844981
 07/08  02:00:00,18.9518198604,0.814576224583,3.30845181634,0.0,2.55330491699,6.91848690247,0.415901550059,0.0,0.415901550059
 07/08  03:00:00,18.3454397197,0.721574883137,2.94225417103,0.0,2.55330491699,6.7713057485,0.415893167124,0.0,0.415893167124
 07/08  04:00:00,20.3782205607,0.707220194609,2.91289625286,0.0,3.82705111198,7.57405300124,0.808497401665,0.0,0.808497401665
 07/08  05:00:00,24.8254472784,0.696256500463,2.83247420274,0.0,6.02426329834,9.91545327661,3.81673217333,0.0,3.81673217333
 07/08  06:00:00,25.7847127882,0.889043418727,3.63770171428,0.0,6.51253267309,14.7454349813,12.57540506,0.0,12.57540506
 07/08  07:00:00,31.9156367486,1.47704339081,6.4550224297,0.0,6.01364874671,17.9699221805,13.3593841048,0.0,13.3593841048
 07/08  08:00:00,33.2713614352,1.99051136553,9.4959138968,0.0,3.66783283761,18.1171033345,12.8364059928,0.0,12.8364059928
 07/08  09:00:00,33.2185262433,2.37573866937,11.8814832415,0.0,3.10526160149,15.8560427302,11.2674802331,0.0,11.2674802331
 07/08  10:00:00,34.000920171,2.90376651903,15.0524760226,0.0,3.10526160149,12.9394160272,10.2215297347,0.0,10.2215297347
 07/08  11:00:00,38.0450430845,3.44277795328,18.410406348,0.0,3.10526160149,13.0865971812,8.26037255019,0.0,8.26037255019
 07/08  12:00:00,39.888841736,3.72867654945,20.1154875574,0.0,3.10526160149,12.9394160272,7.21442205181,0.0,7.21442205181
 07/08  13:00:00,38.9894395039,3.72018373229,19.6661216044,0.0,3.10526160149,12.4978725653,6.42995917802,0.0,6.42995917802
 07/08  14:00:00,37.3311372211,3.58397382278,18.2912103851,0.0,3.10526160149,12.3506914113,5.64549630423,0.0,5.64549630423
 07/08  15:00:00,41.77708936,4.00327210467,20.9528547888,0.0,4.02872759285,12.7922348732,6.42995917802,0.0,6.42995917802
 07/08  16:00:00,53.3717326065,4.51489195837,24.5855247943,0.0,6.50191812146,17.7693977319,7.4759096764,0.0,7.4759096764
 07/08  17:00:00,62.776275979,4.81717927602,26.4571403737,0.0,8.38069375907,23.1212625696,9.82929829777,0.0,9.82929829777
 07/08  18:00:00,65.0863991804,4.87866921622,26.4448741386,0.0,10.6415932552,23.1212625696,11.5289678576,0.0,11.5289678576
 07/08  19:00:00,61.8462806599,4.70864635039,24.3440564622,0.0,12.3080778603,20.4854999863,11.0059926085,0.0,11.0059926085
 07/08  20:00:00,60.3585590229,4.22560353676,20.2081651987,0.0,12.456681583,19.8967753704,10.0907859224,0.0,10.0907859224
 07/08  21:00:00,54.7244979712,3.92699049483,18.5505515442,0.0,9.18739968257,17.702556249,8.26037255019,0.0,8.26037255019
 07/08  22:00:00,44.5931255189,3.38905603223,15.8924261162,0.0,5.91811778209,14.0365255879,7.21442205181,0.0,7.21442205181
 07/08  23:00:00,33.66276906,2.59805401914,11.6495807418,0.0,3.54045821811,10.5176760807,4.07657055665,0.0,4.07657055665
 07/08  24:00:00,27.3618949271,2.13697135433,9.51304482942,0.0,2.55330491699,7.80157382632,1.33095049839,0.0,1.33095049839
 07/09  01:00:00,25.7589146997,1.93624219529,8.69951837701,0.0,2.55330491699,7.21284921042,0.807299488481,0.0,0.807299488481
 07/09  02:00:00,23.4457766578,1.6008796199,7.01610521845,0.0,2.55330491699,6.91848690247,0.415552133002,0.0,0.415552133002
 07/09  03:00:00,20.9692185406,1.21076105771,5.07684681737,0.0,2.55330491699,6.7713057485,0.415543989675,0.0,0.415543989675
 07/09  04:00:00,22.0192580068,1.02989284185,4.23126105169,0.0,3.82705111198,7.57405300124,0.807102834352,0.0,0.807102834352
