Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/09  05:00:00,26.338549489,0.997104468338,4.04472844553,0.0,6.02426329834,9.91545327661,3.80737126868,0.0,3.80737126868
 07/09  06:00:00,28.0128425898,1.2997499077,5.45512502689,0.0,6.51253267309,14.7454349813,12.5429557697,0.0,12.5429557697
 07/09  07:00:00,34.6511786615,1.94180905281,8.72579868064,0.0,6.01364874671,17.9699221805,13.3248761924,0.0,13.3248761924
 07/09  08:00:00,35.1120387801,2.29718894052,11.0299136667,0.0,3.66783283761,18.1171033345,12.8032784484,0.0,12.8032784484
 07/09  09:00:00,35.1882397064,2.67742165839,13.5495137156,0.0,3.10526160149,15.8560427302,11.2384936319,0.0,11.2384936319
 07/09  10:00:00,34.9364919316,3.03843120613,15.8533830962,0.0,3.10526160149,12.9394160272,10.1953037621,0.0,10.1953037621
 07/09  11:00:00,36.8778422545,3.26941530686,17.4165681645,0.0,3.10526160149,13.0865971812,8.23932275642,0.0,8.23932275642
 07/09  12:00:00,38.0194983742,3.45158963662,18.5232311084,0.0,3.10526160149,12.9394160272,7.19613288673,0.0,7.19613288673
 07/09  13:00:00,38.47885666,3.59661010933,19.2791123835,0.0,3.10526160149,12.4978725653,6.41374048445,0.0,6.41374048445
 07/09  14:00:00,39.3718421501,3.76352999248,20.1523591445,0.0,3.10526160149,12.3506914113,5.63134808218,0.0,5.63134808218
 07/09  15:00:00,42.984411619,4.11774248646,22.045706666,0.0,4.02872759285,12.7922348732,6.41374048445,0.0,6.41374048445
 07/09  16:00:00,53.7923511113,4.59203766996,24.9289975876,0.0,6.50191812146,17.7693977319,7.45693035415,0.0,7.45693035415
 07/09  17:00:00,63.1443966743,4.88298186275,26.7594584822,0.0,8.38069375907,23.1212625696,9.80410756096,0.0,9.80410756096
 07/09  18:00:00,65.3972233856,4.93223305904,26.702134501,0.0,10.6415932552,23.1212625696,11.4992910992,0.0,11.4992910992
 07/09  19:00:00,61.8722211521,4.76452765942,24.3141156454,0.0,12.3080778603,20.4854999863,10.9776961644,0.0,10.9776961644
 07/09  20:00:00,61.1716709,4.35946499704,20.8874156156,0.0,12.456681583,19.8967753704,10.0649050284,0.0,10.0649050284
 07/09  21:00:00,55.363084117,4.05318183407,19.0629463508,0.0,9.18739968257,17.702556249,8.23932275642,0.0,8.23932275642
 07/09  22:00:00,47.3277303128,3.816655543,18.1994313994,0.0,5.91811778209,14.0365255879,7.19613288673,0.0,7.19613288673
 07/09  23:00:00,37.9268475247,3.2411868049,15.2705264207,0.0,3.54045821811,10.5176760807,4.06656327764,0.0,4.06656327764
 07/09  24:00:00,29.8713543641,2.548192025,11.6112835957,0.0,2.55330491699,7.80157382632,1.32818986969,0.0,1.32818986969
 07/10  01:00:00,26.8791889328,2.15133412483,9.60470068056,0.0,2.55330491699,7.21284921042,0.805937206192,0.0,0.805937206192
 07/10  02:00:00,25.0832970848,1.89239384769,8.36211141768,0.0,2.55330491699,6.91848690247,0.41521223741,0.0,0.41521223741
 07/10  03:00:00,24.8890965222,1.84937167324,8.3581141835,0.0,2.55330491699,6.7713057485,0.415204334821,0.0,0.415204334821
 07/10  04:00:00,25.6128485249,1.6288808979,7.2258635137,0.0,3.82705111198,7.57405300124,0.805746368295,0.0,0.805746368295
 07/10  05:00:00,29.0782308622,1.46623560744,6.31527867955,0.0,6.02426329834,9.91545327661,3.79826789713,0.0,3.79826789713
 07/10  06:00:00,30.9385142624,1.78301653467,7.89753007257,0.0,6.51253267309,14.7454349813,12.5114045678,0.0,12.5114045678
 07/10  07:00:00,36.4351329034,2.19996737275,10.0580652401,0.0,6.01364874671,18.163451543,13.2913239285,0.0,13.2913239285
 07/10  08:00:00,37.6526593004,2.54401473232,11.8772948265,0.0,4.35151303671,18.8798367041,12.7710683289,0.0,12.7710683289
 07/10  09:00:00,36.5290268259,2.79144092275,13.329868002,0.0,3.78894180059,16.6187760998,11.2103097775,0.0,11.2103097775
 07/10  10:00:00,35.7554229135,3.10146337778,15.1628683377,0.0,3.78894180059,13.7021493968,10.1698040843,0.0,10.1698040843
 07/10  11:00:00,38.2882734942,3.43677376994,17.2132273724,0.0,3.78894180059,13.8493305508,8.21885590979,0.0,8.21885590979
 07/10  12:00:00,40.1101458521,3.72393349694,19.0583812214,0.0,3.69398621738,13.6338449159,7.17835021671,0.0,7.17835021671
 07/10  13:00:00,42.1614061694,4.01742114577,21.0944372878,0.0,3.78894180059,13.2606059349,6.39797094689,0.0,6.39797094689
 07/10  14:00:00,44.6422832329,4.34804455492,23.3918720961,0.0,3.78894180059,13.1134247809,5.61759167707,0.0,5.61759167707
 07/10  15:00:00,48.0317629631,4.62835844929,25.1360284786,0.0,4.71240779196,13.5549682428,6.39797094689,0.0,6.39797094689
 07/10  16:00:00,56.8436013924,4.84366647663,26.2822054932,0.0,7.18559832057,18.5321311015,7.43847663998,0.0,7.43847663998
 07/10  17:00:00,61.2354573796,4.70350010351,24.8364715843,0.0,8.38069375907,23.3147919321,9.77961444943,0.0,9.77961444943
 07/10  18:00:00,61.1273638084,4.55440608308,22.8101018998,0.0,10.6415932552,23.1212625696,11.4704362007,0.0,11.4704362007
 07/10  19:00:00,58.3706163718,4.36842303121,21.2086154933,0.0,12.3080778603,20.4854999863,10.9501833541,0.0,10.9501833541
 07/10  20:00:00,58.8666787785,4.03213125531,18.9097572358,0.0,12.456681583,19.8967753704,10.0397408727,0.0,10.0397408727
 07/10  21:00:00,52.5906326862,3.63194987115,16.7117268829,0.0,9.18739968257,17.702556249,8.21885590979,0.0,8.21885590979
 07/10  22:00:00,43.3182951901,3.21379234456,14.7928594751,0.0,5.91811778209,14.0365255879,7.17835021671,0.0,7.17835021671
 07/10  23:00:00,34.5215277405,2.72284844268,12.3835449987,0.0,3.54045821811,10.5176760807,4.05683313744,0.0,4.05683313744
 07/10  24:00:00,28.1864197412,2.26633793258,10.2082030652,0.0,2.55330491699,7.80157382632,1.32550569309,0.0,1.32550569309
 07/11  01:00:00,26.4199132826,2.05211824094,9.24464091421,0.0,2.55330491699,7.21284921042,0.804613400848,0.0,0.804613400848
 07/11  02:00:00,25.2230717877,1.88776842688,8.50651154131,0.0,2.55330491699,6.91848690247,0.41488196382,0.0,0.41488196382
 07/11  03:00:00,23.7961256743,1.67255285005,7.44196215873,0.0,2.55330491699,6.7713057485,0.414874303045,0.0,0.414874303045
 07/11  04:00:00,25.2831732258,1.57585430629,6.9492148063,0.0,3.82705111198,7.57405300124,0.804428404935,0.0,0.804428404935
 07/11  05:00:00,30.2008422013,1.64528806647,7.25883755969,0.0,6.02426329834,9.91545327661,3.78942475499,0.0,3.78942475499
 07/11  06:00:00,31.2095952831,1.83763744282,8.11399018511,0.0,6.51253267309,14.7454349813,12.4807607986,0.0,12.4807607986
 07/11  07:00:00,37.2065497598,2.327335328,10.7021141413,0.0,6.01364874671,18.163451543,13.2587372494,0.0,13.2587372494
 07/11  08:00:00,39.3823841841,2.79445505625,13.3565793862,0.0,4.35151303671,18.8798367041,12.7397851732,0.0,12.7397851732
 07/11  09:00:00,39.5482556058,3.20666980488,15.9338678998,0.0,3.78894180059,16.6187760998,11.1829370164,0.0,11.1829370164
 07/11  10:00:00,37.7654710626,3.38749289051,16.8868869741,0.0,3.78894180059,13.7021493968,10.1450382529,0.0,10.1450382529
 07/11  11:00:00,40.3623951916,3.73335750692,18.9907653329,0.0,3.78894180059,13.8493305508,8.19897807138,0.0,8.19897807138
 07/11  12:00:00,43.3044769531,4.15172766187,21.8249181575,0.0,3.69398621738,13.6338449159,7.16107930792,0.0,7.16107930792
 07/11  13:00:00,43.8301014708,4.24230111432,22.5382526206,0.0,3.78894180059,13.2606059349,6.38265523532,0.0,6.38265523532
 07/11  14:00:00,44.4448270213,4.36289441047,23.179566029,0.0,3.78894180059,13.1134247809,5.60423116273,0.0,5.60423116273
 07/11  15:00:00,46.7767415108,4.51485515849,23.9945103171,0.0,4.71240779196,13.5549682428,6.38265523532,0.0,6.38265523532
 07/11  16:00:00,55.9973754638,4.79301663152,25.4866294097,0.0,7.18559832057,18.5321311015,7.42055399878,0.0,7.42055399878
 07/11  17:00:00,62.0984895536,4.76708067754,25.6359231843,0.0,8.38069375907,23.3147919321,9.75582621657,0.0,9.75582621657
 07/11  18:00:00,61.1492456955,4.52908584208,22.8573040279,0.0,10.6415932552,23.1212625696,11.4424117072,0.0,11.4424117072
 07/11  19:00:00,56.1613436738,4.06772748018,19.3000383463,0.0,12.3080778603,20.4854999863,10.9234623255,0.0,10.9234623255
 07/11  20:00:00,56.55656134,3.68609555163,16.945675501,0.0,12.456681583,19.8967753704,10.0153009074,0.0,10.0153009074
 07/11  21:00:00,50.5346728738,3.32008385432,14.9676330873,0.0,9.18739968257,17.702556249,8.19897807138,0.0,8.19897807138
 07/11  22:00:00,40.7871467483,2.84344905665,12.6320543212,0.0,5.91811778209,14.0365255879,7.16107930792,0.0,7.16107930792
 07/11  23:00:00,32.3193340211,2.38786192823,10.5163377938,0.0,3.54045821811,10.5176760807,4.04738301754,0.0,4.04738301754
 07/11  24:00:00,26.6082570225,2.01584391866,8.88053436042,0.0,2.55330491699,7.80157382632,1.32289876346,0.0,1.32289876346
 07/12  01:00:00,24.946914446,1.81700865263,8.00675166593,0.0,2.55330491699,7.21284921042,0.803328463704,0.0,0.803328463704
 07/12  02:00:00,23.8774248105,1.67317250069,7.37546049035,0.0,2.55330491699,6.91848690247,0.414561409905,0.0,0.414561409905
 07/12  03:00:00,23.0722723127,1.55103617065,6.83962547658,0.0,2.55330491699,6.7713057485,0.414553991967,0.0,0.414553991967
 07/12  04:00:00,24.8852146194,1.5018681757,6.62524233044,0.0,3.82705111198,7.57405300124,0.803149334272,0.0,0.803149334272
 07/12  05:00:00,29.8352290521,1.57730628558,6.96120619139,0.0,6.02426329834,9.91545327661,3.78084446155,0.0,3.78084446155
 07/12  06:00:00,31.3855169155,1.8503156183,8.27723364205,0.0,6.51253267309,14.7454349813,12.4510335378,0.0,12.4510335378
 07/12  07:00:00,35.628665649,2.07598605508,9.3755793034,0.0,6.01364874671,18.163451543,13.2271258053,0.0,13.2271258053
 07/12  08:00:00,37.0693182498,2.48755454629,11.3504139619,0.0,4.35151303671,18.8798367041,12.7094382454,0.0,12.7094382454
 07/12  09:00:00,37.0489406974,2.89716102396,13.7440617723,0.0,3.78894180059,16.6187760998,11.1563834547,0.0,11.1563834547
 07/12  10:00:00,37.2431763164,3.31740150101,16.4346836174,0.0,3.78894180059,13.7021493968,10.1210136019,0.0,10.1210136019
 07/12  11:00:00,39.5847262393,3.62386224679,18.3225916407,0.0,3.78894180059,13.8493305508,8.1796951278,0.0,8.1796951278
 07/12  12:00:00,42.6118347758,4.07447306027,21.2095305818,0.0,3.69398621738,13.6338449159,7.14432527498,0.0,7.14432527498
 07/12  13:00:00,44.7301940112,4.35455635795,23.3260899174,0.0,3.78894180059,13.2606059349,6.36779788536,0.0,6.36779788536
 07/12  14:00:00,46.2483420362,4.56917789812,24.7767975562,0.0,3.78894180059,13.1134247809,5.59127049574,0.0,5.59127049574
 07/12  15:00:00,49.0467306588,4.77417293974,26.0051816838,0.0,4.71240779196,13.5549682428,6.36779788536,0.0,6.36779788536
 07/12  16:00:00,55.0913869667,4.71635195974,24.6573055844,0.0,7.18559832057,18.5321311015,7.40316773818,0.0,7.40316773818
 07/12  17:00:00,57.045157935,4.25973022579,21.0899420174,0.0,8.38069375907,23.3147919321,9.73274990704,0.0,9.73274990704
 07/12  18:00:00,60.070783791,4.42598978488,21.8819381806,0.0,10.6415932552,23.1212625696,11.4152259179,0.0,11.4152259179
 07/12  19:00:00,59.3203995379,4.44332428882,22.0834974018,0.0,12.3080778603,20.4854999863,10.8975409915,0.0,10.8975409915
 07/12  20:00:00,59.9161811233,4.09399008057,19.8974007553,0.0,12.456681583,19.8967753704,9.99159237025,0.0,9.99159237025
 07/12  21:00:00,54.0371884656,3.78605177285,18.0041807607,0.0,9.18739968257,17.702556249,8.1796951278,0.0,8.1796951278
 07/12  22:00:00,45.1288867039,3.43338018391,16.3838631496,0.0,5.91811778209,14.0365255879,7.14432527498,0.0,7.14432527498
 07/12  23:00:00,36.4558961435,2.96107685814,14.0796849863,0.0,3.54045821811,10.5176760807,4.0382157165,0.0,4.0382157165
 07/12  24:00:00,29.5645448716,2.45116382787,11.4015023004,0.0,2.55330491699,7.80157382632,1.32036985283,0.0,1.32036985283
 07/13  01:00:00,27.2941807445,2.17017605348,10.0008505636,0.0,2.55330491699,7.21284921042,0.802082774414,0.0,0.802082774414
 07/13  02:00:00,25.408182781,1.90615179736,8.67323916415,0.0,2.55330491699,6.91848690247,0.414250670441,0.0,0.414250670441
 07/13  03:00:00,24.0303327028,1.69785025951,7.65087177776,0.0,2.55330491699,6.7713057485,0.414243496314,0.0,0.414243496314
 07/13  04:00:00,25.2537416535,1.55831379814,6.93732374209,0.0,3.82705111198,7.57405300124,0.801909534744,0.0,0.801909534744
 07/13  05:00:00,29.8848168144,1.58651005897,7.00159018027,0.0,6.02426329834,9.91545327661,3.77252955825,0.0,3.77252955825
 07/13  06:00:00,31.4158083314,1.85567117282,8.30216950336,0.0,6.51253267309,14.7454349813,12.4222315899,0.0,12.4222315899
 07/13  07:00:00,37.2514887447,2.31899376712,10.7553946871,0.0,6.01364874671,18.163451543,13.1964989576,0.0,13.1964989576
 07/13  08:00:00,39.567483327,2.82082204491,13.5153115405,0.0,4.35151303671,18.8798367041,12.6800365325,0.0,12.6800365325
 07/13  09:00:00,39.6806388645,3.22395861358,16.0489623498,0.0,3.78894180059,16.6187760998,11.1306569561,0.0,11.1306569561
 07/13  10:00:00,40.2573162067,3.66417005509,19.1020549536,0.0,3.78894180059,13.7021493968,10.097737246,0.0,10.097737246
 07/13  11:00:00,42.6408920076,3.96064106423,21.0419785915,0.0,3.78894180059,13.8493305508,8.16101278953,0.0,8.16101278953
 07/13  12:00:00,44.2025926802,4.21321266883,22.6615488777,0.0,3.69398621738,13.6338449159,7.12809307943,0.0,7.12809307943
 07/13  13:00:00,46.0252854167,4.44844600916,24.5272916717,0.0,3.78894180059,13.2606059349,6.35340329685,0.0,6.35340329685
 07/13  14:00:00,48.2730070095,4.7224142731,26.6482261546,0.0,3.78894180059,13.1134247809,5.57871351428,0.0,5.57871351428
 07/13  15:00:00,49.8849809112,4.81606505052,26.8015398255,0.0,4.71240779196,13.5549682428,6.35340329685,0.0,6.35340329685
 07/13  16:00:00,56.4598604621,4.86153237684,25.8805986628,0.0,7.18559832057,18.5321311015,7.38632300696,0.0,7.38632300696
 07/13  17:00:00,59.343999526,4.50846944649,23.1400443878,0.0,8.38069375907,23.3147919321,9.71039235469,0.0,9.71039235469
 07/13  18:00:00,59.6924452631,4.39399838232,21.5355910552,0.0,10.6415932552,23.1212625696,11.3888868836,0.0,11.3888868836
 07/13  19:00:00,57.4913621607,4.24959297429,20.4481913391,0.0,12.3080778603,20.4854999863,10.8724270286,0.0,10.8724270286
 07/13  20:00:00,58.4274756626,3.95357081949,18.5491145557,0.0,12.456681583,19.8967753704,9.96862228221,0.0,9.96862228221
 07/13  21:00:00,52.1516192917,3.55226907906,16.3523942806,0.0,9.18739968257,17.702556249,8.16101278953,0.0,8.16101278953
 07/13  22:00:00,42.0757963546,3.02315881783,13.7409941664,0.0,5.91811778209,14.0365255879,7.12809307943,0.0,7.12809307943
 07/13  23:00:00,33.060249554,2.49272582911,11.1523894258,0.0,3.54045821811,10.5176760807,4.02933394912,0.0,4.02933394912
 07/13  24:00:00,27.1894503423,2.10430309001,9.37326850894,0.0,2.55330491699,7.80157382632,1.3179197101,0.0,1.3179197101
 07/14  01:00:00,25.1891364415,1.85452271115,8.21145960288,0.0,2.55330491699,7.21284921042,0.800876700928,0.0,0.800876700928
 07/14  02:00:00,23.757846257,1.65088518942,7.27816924809,0.0,2.55330491699,6.91848690247,0.413949837284,0.0,0.413949837284
 07/14  03:00:00,22.8839871197,1.51691147945,6.68546497474,0.0,2.55330491699,6.7713057485,0.413942907892,0.0,0.413942907892
 07/14  04:00:00,24.1535966154,1.38192554337,6.01356695875,0.0,3.82705111198,7.57405300124,0.800709373118,0.0,0.800709373118
 07/14  05:00:00,28.6830497154,1.39010727376,5.9962258665,0.0,6.02426329834,9.91545327661,3.76448250796,0.0,3.76448250796
 07/14  06:00:00,30.1276383363,1.65083686053,7.2188338206,0.0,6.51253267309,14.7454349813,12.3943634854,0.0,12.3943634854
 07/14  07:00:00,34.868008819,1.95347974445,8.73742878406,0.0,6.01364874671,18.163451543,13.1668657762,0.0,13.1668657762
 07/14  08:00:00,35.4648720072,2.24482184877,9.98870041679,0.0,4.35151303671,18.8798367041,12.6515887415,0.0,12.6515887415
 07/14  09:00:00,36.3869950598,2.7847369087,13.19454025,0.0,3.78894180059,16.6187760998,11.1057651392,0.0,11.1057651392
 07/14  10:00:00,36.5402554598,3.21509283676,15.834071425,0.0,3.78894180059,13.7021493968,10.0752160783,0.0,10.0752160783
 07/14  11:00:00,41.0746258534,3.80342322993,19.6329302716,0.0,3.78894180059,13.8493305508,8.14293658917,0.0,8.14293658917
 07/14  12:00:00,44.0242774776,4.18583941535,22.5106069285,0.0,3.69398621738,13.6338449159,7.11238752829,0.0,7.11238752829
 07/14  13:00:00,45.4575015126,4.36188223582,24.046071541,0.0,3.78894180059,13.2606059349,6.33947573264,0.0,6.33947573264
 07/14  14:00:00,47.1562589513,4.55865880053,25.695233569,0.0,3.78894180059,13.1134247809,5.56656393698,0.0,5.56656393698
 07/14  15:00:00,50.6755578888,4.84563008399,27.5625517696,0.0,4.71240779196,13.5549682428,6.33947573264,0.0,6.33947573264
 07/14  16:00:00,59.5893694628,5.0872635261,28.7843765142,0.0,7.18559832057,18.5321311015,7.37002479351,0.0,7.37002479351
 07/14  17:00:00,64.6520529761,4.95885252184,27.9977147625,0.0,8.38069375907,23.3147919321,9.68876018048,0.0,9.68876018048
 07/14  18:00:00,65.3253119249,4.93103437688,26.6314217225,0.0,10.6415932552,23.1212625696,11.3634024044,0.0,11.3634024044
 07/14  19:00:00,62.4757674928,4.79880834901,24.8833812965,0.0,12.3080778603,20.4854999863,10.848127874,0.0,10.848127874
 07/14  20:00:00,63.4766273076,4.53771691224,23.0141201079,0.0,12.456681583,19.8967753704,9.9463974457,0.0,9.9463974457
 07/14  21:00:00,57.2297402033,4.19358336463,20.7892009066,0.0,9.18739968257,17.702556249,8.14293658917,0.0,8.14293658917
 07/14  22:00:00,44.9973161184,3.47140291381,16.2142698341,0.0,5.91811778209,14.0365255879,7.11238752829,0.0,7.11238752829
 07/14  23:00:00,34.5442552906,2.75580273161,12.37331826,0.0,3.54045821811,10.5176760807,4.02074034567,0.0,4.02074034567
 07/14  24:00:00,27.3013641529,2.15656177655,9.43292363303,0.0,2.55330491699,7.80157382632,1.31554906087,0.0,1.31554906087
 07/15  01:00:00,23.5894373538,1.6343921462,6.83189108012,0.0,2.55330491699,7.21284921042,0.799710599375,0.0,0.799710599375
 07/15  02:00:00,21.5943175525,1.32698396963,5.43854176338,0.0,2.55330491699,6.91848690247,0.413658999339,0.0,0.413658999339
 07/15  03:00:00,20.1747770952,1.08851918325,4.40464724644,0.0,2.55330491699,6.7713057485,0.413652315557,0.0,0.413652315557
 07/15  04:00:00,21.4607421202,0.938483540223,3.7641544667,0.0,3.82705111198,7.57405300124,0.79954920438,0.0,0.79954920438
 07/15  05:00:00,25.6245818597,0.872162018529,3.45570326599,0.0,6.02426329834,9.91545327661,3.75670569424,0.0,3.75670569424
 07/15  06:00:00,26.6846157496,1.07677029307,4.3498778014,0.0,6.51253267309,14.7454349813,12.3674374786,0.0,12.3674374786
 07/15  07:00:00,32.5426549317,1.60233099196,6.95675301168,0.0,6.01364874671,17.9699221805,13.1382350368,0.0,13.1382350368
 07/15  08:00:00,32.5467084902,1.89640123278,8.86537108449,0.0,3.66783283761,18.1171033345,12.6241032971,0.0,12.6241032971
 07/15  09:00:00,31.6190334488,2.15874819119,10.4989809252,0.0,3.10526160149,15.8560427302,11.0817153755,0.0,11.0817153755
 07/15  10:00:00,30.4374980901,2.41085608419,11.9819643766,0.0,3.10526160149,12.9394160272,10.0534567683,0.0,10.0534567683
 07/15  11:00:00,32.2458196541,2.64169670293,13.412264168,0.0,3.10526160149,13.0865971812,8.1254718798,0.0,8.1254718798
 07/15  12:00:00,33.4598076962,2.84652631838,14.5686037487,0.0,3.10526160149,12.9394160272,7.09721327261,0.0,7.09721327261
 07/15  13:00:00,33.5590771393,2.93943458315,15.016508389,0.0,3.10526160149,12.4978725653,6.32601931722,0.0,6.32601931722
 07/15  14:00:00,34.9672777001,3.16219023869,16.3491344483,0.0,3.10526160149,12.3506914113,5.55482536183,0.0,5.55482536183
 07/15  15:00:00,39.0650944587,3.542306273,18.7018257192,0.0,4.02872759285,12.7922348732,6.32601931722,0.0,6.32601931722
 07/15  16:00:00,48.2742201043,3.83618478574,20.1667194647,0.0,6.50191812146,17.7693977319,7.35427792441,0.0,7.35427792441
 07/15  17:00:00,56.9353024469,4.13930682668,21.2940392909,0.0,8.38069375907,23.1212625696,9.66785979058,0.0,9.66785979058
 07/15  18:00:00,58.9933469873,4.18196097389,21.0485301879,0.0,10.6415932552,23.1212625696,11.3387800273,0.0,11.3387800273
 07/15  19:00:00,56.4659338738,4.03355041039,19.6388056162,0.0,12.3080778603,20.4854999863,10.8246507237,0.0,10.8246507237
 07/15  20:00:00,54.3169611342,3.34622371346,15.0459471333,0.0,12.456681583,19.8967753704,9.92492444237,0.0,9.92492444237
 07/15  21:00:00,45.8239113988,2.62620477375,10.9507506929,0.0,9.18739968257,17.702556249,8.1254718798,0.0,8.1254718798
 07/15  22:00:00,35.8424479723,2.08893447755,8.44187012435,0.0,5.91811778209,14.0365255879,7.09721327261,0.0,7.09721327261
 07/15  23:00:00,27.3121391731,1.59359762862,6.30340724538,0.0,3.54045821811,10.5176760807,4.01243745105,0.0,4.01243745105
 07/15  24:00:00,21.4854057713,1.17561941107,4.59790761687,0.0,2.55330491699,7.80157382632,1.31325860719,0.0,1.31325860719
 07/16  01:00:00,19.4127937571,0.882769140071,3.40687048959,0.0,2.55330491699,7.21284921042,0.798584813965,0.0,0.798584813965
 07/16  02:00:00,18.1358008121,0.685688897023,2.62132009558,0.0,2.55330491699,6.91848690247,0.413378242534,0.0,0.413378242534
 07/16  03:00:00,17.6550750866,0.610454026541,2.36301039461,0.0,2.55330491699,6.7713057485,0.413371805193,0.0,0.413371805193
 07/16  04:00:00,19.736968544,0.601063600405,2.37780083038,0.0,3.82705111198,7.57405300124,0.798429371632,0.0,0.798429371632
 07/16  05:00:00,24.7931973999,0.693313206446,2.80316761825,0.0,6.02426329834,9.91545327661,3.74920142063,0.0,3.74920142063
 07/16  06:00:00,25.7782779872,0.888301260021,3.63200907196,0.0,6.51253267309,14.7454349813,12.3414615447,0.0,12.3414615447
 07/16  07:00:00,30.7767994736,1.288277048,5.50495149757,0.0,6.01364874671,17.9699221805,13.1106152179,0.0,13.1106152179
 07/16  08:00:00,29.9969155544,1.49149255688,6.7204868246,0.0,3.66783283761,18.1171033345,12.5975883386,0.0,12.5975883386
 07/16  09:00:00,29.7660268285,1.86934855076,8.93537394537,0.0,3.10526160149,15.8560427302,11.0585147871,0.0,11.0585147871
 07/16  10:00:00,29.4743426948,2.24893350599,11.1807315595,0.0,3.10526160149,12.9394160272,10.0324657597,0.0,10.0324657597
 07/16  11:00:00,31.4329417736,2.50727705361,12.7338059368,0.0,3.10526160149,13.0865971812,8.10862383343,0.0,8.10862383343
 07/16  12:00:00,32.8876044438,2.75260700419,14.0903198105,0.0,3.10526160149,12.9394160272,7.0825748061,0.0,7.0825748061
 07/16  13:00:00,34.8015625562,3.07393376339,16.1244946257,0.0,3.10526160149,12.4978725653,6.31303803559,0.0,6.31303803559
 07/16  14:00:00,36.3336850796,3.29888927244,17.5788427941,0.0,3.10526160149,12.3506914113,5.54350126509,0.0,5.54350126509
 07/16  15:00:00,39.0697576452,3.51941633668,18.7293788421,0.0,4.02872759285,12.7922348732,6.31303803559,0.0,6.31303803559
 07/16  16:00:00,47.8008597002,3.76465390279,19.7648899436,0.0,6.50191812146,17.7693977319,7.33908706293,0.0,7.33908706293
 07/16  17:00:00,56.8882570987,4.0933633792,21.2929373902,0.0,8.38069375907,23.1212625696,9.64769737443,0.0,9.64769737443
 07/16  18:00:00,59.2804034445,4.20070558176,21.3168420372,0.0,10.6415932552,23.1212625696,11.3150270439,0.0,11.3150270439
 07/16  19:00:00,55.0293867325,3.86916788555,18.3666409996,0.0,12.3080778603,20.4854999863,10.8020025302,0.0,10.8020025302
 07/16  20:00:00,52.6109578549,3.11894311261,13.5672244549,0.0,12.456681583,19.8967753704,9.90420963127,0.0,9.90420963127
 07/16  21:00:00,44.7749632821,2.46828552254,10.0597218275,0.0,9.18739968257,17.702556249,8.10862383343,0.0,8.10862383343
 07/16  22:00:00,34.8788392778,1.93228738243,7.63490852493,0.0,5.91811778209,14.0365255879,7.0825748061,0.0,7.0825748061
 07/16  23:00:00,26.7434651608,1.49130574719,5.83702511456,0.0,3.54045821811,10.5176760807,4.00442772409,0.0,4.00442772409
 07/16  24:00:00,20.9253656781,1.07168455119,4.14180238354,0.0,2.55330491699,7.80157382632,1.31104902734,0.0,1.31104902734
 07/17  01:00:00,18.9260790563,0.789049559644,3.01387536922,0.0,2.55330491699,7.21284921042,0.797499676887,0.0,0.797499676887
 07/17  02:00:00,17.7614823084,0.609239977353,2.32345051157,0.0,2.55330491699,6.91848690247,0.413107649797,0.0,0.413107649797
 07/17  03:00:00,16.8059637628,0.446210431869,1.6781426654,0.0,2.55330491699,6.7713057485,0.413101459684,0.0,0.413101459684
 07/17  04:00:00,18.5640807298,0.382742116092,1.42323450044,0.0,3.82705111198,7.57405300124,0.79735020599,0.0,0.79735020599
 07/17  05:00:00,23.1016223086,0.386030120665,1.41887561278,0.0,6.02426329834,9.91545327661,3.74197190995,0.0,3.74197190995
 07/17  06:00:00,23.7567007957,0.524667574198,1.97406556637,0.0,6.51253267309,14.7454349813,12.3164433779,0.0,12.3164433779
 07/17  07:00:00,28.597762889,0.862079336658,3.55858326184,0.0,6.01364874671,18.163451543,13.0840144991,0.0,13.0840144991
 07/17  08:00:00,30.2641150743,1.37882007012,5.6539452626,0.0,4.35151303671,18.8798367041,12.5720517183,0.0,12.5720517183
 07/17  09:00:00,30.8678009109,1.89347343341,8.56660957634,0.0,3.78894180059,16.6187760998,11.0361702446,0.0,11.0361702446
 07/17  10:00:00,31.9646596973,2.45916680098,12.0144016983,0.0,3.78894180059,13.7021493968,10.0122492688,0.0,10.0122492688
 07/17  11:00:00,33.9975138176,2.73114277585,13.6280986899,0.0,3.78894180059,13.8493305508,8.09239743946,0.0,8.09239743946
 07/17  12:00:00,35.8638377243,3.0576252275,15.4783813631,0.0,3.69398621738,13.6338449159,7.06847646379,0.0,7.06847646379
 07/17  13:00:00,38.4777657792,3.45233440129,17.9758836421,0.0,3.78894180059,13.2606059349,6.30053573204,0.0,6.30053573204
 07/17  14:00:00,40.9331757506,3.79407146512,20.2367377036,0.0,3.78894180059,13.1134247809,5.53259500029,0.0,5.53259500029
 07/17  15:00:00,44.0490151348,4.03767121486,21.7439678848,0.0,4.71240779196,13.5549682428,6.30053573204,0.0,6.30053573204
 07/17  16:00:00,50.6457252012,4.036559851,20.8914359277,0.0,7.18559832057,18.5321311015,7.32445670771,0.0,7.32445670771
 07/17  17:00:00,54.8212901228,3.85969621361,19.2661082174,0.0,8.38069375907,23.3147919321,9.62827890296,0.0,9.62827890296
 07/17  18:00:00,55.1828489428,3.70802849648,17.7119646208,0.0,10.6415932552,23.1212625696,11.2921504884,0.0,11.2921504884
 07/17  19:00:00,51.5736113727,3.33820475714,15.4418287683,0.0,12.3080778603,20.4854999863,10.7801900006,0.0,10.7801900006
 07/17  20:00:00,52.9292064723,3.07687148921,13.9275446956,0.0,12.456681583,19.8967753704,9.88425914688,0.0,9.88425914688
 07/17  21:00:00,48.0764990756,2.88293792502,12.9466052184,0.0,9.18739968257,17.702556249,8.09239743946,0.0,8.09239743946
 07/17  22:00:00,38.7682237143,2.47458214045,10.9819982035,0.0,5.91811778209,14.0365255879,7.06847646379,0.0,7.06847646379
 07/17  23:00:00,29.8644359424,1.95719122827,8.49211041503,0.0,3.54045821811,10.5176760807,3.99671353679,0.0,3.99671353679
 07/17  24:00:00,23.9957155661,1.56577716186,6.71805966092,0.0,2.55330491699,7.80157382632,1.30892097567,0.0,1.30892097567
 07/18  01:00:00,22.4030259632,1.37653503148,5.90333680428,0.0,2.55330491699,7.21284921042,0.796455508209,0.0,0.796455508209
 07/18  02:00:00,21.3455278739,1.23220363163,5.28453242276,0.0,2.55330491699,6.91848690247,0.412847301032,0.0,0.412847301032
 07/18  03:00:00,20.781301379,1.15218658319,4.94750413028,0.0,2.55330491699,6.7713057485,0.412841358888,0.0,0.412841358888
 07/18  04:00:00,22.3320732167,1.06288810798,4.51108099545,0.0,3.82705111198,7.57405300124,0.796312026487,0.0,0.796312026487
 07/18  05:00:00,26.9050651886,1.07739557943,4.53095303397,0.0,6.02426329834,9.91545327661,3.73501930369,0.0,3.73501930369
 07/18  06:00:00,28.2570920627,1.32835704398,5.67076736351,0.0,6.51253267309,14.7454349813,12.2923903888,0.0,12.2923903888
 07/18  07:00:00,32.1200671552,1.495077315,6.44788954975,0.0,6.01364874671,18.163451543,13.0584407578,0.0,13.0584407578
 07/18  08:00:00,31.8725371425,1.68094972924,6.96023767165,0.0,4.35151303671,18.8798367041,12.5475009986,0.0,12.5475009986
 07/18  09:00:00,30.3467152215,1.88181656175,8.05718075869,0.0,3.78894180059,16.6187760998,11.0146883651,0.0,11.0146883651
 07/18  10:00:00,29.7796674749,2.22615759536,10.0624186816,0.0,3.78894180059,13.7021493968,9.99281328265,0.0,9.99281328265
 07/18  11:00:00,32.0931050266,2.56211186724,11.8927208075,0.0,3.78894180059,13.8493305508,8.07679750318,0.0,8.07679750318
 07/18  12:00:00,32.650633518,2.71596312498,12.6068392593,0.0,3.69398621738,13.6338449159,7.0549224208,0.0,7.0549224208
 07/18  13:00:00,34.4045072585,2.99252067293,14.3624388497,0.0,3.78894180059,13.2606059349,6.28851610901,0.0,6.28851610901
 07/18  14:00:00,37.0652033846,3.37381038927,16.7890264135,0.0,3.78894180059,13.1134247809,5.52210979722,0.0,5.52210979722
 07/18  15:00:00,40.6765555568,3.71311684153,18.6960626801,0.0,4.71240779196,13.5549682428,6.28851610901,0.0,6.28851610901
 07/18  16:00:00,49.9863949804,4.02051226934,20.2481532886,0.0,7.18559832057,18.5321311015,7.31039119139,0.0,7.31039119139
 07/18  17:00:00,57.301660569,4.17773862448,21.4284362528,0.0,8.38069375907,23.3147919321,9.60961012676,0.0,9.60961012676
 07/18  18:00:00,59.2020942297,4.2416513862,21.1975870179,0.0,10.6415932552,23.1212625696,11.2701571356,0.0,11.2701571356
 07/18  19:00:00,56.2881765003,4.02091931402,19.473679339,0.0,12.3080778603,20.4854999863,10.7592195944,0.0,10.7592195944
 07/18  20:00:00,55.8002301096,3.53451708454,16.3409227377,0.0,12.456681583,19.8967753704,9.86507889735,0.0,9.86507889735
 07/18  21:00:00,48.67118067,3.02133202826,13.4028927096,0.0,9.18739968257,17.702556249,8.07679750318,0.0,8.07679750318
 07/18  22:00:00,39.1565090204,2.56678691525,11.2780787347,0.0,5.91811778209,14.0365255879,7.0549224208,0.0,7.0549224208
 07/18  23:00:00,30.771687787,2.12579732718,9.23075616073,0.0,3.54045821811,10.5176760807,3.98929717364,0.0,3.98929717364
 07/18  24:00:00,24.8555193109,1.72407782668,7.41956274086,0.0,2.55330491699,7.80157382632,1.30687508238,0.0,1.30687508238
 07/19  01:00:00,23.0751979557,1.49895748914,6.45308633908,0.0,2.55330491699,7.21284921042,0.795452615789,0.0,0.795452615789
 07/19  02:00:00,21.0918900101,1.20466436499,5.05843382568,0.0,2.55330491699,6.91848690247,0.412597273093,0.0,0.412597273093
 07/19  03:00:00,19.6778220763,0.97681634333,4.01939506743,0.0,2.55330491699,6.7713057485,0.412591579619,0.0,0.412591579619
 07/19  04:00:00,21.0444980794,0.846774702991,3.43961926319,0.0,3.82705111198,7.57405300124,0.795315139978,0.0,0.795315139978
 07/19  05:00:00,25.7971932332,0.886211555098,3.61426510293,0.0,6.02426329834,9.91545327661,3.72834566131,0.0,3.72834566131
 07/19  06:00:00,27.6659693395,1.22377575065,5.18422593366,0.0,6.51253267309,14.7454349813,12.2693097023,0.0,12.2693097023
 07/19  07:00:00,32.7324357944,1.59234026584,6.9629952381,0.0,6.01364874671,18.163451543,13.0339015676,0.0,13.0339015676
 07/19  08:00:00,33.0351012725,1.85653056733,7.94722096358,0.0,4.35151303671,18.8798367041,12.52394345,0.0,12.52394345
 07/19  09:00:00,32.5636742575,2.2065907538,9.94936560262,0.0,3.78894180059,16.6187760998,10.9940755103,0.0,10.9940755103
 07/19  10:00:00,32.4572914335,2.61382960374,12.3523706318,0.0,3.78894180059,13.7021493968,9.97416355691,0.0,9.97416355691
 07/19  11:00:00,34.8378311331,2.9396270179,14.2599317634,0.0,3.78894180059,13.8493305508,8.06182864436,0.0,8.06182864436
 07/19  12:00:00,36.8459683118,3.27225379469,16.2458833834,0.0,3.69398621738,13.6338449159,7.041916691,0.0,7.041916691
 07/19  13:00:00,38.7235524721,3.55567273023,18.118332006,0.0,3.78894180059,13.2606059349,6.27698272598,0.0,6.27698272598
 07/19  14:00:00,39.5803403383,3.73058807551,18.9473856809,0.0,3.78894180059,13.1134247809,5.51204876096,0.0,5.51204876096
 07/19  15:00:00,41.7478066658,3.93103486475,19.5493957658,0.0,4.71240779196,13.5549682428,6.27698272598,0.0,6.27698272598
 07/19  16:00:00,49.4689124248,4.09397171785,19.6572112845,0.0,7.18559832057,18.5321311015,7.29689467934,0.0,7.29689467934
 07/19  17:00:00,56.8351613969,4.24202226548,20.8976534397,0.0,8.38069375907,23.3147919321,9.5916965744,0.0,9.5916965744
 07/19  18:00:00,59.7928138207,4.3727893785,21.6571686167,0.0,10.6415932552,23.1212625696,11.2490534986,0.0,11.2490534986
 07/19  19:00:00,57.4187109637,4.21015025042,20.414982866,0.0,12.3080778603,20.4854999863,10.7390975219,0.0,10.7390975219
 07/19  20:00:00,56.1623404257,3.63216595357,16.6053841847,0.0,12.456681583,19.8967753704,9.84667456274,0.0,9.84667456274
 07/19  21:00:00,48.9416722805,3.0944387338,13.6002776146,0.0,9.18739968257,17.702556249,8.06182864436,0.0,8.06182864436
 07/19  22:00:00,39.2213727893,2.60520222443,11.3045271945,0.0,5.91811778209,14.0365255879,7.041916691,0.0,7.041916691
 07/19  23:00:00,31.8471081895,2.29724544427,10.1347284462,0.0,3.54045821811,10.5176760807,3.98218083092,0.0,3.98218083092
 07/19  24:00:00,26.2449947735,1.93840992871,8.5947061014,0.0,2.55330491699,7.80157382632,1.30491195336,0.0,1.30491195336
 07/20  01:00:00,23.0410519469,1.49956093909,6.41833688035,0.0,2.55330491699,7.21284921042,0.794491295184,0.0,0.794491295184
 07/20  02:00:00,20.7917980249,1.15952415106,4.80348205438,0.0,2.55330491699,6.91848690247,0.412357639762,0.0,0.412357639762
 07/20  03:00:00,19.6395217384,0.971969235906,3.98594183701,0.0,2.55330491699,6.7713057485,0.412352195619,0.0,0.412352195619
 07/20  04:00:00,21.3979979785,0.908648268534,3.73124559671,0.0,3.82705111198,7.57405300124,0.794359841051,0.0,0.794359841051
 07/20  05:00:00,25.7128501557,0.87259219247,3.54354138809,0.0,6.02426329834,9.91545327661,3.72195295969,0.0,3.72195295969
 07/20  06:00:00,26.8906372535,1.09597773382,4.53669186454,0.0,6.51253267309,14.7454349813,12.2472081555,0.0,12.2472081555
 07/20  07:00:00,32.2785877264,1.51984666677,6.58164076918,0.0,6.01364874671,18.163451543,13.0104041955,0.0,13.0104041955
 07/20  08:00:00,33.4275050904,1.9055298848,8.290625464,0.0,4.35151303671,18.8798367041,12.5013860488,0.0,12.5013860488
 07/20  09:00:00,33.3700039626,2.30498810663,10.6572979548,0.0,3.78894180059,16.6187760998,10.9743377845,0.0,10.9743377845
 07/20  10:00:00,33.198691205,2.69009368112,13.0175063259,0.0,3.78894180059,13.7021493968,9.95630561454,0.0,9.95630561454
 07/20  11:00:00,35.2752928729,2.96006384663,14.6769566744,0.0,3.78894180059,13.8493305508,8.04749529588,0.0,8.04749529588
 07/20  12:00:00,36.5085760704,3.1967399464,15.9840049902,0.0,3.69398621738,13.6338449159,7.02946312593,0.0,7.02946312593
 07/20  13:00:00,39.3644882815,3.61712466239,18.6978158833,0.0,3.78894180059,13.2606059349,6.26593899847,0.0,6.26593899847
 07/20  14:00:00,41.4629479318,3.91634286892,20.6442384811,0.0,3.78894180059,13.1134247809,5.502414871,0.0,5.502414871
 07/20  15:00:00,43.829787102,4.08047472303,21.4819363438,0.0,4.71240779196,13.5549682428,6.26593899847,0.0,6.26593899847
 07/20  16:00:00,53.8376703011,4.48159558613,23.6383452925,0.0,7.18559832057,18.5321311015,7.28397116842,0.0,7.28397116842
 07/20  17:00:00,60.2299134201,4.53828029481,23.9961474336,0.0,8.38069375907,23.3147919321,9.57454355081,0.0,9.57454355081
 07/20  18:00:00,61.9014680946,4.56161487263,23.5769973965,0.0,10.6415932552,23.1212625696,11.228845827,0.0,11.228845827
 07/20  19:00:00,58.6885244035,4.32098921471,21.5739573416,0.0,12.3080778603,20.4854999863,10.719829742,0.0,10.719829742
 07/20  20:00:00,56.5059495873,3.66943702866,16.9117222713,0.0,12.456681583,19.8967753704,9.8290515933,0.0,9.8290515933
 07/20  21:00:00,48.1867352856,2.98981912357,12.9499602299,0.0,9.18739968257,17.702556249,8.04749529588,0.0,8.04749529588
 07/20  22:00:00,38.4553071204,2.48677519849,10.6568885515,0.0,5.91811778209,14.0365255879,7.02946312593,0.0,7.02946312593
 07/20  23:00:00,29.4373381988,1.93444796119,8.08775593856,0.0,3.54045821811,10.5176760807,3.97536661608,0.0,3.97536661608
 07/20  24:00:00,23.1807303121,1.4645096689,6.00434189982,0.0,2.55330491699,7.80157382632,1.30303216995,0.0,1.30303216995
 07/21  01:00:00,21.0577873535,1.17581740589,4.75881582018,0.0,2.55330491699,7.21284921042,0.793571829562,0.0,0.793571829562
 07/21  02:00:00,19.3711558887,0.915920710933,3.62644335827,0.0,2.55330491699,6.91848690247,0.412128471729,0.0,0.412128471729
 07/21  03:00:00,18.2862715242,0.732741196908,2.87191966179,0.0,2.55330491699,6.7713057485,0.412123277539,0.0,0.412123277539
 07/21  04:00:00,20.0033202477,0.659561481358,2.58565465306,0.0,3.82705111198,7.57405300124,0.793446411941,0.0,0.793446411941
 07/21  05:00:00,24.6785003093,0.686830212308,2.69495352182,0.0,6.02426329834,9.91545327661,3.71584309252,0.0,3.71584309252
 07/21  06:00:00,25.7247164857,0.89617128175,3.57057754877,0.0,6.51253267309,14.7454349813,12.2260922958,0.0,12.2260922958
 07/21  07:00:00,31.9094497672,1.45268979677,6.27965967994,0.0,6.01364874671,18.163451543,12.9879556,0.0,12.9879556
 07/21  08:00:00,34.8720563777,2.10616312261,9.53454351346,0.0,4.35151303671,18.8798367041,12.4798354752,0.0,12.4798354752
 07/21  09:00:00,35.0508370783,2.52813051053,12.1149886667,0.0,3.78894180059,16.6187760998,10.9554810329,0.0,10.9554810329
 07/21  10:00:00,34.9221455906,2.91920961705,14.5118447756,0.0,3.78894180059,13.7021493968,9.93924474403,0.0,9.93924474403
 07/21  11:00:00,38.2562955413,3.34136152633,17.2766616631,0.0,3.78894180059,13.8493305508,8.03380170244,0.0,8.03380170244
 07/21  12:00:00,39.964223529,3.61761582806,19.0187765672,0.0,3.69398621738,13.6338449159,7.0175654136,0.0,7.0175654136
 07/21  13:00:00,41.9075493316,3.91720573323,20.9407958625,0.0,3.78894180059,13.2606059349,6.25538819696,0.0,6.25538819696
 07/21  14:00:00,43.6190686565,4.17510864603,22.5415934286,0.0,3.78894180059,13.1134247809,5.49321098033,0.0,5.49321098033
 07/21  15:00:00,46.573898064,4.42392354566,23.8825984831,0.0,4.71240779196,13.5549682428,6.25538819696,0.0,6.25538819696
 07/21  16:00:00,56.1814786044,4.75550567997,25.7082435019,0.0,7.18559832057,18.5321311015,7.27162448581,0.0,7.27162448581
 07/21  17:00:00,62.4023170312,4.74104458385,25.9657867556,0.0,8.38069375907,23.3147919321,9.55815613571,0.0,9.55815613571
 07/21  18:00:00,64.486397836,4.79521834341,25.9283236671,0.0,10.6415932552,23.1212625696,11.2095401051,0.0,11.2095401051
 07/21  19:00:00,60.7601548335,4.58745440925,23.379122577,0.0,12.3080778603,20.4854999863,10.7014219607,0.0,10.7014219607
 07/21  20:00:00,59.2627675468,4.07480127992,19.2631759794,0.0,12.456681583,19.8967753704,9.81221520792,0.0,9.81221520792
 07/21  21:00:00,51.5098705345,3.48167869476,15.7812359077,0.0,9.18739968257,17.702556249,8.03380170244,0.0,8.03380170244
 07/21  22:00:00,41.0126009032,2.89027268778,12.810684845,0.0,5.91811778209,14.0365255879,7.0175654136,0.0,7.0175654136
 07/21  23:00:00,31.9257004581,2.34315138948,10.1674147696,0.0,3.54045821811,10.5176760807,3.96885654706,0.0,3.96885654706
 07/21  24:00:00,25.2690064346,1.82334207164,7.73378561961,0.0,2.55330491699,7.80157382632,1.30123628884,0.0,1.30123628884
 07/22  01:00:00,23.3430301605,1.56539229741,6.65448373569,0.0,2.55330491699,7.21284921042,0.792694489625,0.0,0.792694489625
 07/22  02:00:00,21.4986471153,1.28539842652,5.38445686934,0.0,2.55330491699,6.91848690247,0.411909836573,0.0,0.411909836573
 07/22  03:00:00,20.098142138,1.06098498841,4.35554648406,0.0,2.55330491699,6.7713057485,0.411904892918,0.0,0.411904892918
 07/22  04:00:00,21.7392743856,0.976282823336,4.004887449,0.0,3.82705111198,7.57405300124,0.792575122447,0.0,0.792575122447
 07/22  05:00:00,26.0801192122,0.94635603984,3.83704659714,0.0,6.02426329834,9.91545327661,3.7100178697,0.0,3.7100178697
 07/22  06:00:00,27.8930660874,1.13004394809,4.61222115076,0.0,6.51253267309,14.7454349813,12.2059683785,0.0,12.2059683785
 07/22  07:00:00,32.4215427227,1.57545405905,6.86251773557,0.0,6.01364874671,17.9699221805,12.9665624292,0.0,12.9665624292
 07/22  08:00:00,32.9000164149,1.92913125423,9.18594898778,0.0,3.66783283761,18.1171033345,12.4592981111,0.0,12.4592981111
 07/22  09:00:00,32.7607582417,2.32686676446,11.4725871448,0.0,3.10526160149,15.8560427302,10.9375108397,0.0,10.9375108397
 07/22  10:00:00,33.5001534221,2.84535066336,14.6101251295,0.0,3.10526160149,12.9394160272,9.92298599777,0.0,9.92298599777
 07/22  11:00:00,37.9436853794,3.39251170972,18.3593148865,0.0,3.10526160149,13.0865971812,8.02075191926,0.0,8.02075191926
 07/22  12:00:00,40.2851895043,3.72639890146,20.5141129737,0.0,3.10526160149,12.9394160272,7.00622707739,0.0,7.00622707739
 07/22  13:00:00,41.7992361843,3.98383445852,22.2122675586,0.0,3.10526160149,12.4978725653,6.24533344599,0.0,6.24533344599
 07/22  14:00:00,43.5007841026,4.23514339265,23.8096876968,0.0,3.10526160149,12.3506914113,5.48443981459,0.0,5.48443981459
 07/22  15:00:00,46.378908422,4.46702245954,25.090923496,0.0,4.02872759285,12.7922348732,6.24533344599,0.0,6.24533344599
 07/22  16:00:00,54.7480374866,4.65660928797,25.8201123448,0.0,6.50191812146,17.7693977319,7.25985828786,0.0,7.25985828786
 07/22  17:00:00,59.3567873681,4.47778763346,23.3770434053,0.0,8.38069375907,23.1212625696,9.54253918207,0.0,9.54253918207
 07/22  18:00:00,56.8155073013,4.0321258972,19.0205255785,0.0,10.6415932552,23.1212625696,11.1911420501,0.0,11.1911420501
 07/22  19:00:00,52.5443993646,3.59477644367,16.1560450736,0.0,12.3080778603,20.4854999863,10.6838796292,0.0,10.6838796292
 07/22  20:00:00,54.5706267877,3.39311969338,15.2527168069,0.0,12.456681583,19.8967753704,9.79617039253,0.0,9.79617039253
 07/22  21:00:00,49.588803166,3.15473339974,14.1871138341,0.0,9.18739968257,17.702556249,8.02075191926,0.0,8.02075191926
 07/22  22:00:00,40.6648567785,2.79180357502,12.5614098331,0.0,5.91811778209,14.0365255879,7.00622707739,0.0,7.00622707739
 07/22  23:00:00,32.2906700193,2.36416545728,10.511370263,0.0,3.54045821811,10.5176760807,3.96265255178,0.0,3.96265255178
 07/22  24:00:00,26.9376718741,2.05542420702,9.17036892369,0.0,2.55330491699,7.80157382632,1.29952484187,0.0,1.29952484187
 07/23  01:00:00,25.6512531161,1.91326905892,8.61482992973,0.0,2.55330491699,7.21284921042,0.791859533527,0.0,0.791859533527
 07/23  02:00:00,24.1737682553,1.71526048778,7.62971594809,0.0,2.55330491699,6.91848690247,0.411701798737,0.0,0.411701798737
 07/23  03:00:00,23.1638542958,1.56826955425,6.91397407605,0.0,2.55330491699,6.7713057485,0.411697106166,0.0,0.411697106166
 07/23  04:00:00,25.019988619,1.52708295279,6.73480155296,0.0,3.82705111198,7.57405300124,0.79174622985,0.0,0.79174622985
 07/23  05:00:00,29.9695264565,1.60241357913,7.07039630222,0.0,6.02426329834,9.91545327661,3.70447901687,0.0,3.70447901687
 07/23  06:00:00,31.8763435168,1.79586966397,7.92967286429,0.0,6.51253267309,14.7454349813,12.1868423657,0.0,12.1868423657
 07/23  07:00:00,34.1112996784,1.86944010638,8.25828864399,0.0,6.01364874671,17.9699221805,12.9462310184,0.0,12.9462310184
 07/23  08:00:00,31.2542160947,1.72981002709,7.73946989476,0.0,3.66783283761,18.1171033345,12.4397800386,0.0,12.4397800386
 07/23  09:00:00,28.6280291692,1.7525583167,7.91416652009,0.0,3.10526160149,15.8560427302,10.9204325265,0.0,10.9204325265
 07/23  10:00:00,26.5441910361,1.88306301643,8.61645039035,0.0,3.10526160149,12.9394160272,9.90753419064,0.0,9.90753419064
 07/23  11:00:00,28.0881325884,2.09577225714,9.80050154806,0.0,3.10526160149,13.0865971812,8.00834981091,0.0,8.00834981091
 07/23  12:00:00,29.4165078984,2.31360038541,11.0582298838,0.0,3.10526160149,12.9394160272,6.99545147505,0.0,6.99545147505
 07/23  13:00:00,31.2548348436,2.65909387233,12.9926068041,0.0,3.10526160149,12.4978725653,6.23577772316,0.0,6.23577772316
 07/23  14:00:00,30.9548065948,2.64210763213,12.8567459496,0.0,3.10526160149,12.3506914113,5.47610397127,0.0,5.47610397127
 07/23  15:00:00,31.2839196801,2.51266876393,11.9502884497,0.0,4.02872759285,12.7922348732,6.23577772316,0.0,6.23577772316
 07/23  16:00:00,41.4918975855,2.98202786398,14.2385538677,0.0,6.50191812146,17.7693977319,7.24867605902,0.0,7.24867605902
 07/23  17:00:00,52.8246198533,3.62534255702,17.697320967,0.0,8.38069375907,23.1212625696,9.52769731469,0.0,9.52769731469
 07/23  18:00:00,56.3435748366,3.85199817253,18.7287208385,0.0,10.6415932552,23.1212625696,11.1736571105,0.0,11.1736571105
 07/23  19:00:00,53.3010269792,3.60102395358,16.9064251783,0.0,12.3080778603,20.4854999863,10.6672079425,0.0,10.6672079425
 07/23  20:00:00,53.6924076517,3.20217982084,14.5654375435,0.0,12.456681583,19.8967753704,9.78092189866,0.0,9.78092189866
 07/23  21:00:00,48.350636428,2.925245603,13.1784348929,0.0,9.18739968257,17.702556249,8.00834981091,0.0,8.00834981091
 07/23  22:00:00,39.3504683198,2.55092123082,11.4879037186,0.0,5.91811778209,14.0365255879,6.99545147505,0.0,6.99545147505
 07/23  23:00:00,31.6236290563,2.21791760746,9.99057714979,0.0,3.54045821811,10.5176760807,3.95675646748,0.0,3.95675646748
 07/23  24:00:00,26.4012985296,1.94090103631,8.74851874995,0.0,2.55330491699,7.80157382632,1.29789833586,0.0,1.29789833586
 07/24  01:00:00,24.9952625628,1.79140071969,8.08070771569,0.0,2.55330491699,7.21284921042,0.791067206804,0.0,0.791067206804
 07/24  02:00:00,23.8886317176,1.64424036451,7.41559953358,0.0,2.55330491699,6.91848690247,0.411504419515,0.0,0.411504419515
 07/24  03:00:00,23.1256326225,1.53293659498,6.91108536207,0.0,2.55330491699,6.7713057485,0.411499978539,0.0,0.411499978539
 07/24  04:00:00,25.0512987362,1.50544326255,6.7877513604,0.0,3.82705111198,7.57405300124,0.790959978846,0.0,0.790959978846
 07/24  05:00:00,30.0970608588,1.59710494702,7.20323933658,0.0,6.02426329834,9.91545327661,3.69922817486,0.0,3.69922817486
 07/24  06:00:00,32.160009511,1.81564958682,8.19355893571,0.0,6.51253267309,14.7454349813,12.1687199238,0.0,12.1687199238
 07/24  07:00:00,34.848972848,1.93535106045,8.73652149706,0.0,6.01364874671,18.163451543,12.9269673887,0.0,12.9269673887
 07/24  08:00:00,33.8453518467,1.98139133848,8.63261076658,0.0,4.35151303671,18.8798367041,12.4212870377,0.0,12.4212870377
 07/24  09:00:00,31.3657100214,2.04514691862,8.91284520163,0.0,3.78894180059,16.6187760998,10.9042511511,0.0,10.9042511511
 07/24  10:00:00,28.727747082,2.1050241227,9.13163176128,0.0,3.78894180059,13.7021493968,9.89289389855,0.0,9.89289389855
 07/24  11:00:00,30.143777492,2.32269735215,10.182807788,0.0,3.78894180059,13.8493305508,7.99659905015,0.0,7.99659905015
 07/24  12:00:00,29.1720955339,2.22099400932,9.62327039084,0.0,3.69398621738,13.6338449159,6.98524179768,0.0,6.98524179768
 07/24  13:00:00,28.3917786791,2.14286811059,9.1993628327,0.0,3.78894180059,13.2606059349,6.22672385832,0.0,6.22672385832
 07/24  14:00:00,27.6993737913,2.06614708472,8.73086012478,0.0,3.78894180059,13.1134247809,5.46820591896,0.0,5.46820591896
 07/24  15:00:00,28.8281245299,2.04036747316,8.52038102161,0.0,4.71240779196,13.5549682428,6.22672385832,0.0,6.22672385832
 07/24  16:00:00,36.9342198198,2.16367878171,9.05281161563,0.0,7.18559832057,18.5321311015,7.2380811108,0.0,7.2380811108
 07/24  17:00:00,43.3579300012,2.17997537613,9.48246893336,0.0,8.38069375907,23.3147919321,9.51363492887,0.0,9.51363492887
 07/24  18:00:00,46.6319569895,2.39829239869,10.4708087653,0.0,10.6415932552,23.1212625696,11.1570904642,0.0,11.1570904642
 07/24  19:00:00,45.2210219737,2.32263959082,10.1048045356,0.0,12.3080778603,20.4854999863,10.6514118379,0.0,10.6514118379
 07/24  20:00:00,47.5958981712,2.19713050317,9.47397738066,0.0,12.456681583,19.8967753704,9.76647424199,0.0,9.76647424199
 07/24  21:00:00,43.2972375695,2.07983820555,8.97044343183,0.0,9.18739968257,17.702556249,7.99659905015,0.0,7.99659905015
 07/24  22:00:00,34.985182052,1.82015447485,7.85338420676,0.0,5.91811778209,14.0365255879,6.98524179768,0.0,6.98524179768
 07/24  23:00:00,28.0746519782,1.61243513081,7.04708254831,0.0,3.54045821811,10.5176760807,3.95117004024,0.0,3.95117004024
 07/24  24:00:00,22.8830453458,1.33882085626,5.83234574615,0.0,2.55330491699,7.80157382632,1.29635725248,0.0,1.29635725248
 07/25  01:00:00,21.7278074513,1.22978628771,5.37486703617,0.0,2.55330491699,7.21284921042,0.790317742298,0.0,0.790317742298
 07/25  02:00:00,21.2734344128,1.19136016602,5.25328242735,0.0,2.55330491699,6.91848690247,0.411317757029,0.0,0.411317757029
 07/25  03:00:00,20.9016595982,1.14917243304,5.0708764997,0.0,2.55330491699,6.7713057485,0.411313568127,0.0,0.411313568127
 07/25  04:00:00,23.0536712295,1.16237597618,5.13319114011,0.0,3.82705111198,7.57405300124,0.790216601465,0.0,0.790216601465
 07/25  05:00:00,28.2133184529,1.27662431624,5.63997756149,0.0,6.02426329834,9.91545327661,3.69426689921,0.0,3.69426689921
 07/25  06:00:00,30.1878068945,1.48345617786,6.55354972814,0.0,6.51253267309,14.7454349813,12.1516064223,0.0,12.1516064223
 07/25  07:00:00,32.8139841043,1.59386084178,7.043022972,0.0,6.01364874671,18.163451543,12.9087772449,0.0,12.9087772449
