Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/25  08:00:00,31.8269132897,1.65746582119,6.93809772696,0.0,4.35151303671,18.8798367041,12.403824585,0.0,12.403824585
 07/25  09:00:00,29.2028557298,1.69437196318,7.10076586549,0.0,3.78894180059,16.6187760998,10.8889715052,0.0,10.8889715052
 07/25  10:00:00,27.6803305833,1.91613947243,8.27309991289,0.0,3.78894180059,13.7021493968,9.87906945709,0.0,9.87906945709
 07/25  11:00:00,30.0287722245,2.24343591227,10.1470639604,0.0,3.78894180059,13.8493305508,7.98550311687,0.0,7.98550311687
 07/25  12:00:00,30.3306170719,2.34603984412,10.656746094,0.0,3.69398621738,13.6338449159,6.97560106876,0.0,6.97560106876
 07/25  13:00:00,31.1373794417,2.49177565595,11.5960560499,0.0,3.78894180059,13.2606059349,6.21817453267,0.0,6.21817453267
 07/25  14:00:00,32.812178846,2.75857945422,13.1512328099,0.0,3.78894180059,13.1134247809,5.46074799659,0.0,5.46074799659
 07/25  15:00:00,35.8067330522,3.03007162926,14.5092853877,0.0,4.71240779196,13.5549682428,6.21817453267,0.0,6.21817453267
 07/25  16:00:00,42.5950100054,3.01330345973,13.8639771232,0.0,7.18559832057,18.5321311015,7.22807658079,0.0,7.22807658079
 07/25  17:00:00,48.3039970466,2.96106862227,13.6474427326,0.0,8.38069375907,23.3147919321,9.50035618905,0.0,9.50035618905
 07/25  18:00:00,51.260456562,3.11965197128,14.3779487652,0.0,10.6415932552,23.1212625696,11.1414470172,0.0,11.1414470172
 07/25  19:00:00,50.0912583452,3.08402670337,14.2136537946,0.0,12.3080778603,20.4854999863,10.6364959932,0.0,10.6364959932
 07/25  20:00:00,53.6560698403,3.00203211844,13.8364141011,0.0,12.456681583,19.8967753704,9.75283170107,0.0,9.75283170107
 07/25  21:00:00,47.7166905948,2.78616160288,12.6835730598,0.0,9.18739968257,17.702556249,7.98550311687,0.0,7.98550311687
 07/25  22:00:00,38.7630146381,2.44045560732,11.0109156604,0.0,5.91811778209,14.0365255879,6.97560106876,0.0,6.97560106876
 07/25  23:00:00,30.9781463108,2.09818560114,9.46482641059,0.0,3.54045821811,10.5176760807,3.94589492442,0.0,3.94589492442
 07/25  24:00:00,25.5137168366,1.77938831788,8.02244977537,0.0,2.55330491699,7.80157382632,1.29490204811,0.0,1.29490204811
 07/26  01:00:00,24.0631724757,1.62310550853,7.31691283969,0.0,2.55330491699,7.21284921042,0.789611360098,0.0,0.789611360098
 07/26  02:00:00,23.2001814502,1.51980283607,6.85158679468,0.0,2.55330491699,6.91848690247,0.411141866219,0.0,0.411141866219
 07/26  03:00:00,22.6470338642,1.44595181773,6.51947138103,0.0,2.55330491699,6.7713057485,0.411137929836,0.0,0.411137929836
 07/26  04:00:00,24.6327986905,1.42926543882,6.44542913845,0.0,3.82705111198,7.57405300124,0.789516317011,0.0,0.789516317011
 07/26  05:00:00,29.7326332724,1.53072238341,6.90519431387,0.0,6.02426329834,9.91545327661,3.6895966597,0.0,3.6895966597
 07/26  06:00:00,31.4495468214,1.70408031111,7.59466552173,0.0,6.51253267309,14.7454349813,12.1355069317,0.0,12.1355069317
 07/26  07:00:00,34.3253910805,1.87266700886,8.27562378115,0.0,6.01364874671,18.163451543,12.8916659738,0.0,12.8916659738
 07/26  08:00:00,33.8235928614,1.99274442427,8.59949869556,0.0,4.35151303671,18.8798367041,12.3873978517,0.0,12.3873978517
 07/26  09:00:00,31.0787656032,2.01558624174,8.65546146038,0.0,3.78894180059,16.6187760998,10.874598114,0.0,10.874598114
 07/26  10:00:00,29.1953248262,2.18231574654,9.52191788162,0.0,3.78894180059,13.7021493968,9.86606496022,0.0,9.86606496022
 07/26  11:00:00,30.7789401159,2.41968232561,10.7209854384,0.0,3.78894180059,13.8493305508,7.97506529702,0.0,7.97506529702
 07/26  12:00:00,32.1737840167,2.67002179877,12.1759310842,0.0,3.69398621738,13.6338449159,6.96653214331,0.0,6.96653214331
 07/26  13:00:00,34.4788732154,3.0478448981,14.3814805815,0.0,3.78894180059,13.2606059349,6.21013227803,0.0,6.21013227803
 07/26  14:00:00,35.207085367,3.16881843649,15.1359003487,0.0,3.78894180059,13.1134247809,5.45373241275,0.0,5.45373241275
 07/26  15:00:00,37.8058434505,3.33016576311,16.2083016522,0.0,4.71240779196,13.5549682428,6.21013227803,0.0,6.21013227803
 07/26  16:00:00,47.3270270819,3.64816782707,17.9611298324,0.0,7.18559832057,18.5321311015,7.21866543174,0.0,7.21866543174
 07/26  17:00:00,53.9284541722,3.72298788948,18.509980591,0.0,8.38069375907,23.3147919321,9.48786502758,0.0,9.48786502758
 07/26  18:00:00,57.2882420155,3.97094604901,19.554440141,0.0,10.6415932552,23.1212625696,11.1267314024,0.0,11.1267314024
 07/26  19:00:00,55.5174339841,3.87681502189,18.8470411149,0.0,12.3080778603,20.4854999863,10.6224648255,0.0,10.6224648255
 07/26  20:00:00,56.4621066211,3.4485012543,16.1959817461,0.0,12.456681583,19.8967753704,9.73999831601,0.0,9.73999831601
 07/26  21:00:00,49.581706184,3.09153822442,14.2432120274,0.0,9.18739968257,17.702556249,7.97506529702,0.0,7.97506529702
 07/26  22:00:00,40.7738838698,2.75711020174,12.7051302977,0.0,5.91811778209,14.0365255879,6.96653214331,0.0,6.96653214331
 07/26  23:00:00,33.0133967413,2.42416118761,11.1741012546,0.0,3.54045821811,10.5176760807,3.94093268219,0.0,3.94093268219
 07/26  24:00:00,27.5336583386,2.10727172375,9.71450787151,0.0,2.55330491699,7.80157382632,1.29353315371,0.0,1.29353315371
 07/27  01:00:00,26.1414941294,1.9631378354,9.05520216652,0.0,2.55330491699,7.21284921042,0.788948267472,0.0,0.788948267472
 07/27  02:00:00,25.2289224053,1.85262496608,8.5475056198,0.0,2.55330491699,6.91848690247,0.410976798822,0.0,0.410976798822
 07/27  03:00:00,24.481056305,1.74593582814,8.0535098114,0.0,2.55330491699,6.7713057485,0.410973115372,0.0,0.410973115372
 07/27  04:00:00,26.4298427409,1.72305226252,7.94868636514,0.0,3.82705111198,7.57405300124,0.788859331994,0.0,0.788859331994
 07/27  05:00:00,31.5558236504,1.82733092543,8.4317761498,0.0,6.02426329834,9.91545327661,3.68521883995,0.0,3.68521883995
 07/27  06:00:00,33.710168763,2.05824287083,9.50112490369,0.0,6.51253267309,14.7454349813,12.1204262228,0.0,12.1204262228
 07/27  07:00:00,36.4268349147,2.1807654793,10.0689691449,0.0,6.01364874671,18.163451543,12.8756386429,0.0,12.8756386429
 07/27  08:00:00,38.4532981899,2.65920230471,12.5627461436,0.0,4.35151303671,18.8798367041,12.3720117025,0.0,12.3720117025
 07/27  09:00:00,39.6722612035,3.22680936416,16.0377339383,0.0,3.78894180059,16.6187760998,10.8611352338,0.0,10.8611352338
 07/27  10:00:00,40.1580759643,3.69128923983,18.9756955265,0.0,3.78894180059,13.7021493968,9.85388425912,0.0,9.85388425912
 07/27  11:00:00,43.5723733244,4.09231564109,21.8417853315,0.0,3.78894180059,13.8493305508,7.96528868166,0.0,7.96528868166
 07/27  12:00:00,44.2867989221,4.24074636027,22.7182214281,0.0,3.69398621738,13.6338449159,6.95803770702,0.0,6.95803770702
 07/27  13:00:00,44.9614394875,4.36939986216,23.5424918895,0.0,3.78894180059,13.2606059349,6.20259947603,0.0,6.20259947603
 07/27  14:00:00,46.5777404311,4.60403036818,25.0713434811,0.0,3.78894180059,13.1134247809,5.44716124505,0.0,5.44716124505
 07/27  15:00:00,49.2454431772,4.80377065873,26.1742964833,0.0,4.71240779196,13.5549682428,6.20259947603,0.0,6.20259947603
 07/27  16:00:00,57.2672523262,4.95132733464,26.5981955691,0.0,7.18559832057,18.5321311015,7.20985045068,0.0,7.20985045068
 07/27  17:00:00,61.2643706088,4.73864194519,24.8302429719,0.0,8.38069375907,23.3147919321,9.47616514362,0.0,9.47616514362
 07/27  18:00:00,60.3707218234,4.45765661975,22.1502093782,0.0,10.6415932552,23.1212625696,11.1129479774,0.0,11.1129479774
 07/27  19:00:00,55.3536670794,3.99795859026,18.5621306418,0.0,12.3080778603,20.4854999863,10.6093224901,0.0,10.6093224901
 07/27  20:00:00,56.3773561983,3.55945831507,16.0002742625,0.0,12.456681583,19.8967753704,9.72797788729,0.0,9.72797788729
 07/27  21:00:00,50.3605059253,3.29598332005,14.8175666731,0.0,9.18739968257,17.702556249,7.96528868166,0.0,7.96528868166
 07/27  22:00:00,41.3000078532,2.90824584913,13.0801186337,0.0,5.91811778209,14.0365255879,6.95803770702,0.0,6.95803770702
 07/27  23:00:00,33.2705227577,2.51927230493,11.3361161537,0.0,3.54045821811,10.5176760807,3.93628478308,0.0,3.93628478308
 07/27  24:00:00,27.6299491107,2.16670155352,9.7513688138,0.0,2.55330491699,7.80157382632,1.29225097464,0.0,1.29225097464
 07/28  01:00:00,25.9087463089,1.96050731873,8.82508486274,0.0,2.55330491699,7.21284921042,0.788328658811,0.0,0.788328658811
 07/28  02:00:00,24.3616353006,1.74998161997,7.78286186111,0.0,2.55330491699,6.91848690247,0.410822603357,0.0,0.410822603357
 07/28  03:00:00,23.2321298448,1.58103069639,6.96948848293,0.0,2.55330491699,6.7713057485,0.410819173223,0.0,0.410819173223
 07/28  04:00:00,25.0340589451,1.52973099324,6.74622383864,0.0,3.82705111198,7.57405300124,0.788245840074,0.0,0.788245840074
 07/28  05:00:00,29.9555668346,1.59982721252,7.05902304692,0.0,6.02426329834,9.91545327661,3.68113473696,0.0,3.68113473696
 07/28  06:00:00,31.9260658987,1.80496418563,7.97030072459,0.0,6.51253267309,14.7454349813,12.1063687644,0.0,12.1063687644
 07/28  07:00:00,35.3398153351,2.03906484604,9.12365019859,0.0,6.01364874671,18.163451543,12.8606999985,0.0,12.8606999985
 07/28  08:00:00,34.4833526608,2.09360296412,9.15839995514,0.0,4.35151303671,18.8798367041,12.3576706939,0.0,12.3576706939
 07/28  09:00:00,33.3582944312,2.36813709263,10.5824394375,0.0,3.78894180059,16.6187760998,10.8485868516,0.0,10.8485868516
 07/28  10:00:00,32.9032848382,2.73693078174,12.6752628584,0.0,3.78894180059,13.7021493968,9.84253096097,0.0,9.84253096097
 07/28  11:00:00,34.2991372378,2.93044496534,13.7304199206,0.0,3.78894180059,13.8493305508,7.95617616604,0.0,7.95617616604
 07/28  12:00:00,37.0610319317,3.38344226121,16.3497585367,0.0,3.69398621738,13.6338449159,6.95012027541,0.0,6.95012027541
 07/28  13:00:00,39.2382372123,3.73107938794,18.4576100885,0.0,3.78894180059,13.2606059349,6.19557835744,0.0,6.19557835744
 07/28  14:00:00,39.4860558414,3.79771335154,18.785975908,0.0,3.78894180059,13.1134247809,5.44103643947,0.0,5.44103643947
 07/28  15:00:00,41.2569260407,3.86719592919,19.1223540763,0.0,4.71240779196,13.5549682428,6.19557835744,0.0,6.19557835744
 07/28  16:00:00,48.1355895443,3.856613894,18.5612462278,0.0,7.18559832057,18.5321311015,7.20163424807,0.0,7.20163424807
 07/28  17:00:00,53.2583901346,3.70683533522,17.8560691076,0.0,8.38069375907,23.3147919321,9.46526000198,0.0,9.46526000198
 07/28  18:00:00,55.3180993846,3.74593858219,17.8093049769,0.0,10.6415932552,23.1212625696,11.1001008243,0.0,11.1001008243
 07/28  19:00:00,52.5456477371,3.49681495692,16.2552549329,0.0,12.3080778603,20.4854999863,10.5970728789,0.0,10.5970728789
 07/28  20:00:00,55.0721974372,3.25609367306,14.9984801434,0.0,12.456681583,19.8967753704,9.71677397464,0.0,9.71677397464
 07/28  21:00:00,49.4634468451,3.07022796881,14.1462629442,0.0,9.18739968257,17.702556249,7.95617616604,0.0,7.95617616604
 07/28  22:00:00,40.1129737284,2.66600022582,12.1353301322,0.0,5.91811778209,14.0365255879,6.95012027541,0.0,6.95012027541
 07/28  23:00:00,31.7288181478,2.23506642099,10.0786174277,0.0,3.54045821811,10.5176760807,3.93195260353,0.0,3.93195260353
 07/28  24:00:00,25.6657675912,1.82572440583,8.12816444203,0.0,2.55330491699,7.80157382632,1.29105589063,0.0,1.29105589063
 07/29  01:00:00,24.4296709681,1.70146722964,7.605049611,0.0,2.55330491699,7.21284921042,0.787752715575,0.0,0.787752715575
 07/29  02:00:00,23.9658449592,1.65734473031,7.47970840941,0.0,2.55330491699,6.91848690247,0.410679325115,0.0,0.410679325115
 07/29  03:00:00,23.3689792248,1.5754008157,7.11196774362,0.0,2.55330491699,6.7713057485,0.410676148651,0.0,0.410676148651
 07/29  04:00:00,25.3340748985,1.55490298807,7.02106779718,0.0,3.82705111198,7.57405300124,0.787676022002,0.0,0.787676022002
 07/29  05:00:00,30.4489233873,1.65900722788,7.49319958426,0.0,6.02426329834,9.91545327661,3.67734556075,0.0,3.67734556075
 07/29  06:00:00,32.5720992754,1.88848859025,8.53280969661,0.0,6.51253267309,14.7454349813,12.0933387226,0.0,12.0933387226
 07/29  07:00:00,35.7112346846,2.10260557327,9.62505818322,0.0,6.01364874671,17.9699221805,12.8468544647,0.0,12.8468544647
 07/29  08:00:00,33.3053484901,2.05075008905,9.46966222819,0.0,3.66783283761,18.1171033345,12.3443790728,0.0,12.3443790728
 07/29  09:00:00,31.6125354463,2.20426234931,10.4469687646,0.0,3.10526160149,15.8560427302,10.8369566836,0.0,10.8369566836
 07/29  10:00:00,30.9890107769,2.5378065631,12.4065265845,0.0,3.10526160149,12.9394160272,9.83200842795,0.0,9.83200842795
 07/29  11:00:00,33.785800202,2.93320245229,14.6607389666,0.0,3.10526160149,13.0865971812,7.94773044875,0.0,7.94773044875
 07/29  12:00:00,36.0887373315,3.28168742316,16.7623722792,0.0,3.10526160149,12.9394160272,6.94278219317,0.0,6.94278219317
 07/29  13:00:00,36.7304307024,3.43434622986,17.6929503054,0.0,3.10526160149,12.4978725653,6.18907100149,0.0,6.18907100149
 07/29  14:00:00,39.0222558104,3.7889824877,19.7773203095,0.0,3.10526160149,12.3506914113,5.43535980981,0.0,5.43535980981
 07/29  15:00:00,41.4689774875,3.97764846837,20.6703665527,0.0,4.02872759285,12.7922348732,6.18907100149,0.0,6.18907100149
 07/29  16:00:00,48.6187461724,3.96191040486,20.3855199138,0.0,6.50191812146,17.7693977319,7.19401925707,0.0,7.19401925707
 07/29  17:00:00,54.7373788103,3.90446346157,19.3309590195,0.0,8.38069375907,23.1212625696,9.45515283211,0.0,9.45515283211
 07/29  18:00:00,56.1605452269,3.8549410218,18.5427483796,0.0,10.6415932552,23.1212625696,11.0881937474,0.0,11.0881937474
 07/29  19:00:00,53.8641343509,3.70347837648,17.3670781271,0.0,12.3080778603,20.4854999863,10.5857196196,0.0,10.5857196196
 07/29  20:00:00,55.8365382569,3.3939732283,15.6249414079,0.0,12.456681583,19.8967753704,9.706389896,0.0,9.706389896
 07/29  21:00:00,50.1615620076,3.19597660077,14.7186294747,0.0,9.18739968257,17.702556249,7.94773044875,0.0,7.94773044875
 07/29  22:00:00,41.2876310355,2.84928550019,13.1267021649,0.0,5.91811778209,14.0365255879,6.94278219317,0.0,6.94278219317
 07/29  23:00:00,32.6328453493,2.3818154101,10.8358956402,0.0,3.54045821811,10.5176760807,3.92793742645,0.0,3.92793742645
 07/29  24:00:00,26.0327641439,1.89383251131,8.42705288922,0.0,2.55330491699,7.80157382632,1.28994825557,0.0,1.28994825557
 07/30  01:00:00,24.0915090171,1.65810272001,7.31025216965,0.0,2.55330491699,7.21284921042,0.78722060624,0.0,0.78722060624
 07/30  02:00:00,23.0436392777,1.51845675062,6.69639070763,0.0,2.55330491699,6.91848690247,0.410547006144,0.0,0.410547006144
 07/30  03:00:00,21.7030636212,1.31110450926,5.71034844645,0.0,2.55330491699,6.7713057485,0.410544083674,0.0,0.410544083674
 07/30  04:00:00,23.6924332819,1.29084612366,5.64348304495,0.0,3.82705111198,7.57405300124,0.78715004557,0.0,0.78715004557
 07/30  05:00:00,29.0774779748,1.43698217423,6.34377922545,0.0,6.02426329834,9.91545327661,3.67385243402,0.0,3.67385243402
 07/30  06:00:00,31.5572002247,1.7180444237,7.68835481247,0.0,6.51253267309,14.7454349813,12.0813399591,0.0,12.0813399591
 07/30  07:00:00,34.6652923345,1.93602062068,8.74570078576,0.0,6.01364874671,17.9699221805,12.8341061418,0.0,12.8341061418
 07/30  08:00:00,32.6209400682,1.94233904439,8.89366485089,0.0,3.66783283761,18.1171033345,12.3321407754,0.0,12.3321407754
 07/30  09:00:00,32.8284114382,2.3870822923,11.4800248135,0.0,3.10526160149,15.8560427302,10.8262481737,0.0,10.8262481737
 07/30  10:00:00,33.6696428234,2.93080656751,14.6941586265,0.0,3.10526160149,12.9394160272,9.82231977621,0.0,9.82231977621
 07/30  11:00:00,36.2859581972,3.26902852932,16.8250708847,0.0,3.10526160149,13.0865971812,7.9399540309,0.0,7.9399540309
 07/30  12:00:00,38.2590336599,3.55941089302,18.6549451378,0.0,3.10526160149,12.9394160272,6.93602563341,0.0,6.93602563341
 07/30  13:00:00,39.9891207551,3.84907113997,20.536915448,0.0,3.10526160149,12.4978725653,6.18307933529,0.0,6.18307933529
 07/30  14:00:00,42.1363059488,4.13545502002,22.5448979156,0.0,3.10526160149,12.3506914113,5.43013303716,0.0,5.43013303716
 07/30  15:00:00,43.8631140888,4.25551160376,22.7866400186,0.0,4.02872759285,12.7922348732,6.18307933529,0.0,6.18307933529
 07/30  16:00:00,53.2268097713,4.53322409946,24.422269818,0.0,6.50191812146,17.7693977319,7.18700773278,0.0,7.18700773278
 07/30  17:00:00,62.4137241953,4.81898628342,26.0927815826,0.0,8.38069375907,23.1212625696,9.44584662715,0.0,9.44584662715
 07/30  18:00:00,64.9537534586,4.89854636031,26.2923512727,0.0,10.6415932552,23.1212625696,11.0772302731,0.0,11.0772302731
 07/30  19:00:00,62.1627452723,4.76129143063,24.6078759944,0.0,12.3080778603,20.4854999863,10.5752660743,0.0,10.5752660743
 07/30  20:00:00,62.4629888647,4.34745297316,21.2979122708,0.0,12.456681583,19.8967753704,9.69682872652,0.0,9.69682872652
 07/30  21:00:00,54.2376408022,3.86676258732,18.1239222828,0.0,9.18739968257,17.702556249,7.9399540309,0.0,7.9399540309
 07/30  22:00:00,44.6440187567,3.41553860427,15.916836782,0.0,5.91811778209,14.0365255879,6.93602563341,0.0,6.93602563341
 07/30  23:00:00,36.0636156753,2.94845525588,13.7000261203,0.0,3.54045821811,10.5176760807,3.92424044092,0.0,3.92424044092
 07/30  24:00:00,29.6266799274,2.48307285459,11.4317283294,0.0,2.55330491699,7.80157382632,1.2889283975,0.0,1.2889283975
 07/31  01:00:00,27.1013265678,2.15888521203,9.81928722828,0.0,2.55330491699,7.21284921042,0.786732486257,0.0,0.786732486257
 07/31  02:00:00,25.249771781,1.892829787,8.52815017449,0.0,2.55330491699,6.91848690247,0.410425685237,0.0,0.410425685237
 07/31  03:00:00,24.277273794,1.74329496983,7.85236815867,0.0,2.55330491699,6.7713057485,0.410423017058,0.0,0.410423017058
 07/31  04:00:00,26.1867037133,1.71172107041,7.71687852962,0.0,3.82705111198,7.57405300124,0.786668065561,0.0,0.786668065561
 07/31  05:00:00,31.2427261845,1.80408618098,8.14192342836,0.0,6.02426329834,9.91545327661,3.67065639177,0.0,3.67065639177
 07/31  06:00:00,33.3955808415,2.03847881647,9.2063010365,0.0,6.51253267309,14.7454349813,12.0703760307,0.0,12.0703760307
 07/31  07:00:00,36.9725245494,2.29460623449,10.5008180244,0.0,6.01364874671,18.163451543,12.822458805,0.0,12.822458805
 07/31  08:00:00,38.5135192679,2.69221242314,12.5899571031,0.0,4.35151303671,18.8798367041,12.320959426,0.0,12.320959426
 07/31  09:00:00,38.9638705767,3.16533950237,15.3908131732,0.0,3.78894180059,16.6187760998,10.8164644934,0.0,10.8164644934
 07/31  10:00:00,39.1599262083,3.59429441347,18.0745405968,0.0,3.78894180059,13.7021493968,9.81346787495,0.0,9.81346787495
 07/31  11:00:00,42.3839663023,3.97936678743,20.766327163,0.0,3.78894180059,13.8493305508,7.93284921542,0.0,7.93284921542
 07/31  12:00:00,44.7985051479,4.30186461695,23.1688093972,0.0,3.69398621738,13.6338449159,6.929852597,0.0,6.929852597
 07/31  13:00:00,46.0617148117,4.49864577545,24.5135213004,0.0,3.78894180059,13.2606059349,6.17760513319,0.0,6.17760513319
 07/31  14:00:00,47.4048921293,4.67627748289,25.8262480646,0.0,3.78894180059,13.1134247809,5.42535766938,0.0,5.42535766938
 07/31  15:00:00,48.5310199115,4.70991873969,25.5537251367,0.0,4.71240779196,13.5549682428,6.17760513319,0.0,6.17760513319
 07/31  16:00:00,57.4218039335,4.95922882054,26.7448456904,0.0,7.18559832057,18.5321311015,7.18060175161,0.0,7.18060175161
 07/31  17:00:00,63.1382757452,4.89390439504,26.5488856584,0.0,8.38069375907,23.3147919321,9.43734414304,0.0,9.43734414304
 07/31  18:00:00,65.2976884239,4.94647357361,26.5883590248,0.0,10.6415932552,23.1212625696,11.067213648,0.0,11.067213648
 07/31  19:00:00,61.2798818911,4.71149878798,23.7748052558,0.0,12.3080778603,20.4854999863,10.5657153388,0.0,10.5657153388
 07/31  20:00:00,61.6070360147,4.26890668042,20.5205057135,0.0,12.456681583,19.8967753704,9.68809329764,0.0,9.68809329764
 07/31  21:00:00,55.940454079,4.07827318071,19.6152249662,0.0,9.18739968257,17.702556249,7.93284921542,0.0,7.93284921542
 07/31  22:00:00,47.4413123301,3.82875176408,18.3009171956,0.0,5.91811778209,14.0365255879,6.929852597,0.0,6.929852597
 07/31  23:00:00,38.7587504066,3.37793124636,15.9656848611,0.0,3.54045821811,10.5176760807,3.92086274176,0.0,3.92086274176
 07/31  24:00:00,31.3322631253,2.75674197318,12.8636424087,0.0,2.55330491699,7.80157382632,1.28799661842,0.0,1.28799661842
 08/01  01:00:00,28.5177495148,2.3896846236,11.0049107637,0.0,2.55330491699,7.21284921042,0.786288498003,0.0,0.786288498003
 08/01  02:00:00,26.60725616,2.12363518167,9.65482915888,0.0,2.55330491699,6.91848690247,0.410315397921,0.0,0.410315397921
 08/01  03:00:00,25.0851051921,1.8942519941,8.50924253255,0.0,2.55330491699,6.7713057485,0.410312984304,0.0,0.410312984304
 08/01  04:00:00,25.9933481927,1.69952324942,7.53572083007,0.0,3.82705111198,7.57405300124,0.786230223708,0.0,0.786230223708
 08/01  05:00:00,30.4973814113,1.70095438059,7.49971045552,0.0,6.02426329834,9.91545327661,3.66775838104,0.0,3.66775838104
 08/01  06:00:00,33.3028880254,2.03704717791,9.11503985897,0.0,6.51253267309,14.7454349813,12.0604501873,0.0,12.0604501873
 08/01  07:00:00,37.4724445978,2.38441468597,10.9109296214,0.0,6.01364874671,18.163451543,12.8119159038,0.0,12.8119159038
 08/01  08:00:00,38.0799072516,2.64938064435,12.1991768657,0.0,4.35151303671,18.8798367041,12.3108383358,0.0,12.3108383358
 08/01  09:00:00,38.0860257395,3.0763561196,14.6019517188,0.0,3.78894180059,16.6187760998,10.8076085399,0.0,10.8076085399
 08/01  10:00:00,39.340283144,3.65164977226,18.1975421737,0.0,3.78894180059,13.7021493968,9.80545534557,0.0,9.80545534557
 08/01  11:00:00,41.5697806592,3.93520618716,19.9963021202,0.0,3.78894180059,13.8493305508,7.92641810632,0.0,7.92641810632
 08/01  12:00:00,42.5191010433,4.09502887725,21.0962410323,0.0,3.69398621738,13.6338449159,6.92426491204,0.0,6.92426491204
 08/01  13:00:00,44.1181195658,4.31073015845,22.7578416715,0.0,3.78894180059,13.2606059349,6.17265001634,0.0,6.17265001634
 08/01  14:00:00,45.4924022222,4.51965720378,24.0703784366,0.0,3.78894180059,13.1134247809,5.42103512064,0.0,5.42103512064
 08/01  15:00:00,48.2921484369,4.74518019976,25.279592202,0.0,4.71240779196,13.5549682428,6.17265001634,0.0,6.17265001634
 08/01  16:00:00,57.7483287458,5.00627598106,27.0243233422,0.0,7.18559832057,18.5321311015,7.17480321061,0.0,7.17480321061
 08/01  17:00:00,63.4090022928,4.93304206695,26.7804745341,0.0,8.38069375907,23.3147919321,9.42964789772,0.0,9.42964789772
 08/01  18:00:00,65.1259227218,4.91623952792,26.4468273684,0.0,10.6415932552,23.1212625696,11.0581468384,0.0,11.0581468384
 08/01  19:00:00,61.203916804,4.69646173169,23.7138772251,0.0,12.3080778603,20.4854999863,10.5570702413,0.0,10.5570702413
 08/01  20:00:00,61.3442899053,4.26401647077,20.2626498137,0.0,12.456681583,19.8967753704,9.68018619629,0.0,9.68018619629
 08/01  21:00:00,53.2386672585,3.7576789252,17.2340324012,0.0,9.18739968257,17.702556249,7.92641810632,0.0,7.92641810632
 08/01  22:00:00,42.1015564275,3.08494766457,13.7049653925,0.0,5.91811778209,14.0365255879,6.92426491204,0.0,6.92426491204
 08/01  23:00:00,34.0449781284,2.68028116931,11.94956266,0.0,3.54045821811,10.5176760807,3.91780532923,0.0,3.91780532923
 08/01  24:00:00,28.6018145831,2.34374556941,10.5461902703,0.0,2.55330491699,7.80157382632,1.28715319427,0.0,1.28715319427
 08/02  01:00:00,26.7015131194,2.10498456411,9.4733744279,0.0,2.55330491699,7.21284921042,0.785888770745,0.0,0.785888770745
 08/02  02:00:00,25.5094226406,1.94125679022,8.73937403091,0.0,2.55330491699,6.91848690247,0.410216176449,0.0,0.410216176449
 08/02  03:00:00,24.714935978,1.82308479454,8.21024051793,0.0,2.55330491699,6.7713057485,0.410214017637,0.0,0.410214017637
 08/02  04:00:00,26.4472270952,1.76000875486,7.92911422709,0.0,3.82705111198,7.57405300124,0.78583664865,0.0,0.78583664865
 08/02  05:00:00,31.3566198718,1.82662808932,8.23327520726,0.0,6.02426329834,9.91545327661,3.66515926061,0.0,3.66515926061
 08/02  06:00:00,33.3374160581,2.02999304591,9.15662202368,0.0,6.51253267309,14.7454349813,12.0515653719,0.0,12.0515653719
 08/02  07:00:00,36.8575326009,2.27485010765,10.4055822028,0.0,6.01364874671,18.163451543,12.8024805604,0.0,12.8024805604
 08/02  08:00:00,38.996869636,2.77775602921,12.9877638652,0.0,4.35151303671,18.8798367041,12.3017805021,0.0,12.3017805021
 08/02  09:00:00,37.8681058531,3.02141702435,14.4389709277,0.0,3.78894180059,16.6187760998,10.7996829358,0.0,10.7996829358
 08/02  10:00:00,36.7310263345,3.29928945309,15.9406456834,0.0,3.78894180059,13.7021493968,9.79828456092,0.0,9.79828456092
 08/02  11:00:00,40.0132265128,3.74145888553,18.6334952755,0.0,3.78894180059,13.8493305508,7.92066260811,0.0,7.92066260811
 08/02  12:00:00,42.051159502,4.0721113889,20.6512169793,0.0,3.69398621738,13.6338449159,6.91926423327,0.0,6.91926423327
 08/02  13:00:00,43.99980702,4.33019851325,22.6200607709,0.0,3.78894180059,13.2606059349,6.16821545215,0.0,6.16821545215
 08/02  14:00:00,43.148183658,4.29554938036,21.9502676958,0.0,3.78894180059,13.1134247809,5.41716667102,0.0,5.41716667102
 08/02  15:00:00,40.7031422693,3.86226061906,18.573505615,0.0,4.71240779196,13.5549682428,6.16821545215,0.0,6.16821545215
 08/02  16:00:00,48.2548493869,3.94407780828,18.5930421561,0.0,7.18559832057,18.5321311015,7.16961382698,0.0,7.16961382698
 08/02  17:00:00,53.9551181161,3.87460887033,18.3850235541,0.0,8.38069375907,23.3147919321,9.42276017036,0.0,9.42276017036
 08/02  18:00:00,55.2476651409,3.80684197319,17.6779673421,0.0,10.6415932552,23.1212625696,11.0500325295,0.0,11.0500325295
 08/02  19:00:00,52.9746666355,3.60209617348,16.5789926148,0.0,12.3080778603,20.4854999863,10.549333342,0.0,10.549333342
 08/02  20:00:00,56.1091451265,3.44228434817,15.8492371576,0.0,12.456681583,19.8967753704,9.67310976407,0.0,9.67310976407
 08/02  21:00:00,50.4483128484,3.2467721715,14.9545847449,0.0,9.18739968257,17.702556249,7.92066260811,0.0,7.92066260811
 08/02  22:00:00,41.4261156116,2.88245505993,13.2320171812,0.0,5.91811778209,14.0365255879,6.91926423327,0.0,6.91926423327
 08/02  23:00:00,33.3423019052,2.50356742593,11.4236001802,0.0,3.54045821811,10.5176760807,3.91506910877,0.0,3.91506910877
 08/02  24:00:00,27.5524720387,2.14179084098,9.6988024543,0.0,2.55330491699,7.80157382632,1.28639837483,0.0,1.28639837483
 08/03  01:00:00,25.817446912,1.94029993332,8.75399285125,0.0,2.55330491699,7.21284921042,0.785533420607,0.0,0.785533420607
 08/03  02:00:00,24.6525113936,1.7845407822,8.03917879194,0.0,2.55330491699,6.91848690247,0.41012804979,0.0,0.41012804979
 08/03  03:00:00,23.8511684615,1.66585527251,7.50370252346,0.0,2.55330491699,6.7713057485,0.410126146,0.0,0.410126146
 08/03  04:00:00,25.7263389929,1.62816848797,7.34006639168,0.0,3.82705111198,7.57405300124,0.785487455902,0.0,0.785487455902
 08/03  05:00:00,30.7097849221,1.70855001431,7.70451833266,0.0,6.02426329834,9.91545327661,3.66285980075,0.0,3.66285980075
 08/03  06:00:00,33.5843302678,1.91230234807,8.62839359787,0.0,6.51253267309,14.7454349813,12.0437242191,0.0,12.0437242191
 08/03  07:00:00,35.165652359,1.99291048079,8.99564158776,0.0,6.01364874671,18.163451543,12.7941555691,0.0,12.7941555691
 08/03  08:00:00,34.897941673,2.14466346229,9.52192846915,0.0,4.35151303671,18.8798367041,12.2937886073,0.0,12.2937886073
 08/03  09:00:00,33.3612906783,2.35312358477,10.6004491924,0.0,3.78894180059,16.6187760998,10.7926900282,0.0,10.7926900282
 08/03  10:00:00,32.3299309141,2.63873928043,12.2001004357,0.0,3.78894180059,13.7021493968,9.79195764455,0.0,9.79195764455
 08/03  11:00:00,34.9388670398,3.00532415303,14.2952705349,0.0,3.78894180059,13.8493305508,7.91558442523,0.0,7.91558442523
 08/03  12:00:00,37.0168725959,3.35213693376,16.3369045284,0.0,3.69398621738,13.6338449159,6.9148520416,0.0,6.9148520416
 08/03  13:00:00,38.8521558222,3.62918933831,18.173418748,0.0,3.78894180059,13.2606059349,6.16430275387,0.0,6.16430275387
 08/03  14:00:00,39.3126612106,3.74118694813,18.6691076807,0.0,3.78894180059,13.1134247809,5.41375346614,0.0,5.41375346614
 08/03  15:00:00,41.3073332636,3.87568641706,19.1642708113,0.0,4.71240779196,13.5549682428,6.16430275387,0.0,6.16430275387
 08/03  16:00:00,51.007535175,4.25163828539,21.0381674671,0.0,7.18559832057,18.5321311015,7.1650351375,0.0,7.1650351375
 08/03  17:00:00,58.1534087127,4.34368723612,22.1142357848,0.0,8.38069375907,23.3147919321,9.41668300069,0.0,9.41668300069
 08/03  18:00:00,59.9409041463,4.35713932278,21.820908998,0.0,10.6415932552,23.1212625696,11.0428731241,0.0,11.0428731241
 08/03  19:00:00,57.0976224897,4.15204343123,20.1520012112,0.0,12.3080778603,20.4854999863,10.5425069323,0.0,10.5425069323
 08/03  20:00:00,58.3629742003,3.78562477983,17.7597257997,0.0,12.456681583,19.8967753704,9.6668660966,0.0,9.6668660966
 08/03  21:00:00,49.7784764134,3.19452906174,14.3369914196,0.0,9.18739968257,17.702556249,7.91558442523,0.0,7.91558442523
 08/03  22:00:00,39.6862045002,2.66038260962,11.7141785202,0.0,5.91811778209,14.0365255879,6.9148520416,0.0,6.9148520416
 08/03  23:00:00,31.6413688931,2.26198250069,9.96425209333,0.0,3.54045821811,10.5176760807,3.91265489068,0.0,3.91265489068
 08/03  24:00:00,25.9420234712,1.8922565798,8.33788814803,0.0,2.55330491699,7.80157382632,1.28573238364,0.0,1.28573238364
 08/04  01:00:00,23.9951071787,1.641511208,7.23044184326,0.0,2.55330491699,7.21284921042,0.785222550539,0.0,0.785222550539
 08/04  02:00:00,22.4119022425,1.41762346488,6.1654869581,0.0,2.55330491699,6.91848690247,0.410051043619,0.0,0.410051043619
 08/04  03:00:00,21.3725990184,1.25998048719,5.43100786573,0.0,2.55330491699,6.7713057485,0.410049395044,0.0,0.410049395044
 08/04  04:00:00,23.5263379118,1.2603401278,5.50789367073,0.0,3.82705111198,7.57405300124,0.785182747814,0.0,0.785182747814
 08/04  05:00:00,28.6618560935,1.36100029107,6.00413922726,0.0,6.02426329834,9.91545327661,3.66086068297,0.0,3.66086068297
 08/04  06:00:00,31.57532272,1.57610986977,6.95557852843,0.0,6.51253267309,14.7454349813,12.0369290543,0.0,12.0369290543
 08/04  07:00:00,35.7655962649,2.06947348535,9.51902248907,0.0,6.01364874671,18.163451543,12.7869433953,0.0,12.7869433953
 08/04  08:00:00,38.8653443198,2.67714086327,12.956853715,0.0,4.35151303671,18.8798367041,12.2868650181,0.0,12.2868650181
 08/04  09:00:00,38.4631120943,3.00616481657,15.0492293767,0.0,3.78894180059,16.6187760998,10.786631888,0.0,10.786631888
 08/04  10:00:00,37.8709634065,3.32722753891,17.0526446696,0.0,3.78894180059,13.7021493968,9.78647647012,0.0,9.78647647012
 08/04  11:00:00,40.5652599477,3.66981056863,19.2571770272,0.0,3.78894180059,13.8493305508,7.91118506154,0.0,7.91118506154
 08/04  12:00:00,42.6693135338,3.9836131389,21.3578692611,0.0,3.69398621738,13.6338449159,6.91102964364,0.0,6.91102964364
 08/04  13:00:00,44.3233139976,4.24246202293,23.0313042388,0.0,3.78894180059,13.2606059349,6.16091308021,0.0,6.16091308021
 08/04  14:00:00,46.3818741939,4.52946977302,24.9500378391,0.0,3.78894180059,13.1134247809,5.41079651678,0.0,5.41079651678
 08/04  15:00:00,49.9465034719,4.8298800646,26.8492473721,0.0,4.71240779196,13.5549682428,6.16091308021,0.0,6.16091308021
 08/04  16:00:00,58.2659672047,5.01953723276,27.5287005495,0.0,7.18559832057,18.5321311015,7.16106849811,0.0,7.16106849811
 08/04  17:00:00,63.8535293853,4.95415727463,27.2038864189,0.0,8.38069375907,23.3147919321,9.4114181884,0.0,9.4114181884
 08/04  18:00:00,65.3313887708,4.96810483977,26.6004281055,0.0,10.6415932552,23.1212625696,11.0366707425,0.0,11.0366707425
 08/04  19:00:00,61.6615864808,4.76484896673,24.1031596668,0.0,12.3080778603,20.4854999863,10.5365930336,0.0,10.5365930336
 08/04  20:00:00,61.5688238582,4.31570367113,20.4354965663,0.0,12.456681583,19.8967753704,9.66145704288,0.0,9.66145704288
 08/04  21:00:00,54.0812686299,3.89709000067,17.9372226971,0.0,9.18739968257,17.702556249,7.91118506154,0.0,7.91118506154
 08/04  22:00:00,44.3809859706,3.40417542573,15.6651671744,0.0,5.91811778209,14.0365255879,6.91102964364,0.0,6.91102964364
 08/04  23:00:00,35.8798236282,2.93834111363,13.5263482155,0.0,3.54045821811,10.5176760807,3.91056338991,0.0,3.91056338991
 08/04  24:00:00,30.4574973185,2.60348681143,12.1421317637,0.0,2.55330491699,7.80157382632,1.28515541791,0.0,1.28515541791
 08/05  01:00:00,28.8441515425,2.40359985587,11.3173975592,0.0,2.55330491699,7.21284921042,0.784956250287,0.0,0.784956250287
 08/05  02:00:00,26.8051710236,2.12009806945,9.85628113464,0.0,2.55330491699,6.91848690247,0.409985180314,0.0,0.409985180314
 08/05  03:00:00,25.392452615,1.91128645014,8.79955549933,0.0,2.55330491699,6.7713057485,0.409983787122,0.0,0.409983787122
 08/05  04:00:00,27.0985420503,1.844854466,8.49558347102,0.0,3.82705111198,7.57405300124,0.78492261355,0.0,0.78492261355
 08/05  05:00:00,31.623313438,1.85531194609,8.47128491675,0.0,6.02426329834,9.91545327661,3.65916249985,0.0,3.65916249985
 08/05  06:00:00,34.0901098198,2.00022605806,9.04624943992,0.0,6.51253267309,14.7454349813,12.0311818935,0.0,12.0311818935
 08/05  07:00:00,36.4284450358,2.23269954722,10.2121745605,0.0,6.01364874671,17.9699221805,12.7808461748,0.0,12.7808461748
 08/05  08:00:00,35.9757928652,2.44524247881,11.7456142135,0.0,3.66783283761,18.1171033345,12.2810117848,0.0,12.2810117848
 08/05  09:00:00,34.5719898398,2.63123592745,12.97944958,0.0,3.10526160149,15.8560427302,10.7815103093,0.0,10.7815103093
 08/05  10:00:00,33.1211163645,2.85622543313,14.220213302,0.0,3.10526160149,12.9394160272,9.78184266082,0.0,9.78184266082
 08/05  11:00:00,34.350698187,3.0130500809,15.1457893229,0.0,3.10526160149,13.0865971812,7.90746581987,0.0,7.90746581987
 08/05  12:00:00,32.4509011227,2.80469225597,13.6015312376,0.0,3.10526160149,12.9394160272,6.90779817136,0.0,6.90779817136
 08/05  13:00:00,30.2515407135,2.57877951762,12.0696270287,0.0,3.10526160149,12.4978725653,6.15804743498,0.0,6.15804743498
 08/05  14:00:00,29.0595019458,2.41817546119,11.1853734715,0.0,3.10526160149,12.3506914113,5.4082966986,0.0,5.4082966986
 08/05  15:00:00,29.9978505197,2.37791730522,10.798970748,0.0,4.02872759285,12.7922348732,6.15804743498,0.0,6.15804743498
 08/05  16:00:00,37.0301139361,2.3470474197,10.4117506626,0.0,6.50191812146,17.7693977319,7.15771508349,0.0,7.15771508349
 08/05  17:00:00,44.7145801668,2.45256122,10.7600626175,0.0,8.38069375907,23.1212625696,9.40696729263,0.0,9.40696729263
 08/05  18:00:00,47.5839715821,2.56744784257,11.253667914,0.0,10.6415932552,23.1212625696,11.0314272215,0.0,11.0314272215
 08/05  19:00:00,45.8398584713,2.44850485197,10.597775772,0.0,12.3080778603,20.4854999863,10.5315933972,0.0,10.5315933972
 08/05  20:00:00,48.4886450429,2.22857124767,9.4424501745,0.0,12.456681583,19.8967753704,9.65688420476,0.0,9.65688420476
 08/05  21:00:00,42.8730561372,2.04320624367,8.58289396148,0.0,9.18739968257,17.702556249,7.90746581987,0.0,7.90746581987
 08/05  22:00:00,34.5493377756,1.77540203946,7.46229236567,0.0,5.91811778209,14.0365255879,6.90779817136,0.0,6.90779817136
 08/05  23:00:00,27.173780632,1.49053798558,6.26810834735,0.0,3.54045821811,10.5176760807,3.90879522584,0.0,3.90879522584
 08/05  24:00:00,22.1084197563,1.22885828136,5.16768273154,0.0,2.55330491699,7.80157382632,1.28466764851,0.0,1.28466764851
 08/06  01:00:00,20.4217878037,1.02800925017,4.27062442604,0.0,2.55330491699,7.21284921042,0.784734596376,0.0,0.784734596376
 08/06  02:00:00,19.322493258,0.878214492923,3.61548694558,0.0,2.55330491699,6.91848690247,0.409930478949,0.0,0.409930478949
 08/06  03:00:00,18.6900258817,0.783196417118,3.22521879913,0.0,2.55330491699,6.7713057485,0.409929341284,0.0,0.409929341284
 08/06  04:00:00,20.1279135414,0.665085577675,2.70472385044,0.0,3.82705111198,7.57405300124,0.784707129061,0.0,0.784707129061
 08/06  05:00:00,24.6696500089,0.671419488629,2.7015139451,0.0,6.02426329834,9.91545327661,3.65776575485,0.0,3.65776575485
 08/06  06:00:00,27.2780190994,0.843305477886,3.39107929964,0.0,6.51253267309,14.7454349813,12.0264844422,0.0,12.0264844422
 08/06  07:00:00,28.8401810383,0.968742062857,3.88786804742,0.0,6.01364874671,17.9699221805,12.7758657135,0.0,12.7758657135
 08/06  08:00:00,26.5253686317,0.936859361214,3.80357309755,0.0,3.66783283761,18.1171033345,12.2762306408,0.0,12.2762306408
 08/06  09:00:00,24.3581750412,1.04936113979,4.34750956899,0.0,3.10526160149,15.8560427302,10.7773268088,0.0,10.7773268088
 08/06  10:00:00,22.67026934,1.2550638493,5.37052786141,0.0,3.10526160149,12.9394160272,9.77805758892,0.0,9.77805758892
 08/06  11:00:00,23.646720988,1.39504305674,6.05981914814,0.0,3.10526160149,13.0865971812,7.90442780164,0.0,7.90442780164
 08/06  12:00:00,24.0258929531,1.49633037368,6.48488495033,0.0,3.10526160149,12.9394160272,6.90515858175,0.0,6.90515858175
 08/06  13:00:00,24.4797641238,1.64938616356,7.22724379305,0.0,3.10526160149,12.4978725653,6.15570666683,0.0,6.15570666683
 08/06  14:00:00,25.0294853321,1.76874713665,7.80478518236,0.0,3.10526160149,12.3506914113,5.40625475192,0.0,5.40625475192
 08/06  15:00:00,27.2098435787,1.92223404136,8.46664707087,0.0,4.02872759285,12.7922348732,6.15570666683,0.0,6.15570666683
 08/06  16:00:00,35.8178288807,2.13810579032,9.40840723653,0.0,6.50191812146,17.7693977319,7.15497588672,0.0,7.15497588672
 08/06  17:00:00,44.684786953,2.44116210655,10.7416685171,0.0,8.38069375907,23.1212625696,9.40333163147,0.0,9.40333163147
 08/06  18:00:00,47.3590990008,2.55611593399,11.0401272413,0.0,10.6415932552,23.1212625696,11.0271441138,0.0,11.0271441138
 08/06  19:00:00,44.4833885091,2.27930162579,9.41050903607,0.0,12.3080778603,20.4854999863,10.5275095038,0.0,10.5275095038
 08/06  20:00:00,47.0302489811,1.88866222677,7.43112980028,0.0,12.456681583,19.8967753704,9.65314893644,0.0,9.65314893644
 08/06  21:00:00,39.2447996975,1.47961697214,5.51822679328,0.0,9.18739968257,17.702556249,7.90442780164,0.0,7.90442780164
 08/06  22:00:00,29.9918728788,1.02072470326,3.65950480512,0.0,5.91811778209,14.0365255879,6.90515858175,0.0,6.90515858175
 08/06  23:00:00,22.2256772356,0.623055520111,2.18748741644,0.0,3.54045821811,10.5176760807,3.90735092209,0.0,3.90735092209
 08/06  24:00:00,17.3194582332,0.359377266815,1.24820222306,0.0,2.55330491699,7.80157382632,1.28426921989,0.0,1.28426921989
 08/07  01:00:00,16.3668842795,0.278270267777,0.96545988429,0.0,2.55330491699,7.21284921042,0.784557652085,0.0,0.784557652085
 08/07  02:00:00,15.8185287111,0.221816492943,0.767920398652,0.0,2.55330491699,6.91848690247,0.409886955285,0.0,0.409886955285
 08/07  03:00:00,15.4960735713,0.182618132011,0.631844773786,0.0,2.55330491699,6.7713057485,0.409886073269,0.0,0.409886073269
 08/07  04:00:00,17.4861531045,0.163298189094,0.564750802167,0.0,3.82705111198,7.57405300124,0.784536357063,0.0,0.784536357063
 08/07  05:00:00,22.0289429603,0.165783796166,0.566442588998,0.0,6.02426329834,9.91545327661,3.65667086216,0.0,3.65667086216
 08/07  06:00:00,24.1996763887,0.259895044557,0.896147022337,0.0,6.51253267309,14.7454349813,12.0228380952,0.0,12.0228380952
 08/07  07:00:00,26.3626738199,0.465700464403,1.71987306506,0.0,6.01364874671,18.163451543,12.7720034863,0.0,12.7720034863
 08/07  08:00:00,26.7500970385,0.812767298974,2.70597999798,0.0,4.35151303671,18.8798367041,12.2725230021,0.0,12.2725230021
 08/07  09:00:00,24.8578443611,0.956903270738,3.49322318924,0.0,3.78894180059,16.6187760998,10.7740826254,0.0,10.7740826254
 08/07  10:00:00,22.916329372,1.11380657124,4.31143160277,0.0,3.78894180059,13.7021493968,9.77512237533,0.0,9.77512237533
 08/07  11:00:00,24.1426889049,1.29143967592,5.21297687715,0.0,3.78894180059,13.8493305508,7.90207190652,0.0,7.90207190652
 08/07  12:00:00,25.3968307352,1.55719099678,6.51180860471,0.0,3.69398621738,13.6338449159,6.90311165648,0.0,6.90311165648
 08/07  13:00:00,26.3818198303,1.76901629068,7.56325580379,0.0,3.78894180059,13.2606059349,6.15389146896,0.0,6.15389146896
 08/07  14:00:00,27.2185674593,1.94785726777,8.36834360967,0.0,3.78894180059,13.1134247809,5.40467128143,0.0,5.40467128143
 08/07  15:00:00,30.0075695563,2.1852124208,9.55498110035,0.0,4.71240779196,13.5549682428,6.15389146896,0.0,6.15389146896
 08/07  16:00:00,39.4567262844,2.52879940011,11.2101974618,0.0,7.18559832057,18.5321311015,7.15285171899,0.0,7.15285171899
 08/07  17:00:00,47.2215314458,2.73212211245,12.7939236416,0.0,8.38069375907,23.3147919321,9.40051228157,0.0,9.40051228157
 08/07  18:00:00,50.3815979663,2.9324987192,13.6862434216,0.0,10.6415932552,23.1212625696,11.0238226879,0.0,11.0238226879
 08/07  19:00:00,46.2276163513,2.53384188887,10.9001966152,0.0,12.3080778603,20.4854999863,10.5243425629,0.0,10.5243425629
 08/07  20:00:00,47.8455575149,2.0385710175,8.09652954335,0.0,12.456681583,19.8967753704,9.65025234408,0.0,9.65025234408
 08/07  21:00:00,40.4831338929,1.69804565769,6.53813230311,0.0,9.18739968257,17.702556249,7.90207190652,0.0,7.90207190652
 08/07  22:00:00,31.4042861206,1.27715512417,4.81548762603,0.0,5.91811778209,14.0365255879,6.90311165648,0.0,6.90311165648
 08/07  23:00:00,23.3923980413,0.847523839152,3.12973990307,0.0,3.54045821811,10.5176760807,3.90623090638,0.0,3.90623090638
 08/07  24:00:00,18.3856066436,0.569294972161,2.10443292805,0.0,2.55330491699,7.80157382632,1.28396025003,0.0,1.28396025003
 08/08  01:00:00,17.4848754559,0.494344374336,1.8673769541,0.0,2.55330491699,7.21284921042,0.784425467438,0.0,0.784425467438
 08/08  02:00:00,16.7236255436,0.39791373521,1.49691998891,0.0,2.55330491699,6.91848690247,0.409854621774,0.0,0.409854621774
 08/08  03:00:00,16.1424150609,0.312716096679,1.14808829877,0.0,2.55330491699,6.7713057485,0.409853995502,0.0,0.409853995502
 08/08  04:00:00,18.0755711654,0.284081502906,1.03338554924,0.0,3.82705111198,7.57405300124,0.784410347023,0.0,0.784410347023
 08/08  05:00:00,22.9123247152,0.344309456049,1.27129868402,0.0,6.02426329834,9.91545327661,3.65587814658,0.0,3.65587814658
 08/08  06:00:00,25.515845926,0.515382940004,1.95682866415,0.0,6.51253267309,14.7454349813,12.020243936,0.0,12.020243936
 08/08  07:00:00,27.8119968789,0.733907378519,2.90098920986,0.0,6.01364874671,18.163451543,12.7692606371,0.0,12.7692606371
 08/08  08:00:00,28.4100505061,1.08946360085,4.08923716363,0.0,4.35151303671,18.8798367041,12.2698899666,0.0,12.2698899666
 08/08  09:00:00,27.8056928084,1.44061786937,5.95735703792,0.0,3.78894180059,16.6187760998,10.7717787197,0.0,10.7717787197
 08/08  10:00:00,27.2330597801,1.80800940841,7.93395917372,0.0,3.78894180059,13.7021493968,9.77303788928,0.0,9.77303788928
 08/08  11:00:00,29.0775292194,2.07098438868,9.36827247889,0.0,3.78894180059,13.8493305508,7.90039883219,0.0,7.90039883219
 08/08  12:00:00,30.7912121966,2.38530857971,11.0780724832,0.0,3.69398621738,13.6338449159,6.90165800174,0.0,6.90165800174
 08/08  13:00:00,32.7303928578,2.7082491132,12.9725960088,0.0,3.78894180059,13.2606059349,6.1526023789,0.0,6.1526023789
 08/08  14:00:00,33.4602167724,2.86632277972,13.6915274108,0.0,3.78894180059,13.1134247809,5.40354675606,0.0,5.40354675606
 08/08  15:00:00,36.2978930632,3.10769588174,14.9228211464,0.0,4.71240779196,13.5549682428,6.1526023789,0.0,6.1526023789
 08/08  16:00:00,45.9280911477,3.45106800821,16.759293717,0.0,7.18559832057,18.5321311015,7.15134320935,0.0,7.15134320935
 08/08  17:00:00,53.2849035617,3.61198027611,17.9774375938,0.0,8.38069375907,23.3147919321,9.39851007786,0.0,9.39851007786
 08/08  18:00:00,55.298913068,3.68081954546,17.855237697,0.0,10.6415932552,23.1212625696,11.0214639273,0.0,11.0214639273
 08/08  19:00:00,50.6768754957,3.23297267828,14.6503249701,0.0,12.3080778603,20.4854999863,10.5220935121,0.0,10.5220935121
 08/08  20:00:00,51.4828507686,2.64536172304,11.1270320915,0.0,12.456681583,19.8967753704,9.64819528548,0.0,9.64819528548
 08/08  21:00:00,43.2822762905,2.19157002538,8.84375033301,0.0,9.18739968257,17.702556249,7.90039883219,0.0,7.90039883219
 08/08  22:00:00,33.8377766188,1.72255109596,6.80358215242,0.0,5.91811778209,14.0365255879,6.90165800174,0.0,6.90165800174
 08/08  23:00:00,25.910563144,1.32096965243,5.17445919245,0.0,3.54045821811,10.5176760807,3.90543551038,0.0,3.90543551038
 08/08  24:00:00,20.2943675047,0.941198471572,3.64129028974,0.0,2.55330491699,7.80157382632,1.28374083045,0.0,1.28374083045
 08/09  01:00:00,18.5401466019,0.707746169245,2.7092463052,0.0,2.55330491699,7.21284921042,0.78433807919,0.0,0.78433807919
 08/09  02:00:00,17.4704126812,0.547819581784,2.09380127998,0.0,2.55330491699,6.91848690247,0.409833487548,0.0,0.409833487548
 08/09  03:00:00,16.6426308305,0.411610547767,1.54940961726,0.0,2.55330491699,6.7713057485,0.409833117095,0.0,0.409833117095
 08/09  04:00:00,18.8302679652,0.428896001557,1.6432678504,0.0,3.82705111198,7.57405300124,0.784329135145,0.0,0.784329135145
 08/09  05:00:00,23.9279578857,0.535334900215,2.09590641034,0.0,6.02426329834,9.91545327661,3.65538784342,0.0,3.65538784342
 08/09  06:00:00,26.4617309304,0.693102258041,2.72499435057,0.0,6.51253267309,14.7454349813,12.0187027365,0.0,12.0187027365
 08/09  07:00:00,28.595352982,0.884752295386,3.5335003961,0.0,6.01364874671,18.163451543,12.7676379782,0.0,12.7676379782
 08/09  08:00:00,29.8459989263,1.33941492274,5.27523426201,0.0,4.35151303671,18.8798367041,12.2683323141,0.0,12.2683323141
 08/09  09:00:00,29.9282493951,1.78536249088,7.73516900307,0.0,3.78894180059,16.6187760998,10.7704157742,0.0,10.7704157742
 08/09  10:00:00,29.9106026409,2.20745699393,10.212054449,0.0,3.78894180059,13.7021493968,9.77180474808,0.0,9.77180474808
 08/09  11:00:00,32.396468132,2.54467351796,12.2135222622,0.0,3.78894180059,13.8493305508,7.89940907412,0.0,7.89940907412
 08/09  12:00:00,34.2074113765,2.85565088601,14.0239293567,0.0,3.69398621738,13.6338449159,6.900798048,0.0,6.900798048
 08/09  13:00:00,35.7180321443,3.12185959344,15.546624815,0.0,3.78894180059,13.2606059349,6.15183977842,0.0,6.15183977842
 08/09  14:00:00,37.8486433903,3.45310153653,17.493175272,0.0,3.78894180059,13.1134247809,5.40288150883,0.0,5.40288150883
 08/09  15:00:00,40.858728014,3.73142819775,18.8599237811,0.0,4.71240779196,13.5549682428,6.15183977842,0.0,6.15183977842
 08/09  16:00:00,48.3571281051,3.81396245868,18.8254362239,0.0,7.18559832057,18.5321311015,7.15045080453,0.0,7.15045080453
 08/09  17:00:00,54.9502307879,3.88204999604,19.3726951001,0.0,8.38069375907,23.3147919321,9.39732561329,0.0,9.39732561329
 08/09  18:00:00,57.129314227,3.98136770251,19.385090699,0.0,10.6415932552,23.1212625696,11.0200685307,0.0,11.0200685307
 08/09  19:00:00,53.030004603,3.57496555362,16.6614612021,0.0,12.3080778603,20.4854999863,10.5207630177,0.0,10.5207630177
 08/09  20:00:00,54.0191642752,3.01799916832,13.2907081528,0.0,12.456681583,19.8967753704,9.64697836981,0.0,9.64697836981
 08/09  21:00:00,45.5844441629,2.55210129827,10.7853869325,0.0,9.18739968257,17.702556249,7.89940907412,0.0,7.89940907412
 08/09  22:00:00,36.8737404355,2.20526529483,9.35683177026,0.0,5.91811778209,14.0365255879,6.900798048,0.0,6.900798048
 08/09  23:00:00,28.4024208735,1.73534136522,7.25194520922,0.0,3.54045821811,10.5176760807,3.90496496966,0.0,3.90496496966
 08/09  24:00:00,21.9112817071,1.22872352584,4.97067943793,0.0,2.55330491699,7.80157382632,1.28361102611,0.0,1.28361102611
 08/10  01:00:00,19.9653607007,0.967824487871,3.87438208543,0.0,2.55330491699,7.21284921042,0.78429551082,0.0,0.78429551082
 08/10  02:00:00,18.5799449108,0.756864485472,2.99428860582,0.0,2.55330491699,6.91848690247,0.409823558424,0.0,0.409823558424
 08/10  03:00:00,17.3144429704,0.540647818091,2.09218448677,0.0,2.55330491699,6.7713057485,0.40982344384,0.0,0.40982344384
 08/10  04:00:00,19.1337531714,0.487061070939,1.88858798723,0.0,3.82705111198,7.57405300124,0.784292744363,0.0,0.784292744363
 08/10  05:00:00,23.9939221841,0.548246381908,2.14895922703,0.0,6.02426329834,9.91545327661,3.65520009844,0.0,3.65520009844
 08/10  06:00:00,26.4770367466,0.695901326664,2.73750109807,0.0,6.51253267309,14.7454349813,12.0182149568,0.0,12.0182149568
 08/10  07:00:00,29.0142102005,0.957375355981,3.87973455402,0.0,6.01364874671,18.163451543,12.7671359902,0.0,12.7671359902
 08/10  08:00:00,30.6686240415,1.46226569697,5.97500860291,0.0,4.35151303671,18.8798367041,12.2678505058,0.0,12.2678505058
 08/10  09:00:00,31.7093890198,2.03539371447,9.2662774042,0.0,3.78894180059,16.6187760998,10.7699941924,0.0,10.7699941924
 08/10  10:00:00,32.2985994465,2.5385871533,12.2689210952,0.0,3.78894180059,13.7021493968,9.7714233169,0.0,9.7714233169
