Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/10  11:00:00,34.9839124434,2.90672061858,14.4389194729,0.0,3.78894180059,13.8493305508,7.89910292541,0.0,7.89910292541
 08/10  12:00:00,38.1062233357,3.37252888489,17.4058633171,0.0,3.69398621738,13.6338449159,6.90053204994,0.0,6.90053204994
 08/10  13:00:00,38.8789066068,3.55732868942,18.2720301815,0.0,3.78894180059,13.2606059349,6.15160389335,0.0,6.15160389335
 08/10  14:00:00,39.3455383978,3.6367255451,18.8064462709,0.0,3.78894180059,13.1134247809,5.40267573675,0.0,5.40267573675
 08/10  15:00:00,42.244422938,3.90650805454,20.0705388483,0.0,4.71240779196,13.5549682428,6.15160389335,0.0,6.15160389335
 08/10  16:00:00,50.1208756999,4.04418711042,20.3589591669,0.0,7.18559832057,18.5321311015,7.15017476881,0.0,7.15017476881
 08/10  17:00:00,57.1656083242,4.15952659074,21.3105960417,0.0,8.38069375907,23.3147919321,9.3969592386,0.0,9.3969592386
 08/10  18:00:00,59.7327744618,4.28457700411,21.6853416322,0.0,10.6415932552,23.1212625696,11.0196369112,0.0,11.0196369112
 08/10  19:00:00,56.0875631334,3.95644772456,19.3375375615,0.0,12.3080778603,20.4854999863,10.5203514735,0.0,10.5203514735
 08/10  20:00:00,57.2456921708,3.4430397557,16.0921954611,0.0,12.456681583,19.8967753704,9.64660195747,0.0,9.64660195747
 08/10  21:00:00,49.1028417516,3.04786640353,13.808019416,0.0,9.18739968257,17.702556249,7.89910292541,0.0,7.89910292541
 08/10  22:00:00,39.0952300233,2.53753755868,11.2460490942,0.0,5.91811778209,14.0365255879,6.90053204994,0.0,6.90053204994
 08/10  23:00:00,30.0523211786,1.99510693493,8.64207994464,0.0,3.54045821811,10.5176760807,3.90481942355,0.0,3.90481942355
 08/10  24:00:00,24.0846103544,1.58365746505,6.789074146,0.0,2.55330491699,7.80157382632,1.28357087546,0.0,1.28357087546
 08/11  01:00:00,22.3804468019,1.37281196255,5.88448071186,0.0,2.55330491699,7.21284921042,0.784297772531,0.0,0.784297772531
 08/11  02:00:00,21.2766160114,1.21942704771,5.22839714422,0.0,2.55330491699,6.91848690247,0.409824836896,0.0,0.409824836896
 08/11  03:00:00,19.740125117,0.975725642385,4.08278880911,0.0,2.55330491699,6.7713057485,0.409824978209,0.0,0.409824978209
 08/11  04:00:00,20.9543513806,0.822154263928,3.37409300344,0.0,3.82705111198,7.57405300124,0.784301184335,0.0,0.784301184335
 08/11  05:00:00,25.6870592501,0.859631965356,3.5307107096,0.0,6.02426329834,9.91545327661,3.65531496779,0.0,3.65531496779
 08/11  06:00:00,28.2379021095,1.01560409591,4.17866369173,0.0,6.51253267309,14.7454349813,12.0187807451,0.0,12.0187807451
 08/11  07:00:00,30.855500097,1.27627019179,5.40212961476,0.0,6.01364874671,18.163451543,12.767754822,0.0,12.767754822
 08/11  08:00:00,32.6133936697,1.7735316999,7.60851222824,0.0,4.35151303671,18.8798367041,12.2684446844,0.0,12.2684446844
 08/11  09:00:00,32.5822311516,2.1913174153,9.98319583517,0.0,3.78894180059,16.6187760998,10.7705140991,0.0,10.7705140991
 08/11  10:00:00,33.1228821876,2.6904433259,12.9413476637,0.0,3.78894180059,13.7021493968,9.77189370871,0.0,9.77189370871
 08/11  11:00:00,36.5623710422,3.15908882993,15.7650098604,0.0,3.78894180059,13.8493305508,7.89948047673,0.0,7.89948047673
 08/11  12:00:00,39.0151649709,3.55027625526,18.1370575818,0.0,3.69398621738,13.6338449159,6.90086008634,0.0,6.90086008634
 08/11  13:00:00,41.2267942307,3.8710974952,20.3061489996,0.0,3.78894180059,13.2606059349,6.15189479354,0.0,6.15189479354
 08/11  14:00:00,42.8030515954,4.11198342698,21.7887015866,0.0,3.78894180059,13.1134247809,5.40292950075,0.0,5.40292950075
 08/11  15:00:00,44.7673852072,4.2566821936,22.2433269785,0.0,4.71240779196,13.5549682428,6.15189479354,0.0,6.15189479354
 08/11  16:00:00,53.3172876917,4.46873720147,23.1308210677,0.0,7.18559832057,18.5321311015,7.15051518393,0.0,7.15051518393
 08/11  17:00:00,59.0287312383,4.43386153056,22.8993840161,0.0,8.38069375907,23.3147919321,9.39741106231,0.0,9.39741106231
 08/11  18:00:00,59.7003902416,4.33155782285,21.6059765933,0.0,10.6415932552,23.1212625696,11.0201691967,0.0,11.0201691967
 08/11  19:00:00,56.2164833222,4.0081015053,19.4148039696,0.0,12.3080778603,20.4854999863,10.5208590015,0.0,10.5208590015
 08/11  20:00:00,57.8635505251,3.58401016816,16.5690834028,0.0,12.456681583,19.8967753704,9.64706615991,0.0,9.64706615991
 08/11  21:00:00,49.8280932856,3.19935865675,14.3817786967,0.0,9.18739968257,17.702556249,7.89948047673,0.0,7.89948047673
 08/11  22:00:00,40.6111598672,2.78436240174,12.5151540951,0.0,5.91811778209,14.0365255879,6.90086008634,0.0,6.90086008634
 08/11  23:00:00,31.8963714258,2.29504910542,10.1861880214,0.0,3.54045821811,10.5176760807,3.90499891517,0.0,3.90499891517
 08/11  24:00:00,25.9162580299,1.89071676246,8.31366252411,0.0,2.55330491699,7.80157382632,1.28362039039,0.0,1.28362039039
 08/12  01:00:00,23.7355897458,1.61149786071,7.00093775768,0.0,2.55330491699,7.21284921042,0.784344861249,0.0,0.784344861249
 08/12  02:00:00,22.2112243176,1.39216839697,5.99026410114,0.0,2.55330491699,6.91848690247,0.409837322141,0.0,0.409837322141
 08/12  03:00:00,20.5077277935,1.12127332115,4.70484380683,0.0,2.55330491699,6.7713057485,0.409837719357,0.0,0.409837719357
 08/12  04:00:00,21.6558867383,0.958282665193,3.93949995988,0.0,3.82705111198,7.57405300124,0.78435445144,0.0,0.78435445144
 08/12  05:00:00,26.7362693987,1.05314979121,4.38640303235,0.0,6.02426329834,9.91545327661,3.65573241801,0.0,3.65573241801
 08/12  06:00:00,29.7413494917,1.28461682614,5.41309834372,0.0,6.51253267309,14.7454349813,12.0203999375,0.0,12.0203999375
 08/12  07:00:00,31.8918455733,1.49808870152,6.41018594373,0.0,6.01364874671,17.9699221805,12.7694942902,0.0,12.7694942902
 08/12  08:00:00,30.2096918524,1.54992608933,6.87482959019,0.0,3.66783283761,18.1171033345,12.270114674,0.0,12.270114674
 08/12  09:00:00,30.1633942236,1.96554291179,9.23654697944,0.0,3.10526160149,15.8560427302,10.7719753404,0.0,10.7719753404
 08/12  10:00:00,31.1847754161,2.54372774674,12.59637004,0.0,3.10526160149,12.9394160272,9.7732157842,0.0,9.7732157842
 08/12  11:00:00,33.865161466,2.89403370475,14.7792689781,0.0,3.10526160149,13.0865971812,7.90054161627,0.0,7.90054161627
 08/12  12:00:00,36.425040515,3.27718492943,17.1031779565,0.0,3.10526160149,12.9394160272,6.90178206003,0.0,6.90178206003
 08/12  13:00:00,38.152866663,3.56078514339,18.9889473525,0.0,3.10526160149,12.4978725653,6.15271239286,0.0,6.15271239286
 08/12  14:00:00,34.9444837791,3.18712190806,16.3014088579,0.0,3.10526160149,12.3506914113,5.40364272569,0.0,5.40364272569
 08/12  15:00:00,32.1692311898,2.67769129489,12.6705774284,0.0,4.02872759285,12.7922348732,6.15271239286,0.0,6.15271239286
 08/12  16:00:00,38.7205975234,2.60757393803,11.8417077315,0.0,6.50191812146,17.7693977319,7.15147194909,0.0,7.15147194909
 08/12  17:00:00,46.9915787406,2.81594113058,12.6736812807,0.0,8.38069375907,23.1212625696,9.39868095061,0.0,9.39868095061
 08/12  18:00:00,50.0438183078,2.95906133554,13.3219011467,0.0,10.6415932552,23.1212625696,11.0216652295,0.0,11.0216652295
 08/12  19:00:00,47.7928819187,2.75487362264,12.2444304487,0.0,12.3080778603,20.4854999863,10.5222854514,0.0,10.5222854514
 08/12  20:00:00,51.4698976871,2.54721263457,11.2122280984,0.0,12.456681583,19.8967753704,9.64837083967,0.0,9.64837083967
 08/12  21:00:00,44.7169541519,2.33145443185,10.138543788,0.0,9.18739968257,17.702556249,7.90054161627,0.0,7.90054161627
 08/12  22:00:00,36.4100600566,2.06850604857,9.02991063766,0.0,5.91811778209,14.0365255879,6.90178206003,0.0,6.90178206003
 08/12  23:00:00,29.2284416961,1.81512314843,7.99818424864,0.0,3.54045821811,10.5176760807,3.90550339134,0.0,3.90550339134
 08/12  24:00:00,24.0323265014,1.53894698071,6.78150077731,0.0,2.55330491699,7.80157382632,1.28375955623,0.0,1.28375955623
 08/13  01:00:00,22.1675897886,1.31678520704,5.72765045413,0.0,2.55330491699,7.21284921042,0.784436760627,0.0,0.784436760627
 08/13  02:00:00,20.9921233976,1.16148634849,5.00184522967,0.0,2.55330491699,6.91848690247,0.40986101002,0.0,0.40986101002
 08/13  03:00:00,20.4625157214,1.08946621733,4.69143883862,0.0,2.55330491699,6.7713057485,0.40986166312,0.0,0.40986166312
 08/13  04:00:00,22.4270036715,1.06824987358,4.60064968468,0.0,3.82705111198,7.57405300124,0.784452528786,0.0,0.784452528786
 08/13  05:00:00,27.379873666,1.14592760992,4.93722948088,0.0,6.02426329834,9.91545327661,3.65645232603,0.0,3.65645232603
 08/13  06:00:00,30.2113104501,1.34920046265,5.81847566565,0.0,6.51253267309,14.7454349813,12.0230720583,0.0,12.0230720583
 08/13  07:00:00,31.9147133003,1.49210660124,6.43903577102,0.0,6.01364874671,17.9699221805,12.77235388,0.0,12.77235388
 08/13  08:00:00,29.1863047583,1.37746094439,6.02390764107,0.0,3.66783283761,18.1171033345,12.27285998,0.0,12.27285998
 08/13  09:00:00,26.2459540965,1.34541201866,5.9392377454,0.0,3.10526160149,15.8560427302,10.7743774836,0.0,10.7743774836
 08/13  10:00:00,23.5655848456,1.38900477792,6.13190243834,0.0,3.10526160149,12.9394160272,9.77538915185,0.0,9.77538915185
 08/13  11:00:00,24.8368357186,1.57945322724,7.06552370821,0.0,3.10526160149,13.0865971812,7.90228602978,0.0,7.90228602978
 08/13  12:00:00,26.4494095305,1.86734445098,8.53738745042,0.0,3.10526160149,12.9394160272,6.903297698,0.0,6.903297698
 08/13  13:00:00,27.528219362,2.10309561059,9.82198958431,0.0,3.10526160149,12.4978725653,6.15405644917,0.0,6.15405644917
 08/13  14:00:00,28.1638115442,2.22599411559,10.4818644155,0.0,3.10526160149,12.3506914113,5.40481520034,0.0,5.40481520034
 08/13  15:00:00,31.0202239256,2.46025317419,11.7390082849,0.0,4.02872759285,12.7922348732,6.15405644917,0.0,6.15405644917
 08/13  16:00:00,42.3584095258,3.04267943475,15.0444142372,0.0,6.50191812146,17.7693977319,7.15304478095,0.0,7.15304478095
 08/13  17:00:00,52.713382765,3.51589651945,17.6955299162,0.0,8.38069375907,23.1212625696,9.40076852744,0.0,9.40076852744
 08/13  18:00:00,53.247200807,3.36822669968,16.1161182818,0.0,10.6415932552,23.1212625696,11.0241245666,0.0,11.0241245666
 08/13  19:00:00,49.2873693074,2.97456444789,13.5192270122,0.0,12.3080778603,20.4854999863,10.5246304007,0.0,10.5246304007
 08/13  20:00:00,53.3483831794,2.84161414519,12.7963120801,0.0,12.456681583,19.8967753704,9.65051561038,0.0,9.65051561038
 08/13  21:00:00,45.8509136607,2.52301324835,11.0809444802,0.0,9.18739968257,17.702556249,7.90228602978,0.0,7.90228602978
 08/13  22:00:00,36.4376693374,2.09543223839,9.03059372863,0.0,5.91811778209,14.0365255879,6.903297698,0.0,6.903297698
 08/13  23:00:00,28.863429801,1.77894533566,7.66935016631,0.0,3.54045821811,10.5176760807,3.90633270268,0.0,3.90633270268
 08/13  24:00:00,23.625389368,1.48985383225,6.42365679236,0.0,2.55330491699,7.80157382632,1.28398833177,0.0,1.28398833177
 08/14  01:00:00,22.0872477469,1.311829045,5.65226457445,0.0,2.55330491699,7.21284921042,0.784573441057,0.0,0.784573441057
 08/14  02:00:00,20.6249933919,1.10394863953,4.69225293285,0.0,2.55330491699,6.91848690247,0.409895893073,0.0,0.409895893073
 08/14  03:00:00,19.2651866635,0.889438556424,3.69413744158,0.0,2.55330491699,6.7713057485,0.409896802016,0.0,0.409896802016
 08/14  04:00:00,20.8491554845,0.800458906634,3.29059246459,0.0,3.82705111198,7.57405300124,0.784595386216,0.0,0.784595386216
 08/14  05:00:00,25.699459786,0.861272769924,3.54147044089,0.0,6.02426329834,9.91545327661,3.65747447923,0.0,3.65747447923
 08/14  06:00:00,28.1746666537,1.00354639657,4.1274859353,0.0,6.51253267309,14.7454349813,12.0267963198,0.0,12.0267963198
 08/14  07:00:00,29.5918371483,1.05795465123,4.35678220661,0.0,6.01364874671,18.163451543,12.7763327445,0.0,12.7763327445
 08/14  08:00:00,28.0153718754,1.03441928585,3.74960284795,0.0,4.35151303671,18.8798367041,12.2766797895,0.0,12.2766797895
 08/14  09:00:00,24.5874017345,0.932986637137,3.24669719625,0.0,3.78894180059,16.6187760998,10.7777198173,0.0,10.7777198173
 08/14  10:00:00,21.6887513258,0.939063273755,3.2585968541,0.0,3.78894180059,13.7021493968,9.77841316805,0.0,9.77841316805
 08/14  11:00:00,21.8078666071,0.934357941413,3.23523631381,0.0,3.78894180059,13.8493305508,7.90471320067,0.0,7.90471320067
 08/14  12:00:00,21.8030857727,0.991202987532,3.48405165139,0.0,3.69398621738,13.6338449159,6.9054065514,0.0,6.9054065514
 08/14  13:00:00,21.8111732585,1.03395830371,3.727667219,0.0,3.78894180059,13.2606059349,6.15592656445,0.0,6.15592656445
 08/14  14:00:00,21.9495599484,1.08703976542,3.96015360118,0.0,3.78894180059,13.1134247809,5.4064465775,0.0,5.4064465775
 08/14  15:00:00,23.4333481282,1.11145254266,4.05451955036,0.0,4.71240779196,13.5549682428,6.15592656445,0.0,6.15592656445
 08/14  16:00:00,31.6912489032,1.26960912855,4.70391035217,0.0,7.18559832057,18.5321311015,7.15523321372,0.0,7.15523321372
 08/14  17:00:00,38.6121637793,1.34884023713,5.56783785046,0.0,8.38069375907,23.3147919321,9.40367317457,0.0,9.40367317457
 08/14  18:00:00,41.6473000082,1.53782154423,6.34662263847,0.0,10.6415932552,23.1212625696,11.0275464796,0.0,11.0275464796
 08/14  19:00:00,40.4778281251,1.50003449313,6.18421578471,0.0,12.3080778603,20.4854999863,10.527893155,0.0,10.527893155
 08/14  20:00:00,45.0810303585,1.43991618064,5.9306572238,0.0,12.456681583,19.8967753704,9.65349983689,0.0,9.65349983689
 08/14  21:00:00,39.1614717955,1.35088374958,5.56363211386,0.0,9.18739968257,17.702556249,7.90471320067,0.0,7.90471320067
 08/14  22:00:00,30.7511681397,1.07268304942,4.36684171988,0.0,5.91811778209,14.0365255879,6.9054065514,0.0,6.9054065514
 08/14  23:00:00,23.4065864711,0.793125104775,3.19832706724,0.0,3.54045821811,10.5176760807,3.9074866036,0.0,3.9074866036
 08/14  24:00:00,18.3967528188,0.539211607045,2.14566246839,0.0,2.55330491699,7.80157382632,1.28430664927,0.0,1.28430664927
 08/15  01:00:00,17.2414606607,0.429088798154,1.68921773511,0.0,2.55330491699,7.21284921042,0.78475485968,0.0,0.78475485968
 08/15  02:00:00,16.7426179432,0.387837465464,1.52598865827,0.0,2.55330491699,6.91848690247,0.409941960531,0.0,0.409941960531
 08/15  03:00:00,16.4692747238,0.36234047913,1.42532357916,0.0,2.55330491699,6.7713057485,0.409943125253,0.0,0.409943125253
 08/15  04:00:00,18.5382820065,0.360819502665,1.41935839056,0.0,3.82705111198,7.57405300124,0.784782980315,0.0,0.784782980315
 08/15  05:00:00,23.5105994468,0.443937466271,1.76994540533,0.0,6.02426329834,9.91545327661,3.65879857544,0.0,3.65879857544
 08/15  06:00:00,26.9317217447,0.595732273468,2.39952181605,0.0,6.51253267309,14.7454349813,12.0315716228,0.0,12.0315716228
 08/15  07:00:00,27.4503655333,0.650363546131,2.62290169666,0.0,6.01364874671,18.163451543,12.7814297054,0.0,12.7814297054
 08/15  08:00:00,26.4814183712,0.755781286244,2.49428734337,0.0,4.35151303671,18.8798367041,12.2815729711,0.0,12.2815729711
 08/15  09:00:00,23.7761673947,0.77491165947,2.59353783417,0.0,3.78894180059,16.6187760998,10.7820013517,0.0,10.7820013517
 08/15  10:00:00,21.0657445261,0.810102976152,2.764550352,0.0,3.78894180059,13.7021493968,9.78228693725,0.0,9.78228693725
 08/15  11:00:00,21.2962062693,0.825777682839,2.83215623458,0.0,3.78894180059,13.8493305508,7.90782241016,0.0,7.90782241016
 08/15  12:00:00,21.0469772022,0.842590545222,2.87655552328,0.0,3.69398621738,13.6338449159,6.90810799571,0.0,6.90810799571
 08/15  13:00:00,20.8607319777,0.853326544484,2.95785769738,0.0,3.78894180059,13.2606059349,6.15832218488,0.0,6.15832218488
 08/15  14:00:00,21.1260371524,0.922611908924,3.30105866163,0.0,3.78894180059,13.1134247809,5.40853637404,0.0,5.40853637404
 08/15  15:00:00,22.774243976,0.979423026153,3.52744491465,0.0,4.71240779196,13.5549682428,6.15832218488,0.0,6.15832218488
 08/15  16:00:00,31.3967072438,1.20204790296,4.47692991835,0.0,7.18559832057,18.5321311015,7.15803659932,0.0,7.15803659932
 08/15  17:00:00,38.723363572,1.34623480376,5.68164307653,0.0,8.38069375907,23.3147919321,9.40739403183,0.0,9.40739403183
 08/15  18:00:00,42.3386935898,1.62581958826,6.950018176,0.0,10.6415932552,23.1212625696,11.0319299553,0.0,11.0319299553
 08/15  19:00:00,42.6676792867,1.69030840485,7.29095970125,0.0,12.3080778603,20.4854999863,10.5320727481,0.0,10.5320727481
 08/15  20:00:00,46.0738677742,1.59075764891,6.77265317125,0.0,12.456681583,19.8967753704,9.65732263544,0.0,9.65732263544
 08/15  21:00:00,39.4381028774,1.39209248294,5.79905446238,0.0,9.18739968257,17.702556249,7.90782241016,0.0,7.90782241016
 08/15  22:00:00,31.137307978,1.13563647271,4.69002813484,0.0,5.91811778209,14.0365255879,6.90810799571,0.0,6.90810799571
 08/15  23:00:00,24.0629231548,0.905655981557,3.74213287418,0.0,3.54045821811,10.5176760807,3.90896475237,0.0,3.90896475237
 08/15  24:00:00,19.2497576881,0.689345163134,2.84853378158,0.0,2.55330491699,7.80157382632,1.28471441445,0.0,1.28471441445
 08/16  01:00:00,18.1354880246,0.587034292063,2.42529960513,0.0,2.55330491699,7.21284921042,0.784980960406,0.0,0.784980960406
 08/16  02:00:00,17.537745625,0.528028438153,2.18092536736,0.0,2.55330491699,6.91848690247,0.409999198315,0.0,0.409999198315
 08/16  03:00:00,17.2071538686,0.492386016715,2.03315718643,0.0,2.55330491699,6.7713057485,0.410000618727,0.0,0.410000618727
 08/16  04:00:00,19.2870452875,0.493046655561,2.03589451866,0.0,3.82705111198,7.57405300124,0.78501525443,0.0,0.78501525443
 08/16  05:00:00,24.2475797659,0.574997337967,2.37586585279,0.0,6.02426329834,9.91545327661,3.66042422312,0.0,3.66042422312
 08/16  06:00:00,28.2199742327,0.825312155158,3.45819442239,0.0,6.51253267309,14.7454349813,12.0373965568,0.0,12.0373965568
 08/16  07:00:00,29.4445243957,1.00792131548,4.25950278968,0.0,6.01364874671,18.163451543,12.7876432536,0.0,12.7876432536
 08/16  08:00:00,29.2255875658,1.22450454594,4.76973327829,0.0,4.35151303671,18.8798367041,12.2875380759,0.0,12.2875380759
 08/16  09:00:00,27.9919769676,1.48777227052,6.09648679595,0.0,3.78894180059,16.6187760998,10.7872208188,0.0,10.7872208188
 08/16  10:00:00,27.9477440399,1.94154958117,8.51510326073,0.0,3.78894180059,13.7021493968,9.78700931228,0.0,9.78700931228
 08/16  11:00:00,29.737413807,2.20278197181,9.89635948338,0.0,3.78894180059,13.8493305508,7.91161273748,0.0,7.91161273748
 08/16  12:00:00,31.1935389427,2.4892033815,11.3765044274,0.0,3.69398621738,13.6338449159,6.91140123093,0.0,6.91140123093
 08/16  13:00:00,32.7135909978,2.74464264415,12.9194006178,0.0,3.78894180059,13.2606059349,6.16124260101,0.0,6.16124260101
 08/16  14:00:00,34.1548003532,2.99191251771,14.2605212537,0.0,3.78894180059,13.1134247809,5.4110839711,0.0,5.4110839711
 08/16  15:00:00,37.3650112809,3.27146969891,15.8261655468,0.0,4.71240779196,13.5549682428,6.16124260101,0.0,6.16124260101
 08/16  16:00:00,46.3026009391,3.53781520224,17.0470563144,0.0,7.18559832057,18.5321311015,7.16145410757,0.0,7.16145410757
 08/16  17:00:00,52.786377422,3.5814993702,17.50939236,0.0,8.38069375907,23.3147919321,9.41192999732,0.0,9.41192999732
 08/16  18:00:00,54.8813869557,3.62141704422,17.4971140859,0.0,10.6415932552,23.1212625696,11.0372736955,0.0,11.0372736955
 08/16  19:00:00,51.3611359463,3.18129191089,14.4934328548,0.0,12.3080778603,20.4854999863,10.5371679422,0.0,10.5371679422
 08/16  20:00:00,51.6142544161,2.63723349437,11.2665639677,0.0,12.456681583,19.8967753704,9.66198287396,0.0,9.66198287396
 08/16  21:00:00,43.6227067887,2.21446735055,9.16128350605,0.0,9.18739968257,17.702556249,7.91161273748,0.0,7.91161273748
 08/16  22:00:00,34.212051988,1.76299276591,7.13741585172,0.0,5.91811778209,14.0365255879,6.91140123093,0.0,6.91140123093
 08/16  23:00:00,26.3803510032,1.38898160664,5.57623509745,0.0,3.54045821811,10.5176760807,3.91076671126,0.0,3.91076671126
 08/16  24:00:00,21.1218509859,1.07860043258,4.33137180991,0.0,2.55330491699,7.80157382632,1.28521150656,0.0,1.28521150656
 08/17  01:00:00,19.5853883453,0.890289740537,3.57194447733,0.0,2.55330491699,7.21284921042,0.785251673932,0.0,0.785251673932
 08/17  02:00:00,18.5448411562,0.741986726504,2.97406261026,0.0,2.55330491699,6.91848690247,0.41006758904,0.0,0.41006758904
 08/17  03:00:00,17.8867445613,0.639977013776,2.56515688199,0.0,2.55330491699,6.7713057485,0.41006926503,0.0,0.41006926503
 08/17  04:00:00,19.4677528285,0.546156982024,2.16349173317,0.0,3.82705111198,7.57405300124,0.785292138686,0.0,0.785292138686
 08/17  05:00:00,24.006107492,0.550269556102,2.15912136077,0.0,6.02426329834,9.91545327661,3.66235094141,0.0,3.66235094141
 08/17  06:00:00,27.3157706272,0.685101120333,2.69420185174,0.0,6.51253267309,14.7454349813,12.0442694003,0.0,12.0442694003
 08/17  07:00:00,28.7684953004,0.90792730882,3.68346770106,0.0,6.01364874671,18.163451543,12.7949715489,0.0,12.7949715489
 08/17  08:00:00,30.8830337337,1.50578209047,6.14590190168,0.0,4.35151303671,18.8798367041,12.2945733374,0.0,12.2945733374
 08/17  09:00:00,30.3479426958,1.86449393835,8.07573085638,0.0,3.78894180059,16.6187760998,10.793376673,0.0,10.793376673
 08/17  10:00:00,29.2169554451,2.1278076038,9.59805664334,0.0,3.78894180059,13.7021493968,9.79257889464,0.0,9.79257889464
 08/17  11:00:00,30.3866679505,2.2738422813,10.4745533174,0.0,3.78894180059,13.8493305508,7.91608306017,0.0,7.91608306017
 08/17  12:00:00,32.2346280243,2.61739865508,12.2893982354,0.0,3.69398621738,13.6338449159,6.91528528179,0.0,6.91528528179
 08/17  13:00:00,31.3278474496,2.5164777213,11.7618219925,0.0,3.78894180059,13.2606059349,6.164686948,0.0,6.164686948
 08/17  14:00:00,31.0022107494,2.50526382642,11.5945803412,0.0,3.78894180059,13.1134247809,5.41408861422,0.0,5.41408861422
 08/17  15:00:00,33.7953109113,2.74836975875,12.7795651174,0.0,4.71240779196,13.5549682428,6.164686948,0.0,6.164686948
 08/17  16:00:00,42.425973159,2.9527618462,13.7554818903,0.0,7.18559832057,18.5321311015,7.16548472639,0.0,7.16548472639
 08/17  17:00:00,49.3905517196,3.04569378467,14.6493722432,0.0,8.38069375907,23.3147919321,9.41727972775,0.0,9.41727972775
 08/17  18:00:00,53.1379427212,3.33538028131,16.0397066144,0.0,10.6415932552,23.1212625696,11.0435761176,0.0,11.0435761176
 08/17  19:00:00,50.1843117889,2.95980647405,13.5380941342,0.0,12.3080778603,20.4854999863,10.5431772284,0.0,10.5431772284
 08/17  20:00:00,51.6909763663,2.58895835169,11.3915610605,0.0,12.456681583,19.8967753704,9.66747917234,0.0,9.66747917234
 08/17  21:00:00,44.5777786572,2.3090527968,10.0217699283,0.0,9.18739968257,17.702556249,7.91608306017,0.0,7.91608306017
 08/17  22:00:00,35.4271991332,1.91212444421,8.20343131853,0.0,5.91811778209,14.0365255879,6.91528528179,0.0,6.91528528179
 08/17  23:00:00,28.0184986319,1.62443361799,6.97893071484,0.0,3.54045821811,10.5176760807,3.91289194664,0.0,3.91289194664
 08/17  24:00:00,22.7501195247,1.33145137033,5.70678941096,0.0,2.55330491699,7.80157382632,1.28579777838,0.0,1.28579777838
 08/18  01:00:00,21.3449225755,1.17591090827,5.04585753976,0.0,2.55330491699,7.21284921042,0.785566917765,0.0,0.785566917765
 08/18  02:00:00,20.0542177948,0.995400502442,4.23002547287,0.0,2.55330491699,6.91848690247,0.410147112025,0.0,0.410147112025
 08/18  03:00:00,19.1826677807,0.8642882484,3.63676886678,0.0,2.55330491699,6.7713057485,0.410149043456,0.0,0.410149043456
 08/18  04:00:00,21.104807152,0.834646774103,3.51205626462,0.0,3.82705111198,7.57405300124,0.785613550008,0.0,0.785613550008
 08/18  05:00:00,26.0202287647,0.906621851936,3.81689033764,0.0,6.02426329834,9.91545327661,3.66457816027,0.0,3.66457816027
 08/18  06:00:00,30.1550439428,1.17916846394,5.03940782365,0.0,6.51253267309,14.7454349813,12.0521881217,0.0,12.0521881217
 08/18  07:00:00,32.0562332222,1.46592794922,6.41320498249,0.0,6.01364874671,18.163451543,12.8034124213,0.0,12.8034124213
 08/18  08:00:00,32.2808870046,1.72479394576,7.32474331721,0.0,4.35151303671,18.8798367041,12.3026766721,0.0,12.3026766721
 08/18  09:00:00,30.604617988,1.8950198311,8.30188025584,0.0,3.78894180059,16.6187760998,10.8004670913,0.0,10.8004670913
 08/18  10:00:00,29.813473079,2.21531866689,10.1070632141,0.0,3.78894180059,13.7021493968,9.79899403497,0.0,9.79899403497
 08/18  11:00:00,32.6005582558,2.61813607079,12.3441498331,0.0,3.78894180059,13.8493305508,7.92123205438,0.0,7.92123205438
 08/18  12:00:00,34.1083052142,2.87911432175,13.9013597587,0.0,3.69398621738,13.6338449159,6.91975899807,0.0,6.91975899807
 08/18  13:00:00,31.9163654275,2.61920390292,12.2476137888,0.0,3.78894180059,13.2606059349,6.16865420584,0.0,6.16865420584
 08/18  14:00:00,29.7239677706,2.37286934768,10.4487318411,0.0,3.78894180059,13.1134247809,5.4175494136,0.0,5.4175494136
 08/18  15:00:00,34.8456861646,2.95353117583,13.6247789536,0.0,4.71240779196,13.5549682428,6.16865420584,0.0,6.16865420584
 08/18  16:00:00,47.0577733123,3.63531137048,17.7047325193,0.0,7.18559832057,18.5321311015,7.17012726215,0.0,7.17012726215
 08/18  17:00:00,53.5575698122,3.6757573866,18.1863267339,0.0,8.38069375907,23.3147919321,9.42344163885,0.0,9.42344163885
 08/18  18:00:00,53.8726258356,3.47964767134,16.6301223387,0.0,10.6415932552,23.1212625696,11.0508353554,0.0,11.0508353554
 08/18  19:00:00,50.7312306235,3.08577692229,13.9590425206,0.0,12.3080778603,20.4854999863,10.5500988272,0.0,10.5500988272
 08/18  20:00:00,51.857023505,2.65020404335,11.4963625076,0.0,12.456681583,19.8967753704,9.67380990293,0.0,9.67380990293
 08/18  21:00:00,44.6125007495,2.33663929665,10.0289055208,0.0,9.18739968257,17.702556249,7.92123205438,0.0,7.92123205438
 08/18  22:00:00,35.9106407163,2.00228051692,8.59671682896,0.0,5.91811778209,14.0365255879,6.91975899807,0.0,6.91975899807
 08/18  23:00:00,28.398730187,1.69318035148,7.29041553643,0.0,3.54045821811,10.5176760807,3.91533982913,0.0,3.91533982913
 08/18  24:00:00,23.0266811285,1.37850887523,5.93629350989,0.0,2.55330491699,7.80157382632,1.28647305631,0.0,1.28647305631
 08/19  01:00:00,21.6580991208,1.23156261382,5.30338237957,0.0,2.55330491699,7.21284921042,0.785926596256,0.0,0.785926596256
 08/19  02:00:00,21.3063304213,1.20722393199,5.27031466982,0.0,2.55330491699,6.91848690247,0.410237743296,0.0,0.410237743296
 08/19  03:00:00,21.5309001762,1.25303415451,5.59625535621,0.0,2.55330491699,6.7713057485,0.410239930007,0.0,0.410239930007
 08/19  04:00:00,23.4782821097,1.23200691082,5.48817108558,0.0,3.82705111198,7.57405300124,0.785979392152,0.0,0.785979392152
 08/19  05:00:00,28.333582017,1.29918750564,5.73767793622,0.0,6.02426329834,9.91545327661,3.66710522071,0.0,3.66710522071
 08/19  06:00:00,32.2208418902,1.52874348523,6.75563074983,0.0,6.51253267309,14.7454349813,12.0611503794,0.0,12.0611503794
 08/19  07:00:00,33.5931871528,1.75430775737,7.85530846734,0.0,6.01364874671,17.9699221805,12.8129633711,0.0,12.8129633711
 08/19  08:00:00,32.6065411462,1.91898934991,8.90261562335,0.0,3.66783283761,18.1171033345,12.3118456802,0.0,12.3118456802
 08/19  09:00:00,32.5383633336,2.32189812786,11.2551608733,0.0,3.10526160149,15.8560427302,10.8084899738,0.0,10.8084899738
 08/19  10:00:00,33.2566614421,2.83687178445,14.3751120284,0.0,3.10526160149,12.9394160272,9.80625283348,0.0,9.80625283348
 08/19  11:00:00,36.8305060018,3.31541371235,17.3232335063,0.0,3.10526160149,13.0865971812,7.92705819529,0.0,7.92705819529
 08/19  12:00:00,39.3498593091,3.67664744157,19.6285342384,0.0,3.10526160149,12.9394160272,6.92482105492,0.0,6.92482105492
 08/19  13:00:00,41.6249117515,4.0298763269,21.9919012575,0.0,3.10526160149,12.4978725653,6.17314319965,0.0,6.17314319965
 08/19  14:00:00,43.6032439138,4.3267135706,23.82057733,0.0,3.10526160149,12.3506914113,5.42146534438,0.0,5.42146534438
 08/19  15:00:00,46.7684669946,4.60519135304,25.3423131751,0.0,4.02872759285,12.7922348732,6.17314319965,0.0,6.17314319965
 08/19  16:00:00,55.82839339,4.8541761821,26.7029013541,0.0,6.50191812146,17.7693977319,7.17538034002,0.0,7.17538034002
 08/19  17:00:00,63.4003412922,4.96274804958,26.9356369133,0.0,8.38069375907,23.1212625696,9.43041390584,0.0,9.43041390584
 08/19  18:00:00,64.5566765678,4.93513426922,25.8586864731,0.0,10.6415932552,23.1212625696,11.0590492589,0.0,11.0590492589
 08/19  19:00:00,62.600282116,4.7567299982,24.1571409372,0.0,12.3080778603,20.4854999863,10.5579306888,0.0,10.5579306888
 08/19  20:00:00,63.1652413732,4.35577989381,21.0990045253,0.0,12.456681583,19.8967753704,9.68097319093,0.0,9.68097319093
 08/19  21:00:00,54.1324270879,3.87551153649,18.0099596193,0.0,9.18739968257,17.702556249,7.92705819529,0.0,7.92705819529
 08/19  22:00:00,44.1085344954,3.35497183821,15.4419192867,0.0,5.91811778209,14.0365255879,6.92482105492,0.0,6.92482105492
 08/19  23:00:00,35.5844663284,2.88526635134,13.284065678,0.0,3.54045821811,10.5176760807,3.91810963383,0.0,3.91810963383
 08/19  24:00:00,29.0200831656,2.39978469687,10.9084197254,0.0,2.55330491699,7.80157382632,1.28723714037,0.0,1.28723714037
 08/20  01:00:00,26.676108675,2.09906658661,9.45388796093,0.0,2.55330491699,7.21284921042,0.786330600628,0.0,0.786330600628
 08/20  02:00:00,24.9548015228,1.8579561947,8.26805350867,0.0,2.55330491699,6.91848690247,0.410339455598,0.0,0.410339455598
 08/20  03:00:00,23.7348868112,1.67399280434,7.37928334132,0.0,2.55330491699,6.7713057485,0.410341897401,0.0,0.410341897401
 08/20  04:00:00,25.3004678105,1.58001646635,6.9623472309,0.0,3.82705111198,7.57405300124,0.786389555732,0.0,0.786389555732
 08/20  05:00:00,29.9971545564,1.60963310111,7.09080488008,0.0,6.02426329834,9.91545327661,3.66993137491,0.0,3.66993137491
 08/20  06:00:00,33.6912549417,1.80359554064,7.95119174586,0.0,6.51253267309,14.7454349813,12.0711535226,0.0,12.0711535226
 08/20  07:00:00,35.3130623971,2.07069925639,9.25879221268,0.0,6.01364874671,17.9699221805,12.82362157,0.0,12.82362157
 08/20  08:00:00,34.9762980794,2.31470184147,10.876660065,0.0,3.66783283761,18.1171033345,12.3220776466,0.0,12.3220776466
 08/20  09:00:00,35.7103605722,2.81227394625,13.9367822936,0.0,3.10526160149,15.8560427302,10.8174429448,0.0,10.8174429448
 08/20  10:00:00,37.1654894471,3.41621613389,17.7045956839,0.0,3.10526160149,12.9394160272,9.81435314053,0.0,9.81435314053
 08/20  11:00:00,40.4721703633,3.8271427859,20.4531687943,0.0,3.10526160149,13.0865971812,7.93355975753,0.0,7.93355975753
 08/20  12:00:00,42.5214110612,4.09810261819,22.3786308138,0.0,3.10526160149,12.9394160272,6.93046995327,0.0,6.93046995327
 08/20  13:00:00,43.325646883,4.26132712661,23.4611855892,0.0,3.10526160149,12.4978725653,6.17815260007,0.0,6.17815260007
 08/20  14:00:00,43.8917690559,4.37536921846,24.0604468244,0.0,3.10526160149,12.3506914113,5.42583524687,0.0,5.42583524687
 08/20  15:00:00,47.3353382066,4.64530236041,25.8690733797,0.0,4.02872759285,12.7922348732,6.17815260007,0.0,6.17815260007
 08/20  16:00:00,56.1156836033,4.85377100173,26.9905967477,0.0,6.50191812146,17.7693977319,7.18124240433,0.0,7.18124240433
 08/20  17:00:00,62.9868427695,4.89533697518,26.589549465,0.0,8.38069375907,23.1212625696,9.43819446394,0.0,9.43819446394
 08/20  18:00:00,63.5765035399,4.78234472881,25.0313029855,0.0,10.6415932552,23.1212625696,11.0682153959,0.0,11.0682153959
 08/20  19:00:00,60.9375081747,4.53628293086,22.7148140633,0.0,12.3080778603,20.4854999863,10.5666704937,0.0,10.5666704937
 08/20  20:00:00,61.8485382688,4.16872233223,19.9693589825,0.0,12.456681583,19.8967753704,9.688966915,0.0,9.688966915
 08/20  21:00:00,53.7867206188,3.81650716859,17.7232575182,0.0,9.18739968257,17.702556249,7.93355975753,0.0,7.93355975753
 08/20  22:00:00,44.2660063405,3.38300150485,15.5713614652,0.0,5.91811778209,14.0365255879,6.93046995327,0.0,6.93046995327
 08/20  23:00:00,35.9167594562,2.94417621292,13.5574489443,0.0,3.54045821811,10.5176760807,3.92120054047,0.0,3.92120054047
 08/20  24:00:00,29.9497802443,2.53981907022,11.6980824307,0.0,2.55330491699,7.80157382632,1.28808980427,0.0,1.28808980427
 08/21  01:00:00,28.073418387,2.30967289376,10.6405913658,0.0,2.55330491699,7.21284921042,0.786778809011,0.0,0.786778809011
 08/21  02:00:00,26.8658895502,2.14628232237,9.89081540836,0.0,2.55330491699,6.91848690247,0.410452218397,0.0,0.410452218397
 08/21  03:00:00,25.9830607887,2.01461631122,9.28683381195,0.0,2.55330491699,6.7713057485,0.410454915079,0.0,0.410454915079
 08/21  04:00:00,27.7633921855,1.96134901502,9.04393905724,0.0,3.82705111198,7.57405300124,0.786843918252,0.0,0.786843918252
 08/21  05:00:00,32.754155031,2.04131944359,9.41611901223,0.0,6.02426329834,9.91545327661,3.6730557865,0.0,3.6730557865
 08/21  06:00:00,36.6470405804,2.26357422744,10.4469986978,0.0,6.51253267309,14.7454349813,12.0821945926,0.0,12.0821945926
 08/21  07:00:00,38.5196107545,2.52630466512,11.8162057989,0.0,6.01364874671,18.163451543,12.8353838618,0.0,12.8353838618
 08/21  08:00:00,39.3640696472,2.8099846571,13.3227352485,0.0,4.35151303671,18.8798367041,12.333369541,0.0,12.333369541
 08/21  09:00:00,39.3871574121,3.2262470975,15.7531924135,0.0,3.78894180059,16.6187760998,10.8273233528,0.0,10.8273233528
 08/21  10:00:00,40.8639663716,3.78017514909,19.5927000245,0.0,3.78894180059,13.7021493968,9.82329255732,0.0,9.82329255732
 08/21  11:00:00,42.2224625571,3.93405902704,20.6501311782,0.0,3.78894180059,13.8493305508,7.94073481574,0.0,7.94073481574
 08/21  12:00:00,41.2275255991,3.90719021318,19.9925042522,0.0,3.69398621738,13.6338449159,6.93670402024,0.0,6.93670402024
 08/21  13:00:00,40.9147566889,3.92732681346,19.9378821396,0.0,3.78894180059,13.2606059349,6.1836809236,0.0,6.1836809236
 08/21  14:00:00,44.1583695318,4.32570677506,22.9302961749,0.0,3.78894180059,13.1134247809,5.43065782697,0.0,5.43065782697
 08/21  15:00:00,48.0834019693,4.62354094976,25.1924849843,0.0,4.71240779196,13.5549682428,6.1836809236,0.0,6.1836809236
 08/21  16:00:00,53.1007951574,4.49299284629,22.8900728886,0.0,7.18559832057,18.5321311015,7.18771171911,0.0,7.18771171911
 08/21  17:00:00,53.5920675887,3.86057600938,18.0360058876,0.0,8.38069375907,23.3147919321,9.446781009,0.0,9.446781009
 08/21  18:00:00,53.7463238534,3.63678994846,16.3466780794,0.0,10.6415932552,23.1212625696,11.0783310517,0.0,11.0783310517
 08/21  19:00:00,52.2722115384,3.41660440803,15.1691959497,0.0,12.3080778603,20.4854999863,10.5763156539,0.0,10.5763156539
 08/21  20:00:00,54.7012886539,3.14816397654,13.8426677233,0.0,12.456681583,19.8967753704,9.69778870788,0.0,9.69778870788
 08/21  21:00:00,48.02104231,2.92185244905,12.8522339288,0.0,9.18739968257,17.702556249,7.94073481574,0.0,7.94073481574
 08/21  22:00:00,39.1616318568,2.56433685305,11.2856516333,0.0,5.91811778209,14.0365255879,6.93670402024,0.0,6.93670402024
 08/21  23:00:00,30.5620564273,2.08617482202,9.06074730617,0.0,3.54045821811,10.5176760807,3.92461163371,0.0,3.92461163371
 08/21  24:00:00,24.561111954,1.67121377083,7.17801943982,0.0,2.55330491699,7.80157382632,1.28903079551,0.0,1.28903079551
 08/22  01:00:00,22.3747965467,1.38454546396,5.86709695532,0.0,2.55330491699,7.21284921042,0.787271086486,0.0,0.787271086486
 08/22  02:00:00,20.5826138205,1.11861504403,4.63520695695,0.0,2.55330491699,6.91848690247,0.410575997899,0.0,0.410575997899
 08/22  03:00:00,19.5375923793,0.951783867938,3.90419784585,0.0,2.55330491699,6.7713057485,0.410578949219,0.0,0.410578949219
 08/22  04:00:00,20.9209216035,0.824467956257,3.33834953398,0.0,3.82705111198,7.57405300124,0.78734234415,0.0,0.78734234415
 08/22  05:00:00,25.0094141559,0.748287671606,2.96440990915,0.0,6.02426329834,9.91545327661,3.67647753078,0.0,3.67647753078
 08/22  06:00:00,28.0328172926,0.831090736424,3.26525890096,0.0,6.51253267309,14.7454349813,12.0942703229,0.0,12.0942703229
 08/22  07:00:00,29.60657893,1.07711366486,4.35236497463,0.0,6.01364874671,18.163451543,12.8482467632,0.0,12.8482467632
 08/22  08:00:00,30.3429551759,1.42874989786,5.68285553646,0.0,4.35151303671,18.8798367041,12.3457180196,0.0,12.3457180196
 08/22  09:00:00,28.9809092474,1.66005357206,6.91313777421,0.0,3.78894180059,16.6187760998,10.8381282719,0.0,10.8381282719
 08/22  10:00:00,27.8143779032,1.93593847984,8.38734822534,0.0,3.78894180059,13.7021493968,9.8330684365,0.0,9.8330684365
 08/22  11:00:00,29.7404135549,2.21676988468,9.88537131837,0.0,3.78894180059,13.8493305508,7.94858124509,0.0,7.94858124509
 08/22  12:00:00,31.3484241123,2.51727093809,11.5033220404,0.0,3.69398621738,13.6338449159,6.94352140967,0.0,6.94352140967
 08/22  13:00:00,32.4849952214,2.73894245063,12.696505035,0.0,3.78894180059,13.2606059349,6.1897265331,0.0,6.1897265331
 08/22  14:00:00,33.7805102661,2.95828461329,13.919859071,0.0,3.78894180059,13.1134247809,5.43593165653,0.0,5.43593165653
 08/22  15:00:00,36.6929969034,3.20419123752,15.2214296307,0.0,4.71240779196,13.5549682428,6.1897265331,0.0,6.1897265331
 08/22  16:00:00,45.7963569608,3.49032908955,16.5882984487,0.0,7.18559832057,18.5321311015,7.19478636852,0.0,7.19478636852
 08/22  17:00:00,52.2763181038,3.54838986517,17.0324425469,0.0,8.38069375907,23.3147919321,9.45617099822,0.0,9.45617099822
 08/22  18:00:00,54.1222842943,3.57129192855,16.7881365402,0.0,10.6415932552,23.1212625696,11.0893932308,0.0,11.0893932308
 08/22  19:00:00,50.4734798662,3.11716468765,13.6699039979,0.0,12.3080778603,20.4854999863,10.5868633131,0.0,10.5868633131
 08/22  20:00:00,51.0959913173,2.61045678345,10.7750775797,0.0,12.456681583,19.8967753704,9.70743595707,0.0,9.70743595707
 08/22  21:00:00,43.579893693,2.24880219196,9.08413556894,0.0,9.18739968257,17.702556249,7.94858124509,0.0,7.94858124509
 08/22  22:00:00,34.1555126064,1.78500318644,7.05886604958,0.0,5.91811778209,14.0365255879,6.94352140967,0.0,6.94352140967
 08/22  23:00:00,26.1610508935,1.37294997895,5.37296661546,0.0,3.54045821811,10.5176760807,3.9283419034,0.0,3.9283419034
 08/22  24:00:00,20.5016748721,0.985073069869,3.80472305882,0.0,2.55330491699,7.80157382632,1.29005983542,0.0,1.29005983542
 08/23  01:00:00,18.726165027,0.746796916782,2.85621398275,0.0,2.55330491699,7.21284921042,0.787807285125,0.0,0.787807285125
 08/23  02:00:00,17.6928538011,0.594281682074,2.26978029959,0.0,2.55330491699,6.91848690247,0.410710757052,0.0,0.410710757052
 08/23  03:00:00,17.0693500666,0.496003083313,1.89173631777,0.0,2.55330491699,6.7713057485,0.410713962742,0.0,0.410713962742
 08/23  04:00:00,18.8067625895,0.429910465018,1.61874801119,0.0,3.82705111198,7.57405300124,0.787884684837,0.0,0.787884684837
 08/23  05:00:00,23.237174247,0.41441892937,1.52603874248,0.0,6.02426329834,9.91545327661,3.68019559498,0.0,3.68019559498
 08/23  06:00:00,26.2514093677,0.497143950844,1.81779776172,0.0,6.51253267309,14.7454349813,12.1073771406,0.0,12.1073771406
 08/23  07:00:00,27.5575857987,0.699599142122,2.68088636608,0.0,6.01364874671,18.163451543,12.8622064651,0.0,12.8622064651
 08/23  08:00:00,29.2350596242,1.23493803056,4.76877185205,0.0,4.35151303671,18.8798367041,12.3591194253,0.0,12.3591194253
 08/23  09:00:00,28.9758717171,1.63596643015,6.93218738585,0.0,3.78894180059,16.6187760998,10.8498545023,0.0,10.8498545023
 08/23  10:00:00,28.6393933689,2.02663539382,9.12166677706,0.0,3.78894180059,13.7021493968,9.84367788305,0.0,9.84367788305
 08/23  11:00:00,31.5407973817,2.44187465939,11.4606503704,0.0,3.78894180059,13.8493305508,7.95709672192,0.0,7.95709672192
 08/23  12:00:00,34.0926114511,2.87711969017,13.8876606272,0.0,3.69398621738,13.6338449159,6.95092010266,0.0,6.95092010266
 08/23  13:00:00,35.6477983967,3.15369487091,15.4445557899,0.0,3.78894180059,13.2606059349,6.1962876382,0.0,6.1962876382
 08/23  14:00:00,36.9645466624,3.36427149744,16.6979085831,0.0,3.78894180059,13.1134247809,5.44165517375,0.0,5.44165517375
 08/23  15:00:00,40.0906823744,3.63262722597,18.1906791133,0.0,4.71240779196,13.5549682428,6.1962876382,0.0,6.1962876382
 08/23  16:00:00,48.7371631922,3.87459956044,19.1448342093,0.0,7.18559832057,18.5321311015,7.20246425747,0.0,7.20246425747
 08/23  17:00:00,55.9533971012,4.04519649417,20.2127149153,0.0,8.38069375907,23.3147919321,9.46636165083,0.0,9.46636165083
 08/23  18:00:00,57.9404353559,4.11499818451,20.0625813458,0.0,10.6415932552,23.1212625696,11.1013986571,0.0,11.1013986571
 08/23  19:00:00,54.1058695317,3.5171933917,16.0094316261,0.0,12.3080778603,20.4854999863,10.5983103475,0.0,10.5983103475
 08/23  20:00:00,53.0255012921,2.90533436982,12.4097099682,0.0,12.456681583,19.8967753704,9.71790580564,0.0,9.71790580564
 08/23  21:00:00,44.9427919739,2.47293342166,10.2229026201,0.0,9.18739968257,17.702556249,7.95709672192,0.0,7.95709672192
 08/23  22:00:00,35.3047829577,1.98196868197,8.01117090531,0.0,5.91811778209,14.0365255879,6.95092010266,0.0,6.95092010266
 08/23  23:00:00,27.2293009278,1.56163066451,6.25253596418,0.0,3.54045821811,10.5176760807,3.93239024485,0.0,3.93239024485
 08/23  24:00:00,21.7423908841,1.20619739112,4.82431474964,0.0,2.55330491699,7.80157382632,1.29117661927,0.0,1.29117661927
 08/24  01:00:00,19.7409962971,0.93260410895,3.68523806068,0.0,2.55330491699,7.21284921042,0.788387244041,0.0,0.788387244041
 08/24  02:00:00,18.547829951,0.756449629714,2.9625885018,0.0,2.55330491699,6.91848690247,0.410856455564,0.0,0.410856455564
 08/24  03:00:00,17.5337809349,0.585990891242,2.26617937821,0.0,2.55330491699,6.7713057485,0.410859915327,0.0,0.410859915327
 08/24  04:00:00,19.0888470981,0.483332405813,1.84741057903,0.0,3.82705111198,7.57405300124,0.788470778742,0.0,0.788470778742
 08/24  05:00:00,23.7827299999,0.515791354307,1.97022207047,0.0,6.02426329834,9.91545327661,3.6842088786,0.0,3.6842088786
 08/24  06:00:00,26.9741511058,0.628396671662,2.40928677894,0.0,6.51253267309,14.7454349813,12.1215111674,0.0,12.1215111674
 08/24  07:00:00,28.7648472544,0.914692427292,3.67305453663,0.0,6.01364874671,18.163451543,12.8772588335,0.0,12.8772588335
 08/24  08:00:00,30.2326646623,1.40184482529,5.59947009544,0.0,4.35151303671,18.8798367041,12.3735697895,0.0,12.3735697895
 08/24  09:00:00,30.2039501314,1.83121366288,7.96501856737,0.0,3.78894180059,16.6187760998,10.8624985714,0.0,10.8624985714
 08/24  10:00:00,30.8100000067,2.35219525723,10.9667135515,0.0,3.78894180059,13.7021493968,9.85511775508,0.0,9.85511775508
 08/24  11:00:00,34.2626496945,2.84157704938,13.7828002933,0.0,3.78894180059,13.8493305508,7.96627872447,0.0,7.96627872447
 08/24  12:00:00,36.1712182414,3.16104020466,15.682346903,0.0,3.69398621738,13.6338449159,6.95889790815,0.0,6.95889790815
 08/24  13:00:00,37.2498107093,3.35699503409,16.8432679394,0.0,3.78894180059,13.2606059349,6.20336229591,0.0,6.20336229591
 08/24  14:00:00,38.1949671099,3.50526750105,17.7873330271,0.0,3.78894180059,13.1134247809,5.44782668366,0.0,5.44782668366
 08/24  15:00:00,41.4409266146,3.78456272929,19.3889878502,0.0,4.71240779196,13.5549682428,6.20336229591,0.0,6.20336229591
 08/24  16:00:00,51.0118090585,4.12717745705,21.1669021789,0.0,7.18559832057,18.5321311015,7.21074311223,0.0,7.21074311223
 08/24  17:00:00,56.8728919,4.13610663943,21.0412995689,0.0,8.38069375907,23.3147919321,9.47734994896,0.0,9.47734994896
 08/24  18:00:00,57.8152213058,4.09672909939,19.9556363809,0.0,10.6415932552,23.1212625696,11.1143437755,0.0,11.1143437755
 08/24  19:00:00,54.4645809093,3.5800698051,16.3052665903,0.0,12.3080778603,20.4854999863,10.6106533673,0.0,10.6106533673
 08/24  20:00:00,53.3314397907,2.96280805126,12.6581747854,0.0,12.456681583,19.8967753704,9.72919515304,0.0,9.72919515304
 08/24  21:00:00,45.507194268,2.55615646763,10.7040818683,0.0,9.18739968257,17.702556249,7.96627872447,0.0,7.96627872447
 08/24  22:00:00,36.9969235333,2.22909716298,9.45618299992,0.0,5.91811778209,14.0365255879,6.95889790815,0.0,6.95889790815
 08/24  23:00:00,27.9810833324,1.67082386918,6.89512516416,0.0,3.54045821811,10.5176760807,3.93675545918,0.0,3.93675545918
 08/24  24:00:00,21.7269906561,1.20254701852,4.81256489422,0.0,2.55330491699,7.80157382632,1.29238081632,0.0,1.29238081632
 08/25  01:00:00,19.7015307446,0.925085490277,3.65329112692,0.0,2.55330491699,7.21284921042,0.789010789437,0.0,0.789010789437
 08/25  02:00:00,18.1355917384,0.68027602821,2.62652389072,0.0,2.55330491699,6.91848690247,0.41101304991,0.0,0.41101304991
 08/25  03:00:00,17.0579644891,0.497779690095,1.87857413349,0.0,2.55330491699,6.7713057485,0.411016763419,0.0,0.411016763419
 08/25  04:00:00,18.6144432923,0.396511220785,1.45982795824,0.0,3.82705111198,7.57405300124,0.789100451362,0.0,0.789100451362
 08/25  05:00:00,23.1829417437,0.406049983099,1.4801751854,0.0,6.02426329834,9.91545327661,3.68851619371,0.0,3.68851619371
 08/25  06:00:00,26.2923217392,0.505985722159,1.84986836182,0.0,6.51253267309,14.7454349813,12.1366682207,0.0,12.1366682207
 08/25  07:00:00,27.8914832558,0.759236478174,2.95514648709,0.0,6.01364874671,18.163451543,12.8933994109,0.0,12.8933994109
 08/25  08:00:00,29.3767125277,1.26657959455,4.87878319154,0.0,4.35151303671,18.8798367041,12.389064833,0.0,12.389064833
 08/25  09:00:00,29.3985609795,1.71859188869,7.27225118971,0.0,3.78894180059,16.6187760998,10.8760567347,0.0,10.8760567347
 08/25  10:00:00,29.0673354109,2.11979119297,9.45645301993,0.0,3.78894180059,13.7021493968,9.86738466478,0.0,9.86738466478
 08/25  11:00:00,32.1818720037,2.56330004316,11.9802996087,0.0,3.78894180059,13.8493305508,7.97612453358,0.0,7.97612453358
 08/25  12:00:00,34.0040036816,2.88622891594,13.7899436319,0.0,3.69398621738,13.6338449159,6.9674524636,0.0,6.9674524636
 08/25  13:00:00,34.6150208625,3.03462084063,14.530852286,0.0,3.78894180059,13.2606059349,6.21094841112,0.0,6.21094841112
 08/25  14:00:00,36.5260655216,3.31727253076,16.306426409,0.0,3.78894180059,13.1134247809,5.45444435863,0.0,5.45444435863
 08/25  15:00:00,40.0001774014,3.61694197458,18.1158593916,0.0,4.71240779196,13.5549682428,6.21094841112,0.0,6.21094841112
 08/25  16:00:00,48.894701884,3.8600599724,19.3169124891,0.0,7.18559832057,18.5321311015,7.21962048109,0.0,7.21962048109
 08/25  17:00:00,54.9906600831,3.8615078317,19.4336665597,0.0,8.38069375907,23.3147919321,9.48913263854,0.0,9.48913263854
 08/25  18:00:00,56.0175707496,3.79765876349,18.4570561606,0.0,10.6415932552,23.1212625696,11.1282247523,0.0,11.1282247523
 08/25  19:00:00,53.3621020556,3.35528273265,15.427574809,0.0,12.3080778603,20.4854999863,10.6238887173,0.0,10.6238887173
 08/25  20:00:00,53.7642869321,2.96448659893,13.0893433791,0.0,12.456681583,19.8967753704,9.74130065603,0.0,9.74130065603
 08/25  21:00:00,46.0804784332,2.60072443567,11.2327980655,0.0,9.18739968257,17.702556249,7.97612453358,0.0,7.97612453358
 08/25  22:00:00,35.4039532416,1.96984600874,8.12246386248,0.0,5.91811778209,14.0365255879,6.9674524636,0.0,6.9674524636
 08/25  23:00:00,26.3417531248,1.39785204386,5.52876678188,0.0,3.54045821811,10.5176760807,3.94143625367,0.0,3.94143625367
 08/25  24:00:00,20.7871508374,1.03186616849,4.0434059255,0.0,2.55330491699,7.80157382632,1.29367206998,0.0,1.29367206998
 08/26  01:00:00,19.1325316734,0.815910445091,3.19346710091,0.0,2.55330491699,7.21284921042,0.789677734661,0.0,0.789677734661
 08/26  02:00:00,17.8375424729,0.618707489057,2.39004316433,0.0,2.55330491699,6.91848690247,0.411180493351,0.0,0.411180493351
 08/26  03:00:00,17.0432976948,0.489932055115,1.87175497418,0.0,2.55330491699,6.7713057485,0.41118446025,0.0,0.41118446025
 08/26  04:00:00,18.9063162625,0.44578059153,1.70243155769,0.0,3.82705111198,7.57405300124,0.789773515317,0.0,0.789773515317
 08/26  05:00:00,23.8365529643,0.520820206332,2.0190161828,0.0,6.02426329834,9.91545327661,3.69311626529,0.0,3.69311626529
 08/26  06:00:00,27.6288965693,0.740910989519,2.95151792465,0.0,6.51253267309,14.7454349813,12.1528438149,0.0,12.1528438149
 08/26  07:00:00,28.8132164155,0.949829836258,3.87981565121,0.0,6.01364874671,17.9699221805,12.9106234175,0.0,12.9106234175
 08/26  08:00:00,26.7483436343,0.958411105874,4.00499635552,0.0,3.66783283761,18.1171033345,12.4055999668,0.0,12.4055999668
 08/26  09:00:00,25.3247040898,1.19257758952,5.17082216783,0.0,3.10526160149,15.8560427302,10.8905249772,0.0,10.8905249772
 08/26  10:00:00,26.1015806247,1.77618482166,8.28071817371,0.0,3.10526160149,12.9394160272,9.88047497942,0.0,9.88047497942
 08/26  11:00:00,30.7352755183,2.44438239189,12.0990343433,0.0,3.10526160149,13.0865971812,7.98663123348,0.0,7.98663123348
 08/26  12:00:00,33.5179421641,2.86445536912,14.6088091659,0.0,3.10526160149,12.9394160272,6.97658123565,0.0,6.97658123565
 08/26  13:00:00,34.4369767565,3.06845538866,15.7653872007,0.0,3.10526160149,12.4978725653,6.21904373727,0.0,6.21904373727
