Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/26  14:00:00,36.9881747125,3.43395045862,18.0982712408,0.0,3.10526160149,12.3506914113,5.4615062389,0.0,5.4615062389
 08/26  15:00:00,40.8746418035,3.78247831189,20.2712010252,0.0,4.02872759285,12.7922348732,6.21904373727,0.0,6.21904373727
 08/26  16:00:00,50.3959126259,4.1106844417,22.0139123304,0.0,6.50191812146,17.7693977319,7.22909373511,0.0,7.22909373511
 08/26  17:00:00,57.9513236366,4.29656765284,22.1527996545,0.0,8.38069375907,23.1212625696,9.50170623023,0.0,9.50170623023
 08/26  18:00:00,59.8505617999,4.33654021254,21.7511657618,0.0,10.6415932552,23.1212625696,11.1430374767,0.0,11.1430374767
 08/26  19:00:00,57.8764908425,3.99450860649,19.3027377221,0.0,12.3080778603,20.4854999863,10.6380124778,0.0,10.6380124778
 08/26  20:00:00,57.1050023307,3.47683793507,15.9177074416,0.0,12.456681583,19.8967753704,9.75421872969,0.0,9.75421872969
 08/26  21:00:00,49.4608159551,3.13266944381,14.0811905792,0.0,9.18739968257,17.702556249,7.98663123348,0.0,7.98663123348
 08/26  22:00:00,39.1371434476,2.56702544085,11.2584746363,0.0,5.91811778209,14.0365255879,6.97658123565,0.0,6.97658123565
 08/26  23:00:00,30.2688449938,2.046429046,8.80728164872,0.0,3.54045821811,10.5176760807,3.94643124215,0.0,3.94643124215
 08/26  24:00:00,23.7593597098,1.54854961792,6.49893134847,0.0,2.55330491699,7.80157382632,1.29504999783,0.0,1.29504999783
 08/27  01:00:00,21.2133723583,1.1924380865,4.89778014438,0.0,2.55330491699,7.21284921042,0.790387880266,0.0,0.790387880266
 08/27  02:00:00,19.655881031,0.956005583595,3.87108362791,0.0,2.55330491699,6.91848690247,0.411358735945,0.0,0.411358735945
 08/27  03:00:00,18.7466905821,0.811232246111,3.25384767051,0.0,2.55330491699,6.7713057485,0.411362955846,0.0,0.411362955846
 08/27  04:00:00,20.8532799902,0.80830418699,3.28687168996,0.0,3.82705111198,7.57405300124,0.790489770405,0.0,0.790489770405
 08/27  05:00:00,25.9229477845,0.905272391392,3.72095881794,0.0,6.02426329834,9.91545327661,3.69800773163,0.0,3.69800773163
 08/27  06:00:00,30.836284334,1.1599767071,4.84700663841,0.0,6.51253267309,14.7454349813,12.1700331626,0.0,12.1700331626
 08/27  07:00:00,31.4383375997,1.41281831662,6.04194835503,0.0,6.01364874671,17.9699221805,12.9289257525,0.0,12.9289257525
 08/27  08:00:00,29.3807890367,1.41371795332,6.18213491044,0.0,3.66783283761,18.1171033345,12.4231702945,0.0,12.4231702945
 08/27  09:00:00,27.9032906235,1.6337817723,7.30820451878,0.0,3.10526160149,15.8560427302,10.9058990142,0.0,10.9058990142
 08/27  10:00:00,29.3506656759,2.30770241629,10.9982856303,0.0,3.10526160149,12.9394160272,9.89438482243,0.0,9.89438482243
 08/27  11:00:00,33.2476699739,2.84680902469,14.2090021661,0.0,3.10526160149,13.0865971812,7.99779571274,0.0,7.99779571274
 08/27  12:00:00,35.4182710434,3.17826958539,16.1953238289,0.0,3.10526160149,12.9394160272,6.98628152091,0.0,6.98628152091
 08/27  13:00:00,37.2079555859,3.48267454224,18.1221468765,0.0,3.10526160149,12.4978725653,6.22764587703,0.0,6.22764587703
 08/27  14:00:00,39.3592351276,3.78532822593,20.1179538885,0.0,3.10526160149,12.3506914113,5.46901023315,0.0,5.46901023315
 08/27  15:00:00,41.7935349927,3.97252020388,21.0000523223,0.0,4.02872759285,12.7922348732,6.22764587703,0.0,6.22764587703
 08/27  16:00:00,50.9380132527,4.23383116085,22.432866238,0.0,6.50191812146,17.7693977319,7.23916006886,0.0,7.23916006886
 08/27  17:00:00,59.8869076679,4.52244223697,23.8625091016,0.0,8.38069375907,23.1212625696,9.51506700049,0.0,9.51506700049
 08/27  18:00:00,61.3282152028,4.51882984061,23.0465295367,0.0,10.6415932552,23.1212625696,11.1587775622,0.0,11.1587775622
 08/27  19:00:00,57.3391954927,3.98637594728,18.7735750315,0.0,12.3080778603,20.4854999863,10.6530204663,0.0,10.6530204663
 08/27  20:00:00,56.8605455784,3.48990492505,15.6601836993,0.0,12.456681583,19.8967753704,9.76794554845,0.0,9.76794554845
 08/27  21:00:00,48.5975923254,3.04124664378,13.3093897495,0.0,9.18739968257,17.702556249,7.99779571274,0.0,7.99779571274
 08/27  22:00:00,37.8952576211,2.4021982357,10.181416015,0.0,5.91811778209,14.0365255879,6.98628152091,0.0,6.98628152091
 08/27  23:00:00,28.888483021,1.84182263925,7.63152608266,0.0,3.54045821811,10.5176760807,3.9517389454,0.0,3.9517389454
 08/27  24:00:00,23.1342007474,1.45387859819,5.96844340584,0.0,2.55330491699,7.80157382632,1.29651419183,0.0,1.29651419183
 08/28  01:00:00,21.3787492238,1.22616038496,5.02943471139,0.0,2.55330491699,7.21284921042,0.791141014071,0.0,0.791141014071
 08/28  02:00:00,20.1455006426,1.04189743466,4.2748113885,0.0,2.55330491699,6.91848690247,0.411547724565,0.0,0.411547724565
 08/28  03:00:00,19.8122851566,0.993378979517,4.13729551155,0.0,2.55330491699,6.7713057485,0.411552197045,0.0,0.411552197045
 08/28  04:00:00,22.4683709126,1.08424503731,4.62602176205,0.0,3.82705111198,7.57405300124,0.791249003664,0.0,0.791249003664
 08/28  05:00:00,27.7707719445,1.21881744765,5.25523792172,0.0,6.02426329834,9.91545327661,3.70318914473,0.0,3.70318914473
 08/28  06:00:00,32.3731101815,1.41870850394,6.12510068908,0.0,6.51253267309,14.7454349813,12.1882311762,0.0,12.1882311762
 08/28  07:00:00,33.1069059384,1.660895329,7.26891031886,0.0,6.01364874671,18.163451543,12.9483009959,0.0,12.9483009959
 08/28  08:00:00,34.1701709743,2.02362544029,8.9151957924,0.0,4.35151303671,18.8798367041,12.4417706125,0.0,12.4417706125
 08/28  09:00:00,34.6350404791,2.50873957092,11.7185830071,0.0,3.78894180059,16.6187760998,10.9221742929,0.0,10.9221742929
 08/28  10:00:00,36.426834344,3.17321613427,15.7625270117,0.0,3.78894180059,13.7021493968,9.90911007454,0.0,9.90911007454
 08/28  11:00:00,40.73038708,3.71720908859,19.3749056395,0.0,3.78894180059,13.8493305508,8.00961466509,0.0,8.00961466509
 08/28  12:00:00,42.4012996158,3.97879311026,21.0946753718,0.0,3.69398621738,13.6338449159,6.99655044672,0.0,6.99655044672
 08/28  13:00:00,43.9689893619,4.21574371678,22.7036979092,0.0,3.78894180059,13.2606059349,6.23675228294,0.0,6.23675228294
 08/28  14:00:00,45.1547270387,4.3930520775,23.8593083794,0.0,3.78894180059,13.1134247809,5.47695411916,0.0,5.47695411916
 08/28  15:00:00,47.9421332995,4.61865391191,25.0561033524,0.0,4.71240779196,13.5549682428,6.23675228294,0.0,6.23675228294
 08/28  16:00:00,56.9503454368,4.86466165079,26.3679543635,0.0,7.18559832057,18.5321311015,7.24981650131,0.0,7.24981650131
 08/28  17:00:00,62.27401548,4.77500318216,25.8035266061,0.0,8.38069375907,23.3147919321,9.52921099265,0.0,9.52921099265
 08/28  18:00:00,62.4888690663,4.66809759643,24.0579156444,0.0,10.6415932552,23.1212625696,11.1754403475,0.0,11.1754403475
 08/28  19:00:00,58.0097492096,4.10337080494,19.3271338907,0.0,12.3080778603,20.4854999863,10.6689082383,0.0,10.6689082383
 08/28  20:00:00,56.9428696913,3.54102563725,15.6913871,0.0,12.456681583,19.8967753704,9.78247704724,0.0,9.78247704724
 08/28  21:00:00,48.5186181637,3.05234023093,13.2193220007,0.0,9.18739968257,17.702556249,8.00961466509,0.0,8.00961466509
 08/28  22:00:00,38.1405920644,2.45155099382,10.3773977001,0.0,5.91811778209,14.0365255879,6.99655044672,0.0,6.99655044672
 08/28  23:00:00,29.6272696788,1.96697762931,8.24515775042,0.0,3.54045821811,10.5176760807,3.9573577916,0.0,3.9573577916
 08/28  24:00:00,23.6517091747,1.54546518144,6.3943652499,0.0,2.55330491699,7.80157382632,1.29806421837,0.0,1.29806421837
 08/29  01:00:00,21.5181619009,1.25518470886,5.13982306456,0.0,2.55330491699,7.21284921042,0.791936911226,0.0,0.791936911226
 08/29  02:00:00,20.464663805,1.10506906366,4.53080292185,0.0,2.55330491699,6.91848690247,0.41174740291,0.0,0.41174740291
 08/29  03:00:00,19.8458016019,1.0113283458,4.15286259064,0.0,2.55330491699,6.7713057485,0.411752127514,0.0,0.411752127514
 08/29  04:00:00,22.4714533584,1.09339474841,4.61995449669,0.0,3.82705111198,7.57405300124,0.792050989435,0.0,0.792050989435
 08/29  05:00:00,28.4697379074,1.33699291123,5.83602842102,0.0,6.02426329834,9.91545327661,3.70865897072,0.0,3.70865897072
 08/29  06:00:00,33.5618436184,1.61346131014,7.11908131972,0.0,6.51253267309,14.7454349813,12.2074324689,0.0,12.2074324689
 08/29  07:00:00,33.7838979682,1.77314898514,7.83364869256,0.0,6.01364874671,18.163451543,12.9687434101,0.0,12.9687434101
 08/29  08:00:00,33.3673629533,1.91181150708,8.22420170461,0.0,4.35151303671,18.8798367041,12.4613954128,0.0,12.4613954128
 08/29  09:00:00,32.7404049739,2.25916868165,10.0735183912,0.0,3.78894180059,16.6187760998,10.9393459934,0.0,10.9393459934
 08/29  10:00:00,33.6577707482,2.83043523047,13.3362443198,0.0,3.78894180059,13.7021493968,9.924646375,0.0,9.924646375
 08/29  11:00:00,37.9364742182,3.40359984425,16.8946020221,0.0,3.78894180059,13.8493305508,8.02208459046,0.0,8.02208459046
 08/29  12:00:00,40.5753755519,3.75646827522,19.4910761429,0.0,3.69398621738,13.6338449159,7.00738497204,0.0,7.00738497204
 08/29  13:00:00,43.9507074182,4.21219286477,22.6889668176,0.0,3.78894180059,13.2606059349,6.24636025822,0.0,6.24636025822
 08/29  14:00:00,46.4539053855,4.53409978953,25.0174390141,0.0,3.78894180059,13.1134247809,5.48533554441,0.0,5.48533554441
 08/29  15:00:00,49.9734507884,4.82529680667,26.8807779466,0.0,4.71240779196,13.5549682428,6.24636025822,0.0,6.24636025822
 08/29  16:00:00,57.1460629118,4.89309905259,26.5352344367,0.0,7.18559832057,18.5321311015,7.26105987665,0.0,7.26105987665
 08/29  17:00:00,60.4131885632,4.60243342449,24.115269447,0.0,8.38069375907,23.3147919321,9.54413401809,0.0,9.54413401809
 08/29  18:00:00,60.6682580333,4.47647865432,22.4289235535,0.0,10.6415932552,23.1212625696,11.193020898,0.0,11.193020898
 08/29  19:00:00,59.3295247301,4.22745912002,20.5228210962,0.0,12.3080778603,20.4854999863,10.6856710888,0.0,10.6856710888
 08/29  20:00:00,60.3373239418,3.93663891202,18.6902280757,0.0,12.456681583,19.8967753704,9.7978089227,0.0,9.7978089227
 08/29  21:00:00,52.2812711088,3.54990461493,16.4844105618,0.0,9.18739968257,17.702556249,8.02208459046,0.0,8.02208459046
 08/29  22:00:00,41.8917686385,2.99191033212,13.588214936,0.0,5.91811778209,14.0365255879,7.00738497204,0.0,7.00738497204
 08/29  23:00:00,32.5897750167,2.42071013227,10.7539305853,0.0,3.54045821811,10.5176760807,3.96328611678,0.0,3.96328611678
 08/29  24:00:00,26.3604165388,1.97263941311,8.67589838232,0.0,2.55330491699,7.80157382632,1.29969961842,0.0,1.29969961842
 08/30  01:00:00,24.5287654156,1.74233770334,7.66327358482,0.0,2.55330491699,7.21284921042,0.792775334283,0.0,0.792775334283
 08/30  02:00:00,23.3646197152,1.58079819065,6.95502970509,0.0,2.55330491699,6.91848690247,0.411957711528,0.0,0.411957711528
 08/30  03:00:00,22.587210435,1.46361186516,6.44198790436,0.0,2.55330491699,6.7713057485,0.411962687768,0.0,0.411962687768
 08/30  04:00:00,24.9573515171,1.50080050311,6.69844690075,0.0,3.82705111198,7.57405300124,0.792895489433,0.0,0.792895489433
 08/30  05:00:00,30.3888755425,1.65059253954,7.44156642781,0.0,6.02426329834,9.91545327661,3.71441559032,0.0,3.71441559032
 08/30  06:00:00,35.755698727,1.96041249895,8.96598523955,0.0,6.51253267309,14.7454349813,12.2276313572,0.0,12.2276313572
 08/30  07:00:00,36.1873146604,2.138024653,9.87218971693,0.0,6.01364874671,18.163451543,12.9902469413,0.0,12.9902469413
 08/30  08:00:00,36.8131017222,2.41306054888,11.1686914317,0.0,4.35151303671,18.8798367041,12.4820388834,0.0,12.4820388834
 08/30  09:00:00,35.8715588243,2.6918829099,12.7719580132,0.0,3.78894180059,16.6187760998,10.9574090305,0.0,10.9574090305
 08/30  10:00:00,34.5133248323,2.90667450509,14.1155591292,0.0,3.78894180059,13.7021493968,9.94098912289,0.0,9.94098912289
 08/30  11:00:00,34.1568559657,2.86267465001,13.6559089638,0.0,3.78894180059,13.8493305508,8.03520179601,0.0,8.03520179601
 08/30  12:00:00,30.8431208153,2.45385870149,11.06143098,0.0,3.69398621738,13.6338449159,7.01878188833,0.0,7.01878188833
 08/30  13:00:00,29.4015829867,2.28125898433,10.0707762666,0.0,3.78894180059,13.2606059349,6.25646695758,0.0,6.25646695758
 08/30  14:00:00,28.9889761765,2.2344968149,9.85211277977,0.0,3.78894180059,13.1134247809,5.49415202682,0.0,5.49415202682
 08/30  15:00:00,30.5388714511,2.2675754484,10.0039199675,0.0,4.71240779196,13.5549682428,6.25646695758,0.0,6.25646695758
 08/30  16:00:00,38.7986276743,2.43588748928,10.6450107625,0.0,7.18559832057,18.5321311015,7.27288686525,0.0,7.27288686525
 08/30  17:00:00,45.1467806087,2.43894966398,11.0123452529,0.0,8.38069375907,23.3147919321,9.55983165751,0.0,9.55983165751
 08/30  18:00:00,48.0948125282,2.59965311756,11.7323035851,0.0,10.6415932552,23.1212625696,11.2115140075,0.0,11.2115140075
 08/30  19:00:00,49.3085486146,2.51098380679,11.3254869606,0.0,12.3080778603,20.4854999863,10.7033040536,0.0,10.7033040536
 08/30  20:00:00,50.7063382575,2.38273859871,10.6131427047,0.0,12.456681583,19.8967753704,9.81393663443,0.0,9.81393663443
 08/30  21:00:00,44.8661345632,2.30675046123,10.3124281699,0.0,9.18739968257,17.702556249,8.03520179601,0.0,8.03520179601
 08/30  22:00:00,36.9351209154,2.1089189889,9.51455855607,0.0,5.91811778209,14.0365255879,7.01878188833,0.0,7.01878188833
 08/30  23:00:00,29.5421746544,1.83711951981,8.28992083552,0.0,3.54045821811,10.5176760807,3.96952216531,0.0,3.96952216531
 08/30  24:00:00,24.3890990208,1.57412288463,7.10309739276,0.0,2.55330491699,7.80157382632,1.30141990767,0.0,1.30141990767
 08/31  01:00:00,23.0949319454,1.44621380964,6.52556400829,0.0,2.55330491699,7.21284921042,0.793656033269,0.0,0.793656033269
 08/31  02:00:00,21.7825766727,1.27483085976,5.67895399351,0.0,2.55330491699,6.91848690247,0.412178587833,0.0,0.412178587833
 08/31  03:00:00,20.6229811768,1.10371908026,4.83765143108,0.0,2.55330491699,6.7713057485,0.412183815181,0.0,0.412183815181
 08/31  04:00:00,22.1579023106,1.01244649755,4.38735169976,0.0,3.82705111198,7.57405300124,0.793782252816,0.0,0.793782252816
 08/31  05:00:00,26.6240491344,1.01282390485,4.31450865437,0.0,6.02426329834,9.91545327661,3.7204572993,0.0,3.7204572993
 08/31  06:00:00,30.4346929117,1.08422217308,4.52116975012,0.0,6.51253267309,14.7454349813,12.2488218618,0.0,12.2488218618
 08/31  07:00:00,31.1739605053,1.3332163217,5.6636438931,0.0,6.01364874671,18.163451543,13.0128052214,0.0,13.0128052214
 08/31  08:00:00,32.9753618882,1.82980941073,7.91420273584,0.0,4.35151303671,18.8798367041,12.5036949112,0.0,12.5036949112
 08/31  09:00:00,33.4328228619,2.31049977762,10.7146051832,0.0,3.78894180059,16.6187760998,10.9763580551,0.0,10.9763580551
 08/31  10:00:00,33.9298945073,2.80363507757,13.6351682318,0.0,3.78894180059,13.7021493968,9.95813347846,0.0,9.95813347846
 08/31  11:00:00,35.962174867,3.09523806772,15.2286644474,0.0,3.78894180059,13.8493305508,8.04896239718,0.0,8.04896239718
 08/31  12:00:00,37.9008598416,3.43496678768,17.1380619202,0.0,3.69398621738,13.6338449159,7.0307378205,0.0,7.0307378205
 08/31  13:00:00,39.3972757194,3.69210611357,18.65562187,0.0,3.78894180059,13.2606059349,6.26706938799,0.0,6.26706938799
 08/31  14:00:00,40.0734751597,3.8290115206,19.3420970573,0.0,3.78894180059,13.1134247809,5.50340095548,0.0,5.50340095548
 08/31  15:00:00,43.0015249849,4.04286867298,20.6912802767,0.0,4.71240779196,13.5549682428,6.26706938799,0.0,6.26706938799
 08/31  16:00:00,53.0559945287,4.43155245084,22.9067126554,0.0,7.18559832057,18.5321311015,7.28529396467,0.0,7.28529396467
 08/31  17:00:00,59.1335332827,4.44004264513,22.9980049458,0.0,8.38069375907,23.3147919321,9.5762992622,0.0,9.5762992622
 08/31  18:00:00,60.5724025586,4.41867709589,22.3908696372,0.0,10.6415932552,23.1212625696,11.2309141993,0.0,11.2309141993
 08/31  19:00:00,58.5331728912,3.99177626233,19.0693187816,0.0,12.3080778603,20.4854999863,10.721801911,0.0,10.721801911
 08/31  20:00:00,57.2213209082,3.52202452292,15.9888394312,0.0,12.456681583,19.8967753704,9.83085540637,0.0,9.83085540637
 08/31  21:00:00,49.7904406943,3.19197377053,14.3515109917,0.0,9.18739968257,17.702556249,8.04896239718,0.0,8.04896239718
 08/31  22:00:00,40.12781853,2.71516135738,12.1010138022,0.0,5.91811778209,14.0365255879,7.0307378205,0.0,7.0307378205
 08/31  23:00:00,31.3928644243,2.22189368353,9.75583644169,0.0,3.54045821811,10.5176760807,3.97606409046,0.0,3.97606409046
 08/31  24:00:00,25.2633550012,1.79372267467,7.75775358313,0.0,2.55330491699,7.80157382632,1.30322457668,0.0,1.30322457668
 09/01  01:00:00,22.3498321463,1.38136696854,5.84531105032,0.0,2.55330491699,7.21284921042,0.794578745759,0.0,0.794578745759
 09/01  02:00:00,20.1671245448,1.04129682275,4.2970359026,0.0,2.55330491699,6.91848690247,0.412409966121,0.0,0.412409966121
 09/01  03:00:00,18.8922226334,0.834183551047,3.37642841684,0.0,2.55330491699,6.7713057485,0.412415444014,0.0,0.412415444014
 09/01  04:00:00,20.211779906,0.694298274428,2.75937751833,0.0,3.82705111198,7.57405300124,0.794711016261,0.0,0.794711016261
 09/01  05:00:00,24.6872891505,0.685756793547,2.70481578176,0.0,6.02426329834,9.91545327661,3.72678230903,0.0,3.72678230903
 09/01  06:00:00,28.4432613329,0.7387350633,2.87522528112,0.0,6.51253267309,14.7454349813,12.2709977095,0.0,12.2709977095
 09/01  07:00:00,27.9521540375,0.771724341933,3.00332940507,0.0,6.01364874671,18.163451543,13.03641157,0.0,13.03641157
 09/01  08:00:00,27.5266260327,0.961362184108,3.33391410701,0.0,4.35151303671,18.8798367041,12.5263570828,0.0,12.5263570828
 09/01  09:00:00,25.070043692,1.0160302694,3.64629552148,0.0,3.78894180059,16.6187760998,10.9961874555,0.0,10.9961874555
 09/01  10:00:00,23.3191632446,1.22468406658,4.60338798003,0.0,3.78894180059,13.7021493968,9.97607436457,0.0,9.97607436457
 09/01  11:00:00,23.3818512288,1.20663031601,4.53694856095,0.0,3.78894180059,13.8493305508,8.06336231893,0.0,8.06336231893
 09/01  12:00:00,23.3607189554,1.26128213414,4.77160568748,0.0,3.69398621738,13.6338449159,7.04324922792,0.0,7.04324922792
 09/01  13:00:00,23.7264381956,1.35818546233,5.31870499742,0.0,3.78894180059,13.2606059349,6.27816440967,0.0,6.27816440967
 09/01  14:00:00,24.6633171396,1.54040511564,6.22054544211,0.0,3.78894180059,13.1134247809,5.51307959141,0.0,5.51307959141
 09/01  15:00:00,27.3238640811,1.75370233439,7.30278571152,0.0,4.71240779196,13.5549682428,6.27816440967,0.0,6.27816440967
 09/01  16:00:00,36.1771067768,1.98722484637,8.47215250796,0.0,7.18559832057,18.5321311015,7.29827750067,0.0,7.29827750067
 09/01  17:00:00,43.1798729477,2.06900401652,9.41538323948,0.0,8.38069375907,23.3147919321,9.59353195544,0.0,9.59353195544
 09/01  18:00:00,46.5130489115,2.31011793683,10.4400751492,0.0,10.6415932552,23.1212625696,11.2512157283,0.0,11.2512157283
 09/01  19:00:00,46.9955823458,2.12842966686,9.39507483165,0.0,12.3080778603,20.4854999863,10.7411591828,0.0,10.7411591828
 09/01  20:00:00,48.5033108279,2.00510939029,8.7877444835,0.0,12.456681583,19.8967753704,9.84856022819,0.0,9.84856022819
 09/01  21:00:00,42.6454976156,1.917177008,8.48136467556,0.0,9.18739968257,17.702556249,8.06336231893,0.0,8.06336231893
 09/01  22:00:00,34.3025657087,1.66092211074,7.3300002275,0.0,5.91811778209,14.0365255879,7.04324922792,0.0,7.04324922792
 09/01  23:00:00,26.5004440639,1.33002537837,5.75528438641,0.0,3.54045821811,10.5176760807,3.9829099549,0.0,3.9829099549
 09/01  24:00:00,21.1448213594,1.03488311383,4.39805950221,0.0,2.55330491699,7.80157382632,1.30511309101,0.0,1.30511309101
 09/02  01:00:00,19.7457853048,0.886308169151,3.73632300817,0.0,2.55330491699,7.21284921042,0.795543196963,0.0,0.795543196963
 09/02  02:00:00,18.7143719365,0.752191749173,3.13338836786,0.0,2.55330491699,6.91848690247,0.412651777592,0.0,0.412651777592
 09/02  03:00:00,17.8290613637,0.616836294807,2.5306144034,0.0,2.55330491699,6.7713057485,0.412657505427,0.0,0.412657505427
 09/02  04:00:00,19.7264030374,0.582010179194,2.38628874491,0.0,3.82705111198,7.57405300124,0.795681504046,0.0,0.795681504046
 09/02  05:00:00,24.4122095373,0.613971470408,2.50152149168,0.0,6.02426329834,9.91545327661,3.73338874696,0.0,3.73338874696
 09/02  06:00:00,28.5204624913,0.732611490526,2.95855001225,0.0,6.51253267309,14.7454349813,12.2941523353,0.0,12.2941523353
 09/02  07:00:00,28.557517587,0.904352486074,3.66959417289,0.0,6.01364874671,17.9699221805,13.0610589964,0.0,13.0610589964
 09/02  08:00:00,26.2624074633,0.880589524414,3.59688176594,0.0,3.66783283761,18.1171033345,12.550018687,0.0,12.550018687
 09/02  09:00:00,23.8288584441,0.952797404592,3.9147567071,0.0,3.10526160149,15.8560427302,11.0168913595,0.0,11.0168913595
 09/02  10:00:00,22.8458927095,1.27665502039,5.52456005977,0.0,3.10526160149,12.9394160272,9.99480646819,0.0,9.99480646819
 09/02  11:00:00,24.9014525733,1.57176767985,7.13782611033,0.0,3.10526160149,13.0865971812,8.07839729684,0.0,8.07839729684
 09/02  12:00:00,27.8320252829,2.05149836772,9.73584928611,0.0,3.10526160149,12.9394160272,7.05631240545,0.0,7.05631240545
 09/02  13:00:00,28.750978996,2.24548027517,10.9023645537,0.0,3.10526160149,12.4978725653,6.28974873691,0.0,6.28974873691
 09/02  14:00:00,29.9521633026,2.46730522488,12.0289050646,0.0,3.10526160149,12.3506914113,5.52318506837,0.0,5.52318506837
 09/02  15:00:00,32.8511026494,2.70498133508,13.3251588479,0.0,4.02872759285,12.7922348732,6.28974873691,0.0,6.28974873691
 09/02  16:00:00,42.4515654779,3.05656285204,15.1236867721,0.0,6.50191812146,17.7693977319,7.3118336283,0.0,7.3118336283
 09/02  17:00:00,51.2255721067,3.36846813246,16.355147645,0.0,8.38069375907,23.1212625696,9.61152463392,0.0,9.61152463392
 09/02  18:00:00,53.1712562056,3.38584453364,16.0225558464,0.0,10.6415932552,23.1212625696,11.2724125824,0.0,11.2724125824
 09/02  19:00:00,52.4036476761,3.03286893276,13.8987008961,0.0,12.3080778603,20.4854999863,10.7613701367,0.0,10.7613701367
 09/02  20:00:00,52.7273090591,2.73549898543,12.2813531196,0.0,12.456681583,19.8967753704,9.86704585677,0.0,9.86704585677
 09/02  21:00:00,45.7854362929,2.47325290971,11.0652274511,0.0,9.18739968257,17.702556249,8.07839729684,0.0,8.07839729684
 09/02  22:00:00,36.4424888608,2.05445089651,9.07639459383,0.0,5.91811778209,14.0365255879,7.05631240545,0.0,7.05631240545
 09/02  23:00:00,27.8965985317,1.5993875374,6.88207669522,0.0,3.54045821811,10.5176760807,3.99005773128,0.0,3.99005773128
 09/02  24:00:00,22.0104666437,1.2113667822,5.08722111817,0.0,2.55330491699,7.80157382632,1.30708489139,0.0,1.30708489139
 09/03  01:00:00,19.5514847997,0.877893460981,3.5504372113,0.0,2.55330491699,7.21284921042,0.796549099801,0.0,0.796549099801
 09/03  02:00:00,17.3304046825,0.518793591768,1.98281927122,0.0,2.55330491699,6.91848690247,0.412903950371,0.0,0.412903950371
 09/03  03:00:00,16.3427272349,0.354525157386,1.306591412,0.0,2.55330491699,6.7713057485,0.412909927506,0.0,0.412909927506
 09/03  04:00:00,18.2453427053,0.319181282321,1.16805730976,0.0,3.82705111198,7.57405300124,0.796693428127,0.0,0.796693428127
 09/03  05:00:00,22.8628920905,0.337348040246,1.22882747511,0.0,6.02426329834,9.91545327661,3.74027465718,0.0,3.74027465718
 09/03  06:00:00,26.71139342,0.40723811623,1.47485431523,0.0,6.51253267309,14.7454349813,12.3182788843,0.0,12.3182788843
 09/03  07:00:00,26.3219318097,0.501816052318,1.83654482929,0.0,6.01364874671,17.9699221805,13.0867402015,0.0,13.0867402015
 09/03  08:00:00,24.4255046506,0.544338026327,2.09623045141,0.0,3.66783283761,18.1171033345,12.5746727168,0.0,12.5746727168
 09/03  09:00:00,22.6360077383,0.722328449364,2.95237495653,0.0,3.10526160149,15.8560427302,11.0384636358,0.0,11.0384636358
 09/03  10:00:00,21.3467943536,0.999767541988,4.30234918226,0.0,3.10526160149,12.9394160272,10.014324242,0.0,10.014324242
 09/03  11:00:00,23.2149903687,1.29460031188,5.72853127364,0.0,3.10526160149,13.0865971812,8.09406287844,0.0,8.09406287844
 09/03  12:00:00,23.3809594098,1.35007643427,5.98620534644,0.0,3.10526160149,12.9394160272,7.06992348455,0.0,7.06992348455
 09/03  13:00:00,23.8979970303,1.49859444889,6.7962684143,0.0,3.10526160149,12.4978725653,6.30181893913,0.0,6.30181893913
 09/03  14:00:00,25.0097757431,1.70180739641,7.85201533354,0.0,3.10526160149,12.3506914113,5.53371439371,0.0,5.53371439371
 09/03  15:00:00,28.1399353833,1.9871918991,9.33178101778,0.0,4.02872759285,12.7922348732,6.30181893913,0.0,6.30181893913
 09/03  16:00:00,38.6864566459,2.46851974231,11.9466210498,0.0,6.50191812146,17.7693977319,7.32595833302,0.0,7.32595833302
 09/03  17:00:00,47.4835863352,2.76614096871,13.2154890372,0.0,8.38069375907,23.1212625696,9.63027196928,0.0,9.63027196928
 09/03  18:00:00,50.1727205492,2.87594060049,13.5339241232,0.0,10.6415932552,23.1212625696,11.2944984844,0.0,11.2944984844
 09/03  19:00:00,51.7409873695,2.85417222393,13.4147372983,0.0,12.3080778603,20.4854999863,10.7824287874,0.0,10.7824287874
 09/03  20:00:00,52.2114032084,2.60564555609,11.8953006982,0.0,12.456681583,19.8967753704,9.88630681776,0.0,9.88630681776
 09/03  21:00:00,45.1990027543,2.36093546483,10.5911113574,0.0,9.18739968257,17.702556249,8.09406287844,0.0,8.09406287844
 09/03  22:00:00,35.9840200649,1.97064703642,8.70172965808,0.0,5.91811778209,14.0365255879,7.06992348455,0.0,7.06992348455
 09/03  23:00:00,28.4212051263,1.66703632355,7.33903450371,0.0,3.54045821811,10.5176760807,3.99750530287,0.0,3.99750530287
 09/03  24:00:00,23.9970594303,1.51197000055,6.77321068635,0.0,2.55330491699,7.80157382632,1.30913939389,0.0,1.30913939389
 09/04  01:00:00,22.4351188452,1.34147079228,5.97049392551,0.0,2.55330491699,7.21284921042,0.797596154998,0.0,0.797596154998
 09/04  02:00:00,20.8296089087,1.1216716023,4.87914548693,0.0,2.55330491699,6.91848690247,0.41316640953,0.0,0.41316640953
 09/04  03:00:00,19.9918327232,1.00048080736,4.30974125036,0.0,2.55330491699,6.7713057485,0.413172635279,0.0,0.413172635279
 09/04  04:00:00,21.5771948803,0.916454643044,3.90263612403,0.0,3.82705111198,7.57405300124,0.79774648823,0.0,0.79774648823
 09/04  05:00:00,26.0499753612,0.915021773512,3.83823701252,0.0,6.02426329834,9.91545327661,3.74743800103,0.0,3.74743800103
 09/04  06:00:00,30.3143686342,1.05938187876,4.42568576691,0.0,6.51253267309,14.7454349813,12.3433702135,0.0,12.3433702135
 09/04  07:00:00,30.0629504701,1.16493630798,4.91444323401,0.0,6.01364874671,17.9699221805,13.1134475801,0.0,13.1134475801
 09/04  08:00:00,28.560299825,1.25190970473,5.52345394732,0.0,3.66783283761,18.1171033345,12.600311871,0.0,12.600311871
 09/04  09:00:00,28.3834809507,1.64575964885,7.77641696941,0.0,3.10526160149,15.8560427302,11.060897896,0.0,11.060897896
 09/04  10:00:00,27.5551843907,1.92884016887,9.5816665925,0.0,3.10526160149,12.9394160272,10.034621906,0.0,10.034621906
 09/04  11:00:00,28.009954625,1.96888581329,9.84921002854,0.0,3.10526160149,13.0865971812,8.11035442453,0.0,8.11035442453
 09/04  12:00:00,28.878868523,2.10974100211,10.7244498918,0.0,3.10526160149,12.9394160272,7.08407843443,0.0,7.08407843443
 09/04  13:00:00,30.5579725527,2.38459986279,12.5702385227,0.0,3.10526160149,12.4978725653,6.31437144185,0.0,6.31437144185
 09/04  14:00:00,30.5195866724,2.39063143936,12.6730022199,0.0,3.10526160149,12.3506914113,5.54466444927,0.0,5.54466444927
 09/04  15:00:00,32.2433099317,2.4597830026,12.9625644626,0.0,4.02872759285,12.7922348732,6.31437144185,0.0,6.31437144185
 09/04  16:00:00,43.8120603104,3.02008396828,16.5206604883,0.0,6.50191812146,17.7693977319,7.34064743195,0.0,7.34064743195
 09/04  17:00:00,53.6927549803,3.43720815733,18.7535904936,0.0,8.38069375907,23.1212625696,9.64976840968,0.0,9.64976840968
 09/04  18:00:00,56.3897430549,3.58517300925,19.0417142202,0.0,10.6415932552,23.1212625696,11.3174668936,0.0,11.3174668936
 09/04  19:00:00,57.4413303327,3.55872815873,18.4105243266,0.0,12.3080778603,20.4854999863,10.8043288985,0.0,10.8043288985
 09/04  20:00:00,56.1023925901,3.16149969588,15.2304359401,0.0,12.456681583,19.8967753704,9.90633740721,0.0,9.90633740721
 09/04  21:00:00,47.2107473665,2.69331123263,12.2704802018,0.0,9.18739968257,17.702556249,8.11035442453,0.0,8.11035442453
 09/04  22:00:00,38.2773991543,2.34919738827,10.6165583956,0.0,5.91811778209,14.0365255879,7.08407843443,0.0,7.08407843443
 09/04  23:00:00,30.4244696904,2.0033913072,9.00594408412,0.0,3.54045821811,10.5176760807,4.00525046412,0.0,4.00525046412
 09/04  24:00:00,24.9716932504,1.68988968672,7.56992482035,0.0,2.55330491699,7.80157382632,1.3112759901,0.0,1.3112759901
 09/05  01:00:00,23.7953679959,1.5763863306,7.09582753781,0.0,2.55330491699,7.21284921042,0.798684051169,0.0,0.798684051169
 09/05  02:00:00,22.4544382533,1.39871596624,6.22693046754,0.0,2.55330491699,6.91848690247,0.413439077108,0.0,0.413439077108
 09/05  03:00:00,20.5806560132,1.11055293104,4.78849241664,0.0,2.55330491699,6.7713057485,0.413445550744,0.0,0.413445550744
 09/05  04:00:00,21.2053263904,0.862789361103,3.58443291603,0.0,3.82705111198,7.57405300124,0.798840371937,0.0,0.798840371937
 09/05  05:00:00,24.8866629879,0.718577495415,2.87136891735,0.0,6.02426329834,9.91545327661,3.7548766577,0.0,3.7548766577
 09/05  06:00:00,28.261606452,0.704703908971,2.72760155454,0.0,6.51253267309,14.7454349813,12.3694188941,0.0,12.3694188941
 09/05  07:00:00,28.5990794411,0.887043890374,3.53493526018,0.0,6.01364874671,18.163451543,13.1411732231,0.0,13.1411732231
 09/05  08:00:00,30.2616310696,1.40621553655,5.62406579144,0.0,4.35151303671,18.8798367041,12.6269285569,0.0,12.6269285569
 09/05  09:00:00,29.9982120004,1.79973690404,7.79075719525,0.0,3.78894180059,16.6187760998,11.0841874964,0.0,11.0841874964
 09/05  10:00:00,29.4264138775,2.16194492769,9.77337775178,0.0,3.78894180059,13.7021493968,10.0556934492,0.0,10.0556934492
 09/05  11:00:00,30.8914789128,2.37133595799,10.881870603,0.0,3.78894180059,13.8493305508,8.12726711052,0.0,8.12726711052
 09/05  12:00:00,31.4132060463,2.51942753622,11.5659473763,0.0,3.69398621738,13.6338449159,7.09877306323,0.0,7.09877306323
 09/05  13:00:00,29.49584539,2.27294574023,10.1733519139,0.0,3.78894180059,13.2606059349,6.32740252777,0.0,6.32740252777
 09/05  14:00:00,29.1849182074,2.25467161158,10.027880014,0.0,3.78894180059,13.1134247809,5.55603199231,0.0,5.55603199231
 09/05  15:00:00,31.5847400908,2.40847398519,10.9088900704,0.0,4.71240779196,13.5549682428,6.32740252777,0.0,6.32740252777
 09/05  16:00:00,42.4861803623,2.96907343692,13.7993775028,0.0,7.18559832057,18.5321311015,7.35589657505,0.0,7.35589657505
 09/05  17:00:00,50.1897507792,3.12519320349,15.3690718839,0.0,8.38069375907,23.3147919321,9.67000818144,0.0,9.67000818144
 09/05  18:00:00,53.8103391152,3.38873540528,16.6587478844,0.0,10.6415932552,23.1212625696,11.3413110083,0.0,11.3413110083
 09/05  19:00:00,54.2441293918,3.23199562986,15.5400559147,0.0,12.3080778603,20.4854999863,10.8270639846,0.0,10.8270639846
 09/05  20:00:00,53.4509763474,2.80831879114,12.9322006022,0.0,12.456681583,19.8967753704,9.92713169326,0.0,9.92713169326
 09/05  21:00:00,46.616848147,2.58367546529,11.7862167496,0.0,9.18739968257,17.702556249,8.12726711052,0.0,8.12726711052
 09/05  22:00:00,38.6932309526,2.3814029445,11.0001846377,0.0,5.91811778209,14.0365255879,7.09877306323,0.0,7.09877306323
 09/05  23:00:00,30.9050794274,2.05120605076,9.4387390776,0.0,3.54045821811,10.5176760807,4.01329092139,0.0,4.01329092139
 09/05  24:00:00,25.5131225362,1.75309284136,8.04815095144,0.0,2.55330491699,7.80157382632,1.31349404728,0.0,1.31349404728
 09/06  01:00:00,24.4606756782,1.66317312345,7.67434842728,0.0,2.55330491699,7.21284921042,0.799812464915,0.0,0.799812464915
 09/06  02:00:00,23.8656337684,1.60566205738,7.43117989153,0.0,2.55330491699,6.91848690247,0.413721872136,0.0,0.413721872136
 09/06  03:00:00,23.3961176916,1.54982646521,7.16468056093,0.0,2.55330491699,6.7713057485,0.413728592889,0.0,0.413728592889
 09/06  04:00:00,24.5561668424,1.40940817755,6.38865455163,0.0,3.82705111198,7.57405300124,0.79997475478,0.0,0.79997475478
 09/06  05:00:00,28.0854589899,1.26340225331,5.52534016144,0.0,6.02426329834,9.91545327661,3.7625884248,0.0,3.7625884248
 09/06  06:00:00,31.1214328443,1.2074820688,5.08464978694,0.0,6.51253267309,14.7454349813,12.3964172136,0.0,12.3964172136
 09/06  07:00:00,30.1502876565,1.16022872374,4.81295864227,0.0,6.01364874671,18.163451543,13.1699089198,0.0,13.1699089198
 09/06  08:00:00,29.6809432463,1.31952781358,5.13006569109,0.0,4.35151303671,18.8798367041,12.6545148922,0.0,12.6545148922
 09/06  09:00:00,27.375162289,1.41109395985,5.55635042802,0.0,3.78894180059,16.6187760998,11.10832554,0.0,11.10832554
 09/06  10:00:00,25.0844452947,1.50700060922,6.08635348744,0.0,3.78894180059,13.7021493968,10.0775326314,0.0,10.0775326314
 09/06  11:00:00,26.2345605438,1.66667801258,6.92961017937,0.0,3.78894180059,13.8493305508,8.14479592787,0.0,8.14479592787
 09/06  12:00:00,26.1630057337,1.70755042086,7.12762417908,0.0,3.69398621738,13.6338449159,7.11400301929,0.0,7.11400301929
 09/06  13:00:00,26.0853171875,1.73741114752,7.29835830414,0.0,3.78894180059,13.2606059349,6.34090833786,0.0,6.34090833786
 09/06  14:00:00,25.8756568326,1.73003325995,7.24325699087,0.0,3.78894180059,13.1134247809,5.56781365643,0.0,5.56781365643
 09/06  15:00:00,27.6703421525,1.82184761809,7.58111849926,0.0,4.71240779196,13.5549682428,6.34090833786,0.0,6.34090833786
 09/06  16:00:00,36.1093278207,2.01328715047,8.37831124776,0.0,7.18559832057,18.5321311015,7.37170124644,0.0,7.37170124644
 09/06  17:00:00,43.856841907,2.22199384042,9.93936237487,0.0,8.38069375907,23.3147919321,9.69098529072,0.0,9.69098529072
 09/06  18:00:00,45.9682185586,2.26454991626,9.94081281681,0.0,10.6415932552,23.1212625696,11.3660237672,0.0,11.3660237672
 09/06  19:00:00,45.688362226,1.81164606431,7.51180498112,0.0,12.3080778603,20.4854999863,10.8506273129,0.0,10.8506273129
 09/06  20:00:00,45.2450514592,1.50894740362,6.02564710152,0.0,12.456681583,19.8967753704,9.94868351787,0.0,9.94868351787
 09/06  21:00:00,38.5957732892,1.28676537799,5.06205197911,0.0,9.18739968257,17.702556249,8.14479592787,0.0,8.14479592787
 09/06  22:00:00,30.2218817037,0.998689648472,3.91154868478,0.0,5.91811778209,14.0365255879,7.11400301929,0.0,7.11400301929
 09/06  23:00:00,22.9008974562,0.711088203122,2.77467495396,0.0,3.54045821811,10.5176760807,4.02162429358,0.0,4.02162429358
 09/06  24:00:00,17.944211925,0.459072329035,1.77326085259,0.0,2.55330491699,7.80157382632,1.31579290857,0.0,1.31579290857
 09/07  01:00:00,16.8643431989,0.360377131701,1.38081193974,0.0,2.55330491699,7.21284921042,0.800981060919,0.0,0.800981060919
 09/07  02:00:00,16.2451159204,0.295588281903,1.12073581902,0.0,2.55330491699,6.91848690247,0.414014710664,0.0,0.414014710664
 09/07  03:00:00,15.8256033351,0.241525748516,0.902466921085,0.0,2.55330491699,6.7713057485,0.414021677714,0.0,0.414021677714
 09/07  04:00:00,17.7912483866,0.219691700722,0.813452572633,0.0,3.82705111198,7.57405300124,0.801149300339,0.0,0.801149300339
 09/07  05:00:00,22.4231585775,0.240824516496,0.885617485848,0.0,6.02426329834,9.91545327661,3.77057101908,0.0,3.77057101908
 09/07  06:00:00,26.360885438,0.327435032577,1.20414941691,0.0,6.51253267309,14.7454349813,12.4243571783,0.0,12.4243571783
 09/07  07:00:00,26.3704991115,0.457448482401,1.73595033863,0.0,6.01364874671,18.163451543,13.1996461604,0.0,13.1996461604
 09/07  08:00:00,26.4357384733,0.753591203746,2.45079752793,0.0,4.35151303671,18.8798367041,12.6830627074,0.0,12.6830627074
 09/07  09:00:00,25.21577741,1.00581526527,3.8022442436,0.0,3.78894180059,16.6187760998,11.1333048785,0.0,11.1333048785
 09/07  10:00:00,25.3296135067,1.49724272701,6.34127958172,0.0,3.78894180059,13.7021493968,10.1001329853,0.0,10.1001329853
 09/07  11:00:00,29.8960052929,2.19588921497,10.061843726,0.0,3.78894180059,13.8493305508,8.16293568559,0.0,8.16293568559
 09/07  12:00:00,32.6835631491,2.67192474784,12.6838072675,0.0,3.69398621738,13.6338449159,7.1297637924,0.0,7.1297637924
 09/07  13:00:00,35.1905434472,3.10175947868,15.0392362327,0.0,3.78894180059,13.2606059349,6.3548848725,0.0,6.3548848725
 09/07  14:00:00,38.4973056629,3.59423082719,18.0007082539,0.0,3.78894180059,13.1134247809,5.58000595261,0.0,5.58000595261
 09/07  15:00:00,43.0926724949,4.01769771554,20.8075987442,0.0,4.71240779196,13.5549682428,6.3548848725,0.0,6.3548848725
 09/07  16:00:00,52.0626649488,4.24677208925,22.0981634371,0.0,7.18559832057,18.5321311015,7.38805676569,0.0,7.38805676569
 09/07  17:00:00,58.4696553677,4.29566905085,22.4785006251,0.0,8.38069375907,23.3147919321,9.71269352538,0.0,9.71269352538
 09/07  18:00:00,60.1306830136,4.31678216384,22.0510450242,0.0,10.6415932552,23.1212625696,11.3915978518,0.0,11.3915978518
 09/07  19:00:00,59.7721566822,3.98017216563,19.427073336,0.0,12.3080778603,20.4854999863,10.8750119052,0.0,10.8750119052
 09/07  20:00:00,58.4946323411,3.63412134423,17.1500540428,0.0,12.456681583,19.8967753704,9.97098649867,0.0,9.97098649867
 09/07  21:00:00,50.5191140064,3.2420353833,15.030122691,0.0,9.18739968257,17.702556249,8.16293568559,0.0,8.16293568559
 09/07  22:00:00,40.7924359038,2.76189392258,12.7188986108,0.0,5.91811778209,14.0365255879,7.1297637924,0.0,7.1297637924
 09/07  23:00:00,31.5431361606,2.20283021603,9.92517164549,0.0,3.54045821811,10.5176760807,4.03024811282,0.0,4.03024811282
 09/07  24:00:00,24.5225250618,1.64395626322,7.16669005524,0.0,2.55330491699,7.80157382632,1.31817189319,0.0,1.31817189319
 09/08  01:00:00,21.9864354802,1.30640624928,5.55687510345,0.0,2.55330491699,7.21284921042,0.802189492051,0.0,0.802189492051
 09/08  02:00:00,20.5653630641,1.10071988955,4.63585135509,0.0,2.55330491699,6.91848690247,0.414317505781,0.0,0.414317505781
 09/08  03:00:00,19.3655141241,0.907979263539,3.77592419501,0.0,2.55330491699,6.7713057485,0.414324718263,0.0,0.414324718263
 09/08  04:00:00,20.6958750955,0.772649965136,3.1651210171,0.0,3.82705111198,7.57405300124,0.802363660341,0.0,0.802363660341
 09/08  05:00:00,25.1110274174,0.755252442912,3.05905839927,0.0,6.02426329834,9.91545327661,3.77882207709,0.0,3.77882207709
 09/08  06:00:00,29.0917450654,0.848816267217,3.41362780963,0.0,6.51253267309,14.7454349813,12.4532305154,0.0,12.4532305154
 09/08  07:00:00,29.3863806282,1.0198230562,4.18945728151,0.0,6.01364874671,18.163451543,13.2303761386,0.0,13.2303761386
 09/08  08:00:00,30.3437820044,1.41957910565,5.69285315719,0.0,4.35151303671,18.8798367041,12.7125635483,0.0,12.7125635483
 09/08  09:00:00,30.7035829241,1.91791446495,8.37795055808,0.0,3.78894180059,16.6187760998,11.1591181145,0.0,11.1591181145
 09/08  10:00:00,31.5065503138,2.48651895397,11.5289401618,0.0,3.78894180059,13.7021493968,10.1234878179,0.0,10.1234878179
 09/08  11:00:00,34.2152263408,2.87750090476,13.6994530842,0.0,3.78894180059,13.8493305508,8.18168101176,0.0,8.18168101176
 09/08  12:00:00,35.6961943682,3.16437605321,15.2039871812,0.0,3.69398621738,13.6338449159,7.14605071514,0.0,7.14605071514
 09/08  13:00:00,36.3324787425,3.30988465545,15.9730463512,0.0,3.78894180059,13.2606059349,6.36932799267,0.0,6.36932799267
 09/08  14:00:00,35.8595234752,3.26818986147,15.688967032,0.0,3.78894180059,13.1134247809,5.5926052702,0.0,5.5926052702
 09/08  15:00:00,39.4399597226,3.614143186,17.5584405014,0.0,4.71240779196,13.5549682428,6.36932799267,0.0,6.36932799267
 09/08  16:00:00,49.8672642125,4.07700265781,20.0725321322,0.0,7.18559832057,18.5321311015,7.4049582893,0.0,7.4049582893
 09/08  17:00:00,56.6508704483,4.18543376275,20.7699509938,0.0,8.38069375907,23.3147919321,9.7351264567,0.0,9.7351264567
 09/08  18:00:00,58.6255696718,4.23205404417,20.6306598021,0.0,10.6415932552,23.1212625696,11.4180256887,0.0,11.4180256887
 09/08  19:00:00,59.6322727629,4.03412800624,19.233233576,0.0,12.3080778603,20.4854999863,10.9002105404,0.0,10.9002105404
 09/08  20:00:00,58.924764198,3.74947970559,17.4648275384,0.0,12.456681583,19.8967753704,9.99403403086,0.0,9.99403403086
 09/08  21:00:00,50.8822808179,3.34121956699,15.2941053188,0.0,9.18739968257,17.702556249,8.18168101176,0.0,8.18168101176
 09/08  22:00:00,41.2712299581,2.87695162926,13.0826349584,0.0,5.91811778209,14.0365255879,7.14605071514,0.0,7.14605071514
 09/08  23:00:00,32.7527171787,2.41894389521,10.9186389844,0.0,3.54045821811,10.5176760807,4.03915982526,0.0,4.03915982526
 09/08  24:00:00,26.7470993677,2.01080680226,9.02441382203,0.0,2.55330491699,7.80157382632,1.32063029662,0.0,1.32063029662
 09/09  01:00:00,25.0982600737,1.81352993501,8.16157601123,0.0,2.55330491699,7.21284921042,0.803437399465,0.0,0.803437399465
 09/09  02:00:00,23.8156579196,1.63779386139,7.34907223876,0.0,2.55330491699,6.91848690247,0.414630167644,0.0,0.414630167644
 09/09  03:00:00,23.6632067289,1.61853965471,7.3630564087,0.0,2.55330491699,6.7713057485,0.414637624644,0.0,0.414637624644
 09/09  04:00:00,26.1980968515,1.68215289192,7.75783984636,0.0,3.82705111198,7.57405300124,0.803617474764,0.0,0.803617474764
 09/09  05:00:00,31.0482197933,1.74314078586,8.00836243231,0.0,6.02426329834,9.91545327661,3.78733915583,0.0,3.78733915583
 09/09  06:00:00,36.6080424542,1.94710855438,8.93879957794,0.0,6.51253267309,14.7454349813,12.4830286754,0.0,12.4830286754
 09/09  07:00:00,35.9663477556,2.12384809108,9.85892873645,0.0,6.01364874671,17.9699221805,13.2620897539,0.0,13.2620897539
 09/09  08:00:00,34.5731993161,2.21124313475,10.5770200084,0.0,3.66783283761,18.1171033345,12.7430086787,0.0,12.7430086787
 09/09  09:00:00,33.5849220496,2.4465593155,12.1770584017,0.0,3.10526160149,15.8560427302,11.1857576037,0.0,11.1857576037
 09/09  10:00:00,31.2900432262,2.52982863705,12.7155369598,0.0,3.10526160149,12.9394160272,10.147590213,0.0,10.147590213
 09/09  11:00:00,33.385541898,2.80803422293,14.3856488919,0.0,3.10526160149,13.0865971812,8.20102635514,0.0,8.20102635514
 09/09  12:00:00,35.885327983,3.19229464568,16.6483557082,0.0,3.10526160149,12.9394160272,7.16285896431,0.0,7.16285896431
 09/09  13:00:00,37.1706721151,3.44088089501,18.1266570529,0.0,3.10526160149,12.4978725653,6.38423342118,0.0,6.38423342118
 09/09  14:00:00,39.4309382904,3.75275413451,20.2222311428,0.0,3.10526160149,12.3506914113,5.60560787805,0.0,5.60560787805
 09/09  15:00:00,41.774750699,3.93476544077,21.0190227918,0.0,4.02872759285,12.7922348732,6.38423342118,0.0,6.38423342118
 09/09  16:00:00,49.5123455333,4.0497251873,21.1913044922,0.0,6.50191812146,17.7693977319,7.42240081202,0.0,7.42240081202
 09/09  17:00:00,56.8513180332,4.15021639883,21.1991453051,0.0,8.38069375907,23.1212625696,9.7582774414,0.0,9.7582774414
 09/09  18:00:00,56.6707524814,3.92181491144,18.9860817444,0.0,10.6415932552,23.1212625696,11.4452994515,0.0,11.4452994515
 09/09  19:00:00,56.5247724626,3.60242891603,16.5574323659,0.0,12.3080778603,20.4854999863,10.9262157561,0.0,10.9262157561
 09/09  20:00:00,56.2271245977,3.36039315574,15.1562744879,0.0,12.456681583,19.8967753704,10.0178192891,0.0,10.0178192891
 09/09  21:00:00,48.7065540938,3.01932219376,13.4402759679,0.0,9.18739968257,17.702556249,8.20102635514,0.0,8.20102635514
 09/09  22:00:00,39.2327328169,2.57134621118,11.3497432353,0.0,5.91811778209,14.0365255879,7.16285896431,0.0,7.16285896431
 09/09  23:00:00,30.9190570735,2.13994867981,9.36397409464,0.0,3.54045821811,10.5176760807,4.04835679179,0.0,4.04835679179
 09/09  24:00:00,25.0541598228,1.74945010291,7.59283097648,0.0,2.55330491699,7.80157382632,1.32316739084,0.0,1.32316739084
 09/10  01:00:00,23.5035429365,1.56721325776,6.81317555134,0.0,2.55330491699,7.21284921042,0.804724412711,0.0,0.804724412711
 09/10  02:00:00,22.4105953503,1.41987054519,6.1619329856,0.0,2.55330491699,6.91848690247,0.414952603505,0.0,0.414952603505
 09/10  03:00:00,21.4369673664,1.27183398433,5.48352271659,0.0,2.55330491699,6.7713057485,0.414960304057,0.0,0.414960304057
 09/10  04:00:00,23.1920945202,1.21258073457,5.22140967239,0.0,3.82705111198,7.57405300124,0.804910371943,0.0,0.804910371943
 09/10  05:00:00,27.6686863741,1.21085728911,5.16111250984,0.0,6.02426329834,9.91545327661,3.79611973355,0.0,3.79611973355
 09/10  06:00:00,32.2493401346,1.26008811773,5.26711769505,0.0,6.51253267309,14.7454349813,12.5137428349,0.0,12.5137428349
 09/10  07:00:00,31.093195848,1.36943903148,5.74018588848,0.0,6.01364874671,17.9699221805,13.2947776147,0.0,13.2947776147
 09/10  08:00:00,28.6462227802,1.29454874369,5.56673786358,0.0,3.66783283761,18.1171033345,12.7743890824,0.0,12.7743890824
 09/10  09:00:00,27.2451650621,1.52635470723,6.75750602249,0.0,3.10526160149,15.8560427302,11.2132154572,0.0,11.2132154572
 09/10  10:00:00,27.1610466668,1.97732536257,9.13904367491,0.0,3.10526160149,12.9394160272,10.1724330327,0.0,10.1724330327
 09/10  11:00:00,28.9313711295,2.20851071756,10.5310016288,0.0,3.10526160149,13.0865971812,8.22096598679,0.0,8.22096598679
 09/10  12:00:00,30.128237516,2.42299121801,11.6605686689,0.0,3.10526160149,12.9394160272,7.18018356229,0.0,7.18018356229
 09/10  13:00:00,31.7478659639,2.73433271685,13.4103990799,0.0,3.10526160149,12.4978725653,6.39959674392,0.0,6.39959674392
 09/10  14:00:00,33.3038050495,2.98526567745,14.8625863589,0.0,3.10526160149,12.3506914113,5.61900992555,0.0,5.61900992555
 09/10  15:00:00,35.6790864503,3.14886655051,15.7092574333,0.0,4.02872759285,12.7922348732,6.39959674392,0.0,6.39959674392
 09/10  16:00:00,43.623240907,3.2565136063,16.0954114469,0.0,6.50191812146,17.7693977319,7.44037916841,0.0,7.44037916841
 09/10  17:00:00,51.4864252346,3.40284503212,16.5816238732,0.0,8.38069375907,23.1212625696,9.78213962353,0.0,9.78213962353
 09/10  18:00:00,52.5533779865,3.30058984995,15.489932311,0.0,10.6415932552,23.1212625696,11.4734110633,0.0,11.4734110633
 09/10  19:00:00,51.8442090657,2.86154697529,12.6177509097,0.0,12.3080778603,20.4854999863,10.9530198511,0.0,10.9530198511
 09/10  20:00:00,50.7451718424,2.50117335503,10.5335415333,0.0,12.456681583,19.8967753704,10.0423352297,0.0,10.0423352297
 09/10  21:00:00,43.1965091532,2.15080746669,8.79874575442,0.0,9.18739968257,17.702556249,8.22096598679,0.0,8.22096598679
 09/10  22:00:00,33.9927561736,1.72907294674,6.9520398564,0.0,5.91811778209,14.0365255879,7.18018356229,0.0,7.18018356229
 09/10  23:00:00,26.2465402384,1.36312189409,5.46828404521,0.0,3.54045821811,10.5176760807,4.0578362888,0.0,4.0578362888
 09/10  24:00:00,20.5451074738,0.9737161662,3.85951256422,0.0,2.55330491699,7.80157382632,1.3257824245,0.0,1.3257824245
 09/11  01:00:00,18.6864680429,0.724705547072,2.83860836842,0.0,2.55330491699,7.21284921042,0.806050149847,0.0,0.806050149847
 09/11  02:00:00,17.6745788663,0.579346506917,2.26644053986,0.0,2.55330491699,6.91848690247,0.415284717736,0.0,0.415284717736
 09/11  03:00:00,17.0313212455,0.478846072358,1.87086450761,0.0,2.55330491699,6.7713057485,0.415292660824,0.0,0.415292660824
 09/11  04:00:00,18.923541161,0.441376913088,1.72406013462,0.0,3.82705111198,7.57405300124,0.806241968681,0.0,0.806241968681
 09/11  05:00:00,23.6169277207,0.472715377504,1.84749576805,0.0,6.02426329834,9.91545327661,3.80516121042,0.0,3.80516121042
 09/11  06:00:00,28.7228402489,0.603593575582,2.39711235145,0.0,6.51253267309,14.7454349813,12.5453638993,0.0,12.5453638993
 09/11  07:00:00,27.8158169187,0.724616756923,2.91409987127,0.0,6.01364874671,18.163451543,13.3284300408,0.0,13.3284300408
 09/11  08:00:00,27.6911551117,0.971139718431,3.48866565167,0.0,4.35151303671,18.8798367041,12.8066954664,0.0,12.8066954664
 09/11  09:00:00,26.0236022484,1.16535238243,4.45053196483,0.0,3.78894180059,16.6187760998,11.2414835433,0.0,11.2414835433
 09/11  10:00:00,25.2938736782,1.52330699677,6.27947548346,0.0,3.78894180059,13.7021493968,10.1980089202,0.0,10.1980089202
 09/11  11:00:00,27.8927504739,1.90052453445,8.35395358755,0.0,3.78894180059,13.8493305508,8.24149400176,0.0,8.24149400176
 09/11  12:00:00,29.1406790192,2.15202159294,9.66082629254,0.0,3.69398621738,13.6338449159,7.19801937858,0.0,7.19801937858
 09/11  13:00:00,30.1269137449,2.34392563382,10.7334403752,0.0,3.78894180059,13.2606059349,6.41541341119,0.0,6.41541341119
 09/11  14:00:00,31.5852936644,2.57801944283,12.1049076397,0.0,3.78894180059,13.1134247809,5.63280744381,0.0,5.63280744381
 09/11  15:00:00,33.9755698826,2.74397076061,12.9642230869,0.0,4.71240779196,13.5549682428,6.41541341119,0.0,6.41541341119
 09/11  16:00:00,42.6048321585,2.97517586851,13.9119268674,0.0,7.18559832057,18.5321311015,7.45888803437,0.0,7.45888803437
