Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/11  17:00:00,48.3479027601,2.92113257624,13.7312844921,0.0,8.38069375907,23.3147919321,9.80670593653,0.0,9.80670593653
 09/11  18:00:00,49.130874961,2.79812296469,12.5698961708,0.0,10.6415932552,23.1212625696,11.5023521992,0.0,11.5023521992
 09/11  19:00:00,49.2355718627,2.45013538876,10.4205252933,0.0,12.3080778603,20.4854999863,10.9806148876,0.0,10.9806148876
 09/11  20:00:00,49.0751297663,2.21310263959,9.15157017263,0.0,12.456681583,19.8967753704,10.0675745923,0.0,10.0675745923
 09/11  21:00:00,41.9204941509,1.9182348616,7.75530335717,0.0,9.18739968257,17.702556249,8.24149400176,0.0,8.24149400176
 09/11  22:00:00,32.5283712662,1.46819974049,5.7485281553,0.0,5.91811778209,14.0365255879,7.19801937858,0.0,7.19801937858
 09/11  23:00:00,24.3119824476,1.02151970216,3.8753284464,0.0,3.54045821811,10.5176760807,4.06759550903,0.0,4.06759550903
 09/11  24:00:00,18.8404540553,0.663316935009,2.46525837695,0.0,2.55330491699,7.80157382632,1.32847462318,0.0,1.32847462318
 09/12  01:00:00,16.9854378055,0.405654295546,1.45662938254,0.0,2.55330491699,7.21284921042,0.807414217546,0.0,0.807414217546
 09/12  02:00:00,16.0946389948,0.282843903096,0.983003272219,0.0,2.55330491699,6.91848690247,0.41562641186,0.0,0.41562641186
 09/12  03:00:00,15.7186193075,0.232686798205,0.804321843791,0.0,2.55330491699,6.7713057485,0.415634596414,0.0,0.415634596414
 09/12  04:00:00,17.9364985803,0.25757842552,0.920816041496,0.0,3.82705111198,7.57405300124,0.807611870365,0.0,0.807611870365
 09/12  05:00:00,22.9324470974,0.345804049207,1.28992647304,0.0,6.02426329834,9.91545327661,3.81446090937,0.0,3.81446090937
 09/12  06:00:00,28.096746348,0.48805618874,1.88655583737,0.0,6.51253267309,14.7454349813,12.5778825049,0.0,12.5778825049
 09/12  07:00:00,27.5986956864,0.676085954054,2.74550944186,0.0,6.01364874671,18.163451543,13.3630370663,0.0,13.3630370663
 09/12  08:00:00,28.0768857971,1.01440202766,3.83113402786,0.0,4.35151303671,18.8798367041,12.8399182636,0.0,12.8399182636
 09/12  09:00:00,26.7966692031,1.25858290231,5.1303683997,0.0,3.78894180059,16.6187760998,11.270553491,0.0,11.270553491
 09/12  10:00:00,26.2063120193,1.63259871983,7.08262210144,0.0,3.78894180059,13.7021493968,10.2243103014,0.0,10.2243103014
 09/12  11:00:00,28.6229543857,1.98078975079,9.003892283,0.0,3.78894180059,13.8493305508,8.26260432089,0.0,8.26260432089
 09/12  12:00:00,29.9781857202,2.25062278312,10.3997318033,0.0,3.69398621738,13.6338449159,7.21636113126,0.0,7.21636113126
 09/12  13:00:00,31.1102589012,2.47164999131,11.589061174,0.0,3.78894180059,13.2606059349,6.43167873904,0.0,6.43167873904
 09/12  14:00:00,32.3211026002,2.68124338265,12.7374926358,0.0,3.78894180059,13.1134247809,5.64699634683,0.0,5.64699634683
 09/12  15:00:00,33.9634837532,2.7760817009,12.9200260172,0.0,4.71240779196,13.5549682428,6.43167873904,0.0,6.43167873904
 09/12  16:00:00,40.7847891914,2.77729167186,12.289768097,0.0,7.18559832057,18.5321311015,7.47792192867,0.0,7.47792192867
 09/12  17:00:00,45.8854791822,2.62930704514,11.5606864453,0.0,8.38069375907,23.3147919321,9.83196910532,0.0,9.83196910532
 09/12  18:00:00,47.3267607078,2.58123217998,10.9826727023,0.0,10.6415932552,23.1212625696,11.5321142885,0.0,11.5321142885
 09/12  19:00:00,47.5966035644,2.21758481975,9.01410756404,0.0,12.3080778603,20.4854999863,11.0089926937,0.0,11.0089926937
 09/12  20:00:00,46.9475859094,1.88653722561,7.35059172974,0.0,12.456681583,19.8967753704,10.0935299027,0.0,10.0935299027
 09/12  21:00:00,40.0044062535,1.60773316671,6.14971715471,0.0,9.18739968257,17.702556249,8.26260432089,0.0,8.26260432089
 09/12  22:00:00,30.998522751,1.19894889651,4.48793048407,0.0,5.91811778209,14.0365255879,7.21636113126,0.0,7.21636113126
 09/12  23:00:00,22.9422247094,0.761865383329,2.76522502697,0.0,3.54045821811,10.5176760807,4.07763156239,0.0,4.07763156239
 09/12  24:00:00,17.7344989066,0.443519861809,1.57910030144,0.0,2.55330491699,7.80157382632,1.33124318962,0.0,1.33124318962
 09/13  01:00:00,16.5338579156,0.313634958318,1.09706882982,0.0,2.55330491699,7.21284921042,0.80881621122,0.0,0.80881621122
 09/13  02:00:00,15.8716706589,0.235071529678,0.807807309739,0.0,2.55330491699,6.91848690247,0.41597758458,0.0,0.41597758458
 09/13  03:00:00,15.4693237885,0.179331879783,0.60838124319,0.0,2.55330491699,6.7713057485,0.415986009474,0.0,0.415986009474
 09/13  04:00:00,17.5037235767,0.168891455898,0.576728007543,0.0,3.82705111198,7.57405300124,0.809019671077,0.0,0.809019671077
 09/13  05:00:00,22.160902575,0.19472053565,0.669465464213,0.0,6.02426329834,9.91545327661,3.82401607681,0.0,3.82401607681
 09/13  06:00:00,26.9524783843,0.274095681913,0.956248380557,0.0,6.51253267309,14.7454349813,12.6112890224,0.0,12.6112890224
 09/13  07:00:00,26.054620835,0.405486365303,1.47203417916,0.0,6.01364874671,18.163451543,13.3985884427,0.0,13.3985884427
 09/13  08:00:00,26.5283763073,0.778341939731,2.51868462598,0.0,4.35151303671,18.8798367041,12.8740476352,0.0,12.8740476352
 09/13  09:00:00,25.6141109346,1.07301934299,4.13337369052,0.0,3.78894180059,16.6187760998,11.3004166913,0.0,11.3004166913
 09/13  10:00:00,25.6297367111,1.52232031079,6.61632520229,0.0,3.78894180059,13.7021493968,10.2513293874,0.0,10.2513293874
 09/13  11:00:00,27.6888095827,1.82261714823,8.22792008262,0.0,3.78894180059,13.8493305508,8.28429069255,0.0,8.28429069255
 09/13  12:00:00,28.8271402388,2.05555327421,9.44375583088,0.0,3.69398621738,13.6338449159,7.2352033886,0.0,7.2352033886
 09/13  13:00:00,30.7126528525,2.39877609341,11.2643290232,0.0,3.78894180059,13.2606059349,6.44838791065,0.0,6.44838791065
 09/13  14:00:00,32.5379886908,2.70151259247,12.9341095165,0.0,3.78894180059,13.1134247809,5.66157243269,0.0,5.66157243269
 09/13  15:00:00,35.6623202548,2.97534728982,14.4195969298,0.0,4.71240779196,13.5549682428,6.44838791065,0.0,6.44838791065
 09/13  16:00:00,44.7513015227,3.24920039558,15.7843717047,0.0,7.18559832057,18.5321311015,7.49747521459,0.0,7.49747521459
 09/13  17:00:00,50.8885829749,3.26820776383,15.9248895193,0.0,8.38069375907,23.3147919321,9.85792164846,0.0,9.85792164846
 09/13  18:00:00,51.6901652812,3.19128492338,14.7360245323,0.0,10.6415932552,23.1212625696,11.5626885174,0.0,11.5626885174
 09/13  19:00:00,51.9982783369,2.76079474987,11.9797390731,0.0,12.3080778603,20.4854999863,11.0381448654,0.0,11.0381448654
 09/13  20:00:00,50.2368893608,2.41993064239,10.1065017644,0.0,12.456681583,19.8967753704,10.1201934744,0.0,10.1201934744
 09/13  21:00:00,43.5240187791,2.18840817945,9.0886546675,0.0,9.18739968257,17.702556249,8.28429069255,0.0,8.28429069255
 09/13  22:00:00,34.8504942786,1.84685838642,7.69199252178,0.0,5.91811778209,14.0365255879,7.2352033886,0.0,7.2352033886
 09/13  23:00:00,26.6919478312,1.42226393269,5.85454959939,0.0,3.54045821811,10.5176760807,4.08794147678,0.0,4.08794147678
 09/13  24:00:00,21.1650711235,1.07303181552,4.38016056461,0.0,2.55330491699,7.80157382632,1.33408730394,0.0,1.33408730394
 09/14  01:00:00,19.4080238476,0.849426485005,3.4354432352,0.0,2.55330491699,7.21284921042,0.810255715137,0.0,0.810255715137
 09/14  02:00:00,18.3737967227,0.707115434373,2.83788946887,0.0,2.55330491699,6.91848690247,0.416338131809,0.0,0.416338131809
 09/14  03:00:00,17.7498203729,0.613146968093,2.45506273935,0.0,2.55330491699,6.7713057485,0.416346795859,0.0,0.416346795859
 09/14  04:00:00,19.6491559036,0.576600536185,2.31445125411,0.0,3.82705111198,7.57405300124,0.810464953721,0.0,0.810464953721
 09/14  05:00:00,24.5404148989,0.644832338019,2.5988659857,0.0,6.02426329834,9.91545327661,3.8338238835,0.0,3.8338238835
 09/14  06:00:00,29.8303945906,0.814439023281,3.29382124548,0.0,6.51253267309,14.7454349813,12.6455735592,0.0,12.6455735592
 09/14  07:00:00,29.7644423384,1.08346067232,4.50388137558,0.0,6.01364874671,18.163451543,13.4350736417,0.0,13.4350736417
 09/14  08:00:00,30.1593442475,1.39723958696,5.53075491893,0.0,4.35151303671,18.8798367041,12.9090734743,0.0,12.9090734743
 09/14  09:00:00,28.0734128999,1.52461070823,6.14108429051,0.0,3.78894180059,16.6187760998,11.3310643006,0.0,11.3310643006
 09/14  10:00:00,26.4596714358,1.75143959429,7.2171406435,0.0,3.78894180059,13.7021493968,10.2790581768,0.0,10.2790581768
 09/14  11:00:00,28.4095054096,2.03498476762,8.73624829009,0.0,3.78894180059,13.8493305508,8.30654669452,0.0,8.30654669452
 09/14  12:00:00,28.6778508502,2.11772743988,9.23229227652,0.0,3.69398621738,13.6338449159,7.25454057065,0.0,7.25454057065
 09/14  13:00:00,29.1650941107,2.24615493803,9.86939143685,0.0,3.78894180059,13.2606059349,6.46553597775,0.0,6.46553597775
 09/14  14:00:00,29.4581842821,2.30133501443,10.2544826859,0.0,3.78894180059,13.1134247809,5.67653138484,0.0,5.67653138484
 09/14  15:00:00,31.4865697685,2.40255738659,10.8166363468,0.0,4.71240779196,13.5549682428,6.46553597775,0.0,6.46553597775
 09/14  16:00:00,39.3343265164,2.50097296583,11.1156241281,0.0,7.18559832057,18.5321311015,7.51754210162,0.0,7.51754210162
 09/14  17:00:00,45.4251427626,2.47738397925,11.2522730916,0.0,8.38069375907,23.3147919321,9.88455588033,0.0,9.88455588033
 09/14  18:00:00,47.7962449804,2.57562440431,11.4577647506,0.0,10.6415932552,23.1212625696,11.5940658316,0.0,11.5940658316
 09/14  19:00:00,50.7494907095,2.49402721819,10.9977189773,0.0,12.3080778603,20.4854999863,11.0680627697,0.0,11.0680627697
 09/14  20:00:00,50.849780663,2.42852157931,10.7108021296,0.0,12.456681583,19.8967753704,10.1475574113,0.0,10.1475574113
 09/14  21:00:00,44.6947206201,2.30029365672,10.1474710313,0.0,9.18739968257,17.702556249,8.30654669452,0.0,8.30654669452
 09/14  22:00:00,36.283073288,2.02695269114,8.94447722645,0.0,5.91811778209,14.0365255879,7.25454057065,0.0,7.25454057065
 09/14  23:00:00,29.0379132963,1.76982628757,7.85295270964,0.0,3.54045821811,10.5176760807,4.09852219903,0.0,4.09852219903
 09/14  24:00:00,22.6681174306,1.30770111698,5.64853757021,0.0,2.55330491699,7.80157382632,1.33700612387,0.0,1.33700612387
 09/15  01:00:00,20.1890773328,0.978433253747,4.08748995162,0.0,2.55330491699,7.21284921042,0.811732302545,0.0,0.811732302545
 09/15  02:00:00,19.0066548255,0.815264247914,3.36259875807,0.0,2.55330491699,6.91848690247,0.416707946697,0.0,0.416707946697
 09/15  03:00:00,17.7317549542,0.607462196709,2.44268209202,0.0,2.55330491699,6.7713057485,0.416716848665,0.0,0.416716848665
 09/15  04:00:00,19.0963495618,0.475197314545,1.86304813402,0.0,3.82705111198,7.57405300124,0.811947290141,0.0,0.811947290141
 09/15  05:00:00,23.6125169883,0.476024980082,1.83977543301,0.0,6.02426329834,9.91545327661,3.84388142538,0.0,3.84388142538
 09/15  06:00:00,28.3021303138,0.536743763432,2.0432522285,0.0,6.51253267309,14.7454349813,12.6807259625,0.0,12.6807259625
 09/15  07:00:00,27.0076601226,0.585342583408,2.24521724871,0.0,6.01364874671,18.163451543,13.4724818587,0.0,13.4724818587
 09/15  08:00:00,26.5737732678,0.780404200394,2.56201932575,0.0,4.35151303671,18.8798367041,12.9449854082,0.0,12.9449854082
 09/15  09:00:00,24.3259123256,0.8720176238,3.04617680065,0.0,3.78894180059,16.6187760998,11.3624872428,0.0,11.3624872428
 09/15  10:00:00,22.0789810876,0.986555540619,3.60133434897,0.0,3.78894180059,13.7021493968,10.3074884579,0.0,10.3074884579
 09/15  11:00:00,23.1528953099,1.14094792945,4.37367502854,0.0,3.78894180059,13.8493305508,8.32936573591,0.0,8.32936573591
 09/15  12:00:00,23.6752943018,1.28275333345,5.06470983464,0.0,3.69398621738,13.6338449159,7.27436695087,0.0,7.27436695087
 09/15  13:00:00,23.4845724078,1.29410934844,5.14091532348,0.0,3.78894180059,13.2606059349,6.4831178621,0.0,6.4831178621
 09/15  14:00:00,22.9031577811,1.22528810436,4.77550309487,0.0,3.78894180059,13.1134247809,5.69186877332,0.0,5.69186877332
 09/15  15:00:00,24.9332309258,1.34026431865,5.32559057196,0.0,4.71240779196,13.5549682428,6.4831178621,0.0,6.4831178621
 09/15  16:00:00,32.8594755969,1.44520148294,5.69654469144,0.0,7.18559832057,18.5321311015,7.53811664713,0.0,7.53811664713
 09/15  17:00:00,38.1591161521,1.25621799962,5.20741246071,0.0,8.38069375907,23.3147919321,9.91186391347,0.0,9.91186391347
 09/15  18:00:00,38.7855747089,1.02977890882,3.99293997452,0.0,10.6415932552,23.1212625696,11.6262369392,0.0,11.6262369392
 09/15  19:00:00,40.1962702629,0.641068308961,2.29745743998,0.0,12.3080778603,20.4854999863,11.0987375466,0.0,11.0987375466
 09/15  20:00:00,39.665375678,0.446196237414,1.50872248653,0.0,12.456681583,19.8967753704,10.1756136097,0.0,10.1756136097
 09/15  21:00:00,33.7112027983,0.342470609701,1.12177625653,0.0,9.18739968257,17.702556249,8.32936573591,0.0,8.32936573591
 09/15  22:00:00,26.2483766037,0.220311365887,0.716421867437,0.0,5.91811778209,14.0365255879,7.27436695087,0.0,7.27436695087
 09/15  23:00:00,19.8943429255,0.113987785439,0.365220841027,0.0,3.54045821811,10.5176760807,4.10937059576,0.0,4.10937059576
 09/15  24:00:00,16.0039575977,0.0698030234109,0.222275830963,0.0,2.55330491699,7.80157382632,1.33999878504,0.0,1.33999878504
 09/16  01:00:00,15.3464423266,0.0531122498787,0.170175949294,0.0,2.55330491699,7.21284921042,0.813245535795,0.0,0.813245535795
 09/16  02:00:00,15.0026810787,0.0414760113306,0.132413247883,0.0,2.55330491699,6.91848690247,0.426196321484,0.00910940181413,0.41708691967
 09/16  03:00:00,14.8212239422,0.0571181395609,0.0824951371236,0.0,2.55330491699,6.7713057485,1.21332216225,0.796226103991,0.417096058254
 09/16  04:00:00,16.9071705466,0.0796303694783,0.0694360638485,0.0,3.82705111198,7.57405300124,2.28223847262,1.46877223137,0.81346624125
 09/16  05:00:00,21.5282478355,0.105094755677,0.126436504618,0.0,6.02426329834,9.91545327661,5.5236964462,1.66951072181,3.85418572439
 09/16  06:00:00,26.102414029,0.136388037227,0.243891669931,0.0,6.51253267309,14.7454349813,14.2810176848,1.56428186219,12.7167358226
 09/16  07:00:00,24.4646154301,0.153817298587,0.327227203408,0.0,6.01364874671,17.9699221805,14.9355593886,1.42475737324,13.5108020154
 09/16  08:00:00,22.2111777899,0.145747832962,0.280493784042,0.0,3.66783283761,18.1171033345,14.6109269751,1.62915417322,12.9817728019
 09/16  09:00:00,19.4139227159,0.146896191471,0.305722191994,0.0,3.10526160149,15.8560427302,12.9358602942,1.5411840818,11.3946762124
 09/16  10:00:00,16.6354871389,0.147418278398,0.443391231136,0.0,3.10526160149,12.9394160272,11.0704702416,0.733858430305,10.3366118113
 09/16  11:00:00,17.22064423,0.207892740979,0.820892705868,0.0,3.10526160149,13.0865971812,8.40420942881,0.0514683697334,8.35274105907
 09/16  12:00:00,17.4277020882,0.272038437161,1.11098602192,0.0,3.10526160149,12.9394160272,7.29467665788,0.0,7.29467665788
 09/16  13:00:00,17.1711052564,0.30661663297,1.26135445631,0.0,3.10526160149,12.4978725653,6.50112835699,0.0,6.50112835699
 09/16  14:00:00,17.231616097,0.343902851876,1.43176023199,0.0,3.10526160149,12.3506914113,5.7075800561,0.0,5.7075800561
 09/16  15:00:00,18.892771928,0.397632961383,1.67417650019,0.0,4.02872759285,12.7922348732,6.50112835699,0.0,6.50112835699
 09/16  16:00:00,26.9313265008,0.511259151797,2.14875149513,0.0,6.50191812146,17.7693977319,7.55919275818,0.0,7.55919275818
 09/16  17:00:00,35.1646332298,0.707100313796,2.9555765867,0.0,8.38069375907,23.1212625696,9.93983766086,0.0,9.93983766086
 09/16  18:00:00,37.9124407354,0.811437637661,3.33814727223,0.0,10.6415932552,23.1212625696,11.6591923128,0.0,11.6591923128
 09/16  19:00:00,40.8940161066,0.724990712603,2.91128088005,0.0,12.3080778603,20.4854999863,11.1301601122,0.0,11.1301601122
 09/16  20:00:00,41.1469687903,0.690620800739,2.74589103548,0.0,12.456681583,19.8967753704,10.2043537612,0.0,10.2043537612
 09/16  21:00:00,35.3473340105,0.629475073691,2.47090300468,0.0,9.18739968257,17.702556249,8.35274105907,0.0,8.35274105907
 09/16  22:00:00,27.73263956,0.495241455908,1.92575473365,0.0,5.91811778209,14.0365255879,7.29467665788,0.0,7.29467665788
 09/16  23:00:00,20.8769346238,0.307212283759,1.15458804093,0.0,3.54045821811,10.5176760807,4.12048345431,0.0,4.12048345431
 09/16  24:00:00,16.4867451075,0.166838905097,0.608027459039,0.0,2.55330491699,7.80157382632,1.34306440119,0.0,1.34306440119
 09/17  01:00:00,15.7108693251,0.126680330003,0.461034867617,0.0,2.55330491699,7.21284921042,0.814794966478,0.0,0.814794966478
 09/17  02:00:00,15.2591084393,0.0937278400623,0.336588779807,0.0,2.55330491699,6.91848690247,0.417474938456,0.0,0.417474938456
 09/17  03:00:00,15.0405476172,0.0788921966799,0.280044754997,0.0,2.55330491699,6.7713057485,0.421012045392,0.0035277330974,0.417484312295
 09/17  04:00:00,17.0899589248,0.0883437614735,0.243511050077,0.0,3.82705111198,7.57405300124,1.28770869646,0.4726873393,0.815021357161
 09/17  05:00:00,21.7111628881,0.11264032435,0.301805988567,0.0,6.02426329834,9.91545327661,4.53259880196,0.66786507256,3.8647337294
 09/17  06:00:00,26.3422525682,0.151147226955,0.46897101942,0.0,6.51253267309,14.7454349813,13.2357005018,0.482108026336,12.7535924755
 09/17  07:00:00,25.0436148113,0.230229731568,0.829814151698,0.0,6.01364874671,17.9699221805,13.6674314303,0.117408666609,13.5500227637
 09/17  08:00:00,23.3018900507,0.309661260329,1.20729261746,0.0,3.66783283761,18.1171033345,13.0235080554,0.00408329418482,13.0194247612
 09/17  09:00:00,21.425521578,0.477905540104,1.98631170546,0.0,3.10526160149,15.8560427302,11.4276216769,0.0,11.4276216769
 09/17  10:00:00,19.6779923911,0.684146570223,2.94916819159,0.0,3.10526160149,12.9394160272,10.3664196125,0.0,10.3664196125
 09/17  11:00:00,20.5095887272,0.809036094684,3.50869384932,0.0,3.10526160149,13.0865971812,8.37666574163,0.0,8.37666574163
 09/17  12:00:00,20.9969532213,0.92993444087,4.02234115133,0.0,3.10526160149,12.9394160272,7.31546367715,0.0,7.31546367715
 09/17  13:00:00,21.906274726,1.16012712388,5.14301343501,0.0,3.10526160149,12.4978725653,6.51956212879,0.0,6.51956212879
 09/17  14:00:00,22.5291097114,1.29976571393,5.77339098438,0.0,3.10526160149,12.3506914113,5.72366058044,0.0,5.72366058044
 09/17  15:00:00,25.0094516696,1.50493669946,6.68355250364,0.0,4.02872759285,12.7922348732,6.51956212879,0.0,6.51956212879
 09/17  16:00:00,34.114765986,1.79467864528,8.04877148694,0.0,6.50191812146,17.7693977319,7.58076419327,0.0,7.58076419327
 09/17  17:00:00,42.7701061962,2.06191132353,9.20623854338,0.0,8.38069375907,23.1212625696,9.96846883834,0.0,9.96846883834
 09/17  18:00:00,44.7268333926,2.05662329871,8.90735426839,0.0,10.6415932552,23.1212625696,11.6929221931,0.0,11.6929221931
 09/17  19:00:00,45.1635935775,1.58789014484,6.31795891866,0.0,12.3080778603,20.4854999863,11.1623211609,0.0,11.1623211609
 09/17  20:00:00,43.4720340088,1.22325570022,4.53832135453,0.0,12.456681583,19.8967753704,10.2337693545,0.0,10.2337693545
 09/17  21:00:00,36.7024510356,0.965953562509,3.48954154098,0.0,9.18739968257,17.702556249,8.37666574163,0.0,8.37666574163
 09/17  22:00:00,28.088709901,0.614856105192,2.16221042542,0.0,5.91811778209,14.0365255879,7.31546367715,0.0,7.31546367715
 09/17  23:00:00,21.005434565,0.359301277533,1.23099898835,0.0,3.54045821811,10.5176760807,4.13185748372,0.0,4.13185748372
 09/17  24:00:00,16.6068493533,0.20634334167,0.688627268263,0.0,2.55330491699,7.80157382632,1.34620206448,0.0,1.34620206448
 09/18  01:00:00,15.6917718427,0.132883249839,0.435734465406,0.0,2.55330491699,7.21284921042,0.816380135549,0.0,0.816380135549
 09/18  02:00:00,15.2073233651,0.089406733736,0.289124811858,0.0,2.55330491699,6.91848690247,0.41787188812,0.0,0.41787188812
 09/18  03:00:00,14.9838711472,0.0711491993975,0.231111282326,0.0,2.55330491699,6.7713057485,0.41788149579,0.0,0.41788149579
 09/18  04:00:00,17.0465258257,0.0675835196992,0.220838192758,0.0,3.82705111198,7.57405300124,0.816612177318,0.0,0.816612177318
 09/18  05:00:00,21.7197752493,0.0968937947529,0.326164879342,0.0,6.02426329834,9.91545327661,3.87552231707,0.0,3.87552231707
 09/18  06:00:00,26.6337365073,0.200194141702,0.71140804371,0.0,6.51253267309,14.7454349813,12.7912850064,0.0,12.7912850064
 09/18  07:00:00,25.7331389912,0.32854422027,1.2274944804,0.0,6.01364874671,18.163451543,13.5901324888,0.0,13.5901324888
 09/18  08:00:00,25.5336389418,0.603564627374,1.69872457284,0.0,4.35151303671,18.8798367041,13.0579301359,0.0,13.0579301359
 09/18  09:00:00,23.4589461525,0.728762323328,2.32246592808,0.0,3.78894180059,16.6187760998,11.4613138798,0.0,11.4613138798
 09/18  10:00:00,21.3736742497,0.879298052454,3.00328499919,0.0,3.78894180059,13.7021493968,10.3969030342,0.0,10.3969030342
 09/18  11:00:00,22.8960952841,1.09919142569,4.15863150654,0.0,3.78894180059,13.8493305508,8.4011326985,0.0,8.4011326985
 09/18  12:00:00,23.8176164734,1.29453884081,5.19524649886,0.0,3.69398621738,13.6338449159,7.3367218528,0.0,7.3367218528
 09/18  13:00:00,24.9133481296,1.52561738222,6.33818301152,0.0,3.78894180059,13.2606059349,6.53841371852,0.0,6.53841371852
 09/18  14:00:00,25.9036965483,1.72652165886,7.27480830767,0.0,3.78894180059,13.1134247809,5.74010558424,0.0,5.74010558424
 09/18  15:00:00,27.2996823484,1.74485853323,7.28744777996,0.0,4.71240779196,13.5549682428,6.53841371852,0.0,6.53841371852
 09/18  16:00:00,35.1928965197,1.85445091023,7.62071618698,0.0,7.18559832057,18.5321311015,7.60282456422,0.0,7.60282456422
 09/18  17:00:00,41.7259166367,1.88598158606,8.14444935887,0.0,8.38069375907,23.3147919321,9.99774896706,0.0,9.99774896706
 09/18  18:00:00,44.0732404113,1.95197472917,8.3584098566,0.0,10.6415932552,23.1212625696,11.7274165913,0.0,11.7274165913
 09/18  19:00:00,46.3468802747,1.75572609811,7.33340966261,0.0,12.3080778603,20.4854999863,11.1952111685,0.0,11.1952111685
 09/18  20:00:00,45.3287617576,1.51632118141,6.10198362211,0.0,12.456681583,19.8967753704,10.2638516785,0.0,10.2638516785
 09/18  21:00:00,38.5347518247,1.27883443479,5.00896145776,0.0,9.18739968257,17.702556249,8.4011326985,0.0,8.4011326985
 09/18  22:00:00,30.0934887248,0.982637007668,3.79920834674,0.0,5.91811778209,14.0365255879,7.3367218528,0.0,7.3367218528
 09/18  23:00:00,22.6434198848,0.671390308841,2.55689527683,0.0,3.54045821811,10.5176760807,4.14348931568,0.0,4.14348931568
 09/18  24:00:00,17.7312462791,0.425800659077,1.59356687664,0.0,2.55330491699,7.80157382632,1.34941084571,0.0,1.34941084571
 09/19  01:00:00,16.6969644451,0.335040170246,1.23877014746,0.0,2.55330491699,7.21284921042,0.818000573469,0.0,0.818000573469
 09/19  02:00:00,16.1876528683,0.289844567173,1.06901648161,0.0,2.55330491699,6.91848690247,0.4182776511,0.0,0.4182776511
 09/19  03:00:00,15.9170573424,0.262777871718,0.972668805233,0.0,2.55330491699,6.7713057485,0.418287491112,0.0,0.418287491112
 09/19  04:00:00,17.968274351,0.2565431844,0.953627053307,0.0,3.82705111198,7.57405300124,0.818238230631,0.0,0.818238230631
 09/19  05:00:00,22.6364110107,0.284360395811,1.0553340397,0.0,6.02426329834,9.91545327661,3.8865482928,0.0,3.8865482928
 09/19  06:00:00,27.4402282849,0.364255250766,1.35383871231,0.0,6.51253267309,14.7454349813,12.8298022528,0.0,12.8298022528
 09/19  07:00:00,26.885135498,0.546851362605,2.16118384484,0.0,6.01364874671,18.163451543,13.6311193125,0.0,13.6311193125
 09/19  08:00:00,27.0611149561,0.858839346725,2.97092586772,0.0,4.35151303671,18.8798367041,13.0972775229,0.0,13.0972775229
 09/19  09:00:00,25.3549043195,1.03775733575,3.90942908266,0.0,3.78894180059,16.6187760998,11.4957428435,0.0,11.4957428435
 09/19  10:00:00,24.6471550049,1.40316365481,5.75290015203,0.0,3.78894180059,13.7021493968,10.428053049,0.0,10.428053049
 09/19  11:00:00,26.4410146646,1.67964683089,7.12309548182,0.0,3.78894180059,13.8493305508,8.42613468404,0.0,8.42613468404
 09/19  12:00:00,26.4847585284,1.74740886506,7.4095185296,0.0,3.69398621738,13.6338449159,7.35844488941,0.0,7.35844488941
 09/19  13:00:00,28.329355546,2.07527279754,9.20453501262,0.0,3.78894180059,13.2606059349,6.55767754344,0.0,6.55767754344
 09/19  14:00:00,29.4089600146,2.25942991272,10.2471635201,0.0,3.78894180059,13.1134247809,5.75691019747,0.0,5.75691019747
 09/19  15:00:00,32.1088873171,2.46455355333,11.3769577286,0.0,4.71240779196,13.5549682428,6.55767754344,0.0,6.55767754344
 09/19  16:00:00,40.6605685303,2.66333641066,12.2795026971,0.0,7.18559832057,18.5321311015,7.62536733807,0.0,7.62536733807
 09/19  17:00:00,47.0082995784,2.68862003381,12.6241938529,0.0,8.38069375907,23.3147919321,10.027669376,0.0,10.027669376
 09/19  18:00:00,48.6958687966,2.69282825092,12.2401847201,0.0,10.6415932552,23.1212625696,11.7626652923,0.0,11.7626652923
 09/19  19:00:00,50.7829954335,2.36211414165,10.2703034445,0.0,12.3080778603,20.4854999863,11.2288203949,0.0,11.2288203949
 09/19  20:00:00,48.6829276557,2.10406628942,8.86840441214,0.0,12.456681583,19.8967753704,10.2945918246,0.0,10.2945918246
 09/19  21:00:00,40.9830266034,1.7364008073,6.99966986397,0.0,9.18739968257,17.702556249,8.42613468404,0.0,8.42613468404
 09/19  22:00:00,31.4989320441,1.26931317789,4.91797549575,0.0,5.91811778209,14.0365255879,7.35844488941,0.0,7.35844488941
 09/19  23:00:00,23.5970331649,0.872923373957,3.30897549188,0.0,3.54045821811,10.5176760807,4.15537550553,0.0,4.15537550553
 09/19  24:00:00,18.4088797489,0.568180432583,2.12882057291,0.0,2.55330491699,7.80157382632,1.35268979463,0.0,1.35268979463
 09/20  01:00:00,17.3473773417,0.463896581371,1.76032663287,0.0,2.55330491699,7.21284921042,0.819655800338,0.0,0.819655800338
 09/20  02:00:00,16.7807947855,0.40416658282,1.54783638318,0.0,2.55330491699,6.91848690247,0.418692107239,0.0,0.418692107239
 09/20  03:00:00,16.4358404124,0.362638406151,1.39159134075,0.0,2.55330491699,6.7713057485,0.418702178039,0.0,0.418702178039
 09/20  04:00:00,18.4476090606,0.348969075526,1.34053587186,0.0,3.82705111198,7.57405300124,0.819899035617,0.0,0.819899035617
 09/20  05:00:00,23.1631633618,0.385092401124,1.48135438553,0.0,6.02426329834,9.91545327661,3.89780839169,0.0,3.89780839169
 09/20  06:00:00,27.9137071014,0.455417737395,1.73615504218,0.0,6.51253267309,14.7454349813,12.8691328078,0.0,12.8691328078
 09/20  07:00:00,27.1254317238,0.594457875373,2.35387355791,0.0,6.01364874671,18.163451543,13.672971097,0.0,13.672971097
 09/20  08:00:00,27.8969137919,0.99344432082,3.6721197295,0.0,4.35151303671,18.8798367041,13.1374552699,0.0,13.1374552699
 09/20  09:00:00,26.7752953257,1.26948239972,5.0980950248,0.0,3.78894180059,16.6187760998,11.5308983722,0.0,11.5308983722
 09/20  10:00:00,26.4067875703,1.68245020864,7.23324616363,0.0,3.78894180059,13.7021493968,10.4598604321,0.0,10.4598604321
 09/20  11:00:00,29.0769380087,2.07704323998,9.36162241683,0.0,3.78894180059,13.8493305508,8.45166429415,0.0,8.45166429415
 09/20  12:00:00,30.4758112226,2.36245360995,10.7855264789,0.0,3.69398621738,13.6338449159,7.38062635393,0.0,7.38062635393
 09/20  13:00:00,31.6896963932,2.59890961287,12.0412390445,0.0,3.78894180059,13.2606059349,6.57734789877,0.0,6.57734789877
 09/20  14:00:00,32.8894246501,2.80719454807,13.1798635202,0.0,3.78894180059,13.1134247809,5.77406944361,0.0,5.77406944361
 09/20  15:00:00,35.062162999,2.96017893425,13.8346080295,0.0,4.71240779196,13.5549682428,6.57734789877,0.0,6.57734789877
 09/20  16:00:00,43.4218754138,3.13696388144,14.5671821099,0.0,7.18559832057,18.5321311015,7.64838583899,0.0,7.64838583899
 09/20  17:00:00,49.0914971584,3.06369238931,14.3323190773,0.0,8.38069375907,23.3147919321,10.0582212045,0.0,10.0582212045
 09/20  18:00:00,50.4440716289,3.03786535734,13.643350446,0.0,10.6415932552,23.1212625696,11.7986578573,0.0,11.7986578573
 09/20  19:00:00,51.9151723801,2.63193283577,11.1326616971,0.0,12.3080778603,20.4854999863,11.2631388872,0.0,11.2631388872
 09/20  20:00:00,48.8238232486,2.21530398675,8.8980623078,0.0,12.456681583,19.8967753704,10.3259806895,0.0,10.3259806895
 09/20  21:00:00,41.089224813,1.81170097597,7.03056790495,0.0,9.18739968257,17.702556249,8.45166429415,0.0,8.45166429415
 09/20  22:00:00,31.8347075039,1.35920129801,5.16386283548,0.0,5.91811778209,14.0365255879,7.38062635393,0.0,7.38062635393
 09/20  23:00:00,23.7817177779,0.924124461711,3.44245901715,0.0,3.54045821811,10.5176760807,4.16751253328,0.0,4.16751253328
 09/20  24:00:00,18.3569455323,0.568091449421,2.07697533952,0.0,2.55330491699,7.80157382632,1.35603794022,0.0,1.35603794022
 09/21  01:00:00,16.9831972789,0.402528632449,1.45751451902,0.0,2.55330491699,7.21284921042,0.821345326042,0.0,0.821345326042
 09/21  02:00:00,16.2505209963,0.311321453401,1.11040772347,0.0,2.55330491699,6.91848690247,0.419115133821,0.0,0.419115133821
 09/21  03:00:00,15.7582638931,0.239436440779,0.837216786784,0.0,2.55330491699,6.7713057485,0.419125433787,0.0,0.419125433787
 09/21  04:00:00,17.666406738,0.204065365319,0.704237259401,0.0,3.82705111198,7.57405300124,0.821594100541,0.0,0.821594100541
 09/21  05:00:00,22.2234609116,0.209901971191,0.716842365243,0.0,6.02426329834,9.91545327661,3.90929927945,0.0,3.90929927945
 09/21  06:00:00,27.7359990888,0.255410756971,0.865620676681,0.0,6.51253267309,14.7454349813,12.9092650237,0.0,12.9092650237
 09/21  07:00:00,25.5121914666,0.300005564125,1.03508561192,0.0,6.01364874671,18.163451543,13.7156754481,0.0,13.7156754481
 09/21  08:00:00,25.2648933738,0.560125154095,1.47341847811,0.0,4.35151303671,18.8798367041,13.1784514786,0.0,13.1784514786
 09/21  09:00:00,23.2447181724,0.687112975996,2.14988729524,0.0,3.78894180059,16.6187760998,11.5667700549,0.0,11.5667700549
 09/21  10:00:00,21.1041191183,0.812539589041,2.80048833126,0.0,3.78894180059,13.7021493968,10.492315764,0.0,10.492315764
 09/21  11:00:00,21.82662919,0.90542630656,3.28293053157,0.0,3.78894180059,13.8493305508,8.47771396846,0.0,8.47771396846
 09/21  12:00:00,22.2253296373,1.03380879739,3.86368970614,0.0,3.69398621738,13.6338449159,7.40325967752,0.0,7.40325967752
 09/21  13:00:00,22.0463594334,1.04463271952,3.95217897806,0.0,3.78894180059,13.2606059349,6.59741895931,0.0,6.59741895931
 09/21  14:00:00,22.1944310039,1.10163127393,4.19043314812,0.0,3.78894180059,13.1134247809,5.7915782411,0.0,5.7915782411
 09/21  15:00:00,23.5048809064,1.10274022807,4.13476464316,0.0,4.71240779196,13.5549682428,6.59741895931,0.0,6.59741895931
 09/21  16:00:00,31.2656242491,1.18466662379,4.36322820281,0.0,7.18559832057,18.5321311015,7.67187325025,0.0,7.67187325025
 09/21  17:00:00,37.3302433523,1.11898353393,4.5157741266,0.0,8.38069375907,23.3147919321,10.0893954049,0.0,10.0893954049
 09/21  18:00:00,38.9289817842,1.06332491208,4.10280104658,0.0,10.6415932552,23.1212625696,11.8353836277,0.0,11.8353836277
 09/21  19:00:00,41.6956750654,0.76395726091,2.78113995719,0.0,12.3080778603,20.4854999863,11.2981564822,0.0,11.2981564822
 09/21  20:00:00,40.365583908,0.589387067455,2.06573988643,0.0,12.456681583,19.8967753704,10.3580089776,0.0,10.3580089776
 09/21  21:00:00,34.357606425,0.475241983806,1.63540850904,0.0,9.18739968257,17.702556249,8.47771396846,0.0,8.47771396846
 09/21  22:00:00,26.8518633556,0.34815088648,1.1920690987,0.0,5.91811778209,14.0365255879,7.40325967752,0.0,7.40325967752
 09/21  23:00:00,20.3887595236,0.22094181668,0.752683407865,0.0,3.54045821811,10.5176760807,4.17989680468,0.0,4.17989680468
 09/21  24:00:00,16.2566523013,0.124321604968,0.420451952913,0.0,2.55330491699,7.80157382632,1.35945429095,0.0,1.35945429095
 09/22  01:00:00,15.5398993495,0.0949218012931,0.321823420747,0.0,2.55330491699,7.21284921042,0.823068650392,0.0,0.823068650392
 09/22  02:00:00,15.1875402174,0.0816424260645,0.277105971914,0.0,2.55330491699,6.91848690247,0.419546605609,0.0,0.419546605609
 09/22  03:00:00,14.990971328,0.0705300340133,0.238830628454,0.0,2.55330491699,6.7713057485,0.419557133052,0.0,0.419557133052
 09/22  04:00:00,17.0408816728,0.0648060550633,0.21797150451,0.0,3.82705111198,7.57405300124,0.823322923563,0.0,0.823322923563
 09/22  05:00:00,21.6174777172,0.0759039495806,0.244857192398,0.0,6.02426329834,9.91545327661,3.97747909153,0.0564615380841,3.92101755344
 09/22  06:00:00,27.0463990264,0.108213772478,0.323217598745,0.0,6.51253267309,14.7454349813,13.2030241351,0.252837120107,12.9501870149
 09/22  07:00:00,24.6807690105,0.127854358723,0.37581436123,0.0,6.01364874671,18.163451543,14.1429489825,0.383729263171,13.7592197194
 09/22  08:00:00,24.2061906363,0.368255704791,0.606585189883,0.0,4.35151303671,18.8798367041,13.4154920823,0.195238073871,13.2202540084
 09/22  09:00:00,22.0125301028,0.475786499962,1.12902570167,0.0,3.78894180059,16.6187760998,11.6137971259,0.0104498574339,11.6033472685
 09/22  10:00:00,19.8434612865,0.616141652739,1.7362284357,0.0,3.78894180059,13.7021493968,10.5254094334,0.0,10.5254094334
 09/22  11:00:00,20.4897275703,0.710004179781,2.14145103861,0.0,3.78894180059,13.8493305508,8.50427599263,0.0,8.50427599263
 09/22  12:00:00,20.3435118947,0.744302709262,2.27137805165,0.0,3.69398621738,13.6338449159,7.42633815753,0.0,7.42633815753
 09/22  13:00:00,20.2109534558,0.764273832954,2.39713188703,0.0,3.78894180059,13.2606059349,6.6178847812,0.0,6.6178847812
 09/22  14:00:00,20.1573565174,0.779033620527,2.47595631501,0.0,3.78894180059,13.1134247809,5.80943140488,0.0,5.80943140488
 09/22  15:00:00,22.1209658323,0.898824690391,2.95476510669,0.0,4.71240779196,13.5549682428,6.6178847812,0.0,6.6178847812
 09/22  16:00:00,30.0895351712,1.01682780171,3.35497794702,0.0,7.18559832057,18.5321311015,7.6958226163,0.0,7.6958226163
 09/22  17:00:00,36.1532677378,0.935649220801,3.52213282528,0.0,8.38069375907,23.3147919321,10.1211827453,0.0,10.1211827453
 09/22  18:00:00,38.0572920373,0.924766152303,3.36967005947,0.0,10.6415932552,23.1212625696,11.8728317273,0.0,11.8728317273
 09/22  19:00:00,41.2004633134,0.685060190356,2.36482527577,0.0,12.3080778603,20.4854999863,11.3338628098,0.0,11.3338628098
 09/22  20:00:00,39.8722618403,0.504818793782,1.65698609239,0.0,12.456681583,19.8967753704,10.390667204,0.0,10.390667204
 09/22  21:00:00,33.8137539544,0.375030861393,1.19176716088,0.0,9.18739968257,17.702556249,8.50427599263,0.0,8.50427599263
 09/22  22:00:00,26.2808266014,0.234382032137,0.73480119888,0.0,5.91811778209,14.0365255879,7.42633815753,0.0,7.42633815753
 09/22  23:00:00,19.894099905,0.117367371817,0.361598234079,0.0,3.54045821811,10.5176760807,4.19252465223,0.0,4.19252465223
 09/22  24:00:00,15.9393150121,0.0591892202915,0.168247048411,0.0,2.55330491699,7.80157382632,1.45904658125,0.0961087461547,1.3629378351
 09/23  01:00:00,15.28383481,0.0665160473868,0.0941646351216,0.0,2.55330491699,7.21284921042,1.76251831321,0.93769304994,0.824825263275
 09/23  02:00:00,14.9937739296,0.122894574999,0.0420875351006,0.0,2.55330491699,6.91848690247,3.29300153709,2.87301514221,0.419986394878
 09/23  03:00:00,14.8988993216,0.204720120671,0.0125685354219,0.0,2.55330491699,6.7713057485,5.75652570178,5.33652855374,0.419997148038
 09/23  04:00:00,17.044481681,0.286119901354,0.000257666415294,0.0,3.82705111198,7.57405300124,8.50155389023,7.67646889735,0.825084992881
 09/23  05:00:00,21.6285377457,0.331821170513,0.0,0.0,6.02426329834,9.91545327661,12.868454721,8.93549497733,3.93295974367
 09/23  06:00:00,26.9934374526,0.339487132345,0.0389826650572,0.0,6.51253267309,14.7454349813,21.7416976604,8.74981099819,12.9918866622
 09/23  07:00:00,24.438411469,0.325248850357,0.12959169054,0.0,6.01364874671,17.9699221805,21.2894916716,7.48590065609,13.8035910155
 09/23  08:00:00,22.2868419745,0.272465327383,0.229440474174,0.0,3.66783283761,18.1171033345,18.5301696508,5.2673191709,13.2628504799
 09/23  09:00:00,19.9336942179,0.276379841376,0.696010044092,0.0,3.10526160149,15.8560427302,13.9165958017,2.27597662066,11.640619181
 09/23  10:00:00,18.0272333112,0.403404325204,1.57915135671,0.0,3.10526160149,12.9394160272,10.8680717687,0.308940128701,10.55913164
 09/23  11:00:00,19.274802843,0.587754466016,2.49518959383,0.0,3.10526160149,13.0865971812,8.53134250054,0.0,8.53134250054
 09/23  12:00:00,20.0385681331,0.744754191201,3.24913631273,0.0,3.10526160149,12.9394160272,7.44985495949,0.0,7.44985495949
 09/23  13:00:00,20.3522086662,0.875625308873,3.87344919014,0.0,3.10526160149,12.4978725653,6.6387393037,0.0,6.6387393037
 09/23  14:00:00,21.134002341,1.03959879505,4.63845053278,0.0,3.10526160149,12.3506914113,5.82762364791,0.0,5.82762364791
 09/23  15:00:00,23.141661808,1.1679161777,5.15278316385,0.0,4.02872759285,12.7922348732,6.6387393037,0.0,6.6387393037
 09/23  16:00:00,31.0954363579,1.29306401006,5.53105649405,0.0,6.50191812146,17.7693977319,7.72022684475,0.0,7.72022684475
 09/23  17:00:00,38.9809900114,1.45894983791,6.02008384422,0.0,8.38069375907,23.1212625696,10.1535738121,0.0,10.1535738121
 09/23  18:00:00,40.6493401758,1.39884409554,5.48764025471,0.0,10.6415932552,23.1212625696,11.9109910663,0.0,11.9109910663
 09/23  19:00:00,43.0124401028,1.04339102099,3.81847123454,0.0,12.3080778603,20.4854999863,11.3702472958,0.0,11.3702472958
 09/23  20:00:00,41.2070310474,0.779708194187,2.71686589915,0.0,12.456681583,19.8967753704,10.4239456974,0.0,10.4239456974
 09/23  21:00:00,34.769159027,0.573764759483,1.94843833538,0.0,9.18739968257,17.702556249,8.53134250054,0.0,8.53134250054
 09/23  22:00:00,26.9088351512,0.368311462658,1.22888031809,0.0,5.91811778209,14.0365255879,7.44985495949,0.0,7.44985495949
 09/23  23:00:00,20.3425151347,0.216747510116,0.710633325521,0.0,3.54045821811,10.5176760807,4.20539233632,0.0,4.20539233632
 09/23  24:00:00,16.2206044032,0.12014709691,0.388578562878,0.0,2.55330491699,7.80157382632,1.36648754105,0.0,1.36648754105
 09/24  01:00:00,15.4734777789,0.0827431858744,0.267580465548,0.0,2.55330491699,7.21284921042,0.826614644801,0.0,0.826614644801
 09/24  02:00:00,15.0867827282,0.0619897754969,0.196001133272,0.0,2.55330491699,6.91848690247,0.453072684671,0.0326383132143,0.420434371457
 09/24  03:00:00,14.8536724209,0.0632886718792,0.108773083481,0.0,2.55330491699,6.7713057485,1.17868619226,0.758240843755,0.420445348503
 09/24  04:00:00,16.9370267995,0.105420548529,0.0735021376962,0.0,3.82705111198,7.57405300124,2.9687595119,2.14187972501,0.826879786888
 09/24  05:00:00,21.5619696059,0.14347746516,0.121775565594,0.0,6.02426329834,9.91545327661,6.67230025832,2.72717794454,3.94512231379
 09/24  06:00:00,27.0236255484,0.178815998036,0.229841895182,0.0,6.51253267309,14.7454349813,15.8074679728,2.773116357,13.0343516158
 09/24  07:00:00,24.5316901909,0.192732287611,0.355386975167,0.0,6.01364874671,17.9699221805,16.083043924,2.23426772763,13.8487761964
 09/24  08:00:00,22.6808915762,0.221047519145,0.674907884158,0.0,3.66783283761,18.1171033345,14.2359653982,0.929737119681,13.3062282785
 09/24  09:00:00,20.7740105218,0.368579905425,1.44412628389,0.0,3.10526160149,15.8560427302,11.7634529396,0.084878184845,11.6785747548
 09/24  10:00:00,19.2565233711,0.615809424545,2.59603631721,0.0,3.10526160149,12.9394160272,10.5934723972,0.0,10.5934723972
 09/24  11:00:00,20.7605446596,0.841886237129,3.72679963928,0.0,3.10526160149,13.0865971812,8.55890547673,0.0,8.55890547673
 09/24  12:00:00,21.8590628061,1.05312572146,4.76125945552,0.0,3.10526160149,12.9394160272,7.47380311912,0.0,7.47380311912
 09/24  13:00:00,22.1484434257,1.19854893901,5.34676031951,0.0,3.10526160149,12.4978725653,6.65997635092,0.0,6.65997635092
 09/24  14:00:00,22.3771866252,1.28880202286,5.63243158922,0.0,3.10526160149,12.3506914113,5.84614958272,0.0,5.84614958272
 09/24  15:00:00,24.2694235409,1.40619305816,6.04226801623,0.0,4.02872759285,12.7922348732,6.65997635092,0.0,6.65997635092
 09/24  16:00:00,32.2718537215,1.53774940172,6.46278846593,0.0,6.50191812146,17.7693977319,7.74507870852,0.0,7.74507870852
 09/24  17:00:00,40.0114728192,1.67795379534,6.83156269456,0.0,8.38069375907,23.1212625696,10.1865590131,0.0,10.1865590131
 09/24  18:00:00,41.9108356231,1.64329934256,6.50468045502,0.0,10.6415932552,23.1212625696,11.9498503442,0.0,11.9498503442
 09/24  19:00:00,44.8385751695,1.38308765749,5.30490966474,0.0,12.3080778603,20.4854999863,11.4072991654,0.0,11.4072991654
 09/24  20:00:00,43.1122103081,1.14469611851,4.25705723553,0.0,12.456681583,19.8967753704,10.4578346025,0.0,10.4578346025
 09/24  21:00:00,36.4735720304,0.907911648674,3.31870444959,0.0,9.18739968257,17.702556249,8.55890547673,0.0,8.55890547673
 09/24  22:00:00,28.2670909917,0.638112012056,2.31733560921,0.0,5.91811778209,14.0365255879,7.47380311912,0.0,7.47380311912
 09/24  23:00:00,21.3492011222,0.421010956371,1.51305586672,0.0,3.54045821811,10.5176760807,4.21849604631,0.0,4.21849604631
 09/24  24:00:00,16.9147826635,0.26626968003,0.936634240092,0.0,2.55330491699,7.80157382632,1.3701023576,0.0,1.3701023576
 09/25  01:00:00,15.9170980141,0.178952067933,0.614991818723,0.0,2.55330491699,7.21284921042,0.828436265457,0.0,0.828436265457
 09/25  02:00:00,15.3504339462,0.119965762093,0.401676364635,0.0,2.55330491699,6.91848690247,0.420890402764,0.0,0.420890402764
 09/25  03:00:00,15.1529223126,0.10717888304,0.364132764063,0.0,2.55330491699,6.7713057485,0.420901601793,0.0,0.420901601793
 09/25  04:00:00,17.3022160359,0.120976932314,0.42313499033,0.0,3.82705111198,7.57405300124,0.82870677432,0.0,0.82870677432
 09/25  05:00:00,21.9921795938,0.152870504674,0.542592513915,0.0,6.02426329834,9.91545327661,3.95750166217,0.0,3.95750166217
 09/25  06:00:00,27.6866936045,0.232678126691,0.839047822606,0.0,6.51253267309,14.7454349813,13.0775692989,0.0,13.0775692989
 09/25  07:00:00,25.7274808092,0.32599122282,1.22438929587,0.0,6.01364874671,18.163451543,13.8947618808,0.0,13.8947618808
 09/25  08:00:00,25.9597358353,0.67068525836,2.05770083534,0.0,4.35151303671,18.8798367041,13.3503745583,0.0,13.3503745583
 09/25  09:00:00,24.5480361898,0.893497277836,3.24682101089,0.0,3.78894180059,16.6187760998,11.7172027496,0.0,11.7172027496
 09/25  10:00:00,23.6569381007,1.2077507703,4.95809613242,0.0,3.78894180059,13.7021493968,10.6284215354,0.0,10.6284215354
 09/25  11:00:00,26.5658485437,1.63088211775,7.29669407409,0.0,3.78894180059,13.8493305508,8.58695675866,0.0,8.58695675866
 09/25  12:00:00,28.5558889959,1.99878462939,9.22927323276,0.0,3.69398621738,13.6338449159,7.49817554441,0.0,7.49817554441
 09/25  13:00:00,30.7765930917,2.37305848399,11.3539868719,0.0,3.78894180059,13.2606059349,6.68158963372,0.0,6.68158963372
 09/25  14:00:00,33.5031469431,2.77686874666,13.8239116146,0.0,3.78894180059,13.1134247809,5.86500372304,0.0,5.86500372304
 09/25  15:00:00,36.2468546876,3.01019252861,14.9692861239,0.0,4.71240779196,13.5549682428,6.68158963372,0.0,6.68158963372
 09/25  16:00:00,43.6630401347,3.08950263549,14.8558080766,0.0,7.18559832057,18.5321311015,7.77037084797,0.0,7.77037084797
 09/25  17:00:00,48.7958843082,2.95575357588,14.1446450406,0.0,8.38069375907,23.3147919321,10.22012858,0.0,10.22012858
 09/25  18:00:00,49.367958971,2.81101036553,12.7940927799,0.0,10.6415932552,23.1212625696,11.9893980532,0.0,11.9893980532
 09/25  19:00:00,50.6273988513,2.3695728384,10.1072481656,0.0,12.3080778603,20.4854999863,11.4450074461,0.0,11.4450074461
 09/25  20:00:00,47.9731460643,2.02094726856,8.24174184167,0.0,12.456681583,19.8967753704,10.4923238836,0.0,10.4923238836
 09/25  21:00:00,40.3400553987,1.64126589288,6.45183357368,0.0,9.18739968257,17.702556249,8.58695675866,0.0,8.58695675866
 09/25  22:00:00,30.8510303992,1.15714361369,4.38224341509,0.0,5.91811778209,14.0365255879,7.49817554441,0.0,7.49817554441
 09/25  23:00:00,22.8874956289,0.739377931189,2.73298339865,0.0,3.54045821811,10.5176760807,4.23183190166,0.0,4.23183190166
 09/25  24:00:00,17.8543439945,0.460354948235,1.68211030286,0.0,2.55330491699,7.80157382632,1.37378121425,0.0,1.37378121425
 09/26  01:00:00,16.758006665,0.35327216134,1.28158037623,0.0,2.55330491699,7.21284921042,0.830289586263,0.0,0.830289586263
 09/26  02:00:00,16.1040219501,0.278397434331,0.996832696257,0.0,2.55330491699,6.91848690247,0.421354353848,0.0,0.421354353848
 09/26  03:00:00,15.7088399602,0.22589543272,0.801333861939,0.0,2.55330491699,6.7713057485,0.421365772883,0.0,0.421365772883
 09/26  04:00:00,17.724824135,0.212310195545,0.754409826234,0.0,3.82705111198,7.57405300124,0.830565414416,0.0,0.830565414416
 09/26  05:00:00,22.4105817168,0.243676927175,0.870188214413,0.0,6.02426329834,9.91545327661,3.97009412297,0.0,3.97009412297
 09/26  06:00:00,28.0694722339,0.317036288904,1.13746828983,0.0,6.51253267309,14.7454349813,13.1215269122,0.0,13.1215269122
 09/26  07:00:00,26.0361898989,0.395474724049,1.46361488435,0.0,6.01364874671,18.163451543,13.9415344505,0.0,13.9415344505
 09/26  08:00:00,26.2381367494,0.729211458678,2.27757554914,0.0,4.35151303671,18.8798367041,13.3952762457,0.0,13.3952762457
 09/26  09:00:00,25.3959547266,1.04439420762,3.94384261783,0.0,3.78894180059,16.6187760998,11.7564917261,0.0,11.7564917261
 09/26  10:00:00,27.0337339262,1.74229834289,7.80034438525,0.0,3.78894180059,13.7021493968,10.6639687046,0.0,10.6639687046
 09/26  11:00:00,30.2074069851,2.20141104306,10.3677235902,0.0,3.78894180059,13.8493305508,8.61548803923,0.0,8.61548803923
 09/26  12:00:00,31.5036523426,2.45195015624,11.7238710526,0.0,3.69398621738,13.6338449159,7.52296501769,0.0,7.52296501769
 09/26  13:00:00,32.5351146178,2.6475718384,12.8379950436,0.0,3.78894180059,13.2606059349,6.70357275153,0.0,6.70357275153
 09/26  14:00:00,34.5699315445,3.01248372227,14.6550812404,0.0,3.78894180059,13.1134247809,5.88418048538,0.0,5.88418048538
 09/26  15:00:00,35.1235994608,2.91086110727,13.9453623183,0.0,4.71240779196,13.5549682428,6.70357275153,0.0,6.70357275153
 09/26  16:00:00,44.9658882133,3.31587608085,15.9322827099,0.0,7.18559832057,18.5321311015,7.79609577307,0.0,7.79609577307
 09/26  17:00:00,51.3899681219,3.34619896297,16.3482834672,0.0,8.38069375907,23.3147919321,10.2542725715,0.0,10.2542725715
 09/26  18:00:00,52.7745707772,3.18010414011,14.9387774782,0.0,10.6415932552,23.1212625696,12.0296224815,0.0,12.0296224815
 09/26  19:00:00,54.0845482118,2.86650155678,13.0674688077,0.0,12.3080778603,20.4854999863,11.4833609708,0.0,11.4833609708
 09/26  20:00:00,52.3549390887,2.66675660778,11.9777255268,0.0,12.456681583,19.8967753704,10.5274033269,0.0,10.5274033269
 09/26  21:00:00,45.3204070661,2.40838441618,10.6650667178,0.0,9.18739968257,17.702556249,8.61548803923,0.0,8.61548803923
 09/26  22:00:00,36.1397308455,2.01808725855,8.81000021657,0.0,5.91811778209,14.0365255879,7.52296501769,0.0,7.52296501769
 09/26  23:00:00,27.646848835,1.56698202934,6.6647325066,0.0,3.54045821811,10.5176760807,4.24539595307,0.0,4.24539595307
 09/26  24:00:00,21.7635104562,1.17343616896,4.87819554385,0.0,2.55330491699,7.80157382632,1.37752302154,0.0,1.37752302154
 09/27  01:00:00,19.9300337935,0.943043124713,3.86383654134,0.0,2.55330491699,7.21284921042,0.832174058929,0.0,0.832174058929
 09/27  02:00:00,18.6490718812,0.757996809725,3.06228325205,0.0,2.55330491699,6.91848690247,0.421826087425,0.0,0.421826087425
 09/27  03:00:00,17.7569557617,0.615578925526,2.45976617069,0.0,2.55330491699,6.7713057485,0.421837724414,0.0,0.421837724414
 09/27  04:00:00,19.7180656729,0.589133434061,2.37082812561,0.0,3.82705111198,7.57405300124,0.832455157077,0.0,0.832455157077
 09/27  05:00:00,24.2529893331,0.592348785861,2.3639239721,0.0,6.02426329834,9.91545327661,3.98289596719,0.0,3.98289596719
 09/27  06:00:00,29.5883274151,0.608867560904,2.36449219902,0.0,6.51253267309,14.7454349813,13.1662114367,0.0,13.1662114367
 09/27  07:00:00,27.1676248081,0.613479118449,2.37704539913,0.0,6.01364874671,18.163451543,13.9890800541,0.0,13.9890800541
 09/27  08:00:00,27.2538486925,0.893150165016,3.12934878585,0.0,4.35151303671,18.8798367041,13.4409200437,0.0,13.4409200437
 09/27  09:00:00,26.6280310475,1.25129086501,4.96902228138,0.0,3.78894180059,16.6187760998,11.7964300493,0.0,11.7964300493
 09/27  10:00:00,25.9330998783,1.60591412588,6.83609455439,0.0,3.78894180059,13.7021493968,10.700103378,0.0,10.700103378
 09/27  11:00:00,26.943347357,1.73262145472,7.5724535504,0.0,3.78894180059,13.8493305508,8.64449086915,0.0,8.64449086915
 09/27  12:00:00,27.3374945334,1.84915647936,8.16050692027,0.0,3.69398621738,13.6338449159,7.54816419779,0.0,7.54816419779
 09/27  13:00:00,27.3940144668,1.89981939622,8.44464733476,0.0,3.78894180059,13.2606059349,6.72591919426,0.0,6.72591919426
 09/27  14:00:00,27.6901735802,1.97677047716,8.81103652124,0.0,3.78894180059,13.1134247809,5.90367419074,0.0,5.90367419074
