Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/27  15:00:00,29.6844277902,2.08997943002,9.32707232502,0.0,4.71240779196,13.5549682428,6.72591919426,0.0,6.72591919426
 09/27  16:00:00,38.4880349255,2.33695690071,10.4333486023,0.0,7.18559832057,18.5321311015,7.82224586563,0.0,7.82224586563
 09/27  17:00:00,46.311507803,2.55590805723,12.060114054,0.0,8.38069375907,23.3147919321,10.2889808762,0.0,10.2889808762
 09/27  18:00:00,50.6585377102,2.79088792901,13.2119606224,0.0,10.6415932552,23.1212625696,12.0705117172,0.0,12.0705117172
 09/27  19:00:00,53.7027830851,2.72463094397,12.8275742938,0.0,12.3080778603,20.4854999863,11.5223483815,0.0,11.5223483815
 09/27  20:00:00,52.6774533754,2.63468615035,12.332310271,0.0,12.456681583,19.8967753704,10.563062544,0.0,10.563062544
 09/27  21:00:00,45.7425352584,2.41087566226,11.0847036641,0.0,9.18739968257,17.702556249,8.64449086915,0.0,8.64449086915
 09/27  22:00:00,36.6891007296,2.05746632972,9.31999102943,0.0,5.91811778209,14.0365255879,7.54816419779,0.0,7.54816419779
 09/27  23:00:00,29.0289226643,1.74600528627,7.86778307895,0.0,3.54045821811,10.5176760807,4.25918418369,0.0,4.25918418369
 09/27  24:00:00,23.6718740661,1.45242853225,6.50756679049,0.0,2.55330491699,7.80157382632,1.38132667136,0.0,1.38132667136
 09/28  01:00:00,22.1954566011,1.2962592716,5.77604320205,0.0,2.55330491699,7.21284921042,0.834089126014,0.0,0.834089126014
 09/28  02:00:00,21.2156733543,1.17615266814,5.21072886672,0.0,2.55330491699,6.91848690247,0.422305463921,0.0,0.422305463921
 09/28  03:00:00,21.0217390953,1.1582229124,5.18190551737,0.0,2.55330491699,6.7713057485,0.422317316735,0.0,0.422317316735
 09/28  04:00:00,23.3685080326,1.19884748988,5.41155642948,0.0,3.82705111198,7.57405300124,0.834375443026,0.0,0.834375443026
 09/28  05:00:00,28.5542140254,1.3160285023,5.94146894794,0.0,6.02426329834,9.91545327661,3.99590340381,0.0,3.99590340381
 09/28  06:00:00,35.1228633906,1.54231304201,6.96558269336,0.0,6.51253267309,14.7454349813,13.2116096383,0.0,13.2116096383
 09/28  07:00:00,33.0580921,1.60968326002,7.27130854949,0.0,6.01364874671,18.163451543,14.0373846114,0.0,14.0373846114
 09/28  08:00:00,32.4754731073,1.73212087421,7.51200249147,0.0,4.35151303671,18.8798367041,13.4872924351,0.0,13.4872924351
 09/28  09:00:00,30.6708254493,1.89576009852,8.3673474497,0.0,3.78894180059,16.6187760998,11.8370058917,0.0,11.8370058917
 09/28  10:00:00,29.4184580452,2.15090570738,9.77646113982,0.0,3.78894180059,13.7021493968,10.7368148545,0.0,10.7368148545
 09/28  11:00:00,29.8582275887,2.19356098464,10.0263942521,0.0,3.78894180059,13.8493305508,8.67395665952,0.0,8.67395665952
 09/28  12:00:00,29.2116744668,2.16297463282,9.72086870022,0.0,3.69398621738,13.6338449159,7.57376562221,0.0,7.57376562221
 09/28  13:00:00,27.5095896247,1.96041686601,8.4996250228,0.0,3.78894180059,13.2606059349,6.74862234422,0.0,6.74862234422
 09/28  14:00:00,26.4378405493,1.82449269356,7.71098127395,0.0,3.78894180059,13.1134247809,5.92347906624,0.0,5.92347906624
 09/28  15:00:00,27.6368668013,1.813126747,7.55636401914,0.0,4.71240779196,13.5549682428,6.74862234422,0.0,6.74862234422
 09/28  16:00:00,35.8360697306,1.96536080153,8.15297950651,0.0,7.18559832057,18.5321311015,7.84881338154,0.0,7.84881338154
 09/28  17:00:00,42.6141209422,2.0175310659,8.90110418459,0.0,8.38069375907,23.3147919321,10.3242432155,0.0,10.3242432155
 09/28  18:00:00,46.7760176006,2.238788113,9.88154032877,0.0,10.6415932552,23.1212625696,12.1120536511,0.0,12.1120536511
 09/28  19:00:00,49.1998546897,2.06461500786,8.98466183448,0.0,12.3080778603,20.4854999863,11.5619581325,0.0,11.5619581325
 09/28  20:00:00,47.2778501299,1.82264159972,7.74475157607,0.0,12.456681583,19.8967753704,10.5992909748,0.0,10.5992909748
 09/28  21:00:00,40.8012108604,1.64313265256,6.91112227577,0.0,9.18739968257,17.702556249,8.67395665952,0.0,8.67395665952
 09/28  22:00:00,32.9142365579,1.44643681535,6.1561563721,0.0,5.91811778209,14.0365255879,7.57376562221,0.0,7.57376562221
 09/28  23:00:00,25.5972901791,1.17928229229,5.00287358774,0.0,3.54045821811,10.5176760807,4.27319251027,0.0,4.27319251027
 09/28  24:00:00,20.081423036,0.848797174845,3.52074711774,0.0,2.55330491699,7.80157382632,1.38519103731,0.0,1.38519103731
 09/29  01:00:00,18.9727205789,0.746685096389,3.10288135504,0.0,2.55330491699,7.21284921042,0.836034221095,0.0,0.836034221095
 09/29  02:00:00,18.1886267435,0.653709735136,2.7061251889,0.0,2.55330491699,6.91848690247,0.422792341511,0.0,0.422792341511
 09/29  03:00:00,17.4613656861,0.545089890219,2.23466513034,0.0,2.55330491699,6.7713057485,0.422804407946,0.0,0.422804407946
 09/29  04:00:00,19.3678524634,0.511724542444,2.0980238077,0.0,3.82705111198,7.57405300124,0.836325703973,0.0,0.836325703973
 09/29  05:00:00,23.9404147281,0.523241514694,2.1204566382,0.0,6.02426329834,9.91545327661,4.0091125809,0.0,4.0091125809
 09/29  06:00:00,29.4841719469,0.577349099314,2.29185519238,0.0,6.51253267309,14.7454349813,13.2577080714,0.0,13.2577080714
 09/29  07:00:00,27.2984287554,0.625142706215,2.49618575867,0.0,6.01364874671,18.163451543,14.0864338175,0.0,14.0864338175
 09/29  08:00:00,27.5292541118,0.934948118272,3.36295625188,0.0,4.35151303671,18.8798367041,13.5343796873,0.0,13.5343796873
 09/29  09:00:00,25.9979909464,1.14846386812,4.44180917717,0.0,3.78894180059,16.6187760998,11.8782072374,0.0,11.8782072374
 09/29  10:00:00,24.816329955,1.44165143971,5.88358731731,0.0,3.78894180059,13.7021493968,10.7740922624,0.0,10.7740922624
 09/29  11:00:00,25.5884206776,1.5467299971,6.40341832858,0.0,3.78894180059,13.8493305508,8.70387668433,0.0,8.70387668433
 09/29  12:00:00,25.0821176655,1.51999962421,6.2342869075,0.0,3.69398621738,13.6338449159,7.59976170934,0.0,7.59976170934
 09/29  13:00:00,24.6131319447,1.49479598875,6.06878822009,0.0,3.78894180059,13.2606059349,6.77167547809,0.0,6.77167547809
 09/29  14:00:00,24.7066188167,1.53425221734,6.27000001754,0.0,3.78894180059,13.1134247809,5.94358924685,0.0,5.94358924685
 09/29  15:00:00,26.5948303692,1.61958504465,6.70786928941,0.0,4.71240779196,13.5549682428,6.77167547809,0.0,6.77167547809
 09/29  16:00:00,35.087235787,1.80893470426,7.56057166017,0.0,7.18559832057,18.5321311015,7.87579045309,0.0,7.87579045309
 09/29  17:00:00,42.5775305057,1.98457524105,8.89746957291,0.0,8.38069375907,23.3147919321,10.3600491468,0.0,10.3600491468
 09/29  18:00:00,44.7885540211,1.90472734334,8.22813751894,0.0,10.6415932552,23.1212625696,12.1542359812,0.0,12.1542359812
 09/29  19:00:00,46.588092305,1.63939797469,6.79811648295,0.0,12.3080778603,20.4854999863,11.6021784937,0.0,11.6021784937
 09/29  20:00:00,45.1880556163,1.47737033973,6.0002283225,0.0,12.456681583,19.8967753704,10.6360778906,0.0,10.6360778906
 09/29  21:00:00,38.8289163682,1.30918896747,5.27277146861,0.0,9.18739968257,17.702556249,8.70387668433,0.0,8.70387668433
 09/29  22:00:00,30.2052755633,0.982741793708,3.91089039911,0.0,5.91811778209,14.0365255879,7.59976170934,0.0,7.59976170934
 09/29  23:00:00,22.4215107226,0.61453778456,2.39183863894,0.0,3.54045821811,10.5176760807,4.28741678435,0.0,4.28741678435
 09/29  24:00:00,17.6653346584,0.403410484385,1.55004543068,0.0,2.55330491699,7.80157382632,1.38911497499,0.0,1.38911497499
 09/30  01:00:00,16.4915478416,0.288587204409,1.07980650973,0.0,2.55330491699,7.21284921042,0.838008768925,0.0,0.838008768925
 09/30  02:00:00,15.8429076257,0.217479519223,0.79663628701,0.0,2.55330491699,6.91848690247,0.423286576162,0.0,0.423286576162
 09/30  03:00:00,15.6580293089,0.207486953314,0.768931690087,0.0,2.55330491699,6.7713057485,0.423298853936,0.0,0.423298853936
 09/30  04:00:00,17.8709350453,0.232338151177,0.880492780817,0.0,3.82705111198,7.57405300124,0.838305362784,0.0,0.838305362784
 09/30  05:00:00,22.6680498353,0.283961579018,1.08737168106,0.0,6.02426329834,9.91545327661,4.02251958674,0.0,4.02251958674
 09/30  06:00:00,28.4702289864,0.383068615943,1.47219271521,0.0,6.51253267309,14.7454349813,13.3044930827,0.0,13.3044930827
 09/30  07:00:00,26.2483737344,0.461276533507,1.80352627283,0.0,6.01364874671,17.9699221805,14.1362131468,0.0,14.1362131468
 09/30  08:00:00,24.4251960224,0.527571737038,2.11268811239,0.0,3.66783283761,18.1171033345,13.5821678558,0.0,13.5821678558
 09/30  09:00:00,22.3412502457,0.663927700272,2.71601821301,0.0,3.10526160149,15.8560427302,11.9200218848,0.0,11.9200218848
 09/30  10:00:00,20.6478211329,0.889274077925,3.71386942564,0.0,3.10526160149,12.9394160272,10.8119245625,0.0,10.8119245625
 09/30  11:00:00,22.4079178098,1.18089062555,5.03516840108,0.0,3.10526160149,13.0865971812,8.73424208304,0.0,8.73424208304
 09/30  12:00:00,24.1349665814,1.51151853802,6.57877041426,0.0,3.10526160149,12.9394160272,7.62614476067,0.0,7.62614476067
 09/30  13:00:00,25.5715187155,1.83202627185,8.1363582765,0.0,3.10526160149,12.4978725653,6.7950717689,0.0,6.7950717689
 09/30  14:00:00,27.2752359181,2.13639941377,9.68288349121,0.0,3.10526160149,12.3506914113,5.96399877712,0.0,5.96399877712
 09/30  15:00:00,31.1172553114,2.51309878907,11.7831940558,0.0,4.02872759285,12.7922348732,6.7950717689,0.0,6.7950717689
 09/30  16:00:00,40.025292092,2.75999261875,12.9939836194,0.0,6.50191812146,17.7693977319,7.90316909126,0.0,7.90316909126
 09/30  17:00:00,47.8361528463,2.91402382568,13.4201726913,0.0,8.38069375907,23.1212625696,10.3963880666,0.0,10.3963880666
 09/30  18:00:00,49.0584890126,2.69402579724,11.7087740565,0.0,10.6415932552,23.1212625696,12.1970462154,0.0,12.1970462154
 09/30  19:00:00,49.9249299191,2.29414845608,9.48020361576,0.0,12.3080778603,20.4854999863,11.6429975542,0.0,11.6429975542
 09/30  20:00:00,47.8053802048,2.00302269959,8.0919005511,0.0,12.456681583,19.8967753704,10.6734123972,0.0,10.6734123972
 09/30  21:00:00,40.5308518801,1.67231611928,6.61157982874,0.0,9.18739968257,17.702556249,8.73424208304,0.0,8.73424208304
 09/30  22:00:00,31.7305898672,1.30437011134,5.11457638545,0.0,5.91811778209,14.0365255879,7.62614476067,0.0,7.62614476067
 09/30  23:00:00,24.235351201,0.978842770107,3.84137413178,0.0,3.54045821811,10.5176760807,4.30185279358,0.0,4.30185279358
 09/30  24:00:00,19.08072738,0.684785085441,2.68406355122,0.0,2.55330491699,7.80157382632,1.39309732237,0.0,1.39309732237
 10/01  01:00:00,17.7091894175,0.526325531747,2.0597097583,0.0,2.55330491699,7.21284921042,0.840012185609,0.0,0.840012185609
 10/01  02:00:00,16.9661617166,0.435234576732,1.70213532042,0.0,2.55330491699,6.91848690247,0.423788021678,0.0,0.423788021678
 10/01  03:00:00,16.5720511472,0.385424281734,1.50501620001,0.0,2.55330491699,6.7713057485,0.423800508427,0.0,0.423800508427
 10/01  04:00:00,18.5740872552,0.370420511377,1.44556263058,0.0,3.82705111198,7.57405300124,0.840313833648,0.0,0.840313833648
 10/01  05:00:00,23.2678211059,0.402110356002,1.56899417473,0.0,6.02426329834,9.91545327661,4.03612045101,0.0,4.03612045101
 10/01  06:00:00,28.961076628,0.478531441347,1.8675775314,0.0,6.51253267309,14.7454349813,13.3519508158,0.0,13.3519508158
 10/01  07:00:00,26.6437642916,0.536399292333,2.12379407114,0.0,6.01364874671,17.9699221805,14.1867078577,0.0,14.1867078577
 10/01  08:00:00,24.6354731778,0.571059404837,2.27947760008,0.0,3.66783283761,18.1171033345,13.6306427887,0.0,13.6306427887
 10/01  09:00:00,22.8174532583,0.756303991521,3.09984493433,0.0,3.10526160149,15.8560427302,11.9624374509,0.0,11.9624374509
 10/01  10:00:00,21.9494743068,1.12013991654,4.78465676096,0.0,3.10526160149,12.9394160272,10.8503005509,0.0,10.8503005509
 10/01  11:00:00,24.398441567,1.50510683044,6.7014759534,0.0,3.10526160149,13.0865971812,8.76504386322,0.0,8.76504386322
 10/01  12:00:00,25.3135837337,1.69938107887,7.56952502567,0.0,3.10526160149,12.9394160272,7.65290696313,0.0,7.65290696313
 10/01  13:00:00,26.0186335459,1.88936091156,8.52613846714,0.0,3.10526160149,12.4978725653,6.81880428806,0.0,6.81880428806
 10/01  14:00:00,26.6775457298,2.03342252699,9.18817018968,0.0,3.10526160149,12.3506914113,5.98470161298,0.0,5.98470161298
 10/01  15:00:00,28.3842945734,2.11729627183,9.44603583506,0.0,4.02872759285,12.7922348732,6.81880428806,0.0,6.81880428806
 10/01  16:00:00,36.6769306751,2.2660316646,10.1395831567,0.0,6.50191812146,17.7693977319,7.93094118815,0.0,7.93094118815
 10/01  17:00:00,44.8236839754,2.44066979748,10.8810578486,0.0,8.38069375907,23.1212625696,10.4332492134,0.0,10.4332492134
 10/01  18:00:00,46.5949235332,2.27946614456,9.65976822974,0.0,10.6415932552,23.1212625696,12.240471676,0.0,12.240471676
 10/01  19:00:00,47.7103606871,1.91155978656,7.64822305327,0.0,12.3080778603,20.4854999863,11.684403226,0.0,11.684403226
 10/01  20:00:00,45.5813120242,1.62037641454,6.25047865553,0.0,12.456681583,19.8967753704,10.7112834384,0.0,10.7112834384
 10/01  21:00:00,38.3894053965,1.29976837776,4.84268108664,0.0,9.18739968257,17.702556249,8.76504386322,0.0,8.76504386322
 10/01  22:00:00,28.9692060384,0.809846927738,2.84771574022,0.0,5.91811778209,14.0365255879,7.65290696313,0.0,7.65290696313
 10/01  23:00:00,21.5232006641,0.477853461865,1.63021290311,0.0,3.54045821811,10.5176760807,4.31649626284,0.0,4.31649626284
 10/01  24:00:00,17.1174655282,0.319938955451,1.08564782935,0.0,2.55330491699,7.80157382632,1.39713690009,0.0,1.39713690009
 10/02  01:00:00,16.2253632993,0.251735019026,0.850474152784,0.0,2.55330491699,7.21284921042,0.842043878769,0.0,0.842043878769
 10/02  02:00:00,15.7947222293,0.219171542662,0.746758867128,0.0,2.55330491699,6.91848690247,0.424296529735,0.0,0.424296529735
 10/02  03:00:00,15.4702756035,0.179664696745,0.609000241257,0.0,2.55330491699,6.7713057485,0.424309223017,0.0,0.424309223017
 10/02  04:00:00,17.4399462376,0.156176910152,0.525665214204,0.0,3.82705111198,7.57405300124,0.842350522253,0.0,0.842350522253
 10/02  05:00:00,22.0710336045,0.177060409982,0.597256619377,0.0,6.02426329834,9.91545327661,4.04991114595,0.0,4.04991114595
 10/02  06:00:00,27.5457495537,0.21420935769,0.716572540789,0.0,6.51253267309,14.7454349813,13.4000672148,0.0,13.4000672148
 10/02  07:00:00,25.3414291021,0.262664785823,0.901664025697,0.0,6.01364874671,18.163451543,14.2379029965,0.0,14.2379029965
 10/02  08:00:00,25.7474228418,0.660559139374,1.85551396082,0.0,4.35151303671,18.8798367041,13.6797901304,0.0,13.6797901304
 10/02  09:00:00,24.539052003,0.918176196644,3.21315790526,0.0,3.78894180059,16.6187760998,12.0054413749,0.0,12.0054413749
 10/02  10:00:00,23.9971606173,1.29953055812,5.20653886111,0.0,3.78894180059,13.7021493968,10.889208863,0.0,10.889208863
 10/02  11:00:00,27.0820156944,1.75975006038,7.68399328218,0.0,3.78894180059,13.8493305508,8.79627290322,0.0,8.79627290322
 10/02  12:00:00,29.6282694008,2.20709564201,10.0933426251,0.0,3.69398621738,13.6338449159,7.68004039133,0.0,7.68004039133
 10/02  13:00:00,31.7370294174,2.56115445912,12.1263272224,0.0,3.78894180059,13.2606059349,6.8428660074,0.0,6.8428660074
 10/02  14:00:00,33.0308588935,2.7883619009,13.3401304108,0.0,3.78894180059,13.1134247809,6.00569162348,0.0,6.00569162348
 10/02  15:00:00,35.3167452084,2.95316443497,14.0962047383,0.0,4.71240779196,13.5549682428,6.8428660074,0.0,6.8428660074
 10/02  16:00:00,43.8093790665,3.13569134313,14.9559583008,0.0,7.18559832057,18.5321311015,7.9590985193,0.0,7.9590985193
 10/02  17:00:00,49.1252322791,3.00273494571,14.4270116416,0.0,8.38069375907,23.3147919321,10.4706216711,0.0,10.4706216711
 10/02  18:00:00,51.0403514246,2.79567527151,12.6961536608,0.0,10.6415932552,23.1212625696,12.2844995029,0.0,12.2844995029
 10/02  19:00:00,50.9546966345,2.41654547157,10.3875733156,0.0,12.3080778603,20.4854999863,11.726383247,0.0,11.726383247
 10/02  20:00:00,47.9532643557,2.02464099978,8.21816640178,0.0,12.456681583,19.8967753704,10.749679799,0.0,10.749679799
 10/02  21:00:00,40.0556546686,1.61028623932,6.19841249721,0.0,9.18739968257,17.702556249,8.79627290322,0.0,8.79627290322
 10/02  22:00:00,30.4009418326,1.09559939869,3.99369906352,0.0,5.91811778209,14.0365255879,7.68004039133,0.0,7.68004039133
 10/02  23:00:00,22.477564722,0.680444735508,2.38198568744,0.0,3.54045821811,10.5176760807,4.33134285563,0.0,4.33134285563
 10/02  24:00:00,17.3656527058,0.377844219655,1.27592974273,0.0,2.55330491699,7.80157382632,1.4012325119,0.0,1.4012325119
 10/03  01:00:00,16.1501447263,0.241676821737,0.785313777081,0.0,2.55330491699,7.21284921042,0.84410324772,0.0,0.84410324772
 10/03  02:00:00,15.5709392416,0.17651036444,0.565637057719,0.0,2.55330491699,6.91848690247,0.424811949933,0.0,0.424811949933
 10/03  03:00:00,15.2060905985,0.126290296205,0.398189636821,0.0,2.55330491699,6.7713057485,0.424824847225,0.0,0.424824847225
 10/03  04:00:00,17.17277983,0.100795394287,0.313880322499,0.0,3.82705111198,7.57405300124,0.844414825956,0.0,0.844414825956
 10/03  05:00:00,21.702906586,0.0997203176123,0.306469693224,0.0,6.02426329834,9.91545327661,4.06388758755,0.0,4.06388758755
 10/03  06:00:00,27.1232957847,0.125170149572,0.383157979965,0.0,6.51253267309,14.7454349813,13.4488280288,0.0,13.4488280288
 10/03  07:00:00,25.7840876196,0.168795796502,0.545358199226,0.0,6.01364874671,18.163451543,14.2897834022,0.0,14.2897834022
 10/03  08:00:00,24.7832958534,0.487671286765,1.06427482502,0.0,4.35151303671,18.8798367041,13.7295953265,0.0,13.7295953265
 10/03  09:00:00,23.5004482605,0.745199498716,2.34753086064,0.0,3.78894180059,16.6187760998,12.0490209214,0.0,12.0490209214
 10/03  10:00:00,22.6282506203,1.07276396133,4.06439546094,0.0,3.78894180059,13.7021493968,10.9286379766,0.0,10.9286379766
 10/03  11:00:00,24.6225956566,1.37004320451,5.61428010019,0.0,3.78894180059,13.8493305508,8.82791995486,0.0,8.82791995486
 10/03  12:00:00,24.6117652585,1.40901902631,5.87491509839,0.0,3.69398621738,13.6338449159,7.70753700996,0.0,7.70753700996
 10/03  13:00:00,27.9921614031,1.9847462048,8.95786746241,0.0,3.78894180059,13.2606059349,6.86724980129,0.0,6.86724980129
 10/03  14:00:00,28.6970634769,2.10619159789,9.68850529722,0.0,3.78894180059,13.1134247809,6.02696259261,0.0,6.02696259261
 10/03  15:00:00,30.961262864,2.24681840165,10.4470684272,0.0,4.71240779196,13.5549682428,6.86724980129,0.0,6.86724980129
 10/03  16:00:00,39.4457772824,2.40424985647,11.3237980034,0.0,7.18559832057,18.5321311015,7.98763274619,0.0,7.98763274619
 10/03  17:00:00,47.0634614073,2.60083406148,12.767141654,0.0,8.38069375907,23.3147919321,10.5084943722,0.0,10.5084943722
 10/03  18:00:00,49.1928317908,2.42395109722,11.2203582013,0.0,10.6415932552,23.1212625696,12.3291166577,0.0,12.3291166577
 10/03  19:00:00,48.2394406,1.92609417979,8.1627685729,0.0,12.3080778603,20.4854999863,11.7689251852,0.0,11.7689251852
 10/03  20:00:00,45.7554026985,1.60054108735,6.44440465702,0.0,12.456681583,19.8967753704,10.7885901084,0.0,10.7885901084
 10/03  21:00:00,38.9147533345,1.34875726053,5.31904014182,0.0,9.18739968257,17.702556249,8.82791995486,0.0,8.82791995486
 10/03  22:00:00,30.1662734889,0.997788179728,3.85684193871,0.0,5.91811778209,14.0365255879,7.70753700996,0.0,7.70753700996
 10/03  23:00:00,22.8349798689,0.707557599516,2.71228797033,0.0,3.54045821811,10.5176760807,4.34638817526,0.0,4.34638817526
 10/03  24:00:00,17.792424375,0.439269073372,1.64127655826,0.0,2.55330491699,7.80157382632,1.4053829449,0.0,1.4053829449
 10/04  01:00:00,16.6618439113,0.3307388418,1.20795094202,0.0,2.55330491699,7.21284921042,0.846189683646,0.0,0.846189683646
 10/04  02:00:00,16.0543158033,0.266385563477,0.959138420328,0.0,2.55330491699,6.91848690247,0.425334129835,0.0,0.425334129835
 10/04  03:00:00,15.7732273265,0.236796867861,0.854819793101,0.0,2.55330491699,6.7713057485,0.425347228531,0.0,0.425347228531
 10/04  04:00:00,18.1613410069,0.292909365266,1.11032752842,0.0,3.82705111198,7.57405300124,0.846506133965,0.0,0.846506133965
 10/04  05:00:00,23.2133513954,0.388715264031,1.52791955622,0.0,6.02426329834,9.91545327661,4.07804563676,0.0,4.07804563676
 10/04  06:00:00,28.9892013832,0.47952463318,1.89470909486,0.0,6.51253267309,14.7454349813,13.4982188159,0.0,13.4982188159
 10/04  07:00:00,27.5229825433,0.497268026484,1.95578089299,0.0,6.01364874671,18.163451543,14.3423337109,0.0,14.3423337109
 10/04  08:00:00,25.9592889728,0.687983241701,2.03995598946,0.0,4.35151303671,18.8798367041,13.7800436276,0.0,13.7800436276
 10/04  09:00:00,23.7133878062,0.784986902206,2.52068300284,0.0,3.78894180059,16.6187760998,12.0931631848,0.0,12.0931631848
 10/04  10:00:00,20.8784874216,0.794755285325,2.59264093829,0.0,3.78894180059,13.7021493968,10.9685762149,0.0,10.9685762149
 10/04  11:00:00,22.1466775346,0.993504787762,3.51490039493,0.0,3.78894180059,13.8493305508,8.85997564616,0.0,8.85997564616
 10/04  12:00:00,21.7724595446,0.987055385728,3.45757302514,0.0,3.69398621738,13.6338449159,7.73538867618,0.0,7.73538867618
 10/04  13:00:00,23.0962957684,1.26570734241,4.78104069011,0.0,3.78894180059,13.2606059349,6.89194844868,0.0,6.89194844868
 10/04  14:00:00,23.9203039981,1.41911584223,5.59882157402,0.0,3.78894180059,13.1134247809,6.04850822119,0.0,6.04850822119
 10/04  15:00:00,25.8943566691,1.51225777736,6.1147228566,0.0,4.71240779196,13.5549682428,6.89194844868,0.0,6.89194844868
 10/04  16:00:00,34.6136511794,1.73152489793,7.16439685892,0.0,7.18559832057,18.5321311015,8.01653541867,0.0,8.01653541867
 10/04  17:00:00,40.4936308115,1.63474275817,7.16340236156,0.0,8.38069375907,23.3147919321,10.5468561011,0.0,10.5468561011
 10/04  18:00:00,43.5574210962,1.5431360695,6.46576253444,0.0,10.6415932552,23.1212625696,12.3743099274,0.0,12.3743099274
 10/04  19:00:00,45.5193528957,1.44014538508,5.92862966328,0.0,12.3080778603,20.4854999863,11.8120164424,0.0,11.8120164424
 10/04  20:00:00,44.3535689016,1.3116194416,5.33149250588,0.0,12.456681583,19.8967753704,10.8280028436,0.0,10.8280028436
 10/04  21:00:00,37.9859094511,1.14185079469,4.59710272426,0.0,9.18739968257,17.702556249,8.85997564616,0.0,8.85997564616
 10/04  22:00:00,30.0002008945,0.932536504817,3.75602101927,0.0,5.91811778209,14.0365255879,7.73538867618,0.0,7.73538867618
 10/04  23:00:00,22.7635987321,0.672494733483,2.67596969958,0.0,3.54045821811,10.5176760807,4.36162776621,0.0,4.36162776621
 10/04  24:00:00,18.0814587888,0.480044234391,1.889535811,0.0,2.55330491699,7.80157382632,1.40958696999,0.0,1.40958696999
 10/05  01:00:00,17.3546259031,0.447551745815,1.78392002979,0.0,2.55330491699,7.21284921042,0.848302569776,0.0,0.848302569776
 10/05  02:00:00,16.9777656834,0.427819150362,1.72115471362,0.0,2.55330491699,6.91848690247,0.425862915012,0.0,0.425862915012
 10/05  03:00:00,16.3974000388,0.348669101556,1.36712027178,0.0,2.55330491699,6.7713057485,0.425876212426,0.0,0.425876212426
 10/05  04:00:00,17.9900918985,0.25977016591,0.972217619376,0.0,3.82705111198,7.57405300124,0.848623827516,0.0,0.848623827516
 10/05  05:00:00,22.3886331108,0.236764329449,0.855152206126,0.0,6.02426329834,9.91545327661,4.09238110072,0.0,4.09238110072
 10/05  06:00:00,27.7768779956,0.256783136137,0.905127204221,0.0,6.51253267309,14.7454349813,13.5482249474,0.0,13.5482249474
 10/05  07:00:00,26.2301231953,0.258193439641,0.901996131825,0.0,6.01364874671,18.163451543,14.3955383603,0.0,14.3955383603
 10/05  08:00:00,24.8072897621,0.494014472225,1.08192554821,0.0,4.35151303671,18.8798367041,13.831120094,0.0,13.831120094
 10/05  09:00:00,22.3426121497,0.556986561303,1.37790768727,0.0,3.78894180059,16.6187760998,12.1378550929,0.0,12.1378550929
 10/05  10:00:00,20.2521236829,0.711719986069,2.04931249878,0.0,3.78894180059,13.7021493968,11.0090117507,0.0,11.0090117507
 10/05  11:00:00,21.1611805374,0.851476504669,2.67143168085,0.0,3.78894180059,13.8493305508,8.89243048414,0.0,8.89243048414
 10/05  12:00:00,21.3779352764,0.95974733792,3.09035680475,0.0,3.69398621738,13.6338449159,7.76358714195,0.0,7.76358714195
 10/05  13:00:00,20.7701206122,0.891900710915,2.82867216545,0.0,3.78894180059,13.2606059349,6.91695463532,0.0,6.91695463532
 10/05  14:00:00,20.8786522131,0.936315597244,3.03997003405,0.0,3.78894180059,13.1134247809,6.07032212868,0.0,6.07032212868
 10/05  15:00:00,22.7607213052,1.03582310973,3.45752216034,0.0,4.71240779196,13.5549682428,6.91695463532,0.0,6.91695463532
 10/05  16:00:00,31.118211511,1.22163527411,4.17884681438,0.0,7.18559832057,18.5321311015,8.0457979775,0.0,8.0457979775
 10/05  17:00:00,36.9847096173,1.10207304421,4.18715088128,0.0,8.38069375907,23.3147919321,10.5856954974,0.0,10.5856954974
 10/05  18:00:00,39.9703770053,0.961396028129,3.46045848493,0.0,10.6415932552,23.1212625696,12.4200659285,0.0,12.4200659285
 10/05  19:00:00,41.1510772858,0.684115364335,2.31638407417,0.0,12.3080778603,20.4854999863,11.8556442574,0.0,11.8556442574
 10/05  20:00:00,39.9946737578,0.531854609349,1.75236219437,0.0,12.456681583,19.8967753704,10.867906333,0.0,10.867906333
 10/05  21:00:00,33.8382064841,0.380630279368,1.21062027258,0.0,9.18739968257,17.702556249,8.89243048414,0.0,8.89243048414
 10/05  22:00:00,26.2080347974,0.220862912864,0.675528514072,0.0,5.91811778209,14.0365255879,7.76358714195,0.0,7.76358714195
 10/05  23:00:00,19.8558855784,0.110386061563,0.33036521774,0.0,3.54045821811,10.5176760807,4.37705711541,0.0,4.37705711541
 10/05  24:00:00,15.9149325647,0.0516728105472,0.151381010769,0.0,2.55330491699,7.80157382632,1.41384334218,0.0,1.41384334218
 10/06  01:00:00,15.2408870002,0.050055652744,0.0676772200475,0.0,2.55330491699,7.21284921042,1.56580296574,0.715361684177,0.850441281567
 10/06  02:00:00,14.9670521375,0.11276479659,0.0254955214296,0.0,2.55330491699,6.91848690247,3.1796700978,2.7532719487,0.426398149093
 10/06  03:00:00,14.8950885826,0.211491594429,0.00198632265422,0.0,2.55330491699,6.7713057485,6.09951599792,5.67310435547,0.426411642454
 10/06  04:00:00,17.0600182365,0.301914123229,0.0,0.0,3.82705111198,7.57405300124,9.03787259383,8.18710531378,0.850767280054
 10/06  05:00:00,21.6575592716,0.36084269637,0.0,0.0,6.02426329834,9.91545327661,13.9447210874,9.83783135339,4.106889734
 10/06  06:00:00,27.0081369359,0.386793224944,0.00637605575088,0.0,6.51253267309,14.7454349813,24.0979922122,10.4991605996,13.5988316127
 10/06  07:00:00,25.4812941823,0.377113899413,0.0342466589737,0.0,6.01364874671,18.163451543,24.3136564087,9.86427481443,14.4493815942
 10/06  08:00:00,23.8793305313,0.538698423728,0.109282365961,0.0,4.35151303671,18.8798367041,21.3464162932,7.46360669327,13.8828095999
 10/06  09:00:00,21.3572862938,0.51859600291,0.430972389761,0.0,3.78894180059,16.6187760998,17.1125216879,4.92943827751,12.1830834104
 10/06  10:00:00,19.0528893528,0.559094174745,1.00270397999,0.0,3.78894180059,13.7021493968,13.4275349449,2.37760233544,11.0499326095
 10/06  11:00:00,19.8672811379,0.637179854243,1.59182893181,0.0,3.78894180059,13.8493305508,9.78806610445,0.862791246862,8.92527485759
 10/06  12:00:00,20.130286195,0.721657858303,2.08079720291,0.0,3.69398621738,13.6338449159,7.90972804033,0.117603983738,7.79212405659
 10/06  13:00:00,20.4805945093,0.824201267027,2.60684550643,0.0,3.78894180059,13.2606059349,6.94226095585,0.0,6.94226095585
 10/06  14:00:00,21.0737978197,0.954190687377,3.21724055049,0.0,3.78894180059,13.1134247809,6.0923978551,0.0,6.0923978551
 10/06  15:00:00,23.5232648869,1.15142147506,4.10446737664,0.0,4.71240779196,13.5549682428,6.94226095585,0.0,6.94226095585
 10/06  16:00:00,31.8050401039,1.30651143786,4.78079924348,0.0,7.18559832057,18.5321311015,8.07541175684,0.0,8.07541175684
 10/06  17:00:00,37.801997672,1.20808350857,4.8984284717,0.0,8.38069375907,23.3147919321,10.6250010591,0.0,10.6250010591
 10/06  18:00:00,40.3463989491,1.01275969823,3.78511675864,0.0,10.6415932552,23.1212625696,12.4663711107,0.0,12.4663711107
 10/06  19:00:00,41.3807248355,0.726024768449,2.50412221971,0.0,12.3080778603,20.4854999863,11.8997957102,0.0,11.8997957102
 10/06  20:00:00,40.0097852989,0.533978786784,1.765349558,0.0,12.456681583,19.8967753704,10.9082887593,0.0,10.9082887593
 10/06  21:00:00,33.932482795,0.397521494557,1.28800536828,0.0,9.18739968257,17.702556249,8.92527485759,0.0,8.92527485759
 10/06  22:00:00,26.4272652095,0.265800047727,0.8498217913,0.0,5.91811778209,14.0365255879,7.79212405659,0.0,7.79212405659
 10/06  23:00:00,20.1003823435,0.164661361987,0.520586682451,0.0,3.54045821811,10.5176760807,4.39267165361,0.0,4.39267165361
 10/06  24:00:00,16.0962030125,0.0928365945145,0.291487674598,0.0,2.55330491699,7.80157382632,1.42695999683,0.00880919583595,1.418150801
 10/07  01:00:00,15.3950978972,0.0755043385692,0.196439431202,0.0,2.55330491699,7.21284921042,1.19560041973,0.342995232841,0.852605186884
 10/07  02:00:00,15.043202716,0.0892342258728,0.125176670669,0.0,2.55330491699,6.91848690247,1.73111312956,1.30417345576,0.426939673803
 10/07  03:00:00,14.9144397015,0.119514194747,0.113314841255,0.0,2.55330491699,6.7713057485,2.62959557748,2.20264221722,0.426953360257
 10/07  04:00:00,17.0238908753,0.146103053406,0.119683708639,0.0,3.82705111198,7.57405300124,3.68539596983,2.8324601124,0.852935857421
 10/07  05:00:00,21.6244174248,0.178400635036,0.149300214547,0.0,6.02426329834,9.91545327661,7.54648910078,3.42492186093,4.12156723985
 10/07  06:00:00,27.0710355148,0.210349065175,0.245718794454,0.0,6.51253267309,14.7454349813,17.1397049543,3.48968113146,13.6500238228
 10/07  07:00:00,25.4108872051,0.227465630733,0.307017312924,0.0,6.01364874671,17.9699221805,17.9858807295,3.48203326197,14.5038474675
 10/07  08:00:00,22.4632947394,0.228068059546,0.450290506885,0.0,3.66783283761,18.1171033345,16.4669986913,2.53190185346,13.9350968379
 10/07  09:00:00,20.0523876382,0.279377866109,0.811705439677,0.0,3.10526160149,15.8560427302,13.6194610742,1.39062633068,12.2288347435
 10/07  10:00:00,17.7980617622,0.387936821331,1.36544731153,0.0,3.10526160149,12.9394160272,11.6388022694,0.547475596667,11.0913266727
 10/07  11:00:00,18.5243422458,0.486307496218,1.84617596645,0.0,3.10526160149,13.0865971812,9.02160893606,0.0631098960957,8.95849903997
 10/07  12:00:00,18.9390137905,0.592141428182,2.30219473314,0.0,3.10526160149,12.9394160272,7.82099096915,0.0,7.82099096915
 10/07  13:00:00,19.0405632798,0.692025100826,2.74540401183,0.0,3.10526160149,12.4978725653,6.96785991604,0.0,6.96785991604
 10/07  14:00:00,19.4678507787,0.803270972186,3.20862679339,0.0,3.10526160149,12.3506914113,6.11472886293,0.0,6.11472886293
 10/07  15:00:00,21.5697743643,0.94300228912,3.80580960871,0.0,4.02872759285,12.7922348732,6.96785991604,0.0,6.96785991604
 10/07  16:00:00,29.5298143333,1.04880512165,4.20969335785,0.0,6.50191812146,17.7693977319,8.10536798686,0.0,8.10536798686
 10/07  17:00:00,36.83152238,1.09263995749,4.23692609318,0.0,8.38069375907,23.1212625696,10.6647611462,0.0,10.6647611462
 10/07  18:00:00,39.8906054491,0.937956627793,3.40412632913,0.0,10.6415932552,23.1212625696,12.5132117613,0.0,12.5132117613
 10/07  19:00:00,41.351390247,0.721813402253,2.47899899744,0.0,12.3080778603,20.4854999863,11.9444577259,0.0,11.9444577259
 10/07  20:00:00,40.2944147853,0.591230836904,1.99272699429,0.0,12.456681583,19.8967753704,10.9491381639,0.0,10.9491381639
 10/07  21:00:00,34.1083166933,0.434943040971,1.42641772022,0.0,9.18739968257,17.702556249,8.95849903997,0.0,8.95849903997
 10/07  22:00:00,26.3976249445,0.262183148223,0.823798425871,0.0,5.91811778209,14.0365255879,7.82099096915,0.0,7.82099096915
 10/07  23:00:00,19.9782780307,0.139614561895,0.423529169699,0.0,3.54045821811,10.5176760807,4.40846675671,0.0,4.40846675671
 10/07  24:00:00,15.9534966527,0.0706999457565,0.170917963546,0.0,2.55330491699,7.80157382632,1.76512746237,0.342619391558,1.42250807082
 10/08  01:00:00,15.311684434,0.0985242539434,0.0900060526542,0.0,2.55330491699,7.21284921042,2.69486951016,1.84007586397,0.854793646187
 10/08  02:00:00,15.0541412277,0.171410123079,0.0539392851326,0.0,2.55330491699,6.91848690247,4.56692231182,4.13943498281,0.427487329017
 10/08  03:00:00,14.9703197151,0.266821857632,0.0218871919751,0.0,2.55330491699,6.7713057485,7.51803982833,7.0905386227,0.427501205626
 10/08  04:00:00,17.1086756171,0.346406709875,0.00416479398804,0.0,3.82705111198,7.57405300124,10.3346003746,9.47947145659,0.855128918038
 10/08  05:00:00,21.6933095988,0.386638879378,0.00995414424179,0.0,6.02426329834,9.91545327661,14.6451827729,10.5087735014,4.13640927149
 10/08  06:00:00,27.0569424815,0.404980640023,0.036994186291,0.0,6.51253267309,14.7454349813,24.4184760422,10.7166896265,13.7017864157
 10/08  07:00:00,25.3319048498,0.386494700578,0.0690058877432,0.0,6.01364874671,17.9699221805,24.3407790603,9.78185920976,14.5589198506
 10/08  08:00:00,22.2404077898,0.341165462788,0.114306154102,0.0,3.66783283761,18.1171033345,22.0177903119,8.02982398835,13.9879663235
 10/08  09:00:00,19.7508303138,0.316088422387,0.473437559,0.0,3.10526160149,15.8560427302,16.9080686275,4.63297308409,12.2750955434
 10/08  10:00:00,17.8099860044,0.40981985147,1.3554885236,0.0,3.10526160149,12.9394160272,12.5289946236,1.39581294144,11.1331816821
 10/08  11:00:00,18.6953930654,0.509959137002,1.99357514522,0.0,3.10526160149,13.0865971812,9.25377192354,0.261678731287,8.99209319225
 10/08  12:00:00,19.2551624598,0.632725114851,2.57775971577,0.0,3.10526160149,12.9394160272,7.85017933097,0.0,7.85017933097
 10/08  13:00:00,19.5328439734,0.761975567656,3.1677342386,0.0,3.10526160149,12.4978725653,6.99374393501,0.0,6.99374393501
 10/08  14:00:00,20.4963944072,0.962069599946,4.0783717941,0.0,3.10526160149,12.3506914113,6.13730853905,0.0,6.13730853905
 10/08  15:00:00,22.7616345435,1.1252632867,4.81540879035,0.0,4.02872759285,12.7922348732,6.99374393501,0.0,6.99374393501
 10/08  16:00:00,30.8641361706,1.25016543313,5.34265488361,0.0,6.50191812146,17.7693977319,8.13565779629,0.0,8.13565779629
 10/08  17:00:00,38.4624311164,1.34794734938,5.61252743767,0.0,8.38069375907,23.1212625696,10.7049639842,0.0,10.7049639842
 10/08  18:00:00,40.9569335402,1.12333267153,4.28507837642,0.0,10.6415932552,23.1212625696,12.5605740087,0.0,12.5605740087
 10/08  19:00:00,41.6717278973,0.786475584168,2.73467446579,0.0,12.3080778603,20.4854999863,11.9896170781,0.0,11.9896170781
 10/08  20:00:00,40.1403164997,0.564910458597,1.86494908701,0.0,12.456681583,19.8967753704,10.9904424495,0.0,10.9904424495
 10/08  21:00:00,33.9746186446,0.409518818465,1.31814389406,0.0,9.18739968257,17.702556249,8.99209319225,0.0,8.99209319225
 10/08  22:00:00,26.4643682707,0.275878401323,0.876846498893,0.0,5.91811778209,14.0365255879,7.85017933097,0.0,7.85017933097
 10/08  23:00:00,20.2105524546,0.189399847803,0.606018307738,0.0,3.54045821811,10.5176760807,4.42443774714,0.0,4.42443774714
 10/08  24:00:00,16.2274958399,0.122009014151,0.393608082356,0.0,2.55330491699,7.80157382632,1.42691386128,0.0,1.42691386128
 10/09  01:00:00,15.4709695994,0.0878229674427,0.259992504537,0.0,2.55330491699,7.21284921042,1.04070698997,0.183700977254,0.857006012714
 10/09  02:00:00,15.1278328051,0.088429088846,0.210611896791,0.0,2.55330491699,6.91848690247,1.05028457559,0.622243622785,0.428040952802
 10/09  03:00:00,14.9396088333,0.116358939565,0.141639228231,0.0,2.55330491699,6.7713057485,2.33426419141,1.90620917487,0.428055016543
 10/09  04:00:00,17.0278710837,0.155447246531,0.11431972389,0.0,3.82705111198,7.57405300124,3.9814427772,3.1240969641,0.857345813098
 10/09  05:00:00,21.6585586264,0.185329146321,0.176512904873,0.0,6.02426329834,9.91545327661,7.54288100507,3.39146957169,4.15141143338
 10/09  06:00:00,27.2102325699,0.209885507661,0.385379406993,0.0,6.51253267309,14.7454349813,16.2274469673,2.47334290725,13.7541040601
 10/09  07:00:00,25.7338997049,0.242246651795,0.615248791674,0.0,6.01364874671,17.9699221805,16.3633681017,1.74878566751,14.6145824341
 10/09  08:00:00,23.0001334497,0.286662640532,0.928534636179,0.0,3.66783283761,18.1171033345,15.0162543631,0.97485196294,14.0414024001
 10/09  09:00:00,21.3351788954,0.467302878541,1.90657168437,0.0,3.10526160149,15.8560427302,12.4061757037,0.0843235934261,12.3218521103
 10/09  10:00:00,19.2573186008,0.601916060783,2.61072491064,0.0,3.10526160149,12.9394160272,11.1754852427,0.0,11.1754852427
 10/09  11:00:00,20.8493866577,0.848490731232,3.80903714325,0.0,3.10526160149,13.0865971812,9.02604736585,0.0,9.02604736585
 10/09  12:00:00,22.2523427334,1.1030566377,5.10460846657,0.0,3.10526160149,12.9394160272,7.87968049819,0.0,7.87968049819
 10/09  13:00:00,22.3898665194,1.18489685837,5.6018354939,0.0,3.10526160149,12.4978725653,7.01990534746,0.0,7.01990534746
 10/09  14:00:00,22.4608226986,1.22470713756,5.78016254792,0.0,3.10526160149,12.3506914113,6.16013019672,0.0,6.16013019672
 10/09  15:00:00,24.3410910408,1.3398191375,6.18030943685,0.0,4.02872759285,12.7922348732,7.01990534746,0.0,7.01990534746
 10/09  16:00:00,32.1697207223,1.41899649475,6.47940837372,0.0,6.50191812146,17.7693977319,8.16627221511,0.0,8.16627221511
 10/09  17:00:00,40.2339069943,1.59971877466,7.13223189035,0.0,8.38069375907,23.1212625696,10.7455976673,0.0,10.7455976673
 10/09  18:00:00,44.4321045802,1.52940026573,6.46134848888,0.0,10.6415932552,23.1212625696,12.6084438273,0.0,12.6084438273
 10/09  19:00:00,45.2631393807,1.39139670903,5.72116482435,0.0,12.3080778603,20.4854999863,12.0352603934,0.0,12.0352603934
 10/09  20:00:00,44.1038007411,1.26328404974,5.13005973721,0.0,12.456681583,19.8967753704,11.0321893842,0.0,11.0321893842
 10/09  21:00:00,37.3699290099,1.03059475433,4.09237832348,0.0,9.18739968257,17.702556249,9.02604736585,0.0,9.02604736585
 10/09  22:00:00,29.0945208366,0.766999845353,3.01587762076,0.0,5.91811778209,14.0365255879,7.87968049819,0.0,7.87968049819
 10/09  23:00:00,22.0632767633,0.542212730833,2.10592973335,0.0,3.54045821811,10.5176760807,4.44057989524,0.0,4.44057989524
 10/09  24:00:00,17.7728473613,0.421167811642,1.6398008063,0.0,2.55330491699,7.80157382632,1.43136686765,0.0,1.43136686765
 10/10  01:00:00,17.1342503462,0.403959282147,1.60713693664,0.0,2.55330491699,7.21284921042,0.859241632676,0.0,0.859241632676
 10/10  02:00:00,16.776554884,0.388555269147,1.55920779534,0.0,2.55330491699,6.91848690247,0.428600381465,0.0,0.428600381465
 10/10  03:00:00,16.4245352539,0.351145157819,1.39177943061,0.0,2.55330491699,6.7713057485,0.428614629231,0.0,0.428614629231
 10/10  04:00:00,18.3991068337,0.332986549357,1.30801617107,0.0,3.82705111198,7.57405300124,0.859585886753,0.0,0.859585886753
 10/10  05:00:00,23.147522898,0.375333248184,1.4754730746,0.0,6.02426329834,9.91545327661,4.16656928253,0.0,4.16656928253
 10/10  06:00:00,28.9030573474,0.463398890803,1.82469080135,0.0,6.51253267309,14.7454349813,13.8069612604,0.0,13.8069612604
 10/10  07:00:00,27.4904443531,0.489653640119,1.93085708913,0.0,6.01364874671,18.163451543,14.6708187342,0.0,14.6708187342
 10/10  08:00:00,25.7433705802,0.6555119814,1.8565088572,0.0,4.35151303671,18.8798367041,14.0953892431,0.0,14.0953892431
 10/10  09:00:00,23.1588618608,0.682685445638,2.06845851406,0.0,3.78894180059,16.6187760998,12.3690905978,0.0,12.3690905978
 10/10  10:00:00,20.9324079689,0.792059572726,2.64925719817,0.0,3.78894180059,13.7021493968,11.2182248266,0.0,11.2182248266
 10/10  11:00:00,21.4513503617,0.848681670969,2.96439633887,0.0,3.78894180059,13.8493305508,9.06035150555,0.0,9.06035150555
 10/10  12:00:00,21.3733353606,0.88821548559,3.15728874121,0.0,3.69398621738,13.6338449159,7.90948573433,0.0,7.90948573433
 10/10  13:00:00,21.379838934,0.927542106148,3.40274909198,0.0,3.78894180059,13.2606059349,7.04633640591,0.0,7.04633640591
 10/10  14:00:00,21.5053169981,0.976250340824,3.62670007546,0.0,3.78894180059,13.1134247809,6.1831870775,0.0,6.1831870775
 10/10  15:00:00,23.2933135988,1.0561819391,3.96975562448,0.0,4.71240779196,13.5549682428,7.04633640591,0.0,7.04633640591
 10/10  16:00:00,31.2902714456,1.16774705038,4.40479497268,0.0,7.18559832057,18.5321311015,8.19720217713,0.0,8.19720217713
 10/10  17:00:00,38.0744959433,1.199387572,5.17962267951,0.0,8.38069375907,23.3147919321,10.7866501624,0.0,10.7866501624
 10/10  18:00:00,43.3445300878,1.31194845204,5.59122581025,0.0,10.6415932552,23.1212625696,12.6568070406,0.0,12.6568070406
 10/10  19:00:00,44.7936821109,1.27259348946,5.3705107741,0.0,12.3080778603,20.4854999863,12.081374155,0.0,12.081374155
 10/10  20:00:00,44.2671344309,1.25622740246,5.30045007435,0.0,12.456681583,19.8967753704,11.0743666052,0.0,11.0743666052
 10/10  21:00:00,38.4170228032,1.18206191974,4.9880049513,0.0,9.18739968257,17.702556249,9.06035150555,0.0,9.06035150555
 10/10  22:00:00,30.5635433541,1.00577973822,4.24612024542,0.0,5.91811778209,14.0365255879,7.90948573433,0.0,7.90948573433
 10/10  23:00:00,23.2715146571,0.745617527705,3.11076283026,0.0,3.54045821811,10.5176760807,4.45688842067,0.0,4.45688842067
 10/10  24:00:00,18.4163328315,0.527040733039,2.17741335505,0.0,2.55330491699,7.80157382632,1.43586577122,0.0,1.43586577122
 10/11  01:00:00,17.4687109102,0.457348080426,1.88820870228,0.0,2.55330491699,7.21284921042,0.861499845442,0.0,0.861499845442
 10/11  02:00:00,16.983116741,0.420195251519,1.73412967003,0.0,2.55330491699,6.91848690247,0.429165449604,0.0,0.429165449604
 10/11  03:00:00,16.7212235032,0.398285218709,1.64132761899,0.0,2.55330491699,6.7713057485,0.429179878202,0.0,0.429179878202
 10/11  04:00:00,18.8204148718,0.402599673916,1.65971108459,0.0,3.82705111198,7.57405300124,0.861848476309,0.0,0.861848476309
 10/11  05:00:00,23.6440075,0.45777867351,1.88951225135,0.0,6.02426329834,9.91545327661,4.1818783298,0.0,4.1818783298
 10/11  06:00:00,29.4825381691,0.558871091828,2.30869942204,0.0,6.51253267309,14.7454349813,13.8603423612,0.0,13.8603423612
 10/11  07:00:00,28.1390161855,0.597773810157,2.47130875148,0.0,6.01364874671,18.163451543,14.727612097,0.0,14.727612097
 10/11  08:00:00,26.6108007976,0.787446380282,2.59200467564,0.0,4.35151303671,18.8798367041,14.1499108646,0.0,14.1499108646
 10/11  09:00:00,24.6830438901,0.927723841361,3.34760214758,0.0,3.78894180059,16.6187760998,12.4167970165,0.0,12.4167970165
 10/11  10:00:00,22.700162706,1.08708174414,4.12198976381,0.0,3.78894180059,13.7021493968,11.2613877769,0.0,11.2613877769
 10/11  11:00:00,22.8914854574,1.09572154664,4.15749155889,0.0,3.78894180059,13.8493305508,9.0949954525,0.0,9.0949954525
 10/11  12:00:00,23.1012142203,1.18553987953,4.58784320698,0.0,3.69398621738,13.6338449159,7.93958621283,0.0,7.93958621283
 10/11  13:00:00,23.3397087049,1.26606774285,5.02409322621,0.0,3.78894180059,13.2606059349,7.07302928308,0.0,7.07302928308
 10/11  14:00:00,23.7892399206,1.37434187323,5.51253146555,0.0,3.78894180059,13.1134247809,6.20647235332,0.0,6.20647235332
 10/11  15:00:00,25.136831195,1.3714991823,5.49795597749,0.0,4.71240779196,13.5549682428,7.07302928308,0.0,7.07302928308
 10/11  16:00:00,34.0702368841,1.63998906096,6.71251840061,0.0,7.18559832057,18.5321311015,8.22843852275,0.0,8.22843852275
 10/11  17:00:00,40.5058021172,1.62432504034,7.18599138508,0.0,8.38069375907,23.3147919321,10.828109312,0.0,10.828109312
 10/11  18:00:00,45.0561205621,1.63207320446,6.98269153207,0.0,10.6415932552,23.1212625696,12.7056493265,0.0,12.7056493265
 10/11  19:00:00,45.5525462096,1.43893490674,5.96303345555,0.0,12.3080778603,20.4854999863,12.1279447066,0.0,12.1279447066
 10/11  20:00:00,44.2046241453,1.27615359704,5.21801359413,0.0,12.456681583,19.8967753704,11.1169616219,0.0,11.1169616219
 10/11  21:00:00,37.4406319082,1.04342347904,4.15025249704,0.0,9.18739968257,17.702556249,9.0949954525,0.0,9.0949954525
 10/11  22:00:00,29.4119067889,0.828176121696,3.27208729672,0.0,5.91811778209,14.0365255879,7.93958621283,0.0,7.93958621283
 10/11  23:00:00,22.6544350828,0.650566220239,2.58873456344,0.0,3.54045821811,10.5176760807,4.47335849381,0.0,4.47335849381
 10/11  24:00:00,17.8252818619,0.429942994416,1.68346012414,0.0,2.55330491699,7.80157382632,1.44040923967,0.0,1.44040923967
 10/12  01:00:00,16.2606940662,0.244200594221,0.893339344552,0.0,2.55330491699,7.21284921042,0.863779983737,0.0,0.863779983737
 10/12  02:00:00,15.3192941446,0.11194255424,0.378559770908,0.0,2.55330491699,6.91848690247,0.429735990155,0.0,0.429735990155
 10/12  03:00:00,15.1958760514,0.115466996361,0.398798389522,0.0,2.55330491699,6.7713057485,0.429750596306,0.0,0.429750596306
 10/12  04:00:00,17.2358359659,0.107182669582,0.370549183077,0.0,3.82705111198,7.57405300124,0.864132912421,0.0,0.864132912421
 10/12  05:00:00,21.7223770993,0.0972038432639,0.328456680863,0.0,6.02426329834,9.91545327661,4.19733404125,0.0,4.19733404125
 10/12  06:00:00,27.1672384777,0.126996037956,0.425274784532,0.0,6.51253267309,14.7454349813,13.9142315518,0.0,13.9142315518
 10/12  07:00:00,25.8030024023,0.167034590163,0.566034188239,0.0,6.01364874671,18.163451543,14.7849457035,0.0,14.7849457035
 10/12  08:00:00,24.6374687427,0.461335249023,0.944783752075,0.0,4.35151303671,18.8798367041,14.2049511188,0.0,14.2049511188
 10/12  09:00:00,22.9080414488,0.650598416347,1.8497251313,0.0,3.78894180059,16.6187760998,12.4649572388,0.0,12.4649572388
 10/12  10:00:00,21.1767019562,0.850672981549,2.83493777666,0.0,3.78894180059,13.7021493968,11.3049613113,0.0,11.3049613113
 10/12  11:00:00,22.5183157368,1.05682341093,3.82321997395,0.0,3.78894180059,13.8493305508,9.12996894725,0.0,9.12996894725
 10/12  12:00:00,23.1884652478,1.24167912217,4.61895499183,0.0,3.69398621738,13.6338449159,7.96997301974,0.0,7.96997301974
 10/12  13:00:00,24.1315114617,1.44175950098,5.64020422481,0.0,3.78894180059,13.2606059349,7.09997607411,0.0,7.09997607411
 10/12  14:00:00,25.154798922,1.64111810886,6.6113142313,0.0,3.78894180059,13.1134247809,6.22997912848,0.0,6.22997912848
 10/12  15:00:00,27.3250365303,1.79483079458,7.26282970052,0.0,4.71240779196,13.5549682428,7.09997607411,0.0,7.09997607411
 10/12  16:00:00,34.8304574211,1.84849814837,7.26422985015,0.0,7.18559832057,18.5321311015,8.25997200162,0.0,8.25997200162
 10/12  17:00:00,39.6834835944,1.59719615397,6.39080174861,0.0,8.38069375907,23.3147919321,10.8699628385,0.0,10.8699628385
 10/12  18:00:00,42.6777481875,1.33270599068,4.90368637122,0.0,10.6415932552,23.1212625696,12.7549562207,0.0,12.7549562207
 10/12  19:00:00,42.860161598,1.05076127951,3.65882247116,0.0,12.3080778603,20.4854999863,12.174958257,0.0,12.174958257
 10/12  20:00:00,41.2261551655,0.804091155872,2.7116070555,0.0,12.456681583,19.8967753704,11.1599618204,0.0,11.1599618204
 10/12  21:00:00,34.6209480574,0.556107091962,1.8178850333,0.0,9.18739968257,17.702556249,9.12996894725,0.0,9.12996894725
 10/12  22:00:00,26.7715597893,0.348044724763,1.11187169413,0.0,5.91811778209,14.0365255879,7.96997301974,0.0,7.96997301974
 10/12  23:00:00,20.3130388865,0.215982935331,0.681921652103,0.0,3.54045821811,10.5176760807,4.48998523722,0.0,4.48998523722
 10/12  24:00:00,16.2490197047,0.129535621017,0.407605340338,0.0,2.55330491699,7.80157382632,1.44499592751,0.0,1.44499592751
 10/13  01:00:00,15.481138921,0.0865623945532,0.271422399027,0.0,2.55330491699,7.21284921042,0.866081373831,0.0,0.866081373831
 10/13  02:00:00,15.0595366032,0.057784401108,0.172960382574,0.0,2.55330491699,6.91848690247,0.475749614497,0.0454377800592,0.430311834437
 10/13  03:00:00,14.8791993582,0.0621640940266,0.135424598694,0.0,2.55330491699,6.7713057485,0.916905006247,0.486578391468,0.430326614779
 10/13  04:00:00,16.9641905131,0.0943554090169,0.111730990835,0.0,3.82705111198,7.57405300124,2.38435894355,1.51792042426,0.866438519288
 10/13  05:00:00,21.5716731362,0.145909974688,0.129046586319,0.0,6.02426329834,9.91545327661,6.91972711791,2.70679527841,4.2129318395
 10/13  06:00:00,27.0146212579,0.190574636264,0.209078966449,0.0,6.51253267309,14.7454349813,17.1718819191,3.20326904806,13.968612871
 10/13  07:00:00,25.574323005,0.215499480462,0.28888990069,0.0,6.01364874671,18.163451543,18.0915454425,3.24874286765,14.8428025749
 10/13  08:00:00,24.1022705419,0.436501563249,0.434419236972,0.0,4.35151303671,18.8798367041,16.7259122025,2.46541849664,14.2604937059
 10/13  09:00:00,22.213655877,0.528489343129,1.2774486327,0.0,3.78894180059,16.6187760998,12.8934934971,0.379936494689,12.5135570024
 10/13  10:00:00,20.3830391885,0.694490516241,2.19745747427,0.0,3.78894180059,13.7021493968,11.348932526,0.0,11.348932526
 10/13  11:00:00,20.8067819323,0.736148393818,2.43236118657,0.0,3.78894180059,13.8493305508,9.1652616327,0.0,9.1652616327
