Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/13  12:00:00,20.5596747154,0.751173750439,2.48066983116,0.0,3.69398621738,13.6338449159,8.00063715628,0.0,8.00063715628
 10/13  13:00:00,20.4743199219,0.77881765872,2.64595452727,0.0,3.78894180059,13.2606059349,7.12716879897,0.0,7.12716879897
 10/13  14:00:00,20.7449185483,0.852802939345,2.98974902711,0.0,3.78894180059,13.1134247809,6.25370044165,0.0,6.25370044165
 10/13  15:00:00,22.3853369921,0.90357807435,3.21438288255,0.0,4.71240779196,13.5549682428,7.12716879897,0.0,7.12716879897
 10/13  16:00:00,30.0109372427,0.938612455741,3.35459536444,0.0,7.18559832057,18.5321311015,8.29179327539,0.0,8.29179327539
 10/13  17:00:00,36.298651686,0.880741965083,3.72242402917,0.0,8.38069375907,23.3147919321,10.9121983473,0.0,10.9121983473
 10/13  18:00:00,41.0664620731,0.909156096851,3.71595015074,0.0,10.6415932552,23.1212625696,12.8047131215,0.0,12.8047131215
 10/13  19:00:00,42.4523819915,0.857905704265,3.44389843996,0.0,12.3080778603,20.4854999863,12.2224008833,0.0,12.2224008833
 10/13  20:00:00,41.9300117015,0.841308770825,3.37824597653,0.0,12.456681583,19.8967753704,11.2033544664,0.0,11.2033544664
 10/13  21:00:00,36.2255506336,0.792341712399,3.18625298904,0.0,9.18739968257,17.702556249,9.1652616327,0.0,9.1652616327
 10/13  22:00:00,28.6389688585,0.662322555319,2.6650029327,0.0,5.91811778209,14.0365255879,8.00063715628,0.0,8.00063715628
 10/13  23:00:00,22.1310047448,0.540803503294,2.17506694241,0.0,3.54045821811,10.5176760807,4.50676372702,0.0,4.50676372702
 10/13  24:00:00,17.9213917527,0.440082862404,1.76943014691,0.0,2.55330491699,7.80157382632,1.44962447642,0.0,1.44962447642
 10/14  01:00:00,17.0257093134,0.379460685586,1.52309450034,0.0,2.55330491699,7.21284921042,0.868403335744,0.0,0.868403335744
 10/14  02:00:00,16.4015022912,0.317097905471,1.25561256629,0.0,2.55330491699,6.91848690247,0.430892812209,0.0,0.430892812209
 10/14  03:00:00,15.9429101105,0.258718143719,1.00258130126,0.0,2.55330491699,6.7713057485,0.430907763291,0.0,0.430907763291
 10/14  04:00:00,17.9386693264,0.243908218408,0.936656994714,0.0,3.82705111198,7.57405300124,0.868764614857,0.0,0.868764614857
 10/14  05:00:00,22.3946016348,0.231840796094,0.866044263548,0.0,6.02426329834,9.91545327661,4.22866710503,0.0,4.22866710503
 10/14  06:00:00,27.7269974859,0.241599476745,0.870430353953,0.0,6.51253267309,14.7454349813,14.0234702121,0.0,14.0234702121
 10/14  07:00:00,26.9489069337,0.258358508289,0.921310830605,0.0,6.01364874671,17.9699221805,14.9011655774,0.0,14.9011655774
 10/14  08:00:00,23.2995271523,0.321731716117,1.1928592632,0.0,3.66783283761,18.1171033345,14.3165221775,0.0,14.3165221775
 10/14  09:00:00,21.052206265,0.433041067974,1.65786086456,0.0,3.10526160149,15.8560427302,12.5625819149,0.0,12.5625819149
 10/14  10:00:00,18.7752612309,0.558014621802,2.17256897976,0.0,3.10526160149,12.9394160272,11.3932883992,0.0,11.3932883992
 10/14  11:00:00,19.5609619737,0.68066970859,2.68843348191,0.0,3.10526160149,13.0865971812,9.20086305727,0.0,9.20086305727
 10/14  12:00:00,20.1797201138,0.831891789008,3.30315069568,0.0,3.10526160149,12.9394160272,8.03156954157,0.0,8.03156954157
 10/14  13:00:00,20.4859444819,0.973597018762,3.90921329602,0.0,3.10526160149,12.4978725653,7.15459940478,0.0,7.15459940478
 10/14  14:00:00,20.8788156786,1.07704199709,4.34582066839,0.0,3.10526160149,12.3506914113,6.277629268,0.0,6.277629268
 10/14  15:00:00,22.6739679168,1.16497733362,4.68802811673,0.0,4.02872759285,12.7922348732,7.15459940478,0.0,7.15459940478
 10/14  16:00:00,30.3779068912,1.22942695282,4.8771640845,0.0,6.50191812146,17.7693977319,8.32389292049,0.0,8.32389292049
 10/14  17:00:00,37.4379504471,1.2308556201,4.70513849764,0.0,8.38069375907,23.1212625696,10.9548033308,0.0,10.9548033308
 10/14  18:00:00,40.7582857997,0.96102292947,3.35590704466,0.0,10.6415932552,23.1212625696,12.8549052939,0.0,12.8549052939
 10/14  19:00:00,40.7241044735,0.619352586686,1.95417403946,0.0,12.3080778603,20.4854999863,12.270258536,0.0,12.270258536
 10/14  20:00:00,39.4486749048,0.432506309849,1.30571164087,0.0,12.456681583,19.8967753704,11.2471267098,0.0,11.2471267098
 10/14  21:00:00,33.4949344524,0.315096391589,0.932882128688,0.0,9.18739968257,17.702556249,9.20086305727,0.0,9.20086305727
 10/14  22:00:00,26.0326471914,0.185305736096,0.535698084905,0.0,5.91811778209,14.0365255879,8.03156954157,0.0,8.03156954157
 10/14  23:00:00,19.744851571,0.0864467729562,0.243270498938,0.0,3.54045821811,10.5176760807,4.52368899444,0.0,4.52368899444
 10/14  24:00:00,15.8738822167,0.0609268334618,0.101076639846,0.0,2.55330491699,7.80157382632,2.12409873485,0.669805219142,1.45429351571
 10/15  01:00:00,15.3025017885,0.125137683533,0.0542099775212,0.0,2.55330491699,7.21284921042,3.73912670438,2.86838152094,0.870745183438
 10/15  02:00:00,15.0725087815,0.223480883907,0.0202360781395,0.0,2.55330491699,6.91848690247,6.33348822473,5.90200947302,0.431478751713
 10/15  03:00:00,15.0035393404,0.320199449605,0.00172922531228,0.0,2.55330491699,6.7713057485,9.22674004599,8.79524617599,0.431493870002
 10/15  04:00:00,17.1708586613,0.412754548075,0.0,0.0,3.82705111198,7.57405300124,12.314259024,11.443148513,0.871110511015
 10/15  05:00:00,21.7610136577,0.464297082496,0.0,0.0,6.02426329834,9.91545327661,17.1546937922,12.9101586146,4.2445351776
 10/15  06:00:00,27.0892297472,0.473450697643,0.000811394336228,0.0,6.51253267309,14.7454349813,27.212086448,13.133299121,14.078787327
 10/15  07:00:00,26.2526304152,0.462652248114,0.0207405723123,0.0,6.01364874671,17.9699221805,27.4634595178,12.5034420905,14.9600174273
 10/15  08:00:00,22.2639152517,0.37323805869,0.105741020022,0.0,3.66783283761,18.1171033345,23.3752219305,9.00220198924,14.3730199413
 10/15  09:00:00,19.7478023703,0.31948479914,0.467013238663,0.0,3.10526160149,15.8560427302,17.3517504658,4.73973300768,12.6120174581
 10/15  10:00:00,17.621314671,0.389979738597,1.18665730305,0.0,3.10526160149,12.9394160272,13.2860820249,1.84806622947,11.4380157955
 10/15  11:00:00,18.4477822074,0.481935170957,1.77398825323,0.0,3.10526160149,13.0865971812,9.88634340191,0.649580723967,9.23676267794
 10/15  12:00:00,18.9410862573,0.58381179178,2.31259683635,0.0,3.10526160149,12.9394160272,8.10927678888,0.0465157736226,8.06276101526
 10/15  13:00:00,19.1133240122,0.694800473803,2.81538937126,0.0,3.10526160149,12.4978725653,7.18225976825,0.0,7.18225976825
 10/15  14:00:00,20.1272461853,0.89878968407,3.77250348813,0.0,3.10526160149,12.3506914113,6.30175852124,0.0,6.30175852124
 10/15  15:00:00,22.5255714967,1.08348707045,4.62112195977,0.0,4.02872759285,12.7922348732,7.18225976825,0.0,7.18225976825
 10/15  16:00:00,30.3126111274,1.16087838844,4.88041688508,0.0,6.50191812146,17.7693977319,8.35626143093,0.0,8.35626143093
 10/15  17:00:00,37.8459464229,1.23999830705,5.10399178651,0.0,8.38069375907,23.1212625696,10.997765172,0.0,10.997765172
 10/15  18:00:00,41.6240592592,1.06903007362,4.11367335998,0.0,10.6415932552,23.1212625696,12.9055178738,0.0,12.9055178738
 10/15  19:00:00,42.1410400301,0.86110399683,3.12935818593,0.0,12.3080778603,20.4854999863,12.3185170425,0.0,12.3185170425
 10/15  20:00:00,41.0600345355,0.732682767418,2.61689481401,0.0,12.456681583,19.8967753704,11.2912655876,0.0,11.2912655876
 10/15  21:00:00,34.4930294555,0.508271910877,1.73780161252,0.0,9.18739968257,17.702556249,9.23676267794,0.0,9.23676267794
 10/15  22:00:00,26.6443123155,0.311950506353,1.02071843867,0.0,5.91811778209,14.0365255879,8.06276101526,0.0,8.06276101526
 10/15  23:00:00,20.206179325,0.188615096405,0.602429929466,0.0,3.54045821811,10.5176760807,4.54075602722,0.0,4.54075602722
 10/15  24:00:00,16.0950408269,0.0942592691062,0.288902814428,0.0,2.55330491699,7.80157382632,1.49366895078,0.0346672880992,1.45900166268
 10/16  01:00:00,15.3643526267,0.0757004085655,0.16549809071,0.0,2.55330491699,7.21284921042,1.44957089876,0.57646467374,0.873106225019
 10/16  02:00:00,15.0514161663,0.100828419422,0.121795927428,0.0,2.55330491699,6.91848690247,2.06822340316,1.63615392343,0.432069479728
 10/16  03:00:00,14.9271309894,0.15068695908,0.094833364855,0.0,2.55330491699,6.7713057485,3.60144962741,3.16936486581,0.432084761603
 10/16  04:00:00,17.0575336834,0.158870031721,0.140559538456,0.0,3.82705111198,7.57405300124,3.87873946134,3.00526394754,0.873475513799
 10/16  05:00:00,21.7261041864,0.176224619177,0.253162992036,0.0,6.02426329834,9.91545327661,6.85666332179,2.5961319642,4.26053135759
 10/16  06:00:00,27.1548822429,0.213318884507,0.326595703143,0.0,6.51253267309,14.7454349813,17.112802627,2.97825479538,14.1345478316
 10/16  07:00:00,26.5870933712,0.237100970387,0.38722544355,0.0,6.01364874671,18.163451543,18.1740000269,3.15465933075,15.0193406962
 10/16  08:00:00,24.1413906288,0.46184644287,0.448194444309,0.0,4.35151303671,18.8798367041,17.3206189086,2.89064864257,14.429970266
 10/16  09:00:00,21.7344901298,0.480339998389,0.846432230216,0.0,3.78894180059,16.6187760998,13.9933553966,1.33150640447,12.6618489921
 10/16  10:00:00,19.6933313879,0.586096618984,1.61614357085,0.0,3.78894180059,13.7021493968,11.5970214499,0.113919980824,11.4831014691
 10/16  11:00:00,21.6720905698,0.890049314303,3.14376890358,0.0,3.78894180059,13.8493305508,9.27294986337,0.0,9.27294986337
 10/16  12:00:00,22.7112080955,1.10456125007,4.2788157117,0.0,3.69398621738,13.6338449159,8.0942023403,0.0,8.0942023403
 10/16  13:00:00,23.6432129827,1.27174370615,5.32192154073,0.0,3.78894180059,13.2606059349,7.21014169801,0.0,7.21014169801
 10/16  14:00:00,24.8090312652,1.46551007087,6.44115461251,0.0,3.78894180059,13.1134247809,6.32608105571,0.0,6.32608105571
 10/16  15:00:00,27.2220605764,1.68201227894,7.27267226227,0.0,4.71240779196,13.5549682428,7.21014169801,0.0,7.21014169801
 10/16  16:00:00,35.2606837646,1.82792029824,7.71503404379,0.0,7.18559832057,18.5321311015,8.38888922107,0.0,8.38888922107
 10/16  17:00:00,41.2011370932,1.74669695321,7.75895444818,0.0,8.38069375907,23.3147919321,11.041071148,0.0,11.041071148
 10/16  18:00:00,46.3575131796,1.70095839496,7.32236562574,0.0,10.6415932552,23.1212625696,12.9565358729,0.0,12.9565358729
 10/16  19:00:00,46.5359753521,1.60712434235,6.77827316245,0.0,12.3080778603,20.4854999863,12.3671621114,0.0,12.3671621114
 10/16  20:00:00,45.4866657746,1.50076105635,6.27544776412,0.0,12.456681583,19.8967753704,11.3357580287,0.0,11.3357580287
 10/16  21:00:00,39.4341990011,1.38635916982,5.80088389918,0.0,9.18739968257,17.702556249,9.27294986337,0.0,9.27294986337
 10/16  22:00:00,31.0859175755,1.12364204231,4.65063216272,0.0,5.91811778209,14.0365255879,8.0942023403,0.0,8.0942023403
 10/16  23:00:00,23.8137131193,0.861900244705,3.5366785755,0.0,3.54045821811,10.5176760807,4.55795977111,0.0,4.55795977111
 10/16  24:00:00,19.1452428721,0.672780315553,2.76058381319,0.0,2.55330491699,7.80157382632,1.46374752306,0.0,1.46374752306
 10/17  01:00:00,18.1354357754,0.589847681577,2.42243396641,0.0,2.55330491699,7.21284921042,0.87548576294,0.0,0.87548576294
 10/17  02:00:00,17.5954057987,0.541202881957,2.22541109723,0.0,2.55330491699,6.91848690247,0.432664821621,0.0,0.432664821621
 10/17  03:00:00,17.0497490691,0.467969400619,1.90016900294,0.0,2.55330491699,6.7713057485,0.432680263377,0.0,0.432680263377
 10/17  04:00:00,18.9480253871,0.436241396013,1.75367987784,0.0,3.82705111198,7.57405300124,0.875858923597,0.0,0.875858923597
 10/17  05:00:00,23.7123997456,0.480967669465,1.93471550097,0.0,6.02426329834,9.91545327661,4.27665090743,0.0,4.27665090743
 10/17  06:00:00,29.5198813921,0.577613043507,2.32730069335,0.0,6.51253267309,14.7454349813,14.1907352106,0.0,14.1907352106
 10/17  07:00:00,28.9933382956,0.602000609292,2.4285707291,0.0,6.01364874671,18.163451543,15.0791178159,0.0,15.0791178159
 10/17  08:00:00,26.1725083887,0.721238012428,2.21992063463,0.0,4.35151303671,18.8798367041,14.4873562864,0.0,14.4873562864
 10/17  09:00:00,23.2352444321,0.696308875488,2.13121765549,0.0,3.78894180059,16.6187760998,12.7120617599,0.0,12.7120617599
 10/17  10:00:00,20.4950839652,0.724257149348,2.2797356178,0.0,3.78894180059,13.7021493968,11.5285320685,0.0,11.5285320685
 10/17  11:00:00,20.8179364253,0.752610819687,2.42705325371,0.0,3.78894180059,13.8493305508,9.30941389707,0.0,9.30941389707
 10/17  12:00:00,20.4856811324,0.753480783959,2.40436921465,0.0,3.69398621738,13.6338449159,8.12588420565,0.0,8.12588420565
 10/17  13:00:00,20.4555309899,0.786839614946,2.61914363905,0.0,3.78894180059,13.2606059349,7.23823693708,0.0,7.23823693708
 10/17  14:00:00,20.2158239313,0.770002477308,2.54345487215,0.0,3.78894180059,13.1134247809,6.35058966852,0.0,6.35058966852
 10/17  15:00:00,21.5409286616,0.767530986236,2.50602164019,0.0,4.71240779196,13.5549682428,7.23823693708,0.0,7.23823693708
 10/17  16:00:00,29.6363114563,0.893165393447,3.02541664028,0.0,7.18559832057,18.5321311015,8.4217666285,0.0,8.4217666285
 10/17  17:00:00,36.3732478522,0.912034304692,3.7657278557,0.0,8.38069375907,23.3147919321,11.0847084342,0.0,11.0847084342
 10/17  18:00:00,42.4149560061,1.00135126575,4.0794155815,0.0,10.6415932552,23.1212625696,13.0079441827,0.0,13.0079441827
 10/17  19:00:00,42.963306709,0.956160975414,3.85656788626,0.0,12.3080778603,20.4854999863,12.416179337,0.0,12.416179337
 10/17  20:00:00,42.4213793313,0.936116737397,3.77480563975,0.0,12.456681583,19.8967753704,11.380590857,0.0,11.380590857
 10/17  21:00:00,36.6546910727,0.875807317368,3.53192782318,0.0,9.18739968257,17.702556249,9.30941389707,0.0,9.30941389707
 10/17  22:00:00,28.9108381025,0.714861607246,2.88433312485,0.0,5.91811778209,14.0365255879,8.12588420565,0.0,8.12588420565
 10/17  23:00:00,22.2165568319,0.55617362934,2.24524890344,0.0,3.54045821811,10.5176760807,4.57529513139,0.0,4.57529513139
 10/17  24:00:00,17.8869333374,0.432037149185,1.74301744487,0.0,2.55330491699,7.80157382632,1.46852969142,0.0,1.46852969142
 10/18  01:00:00,16.9154561443,0.359853856419,1.43244816047,0.0,2.55330491699,7.21284921042,0.877883094207,0.0,0.877883094207
 10/18  02:00:00,16.5153099329,0.337774407467,1.34874370595,0.0,2.55330491699,6.91848690247,0.433264601396,0.0,0.433264601396
 10/18  03:00:00,16.1801377411,0.301259826807,1.19726724881,0.0,2.55330491699,6.7713057485,0.433280199242,0.0,0.433280199242
 10/18  04:00:00,17.9965742157,0.254141677193,0.984328425255,0.0,3.82705111198,7.57405300124,0.878260035355,0.0,0.878260035355
 10/18  05:00:00,22.613741085,0.272728009898,1.04429649988,0.0,6.02426329834,9.91545327661,4.292889053,0.0,4.292889053
 10/18  06:00:00,28.2982833684,0.348668349631,1.3346473635,0.0,6.51253267309,14.7454349813,14.247332822,0.0,14.247332822
 10/18  07:00:00,27.6771026126,0.358869591225,1.3554660642,0.0,6.01364874671,18.163451543,15.139331084,0.0,15.139331084
 10/18  08:00:00,25.3701417763,0.58946095881,1.54933107585,0.0,4.35151303671,18.8798367041,14.5451610081,0.0,14.5451610081
 10/18  09:00:00,22.8998297958,0.651756729566,1.84035516508,0.0,3.78894180059,16.6187760998,12.7626408912,0.0,12.7626408912
 10/18  10:00:00,20.6571750253,0.781327527922,2.38475629929,0.0,3.78894180059,13.7021493968,11.5742941397,0.0,11.5742941397
 10/18  11:00:00,21.5640648257,0.931696655878,2.99409581789,0.0,3.78894180059,13.8493305508,9.34614398055,0.0,9.34614398055
 10/18  12:00:00,22.016873435,1.08392265109,3.60511965014,0.0,3.69398621738,13.6338449159,8.15779722901,0.0,8.15779722901
 10/18  13:00:00,22.334478264,1.19409669407,4.09083383407,0.0,3.78894180059,13.2606059349,7.26653716534,0.0,7.26653716534
 10/18  14:00:00,22.6156660222,1.2728435722,4.44045586821,0.0,3.78894180059,13.1134247809,6.37527710168,0.0,6.37527710168
 10/18  15:00:00,24.4549752092,1.365391931,4.82220724305,0.0,4.71240779196,13.5549682428,7.26653716534,0.0,7.26653716534
 10/18  16:00:00,32.042844537,1.41288189941,4.912233215,0.0,7.18559832057,18.5321311015,8.45488391689,0.0,8.45488391689
 10/18  17:00:00,37.2918450633,1.17897480979,4.41738456178,0.0,8.38069375907,23.3147919321,11.1286641079,0.0,11.1286641079
 10/18  18:00:00,41.2035573972,0.877375559296,2.991992679,0.0,10.6415932552,23.1212625696,13.0597275791,0.0,13.0597275791
 10/18  19:00:00,40.6457287397,0.599057599542,1.89609329284,0.0,12.3080778603,20.4854999863,12.4655542034,0.0,12.4655542034
 10/18  20:00:00,39.6013197534,0.460321146516,1.4305416528,0.0,12.456681583,19.8967753704,11.4257507958,0.0,11.4257507958
 10/18  21:00:00,33.6021605437,0.335388557039,1.0198160545,0.0,9.18739968257,17.702556249,9.34614398055,0.0,9.34614398055
 10/18  22:00:00,26.1754920839,0.215537785904,0.648310927569,0.0,5.91811778209,14.0365255879,8.15779722901,0.0,8.15779722901
 10/18  23:00:00,19.8836280753,0.118158433918,0.350335342247,0.0,3.54045821811,10.5176760807,4.59275697436,0.0,4.59275697436
 10/18  24:00:00,15.9076522942,0.0571272013937,0.138646349384,0.0,2.55330491699,7.80157382632,1.71694248446,0.243595732909,1.47334675155
 10/19  01:00:00,15.281257073,0.0795092344285,0.0785937111585,0.0,2.55330491699,7.21284921042,2.28059880552,1.40030129494,0.88029751058
 10/19  02:00:00,15.0270312791,0.149088524334,0.0491509352598,0.0,2.55330491699,6.91848690247,3.95808832303,3.52421968128,0.433868641746
 10/19  03:00:00,14.9358840267,0.228992924188,0.0252804370479,0.0,2.55330491699,6.7713057485,6.34639368601,5.9125092942,0.433884391809
 10/19  04:00:00,17.0619420875,0.283463602787,0.0203743714511,0.0,3.82705111198,7.57405300124,8.29213470209,7.41145656331,0.880678138785
 10/19  05:00:00,21.6409255019,0.299331895532,0.0448770311701,0.0,6.02426329834,9.91545327661,11.8661106043,7.55686961929,4.309240985
 10/19  06:00:00,27.0209574058,0.312266964006,0.0937227865871,0.0,6.51253267309,14.7454349813,21.7604883441,7.45616444166,14.3043239024
 10/19  07:00:00,26.426106497,0.331909448366,0.131430091386,0.0,6.01364874671,18.163451543,22.8514420516,7.65147938274,15.1999626689
 10/19  08:00:00,23.8787326862,0.542889314704,0.104493629871,0.0,4.35151303671,18.8798367041,22.1190356877,7.51566837491,14.6033673128
 10/19  09:00:00,21.1408916371,0.516218229404,0.216955506587,0.0,3.78894180059,16.6187760998,18.8478706817,6.034299274,12.8135714077
 10/19  10:00:00,18.6032846715,0.508834371168,0.603359102257,0.0,3.78894180059,13.7021493968,15.2484993646,3.62812523384,11.6203741308
 10/19  11:00:00,19.4496576711,0.566924644529,1.24446067466,0.0,3.78894180059,13.8493305508,10.6899389737,1.30680973711,9.38312923657
 10/19  12:00:00,19.2528527583,0.556120767263,1.3689008573,0.0,3.69398621738,13.6338449159,8.53532401339,0.345392053754,8.18993195964
 10/19  13:00:00,19.3941122406,0.61464792312,1.72991658157,0.0,3.78894180059,13.2606059349,7.29645091386,0.00141691192005,7.29503400194
 10/19  14:00:00,19.5232176513,0.658739327594,1.96211174188,0.0,3.78894180059,13.1134247809,6.40013604425,0.0,6.40013604425
 10/19  15:00:00,21.0113215397,0.679340090862,2.06460541366,0.0,4.71240779196,13.5549682428,7.29503400194,0.0,7.29503400194
 10/19  16:00:00,28.489545666,0.697595022207,2.07422122128,0.0,7.18559832057,18.5321311015,8.48823127887,0.0,8.48823127887
 10/19  17:00:00,34.3964086309,0.555503401668,2.14541953746,0.0,8.38069375907,23.3147919321,11.172925152,0.0,11.172925152
 10/19  18:00:00,40.2924191737,0.612901297667,2.34532871717,0.0,10.6415932552,23.1212625696,13.111870727,0.0,13.111870727
 10/19  19:00:00,40.9902241252,0.592088927555,2.24755735031,0.0,12.3080778603,20.4854999863,12.5152720885,0.0,12.5152720885
 10/19  20:00:00,40.3356899188,0.552880398723,2.07235256595,0.0,12.456681583,19.8967753704,11.4712244712,0.0,11.4712244712
 10/19  21:00:00,34.6252038948,0.504203378591,1.87404458409,0.0,9.18739968257,17.702556249,9.38312923657,0.0,9.38312923657
 10/19  22:00:00,27.0286711294,0.370551273348,1.34647648558,0.0,5.91811778209,14.0365255879,8.18993195964,0.0,8.18993195964
 10/19  23:00:00,20.5422765973,0.246702809397,0.880439488785,0.0,3.54045821811,10.5176760807,4.61034012886,0.0,4.61034012886
 10/19  24:00:00,16.4769502041,0.167646597994,0.597424862689,0.0,2.55330491699,7.80157382632,1.47819727693,0.0,1.47819727693
 10/20  01:00:00,15.7495330112,0.137389885711,0.488988998063,0.0,2.55330491699,7.21284921042,0.882728298783,0.0,0.882728298783
 10/20  02:00:00,15.3375065696,0.111957738009,0.396757012098,0.0,2.55330491699,6.91848690247,0.443920901753,0.0094441376442,0.434476764109
 10/20  03:00:00,15.1242035474,0.103065470191,0.339527411675,0.0,2.55330491699,6.7713057485,0.626033861375,0.191541198945,0.434492662429
 10/20  04:00:00,17.2055657843,0.108945865145,0.33851580588,0.0,3.82705111198,7.57405300124,1.23529087328,0.352178354709,0.883112518569
 10/20  05:00:00,21.8637248039,0.13632977595,0.430678452717,0.0,6.02426329834,9.91545327661,4.72272565629,0.397023795868,4.32570186042
 10/20  06:00:00,27.4417065216,0.189854940076,0.636883926323,0.0,6.51253267309,14.7454349813,14.6674162462,0.305724674115,14.3616915721
 10/20  07:00:00,26.9467041625,0.223271908096,0.760665297207,0.0,6.01364874671,18.163451543,15.5603001428,0.299305527843,15.260994615
 10/20  08:00:00,24.3915497305,0.429260776426,0.730939212452,0.0,4.35151303671,18.8798367041,15.1617113607,0.499753397402,14.6619579633
 10/20  09:00:00,21.3054933881,0.397246772805,0.50052871417,0.0,3.78894180059,16.6187760998,14.2366900845,1.3718518578,12.8648382267
 10/20  10:00:00,18.3312069525,0.394998950392,0.445116804101,0.0,3.78894180059,13.7021493968,13.3859296938,1.71917129822,11.6667583956
 10/20  11:00:00,18.4955585973,0.396672944177,0.460613301232,0.0,3.78894180059,13.8493305508,11.1432032,1.72284448772,9.42035871227
 10/20  12:00:00,18.1384544686,0.396149942482,0.414473392317,0.0,3.69398621738,13.6338449159,10.1216848025,1.89940592137,8.22227888115
 10/20  13:00:00,17.8515786852,0.394323659529,0.407707289768,0.0,3.78894180059,13.2606059349,9.42879543745,2.10507642963,7.32371900781
 10/20  14:00:00,17.6873920706,0.394627511586,0.390397977126,0.0,3.78894180059,13.1134247809,8.69067520935,2.26551607488,6.42515913448
 10/20  15:00:00,19.0643199838,0.399485015042,0.397458933575,0.0,4.71240779196,13.5549682428,9.6504360317,2.32671702389,7.32371900781
 10/20  16:00:00,26.5988871339,0.414942210439,0.466215500936,0.0,7.18559832057,18.5321311015,10.6733269649,2.15152812593,8.52179883893
 10/20  17:00:00,32.5785287753,0.237680856703,0.645362226821,0.0,8.38069375907,23.3147919321,12.4808555603,1.26337710135,11.2174784589
 10/20  18:00:00,38.5467989873,0.295765477122,0.91684435132,0.0,10.6415932552,23.1212625696,13.8996371995,0.735279014993,13.1643581845
 10/20  19:00:00,39.3669189093,0.298980686071,0.917360375877,0.0,12.3080778603,20.4854999863,13.3751812118,0.809862942814,12.565318269
 10/20  20:00:00,38.8868003267,0.295502094364,0.880841278249,0.0,12.456681583,19.8967753704,12.5000359196,0.983037502924,11.5169984167
 10/20  21:00:00,33.3313606046,0.285875255915,0.798529416533,0.0,9.18739968257,17.702556249,10.7683407648,1.3479820525,9.42035871227
 10/20  22:00:00,26.0973339697,0.25050217674,0.535188422506,0.0,5.91811778209,14.0365255879,10.6307239764,2.40844509521,8.22227888115
 10/20  23:00:00,20.0015713022,0.241242716707,0.345194286434,0.0,3.54045821811,10.5176760807,8.22605324262,3.59801385482,4.6280393878
 10/20  24:00:00,16.1689657636,0.246163014182,0.210924006075,0.0,2.55330491699,7.80157382632,6.2121125405,4.72903270938,1.48307983112
 10/21  01:00:00,15.515322021,0.263198513768,0.128969379764,0.0,2.55330491699,7.21284921042,6.67603307594,5.79085833523,0.885174740713
 10/21  02:00:00,15.1709501522,0.28917338115,0.0529849515791,0.0,2.55330491699,6.91848690247,7.5169110702,7.08182228149,0.435088788714
 10/21  03:00:00,15.0128444398,0.325962200715,0.00527157359077,0.0,2.55330491699,6.7713057485,8.92026201695,8.4851571857,0.43510483125
 10/21  04:00:00,17.1311697467,0.373065633436,0.0,0.0,3.82705111198,7.57405300124,10.74359818,9.85803572538,0.885562454579
 10/21  05:00:00,21.6991681938,0.402451618634,0.0,0.0,6.02426329834,9.91545327661,15.0638073531,10.7215405491,4.34226680398
 10/21  06:00:00,27.0644524864,0.405997531447,0.0434872997173,0.0,6.51253267309,14.7454349813,24.8592107538,10.4397919142,14.4194188396
 10/21  07:00:00,26.2605722917,0.405379927508,0.0859547694374,0.0,6.01364874671,17.9699221805,25.3385740763,10.0161652281,15.3224088483
 10/21  08:00:00,22.2399279316,0.385754900317,0.0692368583615,0.0,3.66783283761,18.1171033345,24.3199431549,9.5990275465,14.7209156084
 10/21  09:00:00,19.5389948963,0.36022323722,0.217467326601,0.0,3.10526160149,15.8560427302,20.5947025402,7.67827637416,12.916426166
 10/21  10:00:00,16.9380930049,0.359011015115,0.534404360388,0.0,3.10526160149,12.9394160272,16.9072287135,5.19379551558,11.7134331979
 10/21  11:00:00,17.5939168052,0.386389792354,1.01566822966,0.0,3.10526160149,13.0865971812,11.9836373662,2.52581598369,9.45782138251
 10/21  12:00:00,18.0321774015,0.45513141252,1.53236835983,0.0,3.10526160149,12.9394160272,9.26665503418,1.01182661987,8.25482841431
 10/21  13:00:00,18.0958553331,0.518736314255,1.97398485167,0.0,3.10526160149,12.4978725653,7.46680229356,0.114218605394,7.35258368816
 10/21  14:00:00,18.237189766,0.568283580529,2.21295317231,0.0,3.10526160149,12.3506914113,6.45033896201,0.0,6.45033896201
 10/21  15:00:00,19.7848371338,0.600266153193,2.36360851415,0.0,4.02872759285,12.7922348732,7.35258368816,0.0,7.35258368816
 10/21  16:00:00,27.7385785297,0.705275715074,2.76198696082,0.0,6.50191812146,17.7693977319,8.55557665636,0.0,8.55557665636
 10/21  17:00:00,34.7210896694,0.68498546233,2.53414787771,0.0,8.38069375907,23.1212625696,11.2623108348,0.0,11.2623108348
 10/21  18:00:00,39.5829567074,0.514817245616,1.73395030289,0.0,10.6415932552,23.1212625696,13.2171744081,0.0,13.2171744081
 10/21  19:00:00,39.6945392647,0.373130038109,1.17083137925,0.0,12.3080778603,20.4854999863,12.615677924,0.0,12.615677924
 10/21  20:00:00,38.8723463061,0.287562645157,0.874326706858,0.0,12.456681583,19.8967753704,11.5630590769,0.0,11.5630590769
 10/21  21:00:00,33.1526650579,0.22712951728,0.678579608486,0.0,9.18739968257,17.702556249,9.51151459213,0.0536932096236,9.45782138251
 10/21  22:00:00,25.9032529599,0.17248510741,0.419124482063,0.0,5.91811778209,14.0365255879,9.11961450418,0.864786089866,8.25482841431
 10/21  23:00:00,19.753225977,0.160307150675,0.17778452725,0.0,3.54045821811,10.5176760807,7.37802388545,2.73217437574,4.64584950972
 10/21  24:00:00,16.0188454526,0.228826980852,0.0781397284107,0.0,2.55330491699,7.80157382632,7.022048014,5.53405504581,1.4879929682
 10/22  01:00:00,15.4772786916,0.319874673576,0.0342498905336,0.0,2.55330491699,7.21284921042,9.37285590897,8.48521979532,0.887636113647
 10/22  02:00:00,15.2273147392,0.394619257753,0.00390366193663,0.0,2.55330491699,6.91848690247,11.3033210698,10.8676165351,0.435704534638
 10/22  03:00:00,15.1403521117,0.458741446199,0.0,0.0,2.55330491699,6.7713057485,13.1153556561,12.6796349388,0.435720717264
 10/22  04:00:00,17.2853583766,0.527254263342,0.0,0.0,3.82705111198,7.57405300124,15.5431130849,14.6550858628,0.888027222081
 10/22  05:00:00,21.8583386016,0.561622026401,0.0,0.0,6.02426329834,9.91545327661,20.0051247609,15.6461938514,4.35893090952
 10/22  06:00:00,27.1711019381,0.556134282856,0.0,0.0,6.51253267309,14.7454349813,29.927014935,15.4495263281,14.4774886069
 10/22  07:00:00,26.325518297,0.552272410546,0.00400829170967,0.0,6.01364874671,17.9699221805,30.5979973607,15.2138101793,15.3841871814
 10/22  08:00:00,22.3205333244,0.4823384436,0.0532587078485,0.0,3.66783283761,18.1171033345,27.2778768998,12.4976541114,14.7802227884
 10/22  09:00:00,19.641893487,0.384469671453,0.296119483078,0.0,3.10526160149,15.8560427302,20.6608986559,7.69257870742,12.9683199484
 10/22  10:00:00,17.2848573675,0.379531873388,0.860647864773,0.0,3.10526160149,12.9394160272,15.4264448718,3.66606015654,11.7603847153
 10/22  11:00:00,18.0124868149,0.439159089889,1.38146894178,0.0,3.10526160149,13.0865971812,11.3948334738,1.89932732077,9.49550615307
 10/22  12:00:00,18.4575559488,0.510173714096,1.90270460551,0.0,3.10526160149,12.9394160272,8.94075514466,0.653184224784,8.28757091988
 10/22  13:00:00,18.5563903942,0.585253796764,2.36800243023,0.0,3.10526160149,12.4978725653,7.38946963337,0.00785013838535,7.38161949499
 10/22  14:00:00,18.9673678921,0.683941837702,2.82747304128,0.0,3.10526160149,12.3506914113,6.47566807009,0.0,6.47566807009
 10/22  15:00:00,20.8401761784,0.786757715447,3.23245599648,0.0,4.02872759285,12.7922348732,7.38161949499,0.0,7.38161949499
 10/22  16:00:00,28.5933826194,0.85294475112,3.46912201442,0.0,6.50191812146,17.7693977319,8.58955472818,0.0,8.58955472818
 10/22  17:00:00,35.7745926831,0.868347988595,3.40428836513,0.0,8.38069375907,23.1212625696,11.3074090029,0.0,11.3074090029
 10/22  18:00:00,41.1945023225,0.808547345953,3.05176581763,0.0,10.6415932552,23.1212625696,13.2703037568,0.0,13.2703037568
 10/22  19:00:00,41.5252633352,0.717220722746,2.65746476512,0.0,12.3080778603,20.4854999863,12.6663361402,0.0,12.6663361402
 10/22  20:00:00,40.6727833557,0.633302902129,2.32902349949,0.0,12.456681583,19.8967753704,11.6093928111,0.0,11.6093928111
 10/22  21:00:00,34.5118662576,0.496524117137,1.76838620829,0.0,9.18739968257,17.702556249,9.49550615307,0.0,9.49550615307
 10/22  22:00:00,26.7996265442,0.335992932425,1.15199024136,0.0,5.91811778209,14.0365255879,8.28757091988,0.0,8.28757091988
 10/22  23:00:00,20.2728119449,0.199014368733,0.658663277036,0.0,3.54045821811,10.5176760807,4.66376522031,0.0,4.66376522031
 10/22  24:00:00,16.1629538467,0.11078278225,0.340292321083,0.0,2.55330491699,7.80157382632,1.63663918805,0.143703954857,1.49293523319
 10/23  01:00:00,15.3919655248,0.0960509137788,0.172760483558,0.0,2.55330491699,7.21284921042,1.98628241209,1.09617072163,0.890111690456
 10/23  02:00:00,15.0628684538,0.120757641186,0.11331899318,0.0,2.55330491699,6.91848690247,2.69343540122,2.25711158136,0.436323819858
 10/23  03:00:00,14.9369902829,0.183164621944,0.0722149955011,0.0,2.55330491699,6.7713057485,4.72422000261,4.28787986424,0.436340138369
 10/23  04:00:00,17.0643142914,0.27074843027,0.0354617478852,0.0,3.82705111198,7.57405300124,7.93662322238,7.04611713043,0.89050609195
 10/23  05:00:00,21.6569512425,0.326265134951,0.0339695323377,0.0,6.02426329834,9.91545327661,12.9646811962,8.58899195464,4.37568924153
 10/23  06:00:00,27.0237641917,0.346460161809,0.0623363747041,0.0,6.51253267309,14.7454349813,23.3708679899,8.83498431519,14.5358836747
 10/23  07:00:00,26.3947773993,0.333224360775,0.0987860812877,0.0,6.01364874671,18.163451543,23.4838642533,8.03755293394,15.4463113194
 10/23  08:00:00,23.9039656984,0.532735695859,0.139880260843,0.0,4.35151303671,18.8798367041,21.8205879533,6.98072601309,14.8398619402
 10/23  09:00:00,21.1657375242,0.523884704341,0.234134918735,0.0,3.78894180059,16.6187760998,19.046765056,6.02626084995,13.0205042061
 10/23  10:00:00,18.6913283089,0.540947855922,0.65928925492,0.0,3.78894180059,13.7021493968,15.5204229623,3.7128239187,11.8075990436
 10/23  11:00:00,19.4081523764,0.599977210945,1.16990281354,0.0,3.78894180059,13.8493305508,11.5323641608,1.99896229689,9.53340186396
 10/23  12:00:00,19.4044760074,0.641502346838,1.43514252682,0.0,3.69398621738,13.6338449159,9.56684489132,1.24634818985,8.32049670147
 10/23  13:00:00,19.2904673057,0.64694513681,1.59397443302,0.0,3.78894180059,13.2606059349,8.01798839622,0.607170566611,7.41081782961
 10/23  14:00:00,19.0151962177,0.600907388212,1.51192224768,0.0,3.78894180059,13.1134247809,6.58817071915,0.087031761413,6.50113895774
 10/23  15:00:00,20.4586179318,0.620235695425,1.57100620123,0.0,4.71240779196,13.5549682428,7.41081782961,0.0,7.41081782961
 10/23  16:00:00,27.8962558156,0.62390201188,1.5546243812,0.0,7.18559832057,18.5321311015,8.62372299209,0.0,8.62372299209
 10/23  17:00:00,33.7591215051,0.46427263709,1.59936317621,0.0,8.38069375907,23.3147919321,11.3527596077,0.0,11.3527596077
 10/23  18:00:00,39.1148034194,0.414878066163,1.3657361943,0.0,10.6415932552,23.1212625696,13.3237304967,0.0,13.3237304967
 10/23  19:00:00,39.4651413764,0.318930718648,0.995632810371,0.0,12.3080778603,20.4854999863,12.7172779155,0.0,12.7172779155
 10/23  20:00:00,38.74971468,0.263932531293,0.775325194601,0.0,12.456681583,19.8967753704,11.8734694639,0.217483565635,11.6559858983
 10/23  21:00:00,32.9958835631,0.228878235246,0.520049395692,0.0,9.18739968257,17.702556249,10.9095766986,1.37617483467,9.53340186396
 10/23  22:00:00,25.744545477,0.206157184733,0.226744921782,0.0,5.91811778209,14.0365255879,11.7724831329,3.45198643146,8.32049670147
 10/23  23:00:00,19.7969854882,0.281512031669,0.100339157396,0.0,3.54045821811,10.5176760807,11.4510868688,6.76930565477,4.68178121401
 10/23  24:00:00,16.1412578077,0.397394736531,0.0319843278026,0.0,2.55330491699,7.80157382632,12.2884955054,10.7905903429,1.49790516249
 10/24  01:00:00,15.6038927891,0.479305527197,0.00143313449881,0.0,2.55330491699,7.21284921042,14.3374867926,13.4448860528,0.89260073982
 10/24  02:00:00,15.3994246848,0.570632865357,0.0,0.0,2.55330491699,6.91848690247,16.557153195,16.1202067337,0.436946461307
 10/24  03:00:00,15.3121499152,0.630539249686,0.0,0.0,2.55330491699,6.7713057485,18.2734603056,17.8364973942,0.436962911412
 10/24  04:00:00,17.3983439241,0.640239810836,0.0,0.0,3.82705111198,7.57405300124,18.8333630499,17.940364719,0.89299833089
 10/24  05:00:00,21.9729639269,0.676247351674,0.0,0.0,6.02426329834,9.91545327661,23.4305084674,19.0379716309,4.39253683654
 10/24  06:00:00,27.3246170908,0.709649435589,0.0,0.0,6.51253267309,14.7454349813,34.7555539796,20.1609672323,14.5945867473
 10/24  07:00:00,26.637566089,0.674799131731,0.0,0.0,6.01364874671,18.163451543,34.4525283309,18.9437654664,15.5087628645
 10/24  08:00:00,24.0354516967,0.800840868699,0.00326108633313,0.0,4.35151303671,18.8798367041,30.6062169028,15.7064015008,14.899815402
 10/24  09:00:00,21.1703139066,0.753650715677,0.0089452897668,0.0,3.78894180059,16.6187760998,27.1609347906,14.0879713056,13.072963485
 10/24  10:00:00,18.2212459801,0.704602296757,0.025552485274,0.0,3.78894180059,13.7021493968,24.3227279177,12.4676657169,11.8550622008
 10/24  11:00:00,18.3552026101,0.619155629586,0.0977746285887,0.0,3.78894180059,13.8493305508,19.0705700803,9.49907278754,9.57149729272
 10/24  12:00:00,18.221586323,0.543488400763,0.350266788419,0.0,3.69398621738,13.6338449159,14.2500864665,5.89649045808,8.35359600843
 10/24  13:00:00,17.7943900178,0.488547672976,0.256294608923,0.0,3.78894180059,13.2606059349,12.700860696,5.26069065075,7.44017004521
 10/24  14:00:00,17.5801277695,0.444455676988,0.233305510669,0.0,3.78894180059,13.1134247809,10.8755188775,4.34877479547,6.52674408199
 10/24  15:00:00,18.9206574354,0.426008956359,0.227272443829,0.0,4.71240779196,13.5549682428,11.3692502209,3.92908017572,7.44017004521
 10/24  16:00:00,26.4737183781,0.408626101899,0.347362853651,0.0,7.18559832057,18.5321311015,11.3399300177,2.68185868818,8.6580713295
 10/24  17:00:00,32.4041084143,0.208023155887,0.500599566617,0.0,8.38069375907,23.3147919321,12.9462847308,1.54793551163,11.3983492192
 10/24  18:00:00,38.8553767435,0.23841445892,0.389939792296,0.0,10.6415932552,23.1212625696,16.3990322443,3.02159343817,13.3774388061
 10/24  19:00:00,38.6812694313,0.292391531129,0.238300052831,0.0,12.3080778603,20.4854999863,18.441603397,5.67311523297,12.768488164
 10/24  20:00:00,38.2502223979,0.289037154449,0.250728289279,0.0,12.456681583,19.8967753704,17.1816043445,5.47877980426,11.7028245402
 10/24  21:00:00,32.785908869,0.293737080188,0.245215856667,0.0,9.18739968257,17.702556249,15.2079601118,5.63646281911,9.57149729272
 10/24  22:00:00,25.7638554543,0.356162405076,0.0960496788027,0.0,5.91811778209,14.0365255879,17.011993849,8.65839784061,8.35359600843
 10/24  23:00:00,19.892268908,0.467194788552,0.00993982039045,0.0,3.54045821811,10.5176760807,17.3843514702,12.6844593146,4.69989215556
 10/24  24:00:00,16.3199119883,0.608033244916,0.0,0.0,2.55330491699,7.80157382632,18.5008119052,16.9979106209,1.50290128429
 10/25  01:00:00,15.820821098,0.697666970528,0.0,0.0,2.55330491699,7.21284921042,20.6065085174,19.7114059909,0.895102526435
 10/25  02:00:00,15.602786317,0.773994497579,0.0,0.0,2.55330491699,6.91848690247,22.4726984913,22.0351262164,0.43757227492
 10/25  03:00:00,15.5427591716,0.861148506086,0.0,0.0,2.55330491699,6.7713057485,25.2132520698,24.7756632175,0.437588852252
 10/25  04:00:00,17.672369648,0.914265534747,0.0,0.0,3.82705111198,7.57405300124,27.3020196834,26.4065164818,0.895503201642
 10/25  05:00:00,22.2391482587,0.942431683551,0.0,0.0,6.02426329834,9.91545327661,31.7225163685,27.3130476639,4.40946870463
 10/25  06:00:00,27.5474938932,0.932526237985,0.0,0.0,6.51253267309,14.7454349813,41.6281755303,26.9745950924,14.6535804379
 10/25  07:00:00,27.7702980382,0.914697747651,0.0,0.0,6.01364874671,18.163451543,41.8701894621,26.2986661395,15.5715233225
 10/25  08:00:00,24.221893719,0.990543977382,0.0,0.0,4.35151303671,18.8798367041,36.2537256081,21.2936601888,14.9600654193
 10/25  09:00:00,21.1944388062,0.771594562387,0.0151263426426,0.0,3.78894180059,16.6187760998,27.4401802231,14.3144979731,13.12568225
 10/25  10:00:00,18.3484786347,0.656007838878,0.2013795978,0.0,3.78894180059,13.7021493968,21.6750787421,9.77231861107,11.902760131
 10/25  11:00:00,18.6913648684,0.580271544928,0.472820971546,0.0,3.78894180059,13.8493305508,15.7885126934,6.17873153564,9.60978115776
 10/25  12:00:00,18.3557725849,0.614804983205,0.413136467912,0.0,3.69398621738,13.6338449159,15.743362188,7.35650314932,8.38685903871
 10/25  13:00:00,18.423559825,0.571533364192,0.8024787249,0.0,3.78894180059,13.2606059349,11.3307162399,3.86104879044,7.46966744942
 10/25  14:00:00,18.858985173,0.568141089484,1.38847750169,0.0,3.78894180059,13.1134247809,7.17287667066,0.62040081052,6.55247586014
 10/25  15:00:00,20.4164143476,0.579967329452,1.56907098295,0.0,4.71240779196,13.5549682428,7.47515389617,0.00548644674331,7.46966744942
 10/25  16:00:00,27.9336307902,0.597593087691,1.61830827993,0.0,7.18559832057,18.5321311015,8.69258956848,0.0,8.69258956848
 10/25  17:00:00,33.4013663431,0.369305754,1.33657489728,0.0,8.38069375907,23.3147919321,11.4441643363,0.0,11.4441643363
 10/25  18:00:00,39.3914605053,0.274587461045,0.889850552001,0.0,10.6415932552,23.1212625696,13.4557236732,0.0243108933912,13.4314127798
 10/25  19:00:00,38.8541027616,0.190005236744,0.513519677554,0.0,12.3080778603,20.4854999863,13.2923934481,0.472441727874,12.8199517203
 10/25  20:00:00,38.2564680437,0.174485691741,0.371525397794,0.0,12.456681583,19.8967753704,13.0585337513,1.30863888515,11.7498948661
 10/25  21:00:00,32.6389832759,0.167681389219,0.224345954521,0.0,9.18739968257,17.702556249,12.0878918658,2.47811070805,9.60978115776
 10/25  22:00:00,25.6612605279,0.185042391674,0.164574765744,0.0,5.91811778209,14.0365255879,11.9450581958,3.55819915714,8.38685903871
 10/25  23:00:00,19.7730647908,0.269761791771,0.0881686999536,0.0,3.54045821811,10.5176760807,11.3230923231,6.60499964153,4.71809268156
 10/25  24:00:00,16.1074807185,0.384408959845,0.0111930152884,0.0,2.55330491699,7.80157382632,12.0878922591,10.57997014,1.50792211905
 10/26  01:00:00,15.6037684054,0.480614277991,0.0,0.0,2.55330491699,7.21284921042,14.359735799,13.4621194877,0.897616311235
 10/26  02:00:00,15.3924333829,0.563641563393,0.0,0.0,2.55330491699,6.91848690247,16.321272086,15.8830710103,0.438201075699
 10/26  03:00:00,15.3048892956,0.623278630122,0.0,0.0,2.55330491699,6.7713057485,18.0220872762,17.5838695003,0.438217775808
 10/26  04:00:00,17.4228174918,0.664713378577,0.0,0.0,3.82705111198,7.57405300124,19.6286776327,18.7306576695,0.898019963208
 10/26  05:00:00,21.9919331711,0.695216595908,0.0,0.0,6.02426329834,9.91545327661,24.0569345127,19.6304546818,4.42647983092
 10/26  06:00:00,27.2825862806,0.667618625358,0.0,0.0,6.51253267309,14.7454349813,33.3774629452,18.6646156717,14.7128472735
 10/26  07:00:00,27.4758710592,0.620270768616,0.0,0.0,6.01364874671,18.163451543,32.7045523175,17.0699782101,15.6345741073
 10/26  08:00:00,23.9939314573,0.756795370663,0.00578634500581,0.0,4.35151303671,18.8798367041,29.2854489967,14.2648548472,15.0205941495
 10/26  09:00:00,21.1945548875,0.640427240768,0.146409745525,0.0,3.78894180059,16.6187760998,22.9650362837,9.78639139484,13.1786448888
 10/26  10:00:00,18.6303491622,0.558280320361,0.580977643748,0.0,3.78894180059,13.7021493968,17.0398675453,5.08918883633,11.950678709
 10/26  11:00:00,19.3280198211,0.574490688748,1.11525678042,0.0,3.78894180059,13.8493305508,12.1186961836,2.47045406195,9.64824212168
 10/26  12:00:00,19.4990934622,0.618616019976,1.55264630842,0.0,3.69398621738,13.6338449159,9.55627688102,1.13600093923,8.42027594178
 10/26  13:00:00,19.757334542,0.663011036485,2.04477576969,0.0,3.78894180059,13.2606059349,7.58522609113,0.085924784265,7.49930130687
 10/26  14:00:00,19.9288189287,0.711115600131,2.31533674676,0.0,3.78894180059,13.1134247809,6.57832667195,0.0,6.57832667195
 10/26  15:00:00,21.5038707304,0.753523749392,2.48297094578,0.0,4.71240779196,13.5549682428,7.49930130687,0.0,7.49930130687
 10/26  16:00:00,29.2252892293,0.816223619639,2.69133618707,0.0,7.18559832057,18.5321311015,8.72726748676,0.0,8.72726748676
 10/26  17:00:00,34.6103407926,0.595467874708,2.31938722614,0.0,8.38069375907,23.3147919321,11.4901913915,0.0,11.4901913915
 10/26  18:00:00,40.0128649921,0.401193812276,1.38464868761,0.0,10.6415932552,23.1212625696,13.4856364338,0.0,13.4856364338
 10/26  19:00:00,39.2674573133,0.271272226906,0.845607239017,0.0,12.3080778603,20.4854999863,12.8716533439,0.0,12.8716533439
 10/26  20:00:00,38.6296114603,0.225497316781,0.693657189401,0.0,12.456681583,19.8967753704,11.7971829365,0.0,11.7971829365
 10/26  21:00:00,32.9413886998,0.178047657254,0.516385110398,0.0,9.18739968257,17.702556249,9.87624345168,0.228001330005,9.64824212168
 10/26  22:00:00,25.7447381062,0.139538235635,0.293556500111,0.0,5.91811778209,14.0365255879,9.58711357549,1.1668376337,8.42027594178
 10/26  23:00:00,19.734441692,0.147711038115,0.171596354752,0.0,3.54045821811,10.5176760807,7.21529992462,2.47892252251,4.73637740211
 10/26  24:00:00,16.0214944498,0.231894242899,0.0777214634767,0.0,2.55330491699,7.80157382632,7.15463275673,5.64166657684,1.51296617989
 10/27  01:00:00,15.4649960698,0.305126468844,0.0367154734792,0.0,2.55330491699,7.21284921042,8.90850231071,8.00836095911,0.900141351606
 10/27  02:00:00,15.1961196313,0.352063252391,0.0152645594216,0.0,2.55330491699,6.91848690247,9.88497096576,9.44613828801,0.438832677758
 10/27  03:00:00,15.0615768701,0.371524779668,0.0084414249099,0.0,2.55330491699,6.7713057485,10.3651241356,9.92627463949,0.438849496117
 10/27  04:00:00,17.1952613773,0.435874934085,0.00128232994083,0.0,3.82705111198,7.57405300124,12.7186514646,11.8181035935,0.900547871065
 10/27  05:00:00,21.7947035847,0.49798700951,0.0,0.0,6.02426329834,9.91545327661,18.1267944531,13.683229276,4.44356517702
 10/27  06:00:00,27.1177285109,0.501967026169,0.000793829520894,0.0,6.51253267309,14.7454349813,28.5765175299,13.8041478295,14.7723697004
 10/27  07:00:00,27.3591410223,0.473989711771,0.0295510199343,0.0,6.01364874671,18.163451543,28.2855593285,12.5876627815,15.697896547
 10/27  08:00:00,23.9414362227,0.602261391086,0.107825089915,0.0,4.35151303671,18.8798367041,24.1403677727,9.05898410496,15.0813836677
 10/27  09:00:00,21.3355607104,0.539914251047,0.387928558219,0.0,3.78894180059,16.6187760998,18.9324728059,5.70063708881,13.2318357171
 10/27  10:00:00,19.0145161169,0.554930256796,0.968494662064,0.0,3.78894180059,13.7021493968,14.8041618577,2.80535811363,11.9988037441
 10/27  11:00:00,19.7275136539,0.611437257197,1.4778040448,0.0,3.78894180059,13.8493305508,11.0638292119,1.37696041725,9.68686879461
 10/27  12:00:00,19.8805940671,0.665922176543,1.88684075678,0.0,3.69398621738,13.6338449159,8.85232235588,0.398485534337,8.45383682155
 10/27  13:00:00,19.9580595856,0.712831487667,2.19568036203,0.0,3.78894180059,13.2606059349,7.5331668704,0.0041040286532,7.52906284175
 10/27  14:00:00,20.3134501464,0.795690415195,2.61539314933,0.0,3.78894180059,13.1134247809,6.60428886195,0.0,6.60428886195
 10/27  15:00:00,22.0835928286,0.874533401543,2.9416833919,0.0,4.71240779196,13.5549682428,7.52906284175,0.0,7.52906284175
 10/27  16:00:00,29.5962991497,0.905461982604,2.97310774454,0.0,7.18559832057,18.5321311015,8.76209481481,0.0,8.76209481481
 10/27  17:00:00,35.0831871749,0.70119283116,2.68650865198,0.0,8.38069375907,23.3147919321,11.5364167542,0.0,11.5364167542
 10/27  18:00:00,40.732974026,0.551443965159,1.95450756859,0.0,10.6415932552,23.1212625696,13.5400937104,0.0,13.5400937104
 10/27  19:00:00,39.5958030987,0.345429871225,1.09979538013,0.0,12.3080778603,20.4854999863,12.9235777239,0.0,12.9235777239
 10/27  20:00:00,38.7304639532,0.25506584449,0.764941154536,0.0,12.456681583,19.8967753704,11.8446747475,0.0,11.8446747475
 10/27  21:00:00,33.0032501727,0.196282070329,0.560012170284,0.0,9.18739968257,17.702556249,9.84833546585,0.161466671235,9.68686879461
 10/27  22:00:00,25.7431579792,0.149642028345,0.281872580378,0.0,5.91811778209,14.0365255879,9.88220980995,1.4283729884,8.45383682155
 10/27  23:00:00,19.7277571323,0.17399659057,0.13862624266,0.0,3.54045821811,10.5176760807,8.23985656723,3.48511566487,4.75474090236
 10/27  24:00:00,16.0416360488,0.259805516299,0.0699517891516,0.0,2.55330491699,7.80157382632,8.04399668963,6.52596471656,1.51803197306
 10/28  01:00:00,15.4915418775,0.327019817221,0.041367932797,0.0,2.55330491699,7.21284921042,9.51369547617,8.61101857456,0.902676901602
 10/28  02:00:00,15.2383598558,0.398252445937,0.0113155903817,0.0,2.55330491699,6.91848690247,11.3107096151,10.8712427208,0.439466894382
 10/28  03:00:00,15.1456979208,0.464087255297,0.0,0.0,2.55330491699,6.7713057485,13.2414091979,12.8019253716,0.439483826387
 10/28  04:00:00,17.2513669098,0.493262796576,0.0,0.0,3.82705111198,7.57405300124,14.4374043883,13.534318211,0.903086177388
 10/28  05:00:00,21.7980830197,0.501366444496,0.0,0.0,6.02426329834,9.91545327661,18.1703955143,13.7096758318,4.46071968256
 10/28  06:00:00,27.1503686095,0.530376325305,0.00502462897584,0.0,6.51253267309,14.7454349813,29.4097699482,14.5776398593,14.832130089
 10/28  07:00:00,27.231806042,0.568162473246,0.00157264059926,0.0,6.01364874671,17.9699221805,31.5211914492,15.75971956,15.7614718893
 10/28  08:00:00,22.3313593377,0.49292026987,0.0535028948876,0.0,3.66783283761,18.1171033345,27.976517927,12.8341019553,15.1424159717
 10/28  09:00:00,19.5974408979,0.410628656917,0.225507908537,0.0,3.10526160149,15.8560427302,22.2103210196,8.92508203661,13.285238983
 10/28  10:00:00,17.0270817772,0.375009754234,0.60739439357,0.0,3.10526160149,12.9394160272,17.188460652,5.14133966739,12.0471209846
 10/28  11:00:00,17.6351263471,0.394367063352,1.04890050056,0.0,3.10526160149,13.0865971812,12.3788892037,2.65323946608,9.72564973764
 10/28  12:00:00,17.8993783513,0.443241912877,1.41145880932,0.0,3.10526160149,12.9394160272,9.98919426881,1.50166252954,8.48753173926
 10/28  13:00:00,17.8058464681,0.477982950278,1.72472935063,0.0,3.10526160149,12.4978725653,8.0050662845,0.446123044021,7.55894324048
 10/28  14:00:00,17.9491156911,0.516685500956,1.976477177,0.0,3.10526160149,12.3506914113,6.63484415686,0.00448941516322,6.63035474169
 10/28  15:00:00,19.5966379671,0.571609773516,2.20406572705,0.0,4.02872759285,12.7922348732,7.55894324048,0.0,7.55894324048
 10/28  16:00:00,27.4722494811,0.6596052458,2.54132838141,0.0,6.50191812146,17.7693977319,8.79706123886,0.0,8.79706123886
 10/28  17:00:00,34.5003277717,0.641991157795,2.35638028456,0.0,8.38069375907,23.1212625696,11.5828267352,0.0,11.5828267352
 10/28  18:00:00,40.1041246003,0.436870404562,1.44023170348,0.0,10.6415932552,23.1212625696,13.5947684826,0.0,13.5947684826
 10/28  19:00:00,39.3955167186,0.307984482103,0.936954389157,0.0,12.3080778603,20.4854999863,12.9757094834,0.0,12.9757094834
 10/28  20:00:00,38.6752209322,0.24467117608,0.72009280198,0.0,12.456681583,19.8967753704,11.9280599543,0.0357037195321,11.8923562348
