Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/28  21:00:00,32.950229974,0.195625180012,0.507648861881,0.0,9.18739968257,17.702556249,10.2873327172,0.561682979519,9.72564973764
 10/28  22:00:00,25.7077408113,0.16402239952,0.232075041297,0.0,5.91811778209,14.0365255879,10.7624453529,2.27491361368,8.48753173926
 10/28  23:00:00,19.7515210593,0.204527009528,0.131859750721,0.0,3.54045821811,10.5176760807,9.19909529599,4.42591755186,4.77317774413
 10/28  24:00:00,16.0694312909,0.28729078448,0.0702617630807,0.0,2.55330491699,7.80157382632,8.82088036413,7.29776236575,1.52311799838
 10/29  01:00:00,15.5322899717,0.383171125741,0.0259647185139,0.0,2.55330491699,7.21284921042,11.3325649296,10.4273427175,0.905222212166
 10/29  02:00:00,15.2942288688,0.464559486309,0.00087756298243,0.0,2.55330491699,6.91848690247,13.407810897,12.9677073589,0.440103538081
 10/29  03:00:00,15.2156499714,0.534039305929,0.0,0.0,2.55330491699,6.7713057485,15.3920483764,14.9519277973,0.440120579052
 10/29  04:00:00,17.3417201059,0.583615992632,0.0,0.0,3.82705111198,7.57405300124,17.2566063868,16.3509722555,0.905634131266
 10/29  05:00:00,21.8964230005,0.599706425358,0.0,0.0,6.02426329834,9.91545327661,21.2264521719,16.7485139052,4.47793826663
 10/29  06:00:00,27.2034296611,0.588462005903,0.0,0.0,6.51253267309,14.7454349813,31.2523609511,16.3602502117,14.8921107394
 10/29  07:00:00,27.2301268187,0.558489763233,0.0095661273767,0.0,6.01364874671,17.9699221805,31.0580674766,15.2327861698,15.8252813068
 10/29  08:00:00,22.3300958991,0.483639297697,0.0615204284093,0.0,3.66783283761,18.1171033345,27.5636585963,12.3599856091,15.2036729872
 10/29  09:00:00,19.659338405,0.384370150822,0.313663921721,0.0,3.10526160149,15.8560427302,20.8962240327,7.55738516128,13.3388388714
 10/29  10:00:00,17.2947318502,0.373261994069,0.876792226731,0.0,3.10526160149,12.9394160272,15.6158769591,3.52026083731,12.0956161218
 10/29  11:00:00,18.1021688083,0.439364324418,1.47094570066,0.0,3.10526160149,13.0865971812,11.428368119,1.6637946528,9.76457346616
 10/29  12:00:00,18.5660620016,0.511834433704,2.00954993873,0.0,3.10526160149,12.9394160272,8.95276462701,0.431413910509,8.5213507165
 10/29  13:00:00,18.7449792483,0.603408959303,2.53843612182,0.0,3.10526160149,12.4978725653,7.58893365426,0.0,7.58893365426
 10/29  14:00:00,19.4596477772,0.753156641417,3.25053812264,0.0,3.10526160149,12.3506914113,6.65651659201,0.0,6.65651659201
 10/29  15:00:00,21.896513819,0.948138915933,4.12741243661,0.0,4.02872759285,12.7922348732,7.58893365426,0.0,7.58893365426
 10/29  16:00:00,29.2437085208,0.956233523041,4.01615914394,0.0,6.50191812146,17.7693977319,8.83215640392,0.0,8.83215640392
 10/29  17:00:00,35.7116946766,0.861388227521,3.3483501197,0.0,8.38069375907,23.1212625696,11.6294075907,0.0,11.6294075907
 10/29  18:00:00,41.1851130662,0.649155804283,2.30893476965,0.0,10.6415932552,23.1212625696,13.6496445589,0.0,13.6496445589
 10/29  19:00:00,40.0226954629,0.434883485526,1.43723413004,0.0,12.3080778603,20.4854999863,13.028033184,0.0,13.028033184
 10/29  20:00:00,39.1181638513,0.336526187946,1.07118070919,0.0,12.456681583,19.8967753704,11.9402132781,0.0,11.9402132781
 10/29  21:00:00,33.3305529364,0.263244463151,0.820352541124,0.0,9.18739968257,17.702556249,9.76457346616,0.0,9.76457346616
 10/29  22:00:00,25.9878725894,0.169812561788,0.506416657137,0.0,5.91811778209,14.0365255879,8.61678050781,0.0954297913039,8.5213507165
 10/29  23:00:00,19.7578791942,0.121585168935,0.221159726141,0.0,3.54045821811,10.5176760807,6.07167879076,1.27999632324,4.79168246752
 10/29  24:00:00,15.9893687141,0.153896779838,0.123593190891,0.0,2.55330491699,7.80157382632,4.61325143056,3.0850286809,1.52822274966
 10/30  01:00:00,15.422903361,0.225010855297,0.0747383783026,0.0,2.55330491699,7.21284921042,6.38150361901,5.47372708766,0.907776531348
 10/30  02:00:00,15.1694047476,0.301844968279,0.0387679598563,0.0,2.55330491699,6.91848690247,8.36129410976,7.92055168912,0.440742420648
 10/30  03:00:00,15.0686314017,0.378165524576,0.00885521167148,0.0,2.55330491699,6.7713057485,10.785619343,10.3448597771,0.440759565828
 10/30  04:00:00,17.1991474071,0.441043293801,0.0,0.0,3.82705111198,7.57405300124,13.0962832443,12.1880922653,0.908190978927
 10/30  05:00:00,21.7488138947,0.446461173738,0.00563614572643,0.0,6.02426329834,9.91545327661,16.6880689631,12.1928531338,4.49521582939
 10/30  06:00:00,27.1066414006,0.456399492358,0.035274252988,0.0,6.51253267309,14.7454349813,27.1172689214,12.1649750349,14.9522938865
 10/30  07:00:00,27.3633964283,0.455958104907,0.0518380327936,0.0,6.01364874671,18.163451543,27.8186488703,11.9293429674,15.889305903
 10/30  08:00:00,23.9566886252,0.623671813831,0.101667069699,0.0,4.35151303671,18.8798367041,25.0584990594,9.79336248574,15.2651365737
 10/30  09:00:00,21.2716439944,0.538141149972,0.325784943223,0.0,3.78894180059,16.6187760998,19.2052963554,5.81267684603,13.3926195094
 10/30  10:00:00,18.9005763547,0.538551086401,0.870934070228,0.0,3.78894180059,13.7021493968,14.8405493642,2.69627456997,12.1442747943
 10/30  11:00:00,20.1857740335,0.675092334888,1.87240934669,0.0,3.78894180059,13.8493305508,10.6428211464,0.839192693073,9.80362845328
 10/30  12:00:00,20.9969243576,0.831771641265,2.83732158256,0.0,3.69398621738,13.6338449159,8.56068480142,0.00540106332522,8.5552837381
 10/30  13:00:00,21.6802511063,0.979537783093,3.65116558728,0.0,3.78894180059,13.2606059349,7.61902520171,0.0,7.61902520171
 10/30  14:00:00,22.7299966403,1.18742420638,4.64020585211,0.0,3.78894180059,13.1134247809,6.68276666532,0.0,6.68276666532
 10/30  15:00:00,24.9590808522,1.3506277288,5.34107708822,0.0,4.71240779196,13.5549682428,7.61902520171,0.0,7.61902520171
 10/30  16:00:00,32.8657044661,1.45252843678,5.69544660679,0.0,7.18559832057,18.5321311015,8.86736991689,0.0,8.86736991689
 10/30  17:00:00,38.3691052945,1.27885418653,5.3947654162,0.0,8.38069375907,23.3147919321,11.6761455261,0.0,11.6761455261
 10/30  18:00:00,43.2833492862,1.03022743289,4.0260993611,0.0,10.6415932552,23.1212625696,13.7047056882,0.0,13.7047056882
 10/30  19:00:00,41.715264227,0.77003868507,2.79464769462,0.0,12.3080778603,20.4854999863,13.0805333306,0.0,13.0805333306
 10/30  20:00:00,40.6078258232,0.636956842982,2.2604120261,0.0,12.456681583,19.8967753704,11.9882317049,0.0,11.9882317049
 10/30  21:00:00,34.6688348209,0.531688741484,1.89019014731,0.0,9.18739968257,17.702556249,9.80362845328,0.0,9.80362845328
 10/30  22:00:00,27.015638119,0.377475742876,1.32651900567,0.0,5.91811778209,14.0365255879,8.5552837381,0.0,8.5552837381
 10/30  23:00:00,20.514290284,0.247963064255,0.851192920693,0.0,3.54045821811,10.5176760807,4.81024959254,0.0,4.81024959254
 10/30  24:00:00,16.3155828354,0.140044096995,0.463659994982,0.0,2.55330491699,7.80157382632,1.53334471518,0.0,1.53334471518
 10/31  01:00:00,15.5346865723,0.0966916554392,0.314840789385,0.0,2.55330491699,7.21284921042,0.921553597138,0.0112144926119,0.910339104526
 10/31  02:00:00,15.1267565406,0.0788325838075,0.219132137358,0.0,2.55330491699,6.91848690247,0.741459505903,0.300076152696,0.441383353207
 10/31  03:00:00,14.9189729532,0.081615180255,0.155747107429,0.0,2.55330491699,6.7713057485,1.31358474882,0.872184151053,0.441400597769
 10/31  04:00:00,16.9996937507,0.0988545172387,0.142735120227,0.0,3.82705111198,7.57405300124,2.34932412243,1.43856815847,0.910755963962
 10/31  05:00:00,21.5834280152,0.132199821038,0.154511619007,0.0,6.02426329834,9.91545327661,6.71148816376,2.1989409103,4.51254725346
 10/31  06:00:00,27.0127949079,0.167594355726,0.230232896895,0.0,6.51253267309,14.7454349813,17.5033471739,2.49068546866,15.0126617053
 10/31  07:00:00,27.3317521558,0.186612134505,0.289539730692,0.0,6.01364874671,18.163451543,18.4864848208,2.53295810325,15.9535267175
 10/31  08:00:00,24.1804876718,0.429556772598,0.519581157508,0.0,4.35151303671,18.8798367041,17.0725388969,1.74575036775,15.3267885291
 10/31  09:00:00,22.4049684479,0.570380403874,1.4268701429,0.0,3.78894180059,16.6187760998,13.8295513331,0.38298636278,13.4465649703
 10/31  10:00:00,20.9266897144,0.800376486747,2.63522202959,0.0,3.78894180059,13.7021493968,12.1930825922,0.0,12.1930825922
 10/31  11:00:00,22.7441794683,1.06689203111,4.03901508532,0.0,3.78894180059,13.8493305508,9.84280313323,0.0,9.84280313323
 10/31  12:00:00,24.5995292232,1.42229140929,5.84940668015,0.0,3.69398621738,13.6338449159,8.5893207551,0.0,8.5893207551
 10/31  13:00:00,26.2340631923,1.71109706777,7.47341838864,0.0,3.78894180059,13.2606059349,7.6492089715,0.0,7.6492089715
 10/31  14:00:00,28.0462539412,2.00754355227,9.13634380706,0.0,3.78894180059,13.1134247809,6.70909718791,0.0,6.70909718791
 10/31  15:00:00,30.6616933502,2.21075743559,10.1835598794,0.0,4.71240779196,13.5549682428,7.6492089715,0.0,7.6492089715
 10/31  16:00:00,38.5046944392,2.30656301695,10.4804019997,0.0,7.18559832057,18.5321311015,8.90269134963,0.0,8.90269134963
 10/31  17:00:00,42.9119666267,2.03305753432,9.1834234006,0.0,8.38069375907,23.3147919321,11.7230267004,0.0,11.7230267004
 10/31  18:00:00,46.7488405494,1.66476132526,6.85705673186,0.0,10.6415932552,23.1212625696,13.7599355649,0.0,13.7599355649
 10/31  19:00:00,44.332952875,1.2827487012,4.89962632646,0.0,12.3080778603,20.4854999863,13.1331943758,0.0,13.1331943758
 10/31  20:00:00,42.5378678182,1.03188663232,3.7955242317,0.0,12.456681583,19.8967753704,12.036397295,0.0,12.036397295
 10/31  21:00:00,35.9488809167,0.805047476347,2.89687750823,0.0,9.18739968257,17.702556249,9.84280313323,0.0,9.84280313323
 10/31  22:00:00,27.7830100563,0.546325149285,1.92504153656,0.0,5.91811778209,14.0365255879,8.5893207551,0.0,8.5893207551
 10/31  23:00:00,21.0134373678,0.358991795774,1.23931127293,0.0,3.54045821811,10.5176760807,4.82887362072,0.0,4.82887362072
 10/31  24:00:00,16.7086181775,0.227896284142,0.76884314997,0.0,2.55330491699,7.80157382632,1.53848237813,0.0,1.53848237813
 11/01  01:00:00,15.7975149534,0.157112415702,0.517248410272,0.0,2.55330491699,7.21284921042,0.912909174626,0.0,0.912909174626
 11/01  02:00:00,15.2634926186,0.103242020312,0.331458778782,0.0,2.55330491699,6.91848690247,0.442026146276,0.0,0.442026146276
 11/01  03:00:00,14.9490123725,0.0647222941065,0.202679412911,0.0,2.55330491699,6.7713057485,0.442043485318,0.0,0.442043485318
 11/01  04:00:00,16.9635189601,0.0589070561647,0.146507790668,0.0,3.82705111198,7.57405300124,1.20596605652,0.292637728978,0.913328327541
 11/01  05:00:00,21.523376268,0.0845468862221,0.142112806561,0.0,6.02426329834,9.91545327661,5.51555198014,0.985624574616,4.52992740553
 11/01  06:00:00,26.95010036,0.134646088675,0.200486616079,0.0,6.51253267309,14.7454349813,16.8575642579,1.78436794196,15.0731963159
 11/01  07:00:00,27.2617654007,0.17055157295,0.235613537199,0.0,6.01364874671,18.163451543,18.4727317992,2.45480706718,16.017924732
 11/01  08:00:00,24.0197705815,0.398085983316,0.390334856513,0.0,4.35151303671,18.8798367041,17.0945707834,1.7059601874,15.388610596
 11/01  09:00:00,22.0476510471,0.50048265886,1.13945048711,0.0,3.78894180059,16.6187760998,13.7250552207,0.224395942008,13.5006592787
 11/01  10:00:00,20.904371772,0.798539720449,2.61474085345,0.0,3.78894180059,13.7021493968,12.2420250617,0.0,12.2420250617
 11/01  11:00:00,22.5977139424,1.04474468927,3.91469690126,0.0,3.78894180059,13.8493305508,9.8820859048,0.0,9.8820859048
 11/01  12:00:00,24.6982079476,1.42501046767,5.94536634611,0.0,3.69398621738,13.6338449159,8.62345168777,0.0,8.62345168777
 11/01  13:00:00,26.6073874504,1.74771859125,7.81012112324,0.0,3.78894180059,13.2606059349,7.67947602501,0.0,7.67947602501
 11/01  14:00:00,28.2250721847,2.01361573961,9.30908986321,0.0,3.78894180059,13.1134247809,6.73550036224,0.0,6.73550036224
 11/01  15:00:00,30.5350789676,2.18268289861,10.0850200338,0.0,4.71240779196,13.5549682428,7.67947602501,0.0,7.67947602501
 11/01  16:00:00,38.2293418734,2.26823269283,10.243379758,0.0,7.18559832057,18.5321311015,8.93811024203,0.0,8.93811024203
 11/01  17:00:00,41.9253100428,1.89687263786,8.3329517131,0.0,8.38069375907,23.3147919321,11.7700372303,0.0,11.7700372303
 11/01  18:00:00,46.525210645,1.49717225799,5.90818256144,0.0,10.6415932552,23.1212625696,13.815317833,0.0,13.815317833
 11/01  19:00:00,43.8488085293,1.20380330593,4.49442737598,0.0,12.3080778603,20.4854999863,13.1860007245,0.0,13.1860007245
 11/01  20:00:00,42.3969669168,1.00650521159,3.68000475105,0.0,12.456681583,19.8967753704,12.0846957846,0.0,12.0846957846
 11/01  21:00:00,35.8375698455,0.782987995486,2.80762591789,0.0,9.18739968257,17.702556249,9.8820859048,0.0,9.8820859048
 11/01  22:00:00,27.7922867003,0.547467774756,1.93317555508,0.0,5.91811778209,14.0365255879,8.62345168777,0.0,8.62345168777
 11/01  23:00:00,21.0279183534,0.36195703268,1.2508270216,0.0,3.54045821811,10.5176760807,4.84754903671,0.0,4.84754903671
 11/01  24:00:00,16.7303650937,0.232506749081,0.785979601205,0.0,2.55330491699,7.80157382632,1.54363421702,0.0,1.54363421702
 11/02  01:00:00,15.8355006905,0.165149853403,0.547196709688,0.0,2.55330491699,7.21284921042,0.915485982348,0.0,0.915485982348
 11/02  02:00:00,15.3131780434,0.114325289824,0.370060934138,0.0,2.55330491699,6.91848690247,0.442670609821,0.0,0.442670609821
 11/02  03:00:00,15.1202487914,0.102346663876,0.336291461999,0.0,2.55330491699,6.7713057485,0.44268803837,0.0,0.44268803837
 11/02  04:00:00,17.117097795,0.0856272209525,0.273366460763,0.0,3.82705111198,7.57405300124,0.965261201719,0.0493538930746,0.915907308644
 11/02  05:00:00,21.6488377565,0.0941937488682,0.257927432473,0.0,6.02426329834,9.91545327661,4.90750136877,0.360150230932,4.54735113783
 11/02  06:00:00,27.1466961201,0.138422526343,0.3933059385,0.0,6.51253267309,14.7454349813,15.582754521,0.448874731559,15.1338797894
 11/02  07:00:00,27.5285020739,0.168932082402,0.503969700951,0.0,6.01364874671,18.163451543,16.5524584209,0.46997754534,16.0824808756
 11/02  08:00:00,24.5042577962,0.444822997267,0.828085057275,0.0,4.35151303671,18.8798367041,15.6423331417,0.191748675366,15.4505844663
 11/02  09:00:00,22.861434988,0.630822663484,1.82289442332,0.0,3.78894180059,16.6187760998,13.5548864151,0.0,13.5548864151
 11/02  10:00:00,22.1885133078,0.969145740583,3.72827636913,0.0,3.78894180059,13.7021493968,12.2910877089,0.0,12.2910877089
 11/02  11:00:00,24.8976693127,1.33109667789,5.92830028293,0.0,3.78894180059,13.8493305508,9.92146513476,0.0,9.92146513476
 11/02  12:00:00,27.944063242,1.83022950222,8.786002606,0.0,3.69398621738,13.6338449159,8.65766642857,0.0,8.65766642857
 11/02  13:00:00,30.2769101361,2.19230106998,11.0350613302,0.0,3.78894180059,13.2606059349,7.70981739892,0.0,7.70981739892
 11/02  14:00:00,31.235497851,2.32907100026,12.0040602689,0.0,3.78894180059,13.1134247809,6.76196836927,0.0,6.76196836927
 11/02  15:00:00,35.6794031062,2.77522786019,14.6367992108,0.0,4.71240779196,13.5549682428,7.70981739892,0.0,7.70981739892
 11/02  16:00:00,43.7912904146,2.88878583269,15.1847751593,0.0,7.18559832057,18.5321311015,8.97361610512,0.0,8.97361610512
 11/02  17:00:00,47.6303056008,2.59338063683,13.3414392721,0.0,8.38069375907,23.3147919321,11.8171631941,0.0,11.8171631941
 11/02  18:00:00,51.8664253571,2.25561470695,10.4909548246,0.0,10.6415932552,23.1212625696,13.8708360916,0.0,13.8708360916
 11/02  19:00:00,48.5348485662,1.93287988937,8.45139082947,0.0,12.3080778603,20.4854999863,13.2389367385,0.0,13.2389367385
 11/02  20:00:00,46.8683056867,1.73647257589,7.42137615672,0.0,12.456681583,19.8967753704,12.1331128706,0.0,12.1331128706
 11/02  21:00:00,40.2015621692,1.52639772669,6.42820851036,0.0,9.18739968257,17.702556249,9.92146513476,0.0,9.92146513476
 11/02  22:00:00,31.76390857,1.2454952557,5.20676994385,0.0,5.91811778209,14.0365255879,8.65766642857,0.0,8.65766642857
 11/02  23:00:00,24.2773046586,0.949270943909,3.91289941558,0.0,3.54045821811,10.5176760807,4.86627030997,0.0,4.86627030997
 11/02  24:00:00,19.2614215651,0.699922480023,2.84962034172,0.0,2.55330491699,7.80157382632,1.5487987062,0.0,1.5487987062
 11/03  01:00:00,18.0530418249,0.579014523456,2.35087317404,0.0,2.55330491699,7.21284921042,0.918068766381,0.0,0.918068766381
 11/03  02:00:00,17.2815097617,0.487406560649,1.96531138159,0.0,2.55330491699,6.91848690247,0.443316553307,0.0,0.443316553307
 11/03  03:00:00,16.8033205937,0.424984173413,1.69672575475,0.0,2.55330491699,6.7713057485,0.443334066323,0.0,0.443334066323
 11/03  04:00:00,18.7183876414,0.395777294345,1.56450623383,0.0,3.82705111198,7.57405300124,0.918492144282,0.0,0.918492144282
 11/03  05:00:00,23.3764707355,0.421157681356,1.6585964789,0.0,6.02426329834,9.91545327661,4.56481328969,0.0,4.56481328969
 11/03  06:00:00,29.0481012938,0.493161812014,1.93997182654,0.0,6.51253267309,14.7454349813,15.1946941526,0.0,15.1946941526
 11/03  07:00:00,30.2544940819,0.508433771531,1.99762668644,0.0,6.01364874671,18.163451543,16.1471760305,0.0,16.1471760305
 11/03  08:00:00,25.9405944215,0.689680676535,2.01956400332,0.0,4.35151303671,18.8798367041,15.512691787,0.0,15.512691787
 11/03  09:00:00,23.8461974685,0.816279429142,2.62220013822,0.0,3.78894180059,16.6187760998,13.6092303205,0.0,13.6092303205
 11/03  10:00:00,21.9193921789,1.00139957978,3.42690140107,0.0,3.78894180059,13.7021493968,12.3402560043,0.0,12.3402560043
 11/03  11:00:00,23.128713727,1.19575021626,4.29469115888,0.0,3.78894180059,13.8493305508,9.96092916135,0.0,9.96092916135
 11/03  12:00:00,24.1804322143,1.44476804035,5.40783304012,0.0,3.69398621738,13.6338449159,8.6919548451,0.0,8.6919548451
 11/03  13:00:00,25.4021443094,1.70047997028,6.65211660322,0.0,3.78894180059,13.2606059349,7.74022410792,0.0,7.74022410792
 11/03  14:00:00,27.0489538581,1.98758103105,8.1590062452,0.0,3.78894180059,13.1134247809,6.78849337074,0.0,6.78849337074
 11/03  15:00:00,30.3166933691,2.28698921335,9.76232812056,0.0,4.71240779196,13.5549682428,7.74022410792,0.0,7.74022410792
 11/03  16:00:00,37.903632359,2.34913401968,9.83676891672,0.0,7.18559832057,18.5321311015,9.00919842416,0.0,9.00919842416
 11/03  17:00:00,43.0787557373,2.13496200309,9.24830804242,0.0,8.38069375907,23.3147919321,11.8643906357,0.0,11.8643906357
 11/03  18:00:00,49.6825156226,2.01868127256,8.54397852442,0.0,10.6415932552,23.1212625696,13.9264738996,0.0,13.9264738996
 11/03  19:00:00,47.2488332365,1.78263758191,7.3156178072,0.0,12.3080778603,20.4854999863,13.2919867415,0.0,13.2919867415
 11/03  20:00:00,45.1761261184,1.50281424053,5.96285492373,0.0,12.456681583,19.8967753704,12.1816342148,0.0,12.1816342148
 11/03  21:00:00,38.3912524524,1.25464229397,4.88965422631,0.0,9.18739968257,17.702556249,9.96092916135,0.0,9.96092916135
 11/03  22:00:00,30.1488436585,0.986939948524,3.8502603395,0.0,5.91811778209,14.0365255879,8.6919548451,0.0,8.6919548451
 11/03  23:00:00,23.0352156195,0.738390785244,2.88169053511,0.0,3.54045821811,10.5176760807,4.88503189638,0.0,4.88503189638
 11/03  24:00:00,18.341925841,0.536961282553,2.09308581507,0.0,2.55330491699,7.80157382632,1.55397431624,0.0,1.55397431624
 11/04  01:00:00,17.27487444,0.439939694527,1.71178061799,0.0,2.55330491699,7.21284921042,0.920656763636,0.0,0.920656763636
 11/04  02:00:00,16.7168593723,0.386278940186,1.50178861261,0.0,2.55330491699,6.91848690247,0.443963785761,0.0,0.443963785761
 11/04  03:00:00,16.4065554602,0.353085529731,1.37185926494,0.0,2.55330491699,6.7713057485,0.443981378135,0.0,0.443981378135
 11/04  04:00:00,18.4228076656,0.340755205186,1.32394834718,0.0,3.82705111198,7.57405300124,0.921082069723,0.0,0.921082069723
 11/04  05:00:00,23.0971024835,0.368312628015,1.43207328029,0.0,6.02426329834,9.91545327661,4.58230868904,0.0,4.58230868904
 11/04  06:00:00,28.5459596734,0.401810337137,1.52918168099,0.0,6.51253267309,14.7454349813,15.2556213936,0.0,15.2556213936
 11/04  07:00:00,29.4982571579,0.408226746188,1.5351261502,0.0,6.01364874671,17.9699221805,16.2119910378,0.0,16.2119910378
 11/04  08:00:00,23.868864411,0.43655937411,1.64736886396,0.0,3.66783283761,18.1171033345,15.5749141656,0.0,15.5749141656
 11/04  09:00:00,21.5369280864,0.540017535124,2.03560621878,0.0,3.10526160149,15.8560427302,13.6636749016,0.0,13.6636749016
 11/04  10:00:00,19.3368371968,0.689330200652,2.60282936675,0.0,3.10526160149,12.9394160272,12.3895153872,0.0,12.3895153872
 11/04  11:00:00,20.2742847686,0.854841485212,3.22758450023,0.0,3.10526160149,13.0865971812,10.0004662976,0.0,10.0004662976
 11/04  12:00:00,21.0445091949,1.03806467053,3.96176689525,0.0,3.10526160149,12.9394160272,8.7263067832,0.0,8.7263067832
 11/04  13:00:00,21.2392802836,1.16357531103,4.47257080534,0.0,3.10526160149,12.4978725653,7.77068714737,0.0,7.77068714737
 11/04  14:00:00,21.46144809,1.24136621162,4.7641288652,0.0,3.10526160149,12.3506914113,6.81506751153,0.0,6.81506751153
 11/04  15:00:00,23.1355509283,1.30548278972,5.00910567207,0.0,4.02872759285,12.7922348732,7.77068714737,0.0,7.77068714737
 11/04  16:00:00,31.2313944875,1.42293747397,5.5371411597,0.0,6.50191812146,17.7693977319,9.04484666181,0.0,9.04484666181
 11/04  17:00:00,39.0092716264,1.51915220085,5.98816309619,0.0,8.38069375907,23.1212625696,11.9117055693,0.0,11.9117055693
 11/04  18:00:00,46.5378152916,1.49621046183,5.92174900418,0.0,10.6415932552,23.1212625696,13.9822147803,0.0,13.9822147803
 11/04  19:00:00,44.7938283639,1.35181162087,5.29143889567,0.0,12.3080778603,20.4854999863,13.3451350231,0.0,13.3451350231
 11/04  20:00:00,43.230677907,1.14373207519,4.37648887768,0.0,12.456681583,19.8967753704,12.2302454479,0.0,12.2302454479
 11/04  21:00:00,36.8056458805,0.952416324347,3.60627362398,0.0,9.18739968257,17.702556249,10.0004662976,0.0,10.0004662976
 11/04  22:00:00,28.7778816936,0.724949083608,2.7412892395,0.0,5.91811778209,14.0365255879,8.7263067832,0.0,8.7263067832
 11/04  23:00:00,21.9936166468,0.53966473189,2.03881761585,0.0,3.54045821811,10.5176760807,4.90382823986,0.0,4.90382823986
 11/04  24:00:00,17.5073667459,0.380243679379,1.41524432311,0.0,2.55330491699,7.80157382632,1.55915951445,0.0,1.55915951445
 11/05  01:00:00,16.6600822607,0.325115904635,1.21181222864,0.0,2.55330491699,7.21284921042,0.923249209462,0.0,0.923249209462
 11/05  02:00:00,16.1578209873,0.282406076274,1.04662309156,0.0,2.55330491699,6.91848690247,0.444612115823,0.0,0.444612115823
 11/05  03:00:00,15.8087340226,0.241775659338,0.885347697731,0.0,2.55330491699,6.7713057485,0.444629782383,0.0,0.444629782383
 11/05  04:00:00,17.7461000617,0.214472418704,0.773523529739,0.0,3.82705111198,7.57405300124,0.923676318716,0.0,0.923676318716
 11/05  05:00:00,22.2406271636,0.208921208221,0.73498938018,0.0,6.02426329834,9.91545327661,4.59983215394,0.0,4.59983215394
 11/05  06:00:00,27.6581308734,0.234716852039,0.80844636614,0.0,6.51253267309,14.7454349813,15.3166434671,0.0,15.3166434671
 11/05  07:00:00,28.4682585821,0.210470683343,0.702883637267,0.0,6.01364874671,17.9699221805,16.2769067033,0.0,16.2769067033
 11/05  08:00:00,23.0958840738,0.286291189516,1.02465671133,0.0,3.66783283761,18.1171033345,15.6372331755,0.0,15.6372331755
 11/05  09:00:00,21.1182567116,0.453251094009,1.70370128513,0.0,3.10526160149,15.8560427302,13.7182040352,0.0,13.7182040352
 11/05  10:00:00,18.8805312196,0.585155540845,2.25069804942,0.0,3.10526160149,12.9394160272,12.43885127,0.0,12.43885127
 11/05  11:00:00,19.94521577,0.76355668732,2.98980029945,0.0,3.10526160149,13.0865971812,10.0400648351,0.0,10.0400648351
 11/05  12:00:00,20.4661239294,0.893678711916,3.52776758832,0.0,3.10526160149,12.9394160272,8.76071206985,0.0,8.76071206985
 11/05  13:00:00,20.4641915217,0.98731229716,3.87374505731,0.0,3.10526160149,12.4978725653,7.8011974959,0.0,7.8011974959
 11/05  14:00:00,20.778295174,1.08170626996,4.2406358909,0.0,3.10526160149,12.3506914113,6.84168292196,0.0,6.84168292196
 11/05  15:00:00,22.332517496,1.12331060078,4.38824442869,0.0,4.02872759285,12.7922348732,7.8011974959,0.0,7.8011974959
 11/05  16:00:00,29.7227139081,1.12184931486,4.32954873935,0.0,6.50191812146,17.7693977319,9.08055026117,0.0,9.08055026117
 11/05  17:00:00,35.9815989312,0.96959651454,3.51004608732,0.0,8.38069375907,23.1212625696,11.959093983,0.0,11.959093983
 11/05  18:00:00,42.922094312,0.852280642746,2.94995784366,0.0,10.6415932552,23.1212625696,14.0380422265,0.0,14.0380422265
 11/05  19:00:00,41.8322617815,0.815263653582,2.86642028057,0.0,12.3080778603,20.4854999863,13.3983658439,0.0,13.3983658439
 11/05  20:00:00,41.1228117295,0.748873604394,2.66348117102,0.0,12.456681583,19.8967753704,12.2789321743,0.0,12.2789321743
 11/05  21:00:00,34.6126125505,0.538827831543,1.8268287868,0.0,9.18739968257,17.702556249,10.0400648351,0.0,10.0400648351
 11/05  22:00:00,26.7247739686,0.336256755946,1.0768738422,0.0,5.91811778209,14.0365255879,8.76071206985,0.0,8.76071206985
 11/05  23:00:00,20.3251163816,0.21962018923,0.690361893286,0.0,3.54045821811,10.5176760807,4.92265377407,0.0,4.92265377407
 11/05  24:00:00,16.2409340436,0.1299372773,0.399118022935,0.0,2.55330491699,7.80157382632,1.56435276526,0.0,1.56435276526
 11/06  01:00:00,16.0880002917,0.0934707428045,0.282650805539,0.0,2.55330491699,7.80157382632,1.57308759223,0.00609446400615,1.56699312822
 11/06  02:00:00,15.3881219016,0.0804670900038,0.18450068413,0.0,2.55330491699,7.21284921042,1.43325233419,0.50686602018,0.926386314008
 11/06  03:00:00,15.0563849988,0.104122535245,0.123470644101,0.0,2.55330491699,6.91848690247,2.09469240888,1.64931472258,0.445377686296
 11/06  04:00:00,14.9357789411,0.168966420308,0.0852018552865,0.0,2.55330491699,6.7713057485,4.13986592725,3.69447721053,0.445388716721
 11/06  05:00:00,17.0684097761,0.245297777592,0.0650078852124,0.0,3.82705111198,7.57405300124,6.87482138888,5.94816839571,0.926652993173
 11/06  06:00:00,21.6629670417,0.299374148179,0.0668763183609,0.0,6.02426329834,9.91545327661,12.0304815326,7.41197403959,4.618507493
 11/06  07:00:00,25.2579005818,0.329759975861,0.0988396173727,0.0,6.51253267309,14.7454349813,23.3200359738,7.94201015302,15.3780258208
 11/06  08:00:00,24.6960607161,0.327429832056,0.191530593434,0.0,6.01364874671,18.163451543,23.3440052653,7.00210039205,16.3419048732
 11/06  09:00:00,24.1968547766,0.560648513226,0.40485652167,0.0,4.35151303671,18.8798367041,21.2373306418,5.53770027734,15.6996303644
 11/06  10:00:00,21.8145259721,0.597712736634,0.809095334269,0.0,3.78894180059,16.6187760998,17.5011352427,3.72833366981,13.7728015729
 11/06  11:00:00,19.3205794731,0.659417647481,1.17007062753,0.0,3.78894180059,13.7021493968,15.2721963263,2.78394728409,12.4882490422
 11/06  12:00:00,19.813937238,0.716417133477,1.45924775263,0.0,3.78894180059,13.8493305508,12.2904994004,2.21078635341,10.079713047
 11/06  13:00:00,19.6736191124,0.741831565643,1.60395641296,0.0,3.69398621738,13.6338449159,10.4902596955,1.69509917923,8.79516051626
 11/06  14:00:00,19.4624001613,0.739696181326,1.67315624409,0.0,3.78894180059,13.2606059349,9.05400104131,1.22225492312,7.83174611819
 11/06  15:00:00,19.2046278517,0.702745547186,1.59951572267,0.0,3.78894180059,13.1134247809,7.56711366699,0.698781946867,6.86833172012
 11/06  16:00:00,20.3653591311,0.64952076281,1.4484623331,0.0,4.71240779196,13.5549682428,8.1806423043,0.348896186109,7.83174611819
 11/06  17:00:00,27.6555717261,0.608578919207,1.32926338438,0.0,7.18559832057,18.5321311015,9.23775390543,0.121455256484,9.11629864895
 11/06  18:00:00,38.5245613255,0.361025491482,1.11105014226,0.0,8.38069375907,23.3147919321,12.0978022763,0.0912604331432,12.0065418431
 11/06  19:00:00,40.5752902729,0.363041632554,1.09239281472,0.0,10.6415932552,23.1212625696,14.239084305,0.145144599337,14.0939397056
 11/06  20:00:00,39.4726811304,0.336711679322,0.98539160369,0.0,12.3080778603,20.4854999863,13.8288857728,0.37722233259,13.4516634402
 11/06  21:00:00,38.8786862549,0.314021034672,0.85420826606,0.0,12.456681583,19.8967753704,13.2268870304,0.899207054519,12.3276799758
 11/06  22:00:00,33.2571204895,0.296677074008,0.713487483376,0.0,9.18739968257,17.702556249,11.7459913775,1.66627833051,10.079713047
 11/06  23:00:00,26.0754442793,0.263770362422,0.500030546435,0.0,5.91811778209,14.0365255879,11.4764742916,2.68131377532,8.79516051626
 11/06  24:00:00,19.9530935105,0.254006623629,0.283952587723,0.0,3.54045821811,10.5176760807,9.2627031065,4.32120018251,4.94150292399
 11/07  01:00:00,16.1470765862,0.293745470754,0.141452372037,0.0,2.55330491699,7.80157382632,8.18622196013,6.61402962677,1.57219233336
 11/07  02:00:00,15.5801384323,0.354041454211,0.102942850615,0.0,2.55330491699,7.21284921042,9.4979834007,8.56899613199,0.928987268714
 11/07  03:00:00,15.3034865807,0.395660884041,0.0790338771709,0.0,2.55330491699,6.91848690247,10.3365215406,9.89049352097,0.446028019632
 11/07  04:00:00,15.1673280801,0.426508505723,0.0592089088485,0.0,2.55330491699,6.7713057485,11.3368056025,10.8907665209,0.446039081534
 11/07  05:00:00,17.2595886865,0.459842642577,0.0416419306744,0.0,3.82705111198,7.57405300124,12.9329664399,12.0037117249,0.929254714948
 11/07  06:00:00,21.8339764059,0.506001201115,0.0312586296323,0.0,6.02426329834,9.91545327661,18.1735450684,13.5374714472,4.6360736212
 11/07  07:00:00,25.3844107085,0.494263125915,0.0608465940467,0.0,6.51253267309,14.7454349813,28.3626165229,12.9234335448,15.4391829781
 11/07  08:00:00,24.7796990812,0.449015550181,0.153583240477,0.0,6.01364874671,18.163451543,27.1340088427,10.727044695,16.4069641477
 11/07  09:00:00,24.2372198222,0.677768807525,0.328101273025,0.0,4.35151303671,18.8798367041,25.1042669079,9.34217965962,15.7620872483
 11/07  10:00:00,21.7526782863,0.681160246699,0.663800138446,0.0,3.78894180059,16.6187760998,20.7940553983,6.96660405204,13.8274513462
 11/07  11:00:00,19.2140089549,0.690215528913,1.03270222789,0.0,3.78894180059,13.7021493968,17.0939630844,4.55626900919,12.5376940752
 11/07  12:00:00,19.6896122305,0.724785074305,1.3265548043,0.0,3.78894180059,13.8493305508,13.5171130134,3.39771382146,10.1193991919
 11/07  13:00:00,19.445331118,0.72065116719,1.39684881702,0.0,3.69398621738,13.6338449159,11.4739654425,2.64432352167,8.82964192084
 11/07  14:00:00,19.2025750774,0.710987679677,1.44203966188,0.0,3.78894180059,13.2606059349,9.9935823602,2.13125839266,7.86232396753
 11/07  15:00:00,19.0115208477,0.689378484179,1.41977578163,0.0,3.78894180059,13.1134247809,8.58406655358,1.68906053935,6.89500601423
 11/07  16:00:00,20.1764427321,0.638451775543,1.27061492136,0.0,4.71240779196,13.5549682428,9.23781226002,1.37548829248,7.86232396753
 11/07  17:00:00,27.3981316486,0.58502327283,1.09537895322,0.0,7.18559832057,18.5321311015,10.2738771191,1.12179588049,9.1520812386
 11/07  18:00:00,38.2967990062,0.336670107587,0.907643206841,0.0,8.38069375907,23.3147919321,13.0483091163,0.994274017763,12.0540350985
 11/07  19:00:00,40.3638470289,0.339820409185,0.904170794145,0.0,10.6415932552,23.1212625696,15.1716610557,1.02177039167,14.149890664
 11/07  20:00:00,39.2684380926,0.323374414784,0.79448583045,0.0,12.3080778603,20.4854999863,15.0417481879,1.53673615948,13.5050120285
 11/07  21:00:00,38.7186101995,0.307849196531,0.700304048823,0.0,12.456681583,19.8967753704,14.3711404971,1.99466608086,12.3764744163
 11/07  22:00:00,33.1002281975,0.290508221839,0.562764043541,0.0,9.18739968257,17.702556249,12.8889514746,2.76955228269,10.1193991919
 11/07  23:00:00,25.9013067402,0.288116221173,0.301547148536,0.0,5.91811778209,14.0365255879,13.8724976012,5.04285568034,8.82964192084
 11/07  24:00:00,19.9075206913,0.346382042801,0.146004349434,0.0,3.54045821811,10.5176760807,13.0365495874,8.07617947976,4.96037010763
 11/08  01:00:00,16.2247513107,0.434964038094,0.0779085292179,0.0,2.55330491699,7.80157382632,12.8185596265,11.2411638843,1.5773957422
 11/08  02:00:00,15.6667953404,0.509890919757,0.0337502931464,0.0,2.55330491699,7.21284921042,14.8136247858,13.8820345784,0.931590207405
 11/08  03:00:00,15.4101293732,0.578302215097,0.00303533862391,0.0,2.55330491699,6.91848690247,16.6985898321,16.2519109925,0.446678839533
 11/08  04:00:00,15.3195518107,0.637941145213,0.0,0.0,2.55330491699,6.7713057485,18.4975918145,18.050901885,0.446689929567
 11/08  05:00:00,17.4377373801,0.679633266879,0.0,0.0,3.82705111198,7.57405300124,20.2016169331,19.2697585933,0.931858339835
 11/08  06:00:00,21.9908798653,0.694163290086,0.0,0.0,6.02426329834,9.91545327661,24.3287887732,19.6751368894,4.65365188381
 11/08  07:00:00,25.5016820374,0.672381048838,0.0,0.0,6.51253267309,14.7454349813,34.4826182245,18.9822376207,15.5003806038
 11/08  08:00:00,24.8312117505,0.586041727171,0.0680697327876,0.0,6.01364874671,18.163451543,32.0398726107,15.5678062698,16.472066341
 11/08  09:00:00,24.1802800626,0.751078737961,0.197851582969,0.0,4.35151303671,18.8798367041,28.3611212307,12.5365358967,15.824585334
 11/08  10:00:00,21.628829676,0.699432693686,0.521679081177,0.0,3.78894180059,16.6187760998,22.4248523692,8.54271519808,13.8821371711
 11/08  11:00:00,19.1717958981,0.680296321308,1.00040837872,0.0,3.78894180059,13.7021493968,17.4467748583,4.85960313201,12.5871717262
 11/08  12:00:00,19.7864997711,0.709335722478,1.43889169674,0.0,3.78894180059,13.8493305508,13.0970119334,2.9379004163,10.1591115171
 11/08  13:00:00,19.7293725779,0.721289056117,1.68025238797,0.0,3.69398621738,13.6338449159,10.5715566779,1.70741060568,8.86414607225
 11/08  14:00:00,19.64061339,0.723762593171,1.86730306098,0.0,3.78894180059,13.2606059349,8.72562469216,0.832702703564,7.8929219886
 11/08  15:00:00,19.4938543213,0.703605839913,1.88788189958,0.0,3.78894180059,13.1134247809,7.16090416215,0.239206257198,6.92169790495
 11/08  16:00:00,20.6406079866,0.658110323088,1.71512162835,0.0,4.71240779196,13.5549682428,7.90663042699,0.0137084383899,7.8929219886
 11/08  17:00:00,27.689609031,0.59266601623,1.3792135922,0.0,7.18559832057,18.5321311015,9.23088759721,0.0430001637444,9.18788743347
 11/08  18:00:00,38.1976741185,0.304040576752,0.841147849969,0.0,8.38069375907,23.3147919321,12.8006198701,0.699060185655,12.1015596844
 11/08  19:00:00,40.001045126,0.284731990053,0.596457310346,0.0,10.6415932552,23.1212625696,16.1270099347,1.92113140233,14.2058785323
 11/08  20:00:00,38.8244662864,0.268485508695,0.405402930374,0.0,12.3080778603,20.4854999863,16.906828557,3.34843274711,13.5583958099
 11/08  21:00:00,38.2271478289,0.264533328625,0.252157546175,0.0,12.456681583,19.8967753704,17.316756434,4.89145538841,12.4253010456
 11/08  22:00:00,32.7328320751,0.325393663796,0.160482479151,0.0,9.18739968257,17.702556249,17.7368842974,7.57777278024,10.1591115171
 11/08  23:00:00,25.8516959325,0.447090555846,0.0929620061824,0.0,5.91811778209,14.0365255879,20.801767173,11.9376211008,8.86414607225
 11/08  24:00:00,20.0305716665,0.585313302695,0.0301240647129,0.0,3.54045821811,10.5176760807,21.9393179192,16.9600681816,4.97924973765
 11/09  01:00:00,16.4296864178,0.717807674453,0.0,0.0,2.55330491699,7.80157382632,23.0088720577,21.4262702412,1.58260181644
 11/09  02:00:00,15.9445860401,0.821431912691,0.0,0.0,2.55330491699,7.21284921042,25.577781712,24.6435873523,0.934194359707
 11/09  03:00:00,15.7479549914,0.919163171942,0.0,0.0,2.55330491699,6.91848690247,28.2223487686,27.7750188153,0.447329953327
 11/09  04:00:00,15.6830181519,1.00140748639,0.0,0.0,2.55330491699,6.7713057485,30.8571410689,30.4098000008,0.447341068121
 11/09  05:00:00,17.8422437786,1.08413966539,0.0,0.0,3.82705111198,7.57405300124,34.0944949516,33.1600318548,0.934463096818
 11/09  06:00:00,22.4241852495,1.12746867427,0.0,0.0,6.02426329834,9.91545327661,39.2102763763,34.5390393028,4.67123707351
 11/09  07:00:00,25.9531085334,1.12380754478,0.0,0.0,6.51253267309,14.7454349813,49.9467782546,34.3851776814,15.5616005733
 11/09  08:00:00,25.1845639314,1.00746364084,0.0,0.0,6.01364874671,18.163451543,46.8937761929,30.3565840194,16.5371921735
 11/09  09:00:00,24.3489984777,1.11764873605,0.0,0.0,4.35151303671,18.8798367041,42.3122759449,26.4251698317,15.8871061132
 11/09  10:00:00,21.4398551089,0.948387156194,0.0837500515738,0.0,3.78894180059,16.6187760998,33.7106853291,19.7738424762,13.9368428529
 11/09  11:00:00,18.5505295978,0.792390937162,0.267047462555,0.0,3.78894180059,13.7021493968,25.7821581915,13.1454908484,12.6366673431
 11/09  12:00:00,18.880953319,0.704635653806,0.538045313283,0.0,3.78894180059,13.8493305508,18.8322082686,8.63337000636,10.1988382622
 11/09  13:00:00,18.7595453981,0.673024234878,0.758690029413,0.0,3.69398621738,13.6338449159,14.9581739815,6.05951122911,8.89866275242
 11/09  14:00:00,18.6082588505,0.661891063179,0.896820051465,0.0,3.78894180059,13.2606059349,12.7698643485,4.84633322841,7.92353112007
 11/09  15:00:00,18.3694750242,0.625692654926,0.841415787453,0.0,3.78894180059,13.1134247809,11.1802857991,4.23188631141,6.94839948772
 11/09  16:00:00,19.5608227348,0.582094192816,0.711352506804,0.0,4.71240779196,13.5549682428,11.9201570302,3.99662591012,7.92353112007
 11/09  17:00:00,26.739844497,0.524408133389,0.497706941014,0.0,7.18559832057,18.5321311015,13.2695303635,4.04582373362,9.22370662987
 11/09  18:00:00,37.6624208508,0.264278859726,0.3456562993,0.0,8.38069375907,23.3147919321,16.0855164451,3.93641491819,12.1491015269
 11/09  19:00:00,39.7070206202,0.263609236398,0.323555558188,0.0,10.6415932552,23.1212625696,18.3592793066,4.0973925763,14.2618867303
 11/09  20:00:00,38.6714832975,0.296959778929,0.223945671222,0.0,12.3080778603,20.4854999863,19.5856871465,5.97388817103,13.6117989754
 11/09  21:00:00,38.2522564224,0.370553577198,0.171245891086,0.0,12.456681583,19.8967753704,21.0573745205,8.58322911608,12.4741454044
 11/09  22:00:00,32.8259401732,0.458733996351,0.120250244696,0.0,9.18739968257,17.702556249,21.8911427725,11.6923045102,10.1988382622
 11/09  23:00:00,25.934675585,0.566091878905,0.0569403356014,0.0,5.91811778209,14.0365255879,24.5481250042,15.6494622518,8.89866275242
 11/09  24:00:00,20.0811369356,0.661658730714,0.00434390580847,0.0,3.54045821811,10.5176760807,24.1265550837,19.1284188607,4.99813622302
 11/10  01:00:00,16.5130701576,0.801191414194,0.0,0.0,2.55330491699,7.80157382632,25.0734975272,23.4856885102,1.58780901695
 11/10  02:00:00,16.0353934546,0.912239327167,0.0,0.0,2.55330491699,7.21284921042,27.8070376757,26.8702387208,0.936798954877
 11/10  03:00:00,15.8131045297,0.984312710242,0.0,0.0,2.55330491699,6.91848690247,29.4820006822,29.0340195139,0.44798116825
 11/10  04:00:00,15.7334607104,1.05185004486,0.0,0.0,2.55330491699,6.7713057485,31.5672804079,31.1192881035,0.447992304406
 11/10  05:00:00,17.8861993605,1.12809524728,0.0,0.0,3.82705111198,7.57405300124,34.5691268312,33.6320586166,0.937068214542
 11/10  06:00:00,22.4455716134,1.14885503816,0.0,0.0,6.02426329834,9.91545327661,39.0327259621,34.3439019811,4.68882398094
 11/10  07:00:00,25.9219459936,1.09264500506,0.0,0.0,6.51253267309,14.7454349813,48.0950813865,32.4722566313,15.6228247553
 11/10  08:00:00,25.0922808057,0.915180515109,0.0,0.0,6.01364874671,18.163451543,43.067743956,26.4654215971,16.602322359
 11/10  09:00:00,24.176714959,0.945365217323,0.0,0.0,4.35151303671,18.8798367041,36.0502738501,20.100642779,15.9496310712
 11/10  10:00:00,21.2232531441,0.786801015882,0.0287342270002,0.0,3.78894180059,16.6187760998,28.8546809396,14.8631287486,13.991552191
 11/10  11:00:00,18.2978450291,0.676794054507,0.129959776538,0.0,3.78894180059,13.7021493968,23.5095926005,10.8234263325,12.686166268
 11/10  12:00:00,18.4799820994,0.590246534883,0.251463212564,0.0,3.78894180059,13.8493305508,17.8311249314,7.59255726889,10.2385676625
 11/10  13:00:00,18.352458768,0.535977886578,0.488649747597,0.0,3.69398621738,13.6338449159,13.590278568,4.65709682848,8.93318173956
 11/10  14:00:00,18.1356401218,0.498126898167,0.587965487776,0.0,3.78894180059,13.2606059349,11.1823086993,3.22816640192,7.95414229734
 11/10  15:00:00,17.6748388591,0.424730000183,0.347742277017,0.0,3.78894180059,13.1134247809,9.95875810943,2.9836552543,6.97510285513
 11/10  16:00:00,18.9533255491,0.410827894884,0.275121619001,0.0,4.71240779196,13.5549682428,11.0459305096,3.09178821223,7.95414229734
 11/10  17:00:00,26.3741674868,0.438606721272,0.217831342923,0.0,7.18559832057,18.5321311015,13.3517854918,4.09225727153,9.2595282203
 11/10  18:00:00,37.4953460584,0.282739116313,0.160121250282,0.0,8.38069375907,23.3147919321,18.3601685782,6.16352203123,12.1966465469
 11/10  19:00:00,39.5933610152,0.333484748856,0.140020440708,0.0,10.6415932552,23.1212625696,22.1043628925,7.78646422074,14.3178986717
 11/10  20:00:00,38.6406512046,0.37875583162,0.111317525615,0.0,12.3080778603,20.4854999863,23.0501015717,9.38489586141,13.6652057103
 11/10  21:00:00,38.2218900274,0.421898164165,0.0895349090832,0.0,12.456681583,19.8967753704,23.3735874951,10.8505944674,12.5229930277
 11/10  22:00:00,32.7852684466,0.482201324432,0.0561111899729,0.0,9.18739968257,17.702556249,23.197496938,12.9589292755,10.2385676625
 11/10  23:00:00,25.8676518772,0.550410020249,0.00559848647633,0.0,5.91811778209,14.0365255879,24.4216970135,15.488515274,8.93318173956
 11/10  24:00:00,20.0740952067,0.658960907562,0.0,0.0,3.54045821811,10.5176760807,23.7899252391,18.7729012684,5.0170239707
 11/11  01:00:00,16.4721758402,0.760297096779,0.0,0.0,2.55330491699,7.80157382632,23.3230242291,21.7300084248,1.59301580421
 11/11  02:00:00,15.9313076959,0.808153568492,0.0,0.0,2.55330491699,7.21284921042,23.9882504358,23.0488472138,0.939403222032
 11/11  03:00:00,15.7171578225,0.888366003003,0.0,0.0,2.55330491699,6.91848690247,26.0145393146,25.5659070231,0.448632291506
 11/11  04:00:00,15.631270308,0.949659642466,0.0,0.0,2.55330491699,6.7713057485,27.9398596475,27.4912162019,0.448643445605
 11/11  05:00:00,17.7313785695,0.973274456226,0.0,0.0,3.82705111198,7.57405300124,29.121016503,28.1813435815,0.939672921542
 11/11  06:00:00,22.3060410229,1.00932444775,0.0,0.0,6.02426329834,9.91545327661,34.2000896827,29.4936822864,4.70640739626
 11/11  07:00:00,25.811845793,0.98254480445,0.0,0.0,6.51253267309,14.7454349813,44.4258614649,28.7418264476,15.6840350174
 11/11  08:00:00,24.7575650001,0.77399407193,0.0,0.0,6.01364874671,17.9699221805,38.533974402,21.8665367924,16.6674376096
 11/11  09:00:00,22.3664656084,0.566125245463,0.0154041899373,0.0,3.66783283761,18.1171033345,31.1593266152,15.1471849236,16.0121416916
 11/11  10:00:00,19.5367375109,0.413240708275,0.162192470112,0.0,3.10526160149,15.8560427302,23.4975511273,9.45130214354,14.0462489838
 11/11  11:00:00,16.7513143158,0.323118271836,0.383518414593,0.0,3.10526160149,12.9394160272,18.1844969659,5.44884312347,12.7356538425
 11/11  12:00:00,17.1648039656,0.313227337902,0.659717844466,0.0,3.10526160149,13.0865971812,13.6000800688,3.32179211633,10.2782879525
 11/11  13:00:00,17.3616198405,0.33550032277,0.981441888584,0.0,3.10526160149,12.9394160272,10.8055984346,1.83790562336,8.96769281119
 11/11  14:00:00,17.1997901544,0.348816077299,1.24783990995,0.0,3.10526160149,12.4978725653,8.61097204788,0.62622559267,7.98474645521
 11/11  15:00:00,17.0734702934,0.338667506909,1.27884977334,0.0,3.10526160149,12.3506914113,7.13513918662,0.133339087392,7.00180009923
 11/11  16:00:00,18.1985839809,0.298380595606,1.07924091883,0.0,4.02872759285,12.7922348732,8.15346552189,0.168719066683,7.98474645521
 11/11  17:00:00,26.1367153376,0.234442430679,0.738123719713,0.0,6.50191812146,17.7693977319,9.83610641398,0.54076481746,9.29534159652
 11/11  18:00:00,37.6220335043,0.198176772207,0.564900402678,0.0,8.38069375907,23.1212625696,12.9117779213,0.667597256829,12.2441806645
 11/11  19:00:00,39.830679377,0.1928880115,0.517935539954,0.0,10.6415932552,23.1212625696,15.1600915289,0.78619375981,14.3738977691
 11/11  20:00:00,38.7105261332,0.176690943978,0.383257341918,0.0,12.3080778603,20.4854999863,15.1288858101,1.4102856117,13.7186001985
 11/11  21:00:00,38.1662620413,0.162969032054,0.292836055139,0.0,12.456681583,19.8967753704,14.378488289,1.80665883918,12.5718294498
 11/11  22:00:00,32.6391832352,0.170810878917,0.221416424125,0.0,9.18739968257,17.702556249,12.918152095,2.63986414247,10.2782879525
 11/11  23:00:00,25.6801897307,0.229183410817,0.139362949397,0.0,5.91811778209,14.0365255879,13.9106600628,4.94296725158,8.96769281119
 11/11  24:00:00,19.8031558841,0.334001751158,0.0540198338313,0.0,3.54045821811,10.5176760807,13.7137150385,8.67780765128,5.03590738726
 11/12  01:00:00,16.1703276364,0.45766055678,0.000788336245563,0.0,2.55330491699,7.80157382632,14.4633217696,12.8651011308,1.5982206388
 11/12  02:00:00,15.701016498,0.577862370554,0.0,0.0,2.55330491699,7.21284921042,17.4800081148,16.5380017244,0.942006390373
 11/12  03:00:00,15.5318349418,0.703043122289,0.0,0.0,2.55330491699,6.91848690247,20.8629964554,20.4137133251,0.449283130326
 11/12  04:00:00,15.4947353506,0.813124685102,0.0,0.0,2.55330491699,6.7713057485,24.2906992324,23.8414049334,0.449294298923
 11/12  05:00:00,17.6692330628,0.911128949535,0.0,0.0,3.82705111198,7.57405300124,27.9255910359,26.9833145895,0.942276446468
 11/12  06:00:00,22.2700794645,0.973362889349,0.0,0.0,6.02426329834,9.91545327661,33.7536279477,29.029645837,4.72398211067
 11/12  07:00:00,25.7604135018,0.931112513202,0.0,0.0,6.51253267309,14.7454349813,43.2444598649,27.4992466335,15.7452132314
 11/12  08:00:00,24.7490351539,0.765464225781,0.0,0.0,6.01364874671,17.9699221805,38.6984363597,21.9659177174,16.7325186422
 11/12  09:00:00,22.4339718039,0.630516827459,0.0185188034967,0.0,3.66783283761,18.1171033345,33.4703584172,17.3957389546,16.0746194625
 11/12  10:00:00,19.620256266,0.49970032654,0.159251606992,0.0,3.10526160149,15.8560427302,26.1610307793,12.060113746,14.1009170333
 11/12  11:00:00,16.8220134627,0.401591119728,0.375744713613,0.0,3.10526160149,12.9394160272,20.2748791666,7.48976375551,12.7851154111
 11/12  12:00:00,17.2548919555,0.374481171048,0.688552001216,0.0,3.10526160149,13.0865971812,14.7408732334,4.42288586396,10.3179873694
 11/12  13:00:00,17.3667799533,0.387810980216,0.934291343886,0.0,3.10526160149,12.9394160272,11.964189281,2.96200353381,9.0021857472
 11/12  14:00:00,17.028450183,0.392445772091,1.03287024371,0.0,3.10526160149,12.4978725653,10.2423960461,2.22706151557,8.01533453053
 11/12  15:00:00,16.8673765261,0.373412016723,1.03801149618,0.0,3.10526160149,12.3506914113,8.64712383345,1.61864051958,7.02848331387
 11/12  16:00:00,18.0970709751,0.324989251894,0.951119256702,0.0,4.02872759285,12.7922348732,9.05995095318,1.04461642265,8.01533453053
 11/12  17:00:00,26.2667768591,0.267660170317,0.834967501567,0.0,6.50191812146,17.7693977319,9.80915582711,0.478019674357,9.33113615275
 11/12  18:00:00,37.8468192964,0.232208771228,0.755654195771,0.0,8.38069375907,23.1212625696,12.4154479386,0.123758135834,12.2916898027
 11/12  19:00:00,40.1882965013,0.244913422848,0.823527252848,0.0,10.6415932552,23.1212625696,14.4410830533,0.0112156144933,14.4298674388
 11/12  20:00:00,39.1956258036,0.235725069568,0.809322886712,0.0,12.3080778603,20.4854999863,13.7719666277,0.0,13.7719666277
 11/12  21:00:00,38.6310028443,0.211219618816,0.709326271341,0.0,12.456681583,19.8967753704,12.7015073124,0.080867104151,12.6206402083
 11/12  22:00:00,32.9995146847,0.186114400946,0.566444351603,0.0,9.18739968257,17.702556249,10.7527996461,0.43481227669,10.3179873694
 11/12  23:00:00,25.8723777211,0.165616527844,0.395117822821,0.0,5.91811778209,14.0365255879,10.2117949756,1.20960922845,9.0021857472
 11/12  24:00:00,19.7940888354,0.150700812404,0.228253723851,0.0,3.54045821811,10.5176760807,7.17060376742,2.11582288688,5.05478088054
 11/13  01:00:00,16.0360595223,0.185794705245,0.138386073664,0.0,2.55330491699,7.80157382632,5.35339141702,3.74996943521,1.60342198181
 11/13  02:00:00,15.4441965595,0.221521597541,0.099520834516,0.0,2.55330491699,7.21284921042,5.91233954409,4.96773185468,0.944607689413
 11/13  03:00:00,15.1663945673,0.269860252898,0.067742494953,0.0,2.55330491699,6.91848690247,6.94397580391,6.49404231189,0.449933492021
 11/13  04:00:00,15.0347425434,0.308039197541,0.0450926804084,0.0,2.55330491699,6.7713057485,8.14182853728,7.69188386563,0.449944671654
 11/13  05:00:00,17.1138003342,0.307620528731,0.0480756922253,0.0,3.82705111198,7.57405300124,8.53925493476,7.59437691644,0.944878018319
