Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/13  06:00:00,21.6647900502,0.294425494119,0.0736479808574,0.0,6.02426329834,9.91545327661,11.7439007391,7.00235782111,4.74154291798
 11/13  07:00:00,26.1190075757,0.275465528241,0.121407725504,0.0,6.51253267309,14.7454349813,21.9203615463,6.11402026776,15.8063412786
 11/13  08:00:00,24.6642715248,0.257850148383,0.22932108587,0.0,6.01364874671,18.163451543,21.615679939,4.81813375534,16.7975461836
 11/13  09:00:00,24.1318428835,0.510323262119,0.390169879736,0.0,4.35151303671,18.8798367041,20.5057549002,4.36870901832,16.1370458819
 11/13  10:00:00,21.575906366,0.550759438583,0.617429026274,0.0,3.78894180059,16.6187760998,17.9022125399,3.74667238977,14.1555401501
 11/13  11:00:00,19.0483926886,0.608881947959,0.948419542597,0.0,3.78894180059,13.7021493968,15.8655538792,3.03101755293,12.8345363263
 11/13  12:00:00,19.5869037785,0.658649525529,1.28998190111,0.0,3.78894180059,13.8493305508,12.4698297218,2.11217556517,10.3576541566
 11/13  13:00:00,19.6012104615,0.686082852763,1.58729647499,0.0,3.69398621738,13.6338449159,10.1112719355,1.07462160272,9.03665033281
 11/13  14:00:00,19.6966797528,0.710298661078,1.93683335587,0.0,3.78894180059,13.2606059349,8.21616940352,0.170271938573,8.04589746495
 11/13  15:00:00,19.8100387648,0.747569909577,2.16010227334,0.0,3.78894180059,13.1134247809,7.05514459708,0.0,7.05514459708
 11/13  16:00:00,20.9798774778,0.712635119225,1.99986632339,0.0,4.71240779196,13.5549682428,8.04589746495,0.0,8.04589746495
 11/13  17:00:00,28.7416183126,0.610555783693,1.52049977301,0.0,7.18559832057,18.5321311015,9.36690128877,0.0,9.36690128877
 11/13  18:00:00,38.5973696941,0.349864278611,1.19501972365,0.0,8.38069375907,23.3147919321,12.3391598924,0.0,12.3391598924
 11/13  19:00:00,40.7158878694,0.364364110993,1.23166793277,0.0,10.6415932552,23.1212625696,14.4857911061,0.0,14.4857911061
 11/13  20:00:00,39.5116908827,0.316272354771,1.04484068059,0.0,12.3080778603,20.4854999863,13.8252891942,0.0,13.8252891942
 11/13  21:00:00,38.9147679537,0.281555810699,0.922755188864,0.0,12.456681583,19.8967753704,12.6694108483,0.0,12.6694108483
 11/13  22:00:00,33.2862692362,0.244544685449,0.794768618581,0.0,9.18739968257,17.702556249,10.394682734,0.0370285773712,10.3576541566
 11/13  23:00:00,26.0888855567,0.193164471492,0.584077714771,0.0,5.91811778209,14.0365255879,9.40691139249,0.370261059677,9.03665033281
 11/13  24:00:00,19.9916880788,0.168723656305,0.40783012344,0.0,3.54045821811,10.5176760807,6.23342877659,1.15978991524,5.07363886135
 11/14  01:00:00,16.1232751859,0.159905175022,0.251491267515,0.0,2.55330491699,7.80157382632,3.77377117488,2.16515287956,1.60861829532
 11/14  02:00:00,15.4589138696,0.160325900833,0.175433841307,0.0,2.55330491699,7.21284921042,3.73476959813,2.78756324891,0.947206349211
 11/14  03:00:00,15.1549300373,0.173216595992,0.152921621831,0.0,2.55330491699,6.91848690247,3.73664002872,3.28605684467,0.450583184044
 11/14  04:00:00,15.0087402626,0.198721412802,0.128408184349,0.0,2.55330491699,6.7713057485,4.56625336326,4.11565899204,0.450594371227
 11/14  05:00:00,17.0980336593,0.220394176553,0.119535369469,0.0,3.82705111198,7.57405300124,5.67952007353,4.73204320686,0.947476866667
 11/14  06:00:00,21.6627983801,0.220676157502,0.145405647367,0.0,6.02426329834,9.91545327661,9.27885154404,4.51976692788,4.75908461616
 11/14  07:00:00,26.1451986044,0.209313930162,0.213750352337,0.0,6.51253267309,14.7454349813,19.56594917,3.69854811489,15.8674010551
 11/14  08:00:00,24.928961042,0.238373655975,0.513487095475,0.0,6.01364874671,18.163451543,19.1967335237,2.33423254721,16.8625009765
 11/14  09:00:00,24.6702887499,0.520912185623,0.91802682262,0.0,4.35151303671,18.8798367041,17.7250936581,1.5256911956,16.1994024625
 11/14  10:00:00,22.3767634203,0.583149797036,1.38589572205,0.0,3.78894180059,16.6187760998,15.0056981425,0.795595984341,14.2101021581
 11/14  11:00:00,20.3442053272,0.713875498876,2.13923863024,0.0,3.78894180059,13.7021493968,12.965770284,0.0818683313691,12.8839019526
 11/14  12:00:00,21.2358323594,0.834484900428,2.76307510702,0.0,3.78894180059,13.8493305508,10.3972765672,0.0,10.3972765672
 11/14  13:00:00,21.7095086583,0.965779045008,3.41589847951,0.0,3.69398621738,13.6338449159,9.07107636168,0.0,9.07107636168
 11/14  14:00:00,21.3005174684,0.924153641687,3.32681609085,0.0,3.78894180059,13.2606059349,8.07642620753,0.0,8.07642620753
 11/14  15:00:00,22.4080372257,1.14888099243,4.35678965137,0.0,3.78894180059,13.1134247809,7.08177605338,0.0,7.08177605338
 11/14  16:00:00,23.8274745148,1.17691448317,4.38318399643,0.0,4.71240779196,13.5549682428,8.07642620753,0.0,8.07642620753
 11/14  17:00:00,31.361951132,1.05935507286,3.69203330323,0.0,7.18559832057,18.5321311015,9.40262641307,0.0,9.40262641307
 11/14  18:00:00,40.2838406041,0.677940971214,2.5534139411,0.0,8.38069375907,23.3147919321,12.3865768755,0.0,12.3865768755
 11/14  19:00:00,41.6634610808,0.566560857682,1.97704439748,0.0,10.6415932552,23.1212625696,14.5416522095,0.0,14.5416522095
 11/14  20:00:00,40.0920528212,0.444390654837,1.49708431903,0.0,12.3080778603,20.4854999863,13.8785521068,0.0,13.8785521068
 11/14  21:00:00,39.3251281919,0.373828453898,1.24084278389,0.0,12.456681583,19.8967753704,12.7181269269,0.0,12.7181269269
 11/14  22:00:00,33.5309823105,0.301573712091,0.982452666228,0.0,9.18739968257,17.702556249,10.3972765672,0.0,10.3972765672
 11/14  23:00:00,26.2002348271,0.210937579336,0.677653877342,0.0,5.91811778209,14.0365255879,9.07107636168,0.0,9.07107636168
 11/14  24:00:00,19.9686060467,0.136076139614,0.417395607961,0.0,3.54045821811,10.5176760807,5.23527601397,0.142800268899,5.09247574507
 11/15  01:00:00,15.9947616446,0.103910655069,0.178972246125,0.0,2.55330491699,7.80157382632,2.8692029839,1.25539494105,1.61380804286
 11/15  02:00:00,15.3883325574,0.145176524925,0.120001905022,0.0,2.55330491699,7.21284921042,3.83793231104,2.88813071045,0.949801600592
 11/15  03:00:00,15.1129847391,0.1980531461,0.0861397734888,0.0,2.55330491699,6.91848690247,5.01849539893,4.56726338489,0.451232014042
 11/15  04:00:00,14.9958901255,0.256224080879,0.0580553791652,0.0,2.55330491699,6.7713057485,6.81060790334,6.35936469806,0.451243205274
 11/15  05:00:00,17.0973562138,0.279057408566,0.0601946919471,0.0,3.82705111198,7.57405300124,7.83731250291,6.88724028102,0.950072221888
 11/15  06:00:00,21.6723586378,0.301474222638,0.0741678399676,0.0,6.02426329834,9.91545327661,12.1168131066,7.3402110978,4.77660200884
 11/15  07:00:00,26.1509689282,0.335187611997,0.0936469943068,0.0,6.51253267309,14.7454349813,24.0378616574,8.10948717989,15.9283744775
 11/15  08:00:00,24.7638304379,0.301165977164,0.285564170153,0.0,6.01364874671,18.163451543,22.4939783328,5.56661454766,16.9273637852
 11/15  09:00:00,24.6730230483,0.55373468817,0.887938618473,0.0,4.35151303671,18.8798367041,18.7598455827,2.49817484447,16.2616707383
 11/15  10:00:00,22.8254470641,0.675407751002,1.74232141188,0.0,3.78894180059,16.6187760998,15.3541348799,1.08954798061,14.2645868993
 11/15  11:00:00,20.9099891121,0.810046778175,2.60885113585,0.0,3.78894180059,13.7021493968,13.1027047135,0.16950704272,12.9331976708
 11/15  12:00:00,22.0550703886,0.967751468314,3.44904656833,0.0,3.78894180059,13.8493305508,10.4368428674,0.0,10.4368428674
 11/15  13:00:00,22.6373783097,1.13496500446,4.17458217149,0.0,3.69398621738,13.6338449159,9.10545363887,0.0,9.10545363887
 11/15  14:00:00,22.7236886252,1.2108707666,4.46327012274,0.0,3.78894180059,13.2606059349,8.10691171748,0.0,8.10691171748
 11/15  15:00:00,22.3631224134,1.19546008442,4.26529574717,0.0,3.78894180059,13.1134247809,7.1083697961,0.0,7.1083697961
 11/15  16:00:00,22.7833551617,1.04174962412,3.47422950242,0.0,4.71240779196,13.5549682428,8.10691171748,0.0,8.10691171748
 11/15  17:00:00,29.8720246792,0.829514842031,2.43194708131,0.0,7.18559832057,18.5321311015,9.43830094599,0.0,9.43830094599
 11/15  18:00:00,39.2513657095,0.50105169034,1.69782832734,0.0,8.38069375907,23.3147919321,12.4339267101,0.0,12.4339267101
 11/15  19:00:00,40.9364727232,0.432477732996,1.38413916465,0.0,10.6415932552,23.1212625696,14.5974342065,0.0,14.5974342065
 11/15  20:00:00,39.6125004547,0.354752937125,1.10716967025,0.0,12.3080778603,20.4854999863,13.9317395922,0.0,13.9317395922
 11/15  21:00:00,38.9740114135,0.307566605879,0.955987853497,0.0,12.456681583,19.8967753704,12.7667740173,0.0,12.7667740173
 11/15  22:00:00,33.5361881765,0.304113348064,0.985118896251,0.0,9.18739968257,17.702556249,10.4368428674,0.0,10.4368428674
 11/15  23:00:00,26.549032631,0.279721629224,0.957667631351,0.0,5.91811778209,14.0365255879,9.10545363887,0.0,9.10545363887
 11/15  24:00:00,20.3514478759,0.213890063309,0.722423513442,0.0,3.54045821811,10.5176760807,5.22201211042,0.110726157084,5.11128595334
 11/16  01:00:00,16.4053556206,0.172322443253,0.521154434002,0.0,2.55330491699,7.80157382632,2.16545481909,0.546465129268,1.61898968982
 11/16  02:00:00,15.6928403504,0.164075311033,0.405610911894,0.0,2.55330491699,7.21284921042,2.13257225999,1.18017958461,0.952392675378
 11/16  03:00:00,15.2495239672,0.153721335546,0.267010812187,0.0,2.55330491699,6.91848690247,2.36151234913,1.90963255922,0.451879789916
 11/16  04:00:00,15.0362729104,0.158658041613,0.196004203259,0.0,2.55330491699,6.7713057485,3.01246288027,2.56057189859,0.451890981677
 11/16  05:00:00,17.1136004353,0.184383613361,0.171112708698,0.0,3.82705111198,7.57405300124,4.34849239069,3.3958290753,0.952663315388
 11/16  06:00:00,21.7040579013,0.205032314667,0.202309011471,0.0,6.02426329834,9.91545327661,8.46194148153,3.66785157464,4.7940899069
 11/16  07:00:00,26.3163831402,0.227181874622,0.367066943642,0.0,6.51253267309,14.7454349813,18.9921133917,3.00286990392,15.9892434878
 11/16  08:00:00,25.0255716853,0.260623469893,0.587847924789,0.0,6.01364874671,18.163451543,19.3110233509,2.3189079499,16.992115401
 11/16  09:00:00,24.8994420364,0.568804571346,1.09928772335,0.0,4.35151303671,18.8798367041,17.8806271089,1.55679483996,16.3238322689
 11/16  10:00:00,22.9614857655,0.690505321154,1.86326254315,0.0,3.78894180059,16.6187760998,14.9881246266,0.669146388059,14.3189782385
 11/16  11:00:00,20.944015512,0.824780599521,2.62814371437,0.0,3.78894180059,13.7021493968,13.0352140165,0.0528051340469,12.9824088825
 11/16  12:00:00,21.7290867461,0.936529759391,3.15428463477,0.0,3.78894180059,13.8493305508,10.4763413399,0.0,10.4763413399
 11/16  13:00:00,22.2715495793,1.09014457235,3.85357387317,0.0,3.69398621738,13.6338449159,9.13977198385,0.0,9.13977198385
 11/16  14:00:00,23.0448699238,1.26664353002,4.72867865786,0.0,3.78894180059,13.2606059349,8.13734496681,0.0,8.13734496681
 11/16  15:00:00,23.442082862,1.36365075719,5.17606552297,0.0,3.78894180059,13.1134247809,7.13491794977,0.0,7.13491794977
 11/16  16:00:00,24.529605525,1.32587803973,4.93635145005,0.0,4.71240779196,13.5549682428,8.13734496681,0.0,8.13734496681
 11/16  17:00:00,31.8447344286,1.17236199391,4.0618096788,0.0,7.18559832057,18.5321311015,9.47391432286,0.0,9.47391432286
 11/16  18:00:00,40.8786671288,0.807730462479,3.01845097453,0.0,8.38069375907,23.3147919321,12.481195374,0.0,12.481195374
 11/16  19:00:00,42.4750914043,0.735899841076,2.6193357376,0.0,10.6415932552,23.1212625696,14.6531205776,0.0,14.6531205776
 11/16  20:00:00,40.8187581823,0.598839958673,2.06934037626,0.0,12.3080778603,20.4854999863,13.9848358995,0.0,13.9848358995
 11/16  21:00:00,39.8444999175,0.487587093877,1.64645586943,0.0,12.456681583,19.8967753704,12.815337713,0.0,12.815337713
 11/16  22:00:00,33.9768560365,0.400297882014,1.32960222228,0.0,9.18739968257,17.702556249,10.4763413399,0.0,10.4763413399
 11/16  23:00:00,26.4516584222,0.268777640976,0.871237410786,0.0,5.91811778209,14.0365255879,9.13977198385,0.0,9.13977198385
 11/16  24:00:00,20.1153334807,0.172105385578,0.52809379601,0.0,3.54045821811,10.5176760807,5.27632723082,0.14626331513,5.13006391569
 11/17  01:00:00,16.1065546173,0.124610603729,0.270065270189,0.0,2.55330491699,7.80157382632,2.63698706016,1.0128253562,1.62416170396
 11/17  02:00:00,15.411133218,0.138342138083,0.149636952432,0.0,2.55330491699,7.21284921042,3.38886929957,2.43389049295,0.954978806619
 11/17  03:00:00,15.1180476302,0.167696830039,0.121558980648,0.0,2.55330491699,6.91848690247,3.90048627488,3.447959955,0.452526319878
 11/17  04:00:00,14.9831809401,0.185687520977,0.115882753603,0.0,2.55330491699,6.7713057485,4.39055989443,3.9380223858,0.452537508634
 11/17  05:00:00,17.0790519262,0.22460503912,0.0963427738305,0.0,3.82705111198,7.57405300124,6.08101870794,5.12576932811,0.955249379832
 11/17  06:00:00,21.6550077667,0.255227472113,0.103063719397,0.0,6.02426329834,9.91545327661,10.6850607823,5.87351765233,4.81154312995
 11/17  07:00:00,26.1891629446,0.262224690256,0.204803932388,0.0,6.51253267309,14.7454349813,21.222436257,5.17244619797,16.049990059
 11/17  08:00:00,24.8252806333,0.261078661264,0.387101681446,0.0,6.01364874671,18.163451543,20.7829351221,3.72619847354,17.0567366485
 11/17  09:00:00,24.655715699,0.542406408496,0.881959548791,0.0,4.35151303671,18.8798367041,18.5267319512,2.14086330529,16.3858686459
 11/17  10:00:00,22.738262081,0.663212805848,1.66733137397,0.0,3.78894180059,16.6187760998,15.3483392146,0.975079146308,14.3732600683
 11/17  11:00:00,20.7083023142,0.789034836054,2.4281762801,0.0,3.78894180059,13.7021493968,13.1782208343,0.146699820067,13.0315210142
 11/17  12:00:00,21.6663904929,0.925651610242,3.10246653079,0.0,3.78894180059,13.8493305508,10.5157602877,0.0,10.5157602877
 11/17  13:00:00,22.3546355586,1.10165742109,3.92514700376,0.0,3.69398621738,13.6338449159,9.17402123359,0.0,9.17402123359
 11/17  14:00:00,23.4505853091,1.32583382145,5.07520375178,0.0,3.78894180059,13.2606059349,8.16771694299,0.0,8.16771694299
 11/17  15:00:00,24.0209775387,1.43764101117,5.68096994566,0.0,3.78894180059,13.1134247809,7.1614126524,0.0,7.1614126524
 11/17  16:00:00,25.3087435448,1.42656366451,5.61480384508,0.0,4.71240779196,13.5549682428,8.16771694299,0.0,8.16771694299
 11/17  17:00:00,32.24101091,1.22472724447,4.40572090967,0.0,7.18559832057,18.5321311015,9.50945599712,0.0,9.50945599712
 11/17  18:00:00,40.969294563,0.82303931854,3.09376955263,0.0,8.38069375907,23.3147919321,12.5283688689,0.0,12.5283688689
 11/17  19:00:00,42.348720091,0.713502877855,2.5153613875,0.0,10.6415932552,23.1212625696,14.7086948319,0.0,14.7086948319
 11/17  20:00:00,40.7110311465,0.578937746722,1.98151555246,0.0,12.3080778603,20.4854999863,14.0378253048,0.0,14.0378253048
 11/17  21:00:00,39.873910386,0.49281339142,1.67064004045,0.0,12.456681583,19.8967753704,12.8638036324,0.0,12.8638036324
 11/17  22:00:00,33.8918842263,0.383723751969,1.26120454216,0.0,9.18739968257,17.702556249,10.5157602877,0.0,10.5157602877
 11/17  23:00:00,26.2123159371,0.219817017279,0.680855549333,0.0,5.91811778209,14.0365255879,9.17402123359,0.0,9.17402123359
 11/17  24:00:00,19.8230096722,0.127054199201,0.280821173858,0.0,3.54045821811,10.5176760807,6.00023271145,0.851428640245,5.14880407121
 11/18  01:00:00,15.9798784898,0.150293388585,0.117706357837,0.0,2.55330491699,7.80157382632,4.70741359346,3.07809103763,1.62932255583
 11/18  02:00:00,15.4215671784,0.233961303909,0.0644517470758,0.0,2.55330491699,7.21284921042,6.86045004938,5.90289082057,0.957559228811
 11/18  03:00:00,15.1767521661,0.319169883224,0.0287904633591,0.0,2.55330491699,6.91848690247,9.08143864134,8.62826722883,0.453171412506
 11/18  04:00:00,15.1070837169,0.422214112518,0.00325893893334,0.0,2.55330491699,6.7713057485,12.3723550537,11.919172459,0.453182594708
 11/18  05:00:00,17.2440435988,0.485939485576,0.0,0.0,3.82705111198,7.57405300124,14.7320986454,13.7742689961,0.957829649373
 11/18  06:00:00,21.7872136117,0.490497036501,0.0,0.0,6.02426329834,9.91545327661,18.5926318083,13.7636753003,4.82895650795
 11/18  07:00:00,26.2216018871,0.48620781873,0.0132597464215,0.0,6.51253267309,14.7454349813,29.5104522649,13.3998560644,16.1105962005
 11/18  08:00:00,24.5261857497,0.446716177635,0.0958986438994,0.0,6.01364874671,17.9699221805,28.4623162817,11.341107891,17.1212083907
 11/18  09:00:00,22.4084856009,0.418301213771,0.205248214128,0.0,3.66783283761,18.1171033345,25.8807920814,9.43303058373,16.4477614977
 11/18  10:00:00,19.7762766608,0.396749605415,0.418222722863,0.0,3.10526160149,15.8560427302,21.3766185739,6.94920226026,14.4274163136
 11/18  11:00:00,17.1576736691,0.399878449819,0.713117589883,0.0,3.10526160149,12.9394160272,17.7100769853,4.62955746346,13.0805195218
 11/18  12:00:00,17.6952373248,0.443739988029,1.05963855357,0.0,3.10526160149,13.0865971812,13.7156569195,3.16056888221,10.5550880373
 11/18  13:00:00,17.8068816604,0.474061012373,1.28814301883,0.0,3.10526160149,12.9394160272,11.4328425596,2.22465131407,9.20819124549
 11/18  14:00:00,17.5158934046,0.483078844124,1.42968039333,0.0,3.10526160149,12.4978725653,9.65723472326,1.4592160716,8.19801865166
 11/18  15:00:00,17.3723630426,0.463535860725,1.45287416866,0.0,3.10526160149,12.3506914113,8.04873411895,0.860888061122,7.18784605783
 11/18  16:00:00,18.5822736164,0.41449314585,1.34681800406,0.0,4.02872759285,12.7922348732,8.61439109272,0.416372441056,8.19801865166
 11/18  17:00:00,26.5952968446,0.354800837206,1.07634682017,0.0,6.50191812146,17.7693977319,10.1321964937,0.587281050311,9.54491544343
 11/18  18:00:00,38.0237774552,0.321286705339,0.843534420492,0.0,8.38069375907,23.1212625696,13.7105491446,1.13511591968,12.5754332249
 11/18  19:00:00,40.2230948651,0.320667669442,0.782571370104,0.0,10.6415932552,23.1212625696,16.2308423799,1.4667018684,14.7641405115
 11/18  20:00:00,39.0624794362,0.29877250735,0.61312908153,0.0,12.3080778603,20.4854999863,16.4515271287,2.36083501301,14.0906921157
 11/18  21:00:00,38.4666917603,0.283110073474,0.473124732661,0.0,12.456681583,19.8967753704,16.1811859293,3.26902850648,12.9121574229
 11/18  22:00:00,32.9028357488,0.286415551939,0.369464264744,0.0,9.18739968257,17.702556249,14.9290246627,4.37393662548,10.5550880373
 11/18  23:00:00,25.8141004041,0.297809751954,0.204647281633,0.0,5.91811778209,14.0365255879,15.4292527459,6.22106150038,9.20819124549
 11/18  24:00:00,19.9099514229,0.357636641459,0.13718048233,0.0,3.54045821811,10.5176760807,13.6462411782,8.47874030807,5.16750087017
 11/19  01:00:00,16.2101097548,0.415479887712,0.0827511236681,0.0,2.55330491699,7.80157382632,12.195077241,10.5606065218,1.63447071922
 11/19  02:00:00,15.6163206245,0.426925712779,0.0662407842759,0.0,2.55330491699,7.21284921042,11.8861864293,10.9260532512,0.960133178132
 11/19  03:00:00,15.3234235073,0.451083803372,0.0435478844228,0.0,2.55330491699,6.91848690247,12.219756988,11.7659421112,0.453814876801
 11/19  04:00:00,15.1703662047,0.456192551469,0.0325629877737,0.0,2.55330491699,6.7713057485,12.3814625565,11.9276365076,0.453826048888
 11/19  05:00:00,17.2183268871,0.395507582112,0.0647151917439,0.0,3.82705111198,7.57405300124,10.7434850583,9.78308169847,0.960403359874
 11/19  06:00:00,21.7568314306,0.327537741983,0.132577113437,0.0,6.02426329834,9.91545327661,12.1936197363,7.34729485365,4.84632488266
 11/19  07:00:00,26.2891459166,0.293757007457,0.273254587172,0.0,6.51253267309,14.7454349813,21.6108937443,5.43984978117,16.1710439632
 11/19  08:00:00,24.8443077593,0.289381084868,0.57135574623,0.0,6.01364874671,17.9699221805,20.5439668225,3.35845528769,17.1855115349
 11/19  09:00:00,23.1812849616,0.34460799707,1.05174079153,0.0,3.66783283761,18.1171033345,18.2578792599,1.74838676454,16.5094924954
 11/19  10:00:00,20.955951921,0.439071847059,1.55557574145,0.0,3.10526160149,15.8560427302,15.5205590142,1.03912807768,14.4814309365
 11/19  11:00:00,18.5471509831,0.524385221842,1.97808813189,0.0,3.10526160149,12.9394160272,13.6635932781,0.534203383153,13.1293898949
 11/19  12:00:00,19.0490725975,0.585657987494,2.27155582679,0.0,3.10526160149,13.0865971812,10.7273146205,0.133001678549,10.594312942
 11/19  13:00:00,19.0054925234,0.608671345974,2.35214354829,0.0,3.10526160149,12.9394160272,9.24446356101,0.00219166058312,9.24227190043
 11/19  14:00:00,18.25506868,0.55314871041,2.09878580235,0.0,3.10526160149,12.4978725653,8.22824111924,0.0,8.22824111924
 11/19  15:00:00,17.92716388,0.520188828983,1.95102203784,0.0,3.10526160149,12.3506914113,7.21421033806,0.0,7.21421033806
 11/19  16:00:00,19.2417101826,0.511095169343,1.90965254672,0.0,4.02872759285,12.7922348732,8.22824111924,0.0,8.22824111924
 11/19  17:00:00,27.4629015399,0.488933379204,1.80981897347,0.0,6.50191812146,17.7693977319,9.58028216082,0.0,9.58028216082
 11/19  18:00:00,39.2588653835,0.512647350724,1.88726170343,0.0,8.38069375907,23.1212625696,12.6223745044,0.0,12.6223745044
 11/19  19:00:00,41.700326626,0.553717678087,2.02675312227,0.0,10.6415932552,23.1212625696,14.8194411969,0.0,14.8194411969
 11/19  20:00:00,40.5395005239,0.514893491069,1.87402918544,0.0,12.3080778603,20.4854999863,14.1434206761,0.0,14.1434206761
 11/19  21:00:00,39.8510736507,0.465165031151,1.67545166537,0.0,12.456681583,19.8967753704,12.9603847648,0.0,12.9603847648
 11/19  22:00:00,34.1172155544,0.409180108751,1.46107951348,0.0,9.18739968257,17.702556249,10.594312942,0.0,10.594312942
 11/19  23:00:00,26.715177067,0.309313681454,1.09422001511,0.0,5.91811778209,14.0365255879,9.24227190043,0.0,9.24227190043
 11/19  24:00:00,20.3678029676,0.214576648525,0.738092019929,0.0,3.54045821811,10.5176760807,5.24458615632,0.0584373806196,5.1861487757
 11/20  01:00:00,16.3534477271,0.160419889265,0.481149094428,0.0,2.55330491699,7.80157382632,2.16009298323,0.520488311618,1.63960467161
 11/20  02:00:00,15.6034592674,0.144434239694,0.335870900265,0.0,2.55330491699,7.21284921042,2.13346558296,1.1707656903,0.962699892662
 11/20  03:00:00,15.1969313065,0.137106162482,0.231033324567,0.0,2.55330491699,6.91848690247,2.22286572255,1.7684092003,0.454456522247
 11/20  04:00:00,15.0058995195,0.141325664281,0.18296318976,0.0,2.55330491699,6.7713057485,2.70020932154,2.24574164089,0.454467680646
 11/20  05:00:00,17.0880534212,0.159074520363,0.170874787543,0.0,3.82705111198,7.57405300124,3.73978901037,2.77681926123,0.96296974914
 11/20  06:00:00,21.6833673125,0.175531381725,0.211119355557,0.0,6.02426329834,9.91545327661,7.73267816966,2.86903506045,4.86364310921
 11/20  07:00:00,26.2372171828,0.196662202733,0.318420658173,0.0,6.51253267309,14.7454349813,18.8068166444,2.57550119939,16.231315445
 11/20  08:00:00,24.7532815517,0.21522444729,0.360956813815,0.0,6.01364874671,18.163451543,19.9812839272,2.73165688899,17.2496270382
 11/20  09:00:00,23.970621628,0.441420369822,0.297851516509,0.0,4.35151303671,18.8798367041,19.8851002548,3.31405689691,16.5710433579
 11/20  10:00:00,21.3986856745,0.475779220179,0.515188553085,0.0,3.78894180059,16.6187760998,17.1749639156,2.63967597448,14.5352879412
 11/20  11:00:00,18.995225128,0.552184094803,0.951949835129,0.0,3.78894180059,13.7021493968,14.9878366712,1.80971901012,13.1781176611
 11/20  12:00:00,19.56115919,0.611687387835,1.31119945024,0.0,3.78894180059,13.8493305508,11.8285773673,1.19515398141,10.6334233858
 11/20  13:00:00,19.5295118348,0.648160454376,1.55352024659,0.0,3.69398621738,13.6338449159,9.88769011135,0.611437005614,9.27625310573
 11/20  14:00:00,19.3991714934,0.655840275872,1.69378348161,0.0,3.78894180059,13.2606059349,8.43683772237,0.178462326715,8.25837539565
 11/20  15:00:00,19.1279111094,0.622988665439,1.60255586208,0.0,3.78894180059,13.1134247809,7.24486626479,0.00436857922127,7.24049768557
 11/20  16:00:00,20.6657243389,0.660335944479,1.73801235925,0.0,4.71240779196,13.5549682428,8.25837539565,0.0,8.25837539565
 11/20  17:00:00,28.7004352164,0.610011390137,1.47986107033,0.0,7.18559832057,18.5321311015,9.61554567576,0.0,9.61554567576
 11/20  18:00:00,38.5316800811,0.34392254165,1.13527184766,0.0,8.38069375907,23.3147919321,12.6872474152,0.0180686091791,12.669178806
 11/20  19:00:00,40.4681804638,0.328795349446,1.01952928879,0.0,10.6415932552,23.1212625696,14.9940991612,0.119518650004,14.8745805112
 11/20  20:00:00,39.2018652105,0.27949515769,0.771792205436,0.0,12.3080778603,20.4854999863,14.8172805267,0.621285155606,14.1959953711
 11/20  21:00:00,38.5406105679,0.258066002797,0.572087610948,0.0,12.456681583,19.8967753704,14.6727602002,1.66428882417,13.008471376
 11/20  22:00:00,32.8797324986,0.246325137395,0.386451429055,0.0,9.18739968257,17.702556249,13.6440846804,3.01066129452,10.6334233858
 11/20  23:00:00,25.7685216108,0.289123259679,0.167754980698,0.0,5.91811778209,14.0365255879,15.5760828154,6.29982970967,9.27625310573
 11/20  24:00:00,19.8781913693,0.400211502297,0.0628455678509,0.0,3.54045821811,10.5176760807,15.7670279816,10.5622857162,5.2047422654
 11/21  01:00:00,16.2436468901,0.526900136613,0.00486801009926,0.0,2.55330491699,7.80157382632,16.6576421612,15.0129192665,1.64472289465
 11/21  02:00:00,15.778643801,0.65548967351,0.0,0.0,2.55330491699,7.21284921042,20.0372488983,19.0719902857,0.96525861261
 11/21  03:00:00,15.6036543838,0.774862564341,0.0,0.0,2.55330491699,6.91848690247,23.3452997296,22.8902035708,0.455096158861
 11/21  04:00:00,15.5593673428,0.877756677336,0.0,0.0,2.55330491699,6.7713057485,26.6608613226,26.2057540226,0.45510729999
 11/21  05:00:00,17.6742094542,0.916105340957,0.0,0.0,3.82705111198,7.57405300124,28.2284019949,27.2628739378,0.965528057139
 11/21  06:00:00,22.2127080728,0.915991497625,0.0,0.0,6.02426329834,9.91545327661,31.9364178203,27.0555117627,4.8809060576
 11/21  07:00:00,26.628588693,0.9064543711,0.0,0.0,6.51253267309,14.7454349813,42.9209829975,26.6295902013,16.2913927962
 11/21  08:00:00,25.05471718,0.877616889438,0.0,0.0,6.01364874671,18.163451543,42.832580004,25.5190440905,17.3135359135
 11/21  09:00:00,24.2350302945,1.00071266833,0.00296788450226,0.0,4.35151303671,18.8798367041,38.9054873448,22.2730914872,16.6323958576
 11/21  10:00:00,21.3775474932,0.860304868052,0.109524723978,0.0,3.78894180059,16.6187760998,31.1678188218,16.5788474435,14.5889713783
 11/21  11:00:00,18.5655446002,0.710472377715,0.363981024439,0.0,3.78894180059,13.7021493968,23.1660060754,9.93931768549,13.2266883899
 11/21  12:00:00,19.0709208721,0.657849447102,0.77479907307,0.0,3.78894180059,13.8493305508,16.4393662381,5.76695845149,10.6724077866
 11/21  13:00:00,19.0732360791,0.672938630155,1.07246631515,0.0,3.69398621738,13.6338449159,13.3985371468,4.08841234862,9.3101247982
 11/21  14:00:00,18.9469436673,0.671777067522,1.22561886393,0.0,3.78894180059,13.2606059349,11.4020773204,3.1136647635,8.2884125569
 11/21  15:00:00,18.749519741,0.635063526725,1.21208963242,0.0,3.78894180059,13.1134247809,9.52069666463,2.25399634904,7.26670031559
 11/21  16:00:00,19.9167951727,0.583846487236,1.0655726503,0.0,4.71240779196,13.5549682428,10.1639807185,1.8755681616,8.2884125569
 11/21  17:00:00,27.9575342688,0.526168728772,0.82080278417,0.0,7.18559832057,18.5321311015,11.5551884542,1.90449290892,9.65069554531
 11/21  18:00:00,37.9347693627,0.271084166402,0.611199504508,0.0,8.38069375907,23.3147919321,14.6189528582,1.903120589,12.7158322692
 11/21  19:00:00,40.0263696212,0.275198994626,0.631314800998,0.0,10.6415932552,23.1212625696,16.7056869323,1.77614480688,14.9295421254
 11/21  20:00:00,38.864812041,0.253630148055,0.460604045568,0.0,12.3080778603,20.4854999863,16.8852685132,2.63686788202,14.2484006312
 11/21  21:00:00,38.2326837539,0.273949833121,0.248276966639,0.0,12.456681583,19.8967753704,18.1665224274,5.11011941108,13.0564030163
 11/21  22:00:00,32.7621642616,0.352944943266,0.162263386195,0.0,9.18739968257,17.702556249,18.8337361833,8.16132839668,10.6724077866
 11/21  23:00:00,25.8440443304,0.423685181071,0.108715778826,0.0,5.91811778209,14.0365255879,19.9957348957,10.6856100975,9.3101247982
 11/21  24:00:00,19.9749824626,0.504664851125,0.0551833123835,0.0,3.54045821811,10.5176760807,18.8020260468,13.5787502139,5.22327583298
 11/22  01:00:00,16.3183906816,0.602488602695,0.004023335551,0.0,2.55330491699,7.80157382632,18.6897716309,17.0399477564,1.64982387456
 11/22  02:00:00,15.8354312715,0.712277144075,0.0,0.0,2.55330491699,7.21284921042,21.4412796952,20.4734711146,0.967808580542
 11/22  03:00:00,15.6248959779,0.796104158475,0.0,0.0,2.55330491699,6.91848690247,23.5017486311,23.0460150338,0.455733597255
 11/22  04:00:00,15.478729141,0.797118475515,0.0,0.0,2.55330491699,6.7713057485,23.2582540773,22.8025093598,0.455744717525
 11/22  05:00:00,17.5266108038,0.768506690576,0.0,0.0,3.82705111198,7.57405300124,22.6136216195,21.6455440933,0.968077526232
 11/22  06:00:00,22.0390502357,0.742333660502,0.0,0.0,6.02426329834,9.91545327661,25.6555288545,20.7574202402,4.89810861427
 11/22  07:00:00,27.2939662682,0.6789986129,0.0,0.0,6.51253267309,14.7454349813,35.1286176577,18.7773594333,16.3512582244
 11/22  08:00:00,24.8187637283,0.640297183555,0.00136625410454,0.0,6.01364874671,18.163451543,34.9651072828,17.587888048,17.3772192348
 11/22  09:00:00,24.0918229036,0.793280489956,0.0671926720006,0.0,4.35151303671,18.8798367041,31.5766955578,14.8831637324,16.6935318254
 11/22  10:00:00,21.3245192063,0.683806458714,0.232994846404,0.0,3.78894180059,16.6187760998,24.86155643,10.2190910799,14.64246535
 11/22  11:00:00,18.6588039844,0.609369147346,0.558343638941,0.0,3.78894180059,13.7021493968,19.23385241,5.95876471231,13.2750876977
 11/22  12:00:00,19.1144964714,0.581529728789,0.894694390684,0.0,3.78894180059,13.8493305508,13.9814817107,3.27022711123,10.7112545994
 11/22  13:00:00,19.356439213,0.636234944401,1.39237313476,0.0,3.69398621738,13.6338449159,11.0413370802,1.69746013317,9.34387694705
 11/22  14:00:00,19.430076637,0.649398474743,1.73113042638,0.0,3.78894180059,13.2606059349,8.78869847805,0.470354770283,8.31834370777
 11/22  15:00:00,19.4158818156,0.650539948729,1.86297528504,0.0,3.78894180059,13.1134247809,7.29281046848,0.0,7.29281046848
 11/22  16:00:00,20.6409966186,0.624434095473,1.74918648787,0.0,4.71240779196,13.5549682428,8.31834370777,0.0,8.31834370777
 11/22  17:00:00,28.6947291004,0.581206116478,1.50296022803,0.0,7.18559832057,18.5321311015,9.68572136015,0.0,9.68572136015
 11/22  18:00:00,38.5952598418,0.337494328772,1.20527982121,0.0,8.38069375907,23.3147919321,12.762321078,0.0,12.762321078
 11/22  19:00:00,40.675117696,0.347037497668,1.2082243727,0.0,10.6415932552,23.1212625696,14.9843097631,0.0,14.9843097631
 11/22  20:00:00,39.4852492527,0.303728463564,1.03094294176,0.0,12.3080778603,20.4854999863,14.300620937,0.0,14.300620937
 11/22  21:00:00,38.7600885225,0.249219208198,0.800412360121,0.0,12.456681583,19.8967753704,13.2187242116,0.114558720517,13.1041654911
 11/22  22:00:00,33.0619847261,0.212737122449,0.602291671518,0.0,9.18739968257,17.702556249,11.3343047325,0.623050133018,10.7112545994
 11/22  23:00:00,25.9792624175,0.19009394031,0.477525106731,0.0,5.91811778209,14.0365255879,10.4965326385,1.15265569146,9.34387694705
 11/22  24:00:00,19.979456283,0.17142643817,0.392895545733,0.0,3.54045821811,10.5176760807,6.68529296848,1.44354897858,5.2417439899
 11/23  01:00:00,16.111569697,0.149545769137,0.250145184528,0.0,2.55330491699,7.80157382632,3.62683653146,1.97193042885,1.65490610261
 11/23  02:00:00,15.4747368995,0.167808502845,0.183774269214,0.0,2.55330491699,7.21284921042,3.88743295536,2.91708391376,0.970349041598
 11/23  03:00:00,15.1731931177,0.191128062668,0.153273235568,0.0,2.55330491699,6.91848690247,4.17043038161,3.71406173292,0.456368648691
 11/23  04:00:00,15.0300995769,0.220440399717,0.128048511709,0.0,2.55330491699,6.7713057485,5.09863556272,4.64225581822,0.456379744503
 11/23  05:00:00,17.1135196214,0.236274658822,0.11914084936,0.0,3.82705111198,7.57405300124,6.07510313447,5.10448573308,0.970617401393
 11/23  06:00:00,21.6672476712,0.225360963829,0.145170132148,0.0,6.02426329834,9.91545327661,9.52910443959,4.61385875602,4.91524568357
 11/23  07:00:00,27.1033067905,0.209436205525,0.278902929714,0.0,6.51253267309,14.7454349813,19.6562423427,3.24534834253,16.4108940002
 11/23  08:00:00,24.6407456325,0.222695847914,0.434478856386,0.0,6.01364874671,17.9699221805,19.9635829626,2.52292481963,17.4406581429
 11/23  09:00:00,22.6608895486,0.255078657861,0.62087471773,0.0,3.66783283761,18.1171033345,18.8336619416,2.0792287851,16.7544331565
 11/23  10:00:00,20.1482807278,0.306525087472,0.880451307781,0.0,3.10526160149,15.8560427302,16.3125346266,1.61678061186,14.6957540147
 11/23  11:00:00,17.5201578366,0.354421613178,1.12105859408,0.0,3.10526160149,12.9394160272,14.5126529495,1.18935169805,13.3233012514
 11/23  12:00:00,17.8651338853,0.371178383923,1.30209671814,0.0,3.10526160149,13.0865971812,11.2845945647,0.534642244506,10.7499523202
 11/23  13:00:00,17.9690849484,0.404262383621,1.52014493565,0.0,3.10526160149,12.9394160272,9.4197341048,0.0422345478899,9.37749955691
 11/23  14:00:00,17.556851306,0.402286556933,1.55143058192,0.0,3.10526160149,12.4978725653,8.34815998443,0.0,8.34815998443
 11/23  15:00:00,17.5198345766,0.419409878132,1.64447168528,0.0,3.10526160149,12.3506914113,7.31882041195,0.0,7.31882041195
 11/23  16:00:00,18.6974625915,0.379172657793,1.49732746724,0.0,4.02872759285,12.7922348732,8.34815998443,0.0,8.34815998443
 11/23  17:00:00,26.8627161946,0.356421258715,1.34214574871,0.0,6.50191812146,17.7693977319,9.72061274773,0.0,9.72061274773
 11/23  18:00:00,38.4082809912,0.342285942201,1.20703871967,0.0,8.38069375907,23.1212625696,12.8086314652,0.0,12.8086314652
 11/23  19:00:00,40.7347454637,0.363818091318,1.2510715468,0.0,10.6415932552,23.1212625696,15.0388672055,0.0,15.0388672055
 11/23  20:00:00,39.6511266379,0.339719487958,1.16082930258,0.0,12.3080778603,20.4854999863,14.3526408239,0.0,14.3526408239
 11/23  21:00:00,39.1094087015,0.316631902033,1.0823198453,0.0,12.456681583,19.8967753704,13.151744656,0.0,13.151744656
 11/23  22:00:00,33.5318004316,0.289425939122,0.995418560321,0.0,9.18739968257,17.702556249,10.7499523202,0.0,10.7499523202
 11/23  23:00:00,26.3070859156,0.231093349652,0.764349195482,0.0,5.91811778209,14.0365255879,9.60476320708,0.227263650175,9.37749955691
 11/23  24:00:00,20.1375898132,0.185082454268,0.537373059801,0.0,3.54045821811,10.5176760807,6.01109254708,0.750951280093,5.26014126699
 11/24  01:00:00,16.2193424768,0.15529918349,0.352164549902,0.0,2.55330491699,7.80157382632,3.05009022935,1.39012215379,1.65996807556
 11/24  02:00:00,15.532459442,0.149007363332,0.260297951206,0.0,2.55330491699,7.21284921042,2.87620784102,1.9033285973,0.972879243723
 11/24  03:00:00,15.2062808102,0.159213671769,0.218275318974,0.0,2.55330491699,6.91848690247,2.91833704442,2.46133591929,0.457001125132
 11/24  04:00:00,15.0447466898,0.168564163798,0.194571860517,0.0,2.55330491699,6.7713057485,3.32702064496,2.87000845208,0.457012192885
 11/24  05:00:00,17.1429553478,0.176482658357,0.208368576204,0.0,3.82705111198,7.57405300124,3.94321645712,2.97006952669,0.973146930435
 11/24  06:00:00,21.7756786528,0.18488323936,0.294078838268,0.0,6.02426329834,9.91545327661,7.51148548699,2.57917329773,4.93231218926
 11/24  07:00:00,27.3790064015,0.222462312396,0.541576433809,0.0,6.51253267309,14.7454349813,18.2996778466,1.82939538459,16.470282462
 11/24  08:00:00,25.2148354971,0.248942408675,0.788792797806,0.0,6.01364874671,18.163451543,18.4887543831,0.984920532184,17.5038338509
 11/24  09:00:00,24.4440326148,0.452875482684,0.759807390464,0.0,4.35151303671,18.8798367041,17.6764014135,0.861319597941,16.8150818156
 11/24  10:00:00,21.6928320808,0.452578548711,0.83253563094,0.0,3.78894180059,16.6187760998,15.2762208623,0.527399270911,14.7488215914
 11/24  11:00:00,18.9222742941,0.462375889369,0.968807206648,0.0,3.78894180059,13.7021493968,13.5644182633,0.193103490179,13.3713147731
 11/24  12:00:00,19.3107703248,0.494362792675,1.1781351802,0.0,3.78894180059,13.8493305508,10.8108010399,0.0223115509572,10.788489489
 11/24  13:00:00,18.9076595545,0.48025472235,1.09957369834,0.0,3.69398621738,13.6338449159,9.41098267074,0.0,9.41098267074
 11/24  14:00:00,18.7508362383,0.492582378273,1.20870612414,0.0,3.78894180059,13.2606059349,8.37785255707,0.0,8.37785255707
 11/24  15:00:00,18.7687447119,0.515672594061,1.350705536,0.0,3.78894180059,13.1134247809,7.3447224434,0.0,7.3447224434
 11/24  16:00:00,20.3619875726,0.555444649122,1.53916688825,0.0,4.71240779196,13.5549682428,8.37785255707,0.0,8.37785255707
 11/24  17:00:00,28.9056503999,0.599979975624,1.69510766841,0.0,7.18559832057,18.5321311015,9.7553593753,0.0,9.7553593753
 11/24  18:00:00,39.3925514236,0.46919074713,1.87087498462,0.0,8.38069375907,23.3147919321,12.8547497163,0.0,12.8547497163
 11/24  19:00:00,41.8338441653,0.549294962448,2.16469337729,0.0,10.6415932552,23.1212625696,15.0931982959,0.0,15.0931982959
 11/24  20:00:00,40.3934275479,0.468050697438,1.77479900305,0.0,12.3080778603,20.4854999863,14.4044448868,0.0,14.4044448868
 11/24  21:00:00,39.4708597074,0.380092595223,1.38031015799,0.0,12.456681583,19.8967753704,13.1991264209,0.0,13.1991264209
 11/24  22:00:00,33.8101920828,0.339889095555,1.22334705504,0.0,9.18739968257,17.702556249,10.788489489,0.0,10.788489489
 11/24  23:00:00,26.611950072,0.279467332059,1.02083936951,0.0,5.91811778209,14.0365255879,9.41098267074,0.0,9.41098267074
 11/24  24:00:00,20.504208508,0.229492872145,0.859581336749,0.0,3.54045821811,10.5176760807,5.27846221607,0.0,5.27846221607
 11/25  01:00:00,16.495846686,0.164182749002,0.61978519358,0.0,2.55330491699,7.80157382632,1.67378790147,0.00877960537292,1.66500829609
 11/25  02:00:00,15.7848410161,0.14286105883,0.518825829818,0.0,2.55330491699,7.21284921042,1.12175213244,0.146353694551,0.975398437887
 11/25  03:00:00,15.5003850347,0.143728195024,0.52786502022,0.0,2.55330491699,6.91848690247,0.615869782847,0.15823894354,0.457630839307
 11/25  04:00:00,15.4752097873,0.162354648476,0.631244473297,0.0,2.55330491699,6.7713057485,0.510261620022,0.0526197446276,0.457641875395
 11/25  05:00:00,17.7055676322,0.189942853869,0.757520665037,0.0,3.82705111198,7.57405300124,0.975665364234,0.0,0.975665364234
 11/25  06:00:00,22.5364224504,0.2481093761,0.991596499062,0.0,6.02426329834,9.91545327661,4.94930307607,0.0,4.94930307607
 11/25  07:00:00,28.3722694339,0.350868000751,1.40643377784,0.0,6.51253267309,14.7454349813,16.5294060218,0.0,16.5294060218
 11/25  08:00:00,25.9893032108,0.398190372617,1.60754191002,0.0,6.01364874671,17.9699221805,17.56672765,0.0,17.56672765
 11/25  09:00:00,23.6095916521,0.357272536622,1.46738294247,0.0,3.66783283761,18.1171033345,16.8754598421,0.0,16.8754598421
 11/25  10:00:00,21.0142548397,0.394498666231,1.65845184096,0.0,3.10526160149,15.8560427302,14.8016523645,0.0,14.8016523645
 11/25  11:00:00,18.2274167692,0.417508334994,1.76523080482,0.0,3.10526160149,12.9394160272,13.4191140441,0.0,13.4191140441
 11/25  12:00:00,18.7039204154,0.476737336511,2.03532429562,0.0,3.10526160149,13.0865971812,10.8268546933,0.0,10.8268546933
 11/25  13:00:00,18.6923565365,0.498525168528,2.14915373878,0.0,3.10526160149,12.9394160272,9.44431637285,0.0,9.44431637285
 11/25  14:00:00,18.0716026673,0.465784907589,2.00268359254,0.0,3.10526160149,12.4978725653,8.40741263253,0.0,8.40741263253
 11/25  15:00:00,17.8527562173,0.453606138264,1.94319706589,0.0,3.10526160149,12.3506914113,7.37050889221,0.0,7.37050889221
 11/25  16:00:00,19.2844176061,0.467514957866,1.99594018176,0.0,4.02872759285,12.7922348732,8.40741263253,0.0,8.40741263253
 11/25  17:00:00,27.7088226867,0.493712685711,2.05096081379,0.0,6.50191812146,17.7693977319,9.78995095296,0.0,9.78995095296
 11/25  18:00:00,39.3496881943,0.506905410407,1.98382645453,0.0,8.38069375907,23.1212625696,12.9006621739,0.0,12.9006621739
 11/25  19:00:00,41.4791256596,0.498479065379,1.86079076857,0.0,10.6415932552,23.1212625696,15.1472869446,0.0,15.1472869446
 11/25  20:00:00,40.1977547259,0.441941868895,1.60523500964,0.0,12.3080778603,20.4854999863,14.4560177844,0.0,14.4560177844
 11/25  21:00:00,39.4322584861,0.379564317936,1.342237214,0.0,12.456681583,19.8967753704,13.246296754,0.0,13.246296754
 11/25  22:00:00,33.6927401981,0.322149330717,1.12363493526,0.0,9.18739968257,17.702556249,10.8268546933,0.0,10.8268546933
 11/25  23:00:00,26.2599639365,0.213967795595,0.734352770386,0.0,5.91811778209,14.0365255879,9.44431637285,0.0,9.44431637285
 11/25  24:00:00,19.9280314944,0.117357777662,0.395539417677,0.0,3.54045821811,10.5176760807,5.30302620809,0.00632479653374,5.29670141156
 11/26  01:00:00,16.0430943745,0.104037410603,0.227178220551,0.0,2.55330491699,7.80157382632,2.57386582095,0.903840547669,1.67002527328
 11/26  02:00:00,15.3822543615,0.119036287284,0.140063946746,0.0,2.55330491699,7.21284921042,2.91525388406,1.93734800575,0.977905878306
 11/26  03:00:00,15.0739501113,0.157743875456,0.087414416416,0.0,2.55330491699,6.91848690247,3.84604984643,3.38779224167,0.458257604756
 11/26  04:00:00,14.9251843413,0.195256551155,0.0483171246955,0.0,2.55330491699,6.7713057485,5.16801560948,4.70974700391,0.458268605571
 11/26  05:00:00,17.0195809219,0.223660923035,0.0378158856207,0.0,3.82705111198,7.57405300124,6.53323512181,5.55506316486,0.978171956949
 11/26  06:00:00,21.6152846601,0.241858473182,0.0767096117016,0.0,6.02426329834,9.91545327661,10.679706583,5.71349327181,4.96621331114
 11/26  07:00:00,27.0343695069,0.251981750075,0.167420101541,0.0,6.51253267309,14.7454349813,21.8046912838,5.21644411399,16.5882471698
 11/26  08:00:00,24.4885725357,0.248798618499,0.256202989036,0.0,6.01364874671,17.9699221805,22.0662354333,4.43691451864,17.6293209147
 11/26  09:00:00,22.609319997,0.234139150098,0.590244673867,0.0,3.66783283761,18.1171033345,18.8121436811,1.87659432532,16.9355493557
 11/26  10:00:00,20.1947258222,0.254380450433,0.979041039283,0.0,3.10526160149,15.8560427302,15.1065221224,0.25229143355,14.8542306888
 11/26  11:00:00,17.8484010599,0.346381993021,1.45734143747,0.0,3.10526160149,12.9394160272,13.466684909,0.0,13.466684909
 11/26  12:00:00,18.6710295398,0.461343977761,2.01782677882,0.0,3.10526160149,13.0865971812,10.8650365717,0.0,10.8650365717
 11/26  13:00:00,19.6256944661,0.653387431711,2.92762940526,0.0,3.10526160149,12.9394160272,9.47749079178,0.0,9.47749079178
 11/26  14:00:00,20.3054567442,0.846428852156,3.85589372482,0.0,3.10526160149,12.4978725653,8.43683145686,0.0,8.43683145686
 11/26  15:00:00,20.498941846,0.905475418368,4.1375134145,0.0,3.10526160149,12.3506914113,7.39617212194,0.0,7.39617212194
 11/26  16:00:00,21.0861709101,0.767862350492,3.49734609314,0.0,4.02872759285,12.7922348732,8.43683145686,0.0,8.43683145686
 11/26  17:00:00,29.2774369213,0.765284853327,3.34800288077,0.0,6.50191812146,17.7693977319,9.82437723675,0.0,9.82437723675
 11/26  18:00:00,40.3576917988,0.700476812552,2.7982586569,0.0,8.38069375907,23.1212625696,12.9463552415,0.0,12.9463552415
 11/26  19:00:00,41.9384647759,0.600498201048,2.21811074924,0.0,10.6415932552,23.1212625696,15.2011171338,0.0,15.2011171338
 11/26  20:00:00,40.6311669711,0.538270964128,1.94231815958,0.0,12.3080778603,20.4854999863,14.5073442439,0.0,14.5073442439
 11/26  21:00:00,40.0410057895,0.507140429848,1.82340840553,0.0,12.456681583,19.8967753704,13.2932416865,0.0,13.2932416865
 11/26  22:00:00,34.0934312521,0.410805033164,1.4356702868,0.0,9.18739968257,17.702556249,10.8650365717,0.0,10.8650365717
 11/26  23:00:00,26.5467358714,0.279858509844,0.95523399105,0.0,5.91811778209,14.0365255879,9.47749079178,0.0,9.47749079178
 11/26  24:00:00,20.2024366497,0.178993162062,0.60830918856,0.0,3.54045821811,10.5176760807,5.3148534521,0.0,5.3148534521
 11/27  01:00:00,16.1320614186,0.0969919798382,0.323190695338,0.0,2.55330491699,7.80157382632,1.67660401344,0.00158649044468,1.67501752299
 11/27  02:00:00,15.42707284,0.0798887127302,0.224029999795,0.0,2.55330491699,7.21284921042,1.28427640153,0.303875578872,0.980400822662
 11/27  03:00:00,15.0837643242,0.084042904878,0.170929599849,0.0,2.55330491699,6.91848690247,1.28268466789,0.823803431995,0.458881235894
 11/27  04:00:00,14.9118700743,0.121551019739,0.108708389046,0.0,2.55330491699,6.7713057485,2.75560171561,2.29670951778,0.458892197828
 11/27  05:00:00,16.9998197429,0.151754440704,0.0899611888987,0.0,3.82705111198,7.57405300124,4.21750669406,3.23684072782,0.980665966244
 11/27  06:00:00,21.6029355676,0.188556365792,0.117662626558,0.0,6.02426329834,9.91545327661,8.95798095643,3.97494307087,4.98303788556
 11/27  07:00:00,27.0236980882,0.222286382633,0.186444050336,0.0,6.51253267309,14.7454349813,20.9260519444,4.27926346422,16.6467884802
 11/27  08:00:00,24.674464761,0.223142407304,0.274222063063,0.0,6.01364874671,18.163451543,21.3133071904,3.62171208182,17.6915951086
 11/27  09:00:00,23.9512669905,0.427872184938,0.292045063829,0.0,4.35151303671,18.8798367041,20.1040882866,3.10875572512,16.9953325615
 11/27  10:00:00,21.3113325366,0.414275711525,0.489338923868,0.0,3.78894180059,16.6187760998,16.5013629783,1.59482198451,14.9065409938
 11/27  11:00:00,19.2256065726,0.520067513598,1.21444786096,0.0,3.78894180059,13.7021493968,13.6172823698,0.103269089721,13.5140132801
 11/27  12:00:00,19.7582232666,0.574633003813,1.54531791089,0.0,3.78894180059,13.8493305508,10.9030238169,0.0,10.9030238169
 11/27  13:00:00,19.7337772594,0.621265784878,1.78468034076,0.0,3.69398621738,13.6338449159,9.51049610323,0.0,9.51049610323
 11/27  14:00:00,19.7190906566,0.652718992669,2.01682392803,0.0,3.78894180059,13.2606059349,8.46610031796,0.0,8.46610031796
 11/27  15:00:00,19.6958906849,0.670922619249,2.12260148383,0.0,3.78894180059,13.1134247809,7.42170453269,0.0,7.42170453269
 11/27  16:00:00,21.181215074,0.69506662767,2.2187724111,0.0,4.71240779196,13.5549682428,8.46610031796,0.0,8.46610031796
 11/27  17:00:00,30.4570660928,0.71685080061,2.236819203,0.0,7.18559832057,18.5321311015,9.85862803165,0.0,9.85862803165
 11/27  18:00:00,39.8319119476,0.553470878407,2.22595537734,0.0,8.38069375907,23.3147919321,12.9918153875,0.0,12.9918153875
 11/27  19:00:00,42.05335006,0.597034593001,2.33645964143,0.0,10.6415932552,23.1212625696,15.2546729222,0.0,15.2546729222
 11/27  20:00:00,40.9946787944,0.582385974351,2.26171497269,0.0,12.3080778603,20.4854999863,14.5584090654,0.0,14.5584090654
 11/27  21:00:00,40.4835945179,0.568440923653,2.20469664006,0.0,12.456681583,19.8967753704,13.3399473159,0.0,13.3399473159
 11/27  22:00:00,34.9502450381,0.551153072633,2.15213603327,0.0,9.18739968257,17.702556249,10.9030238169,0.0,10.9030238169
 11/27  23:00:00,27.591007824,0.464158797351,1.81520565618,0.0,5.91811778209,14.0365255879,9.51049610323,0.0,9.51049610323
 11/27  24:00:00,21.2583577424,0.374419144476,1.46880429882,0.0,3.54045821811,10.5176760807,5.33291296215,0.0,5.33291296215
 11/28  01:00:00,17.2362432958,0.307085179567,1.21727937282,0.0,2.55330491699,7.80157382632,1.67998356836,0.0,1.67998356836
 11/28  02:00:00,16.5300857366,0.282118088504,1.12481352067,0.0,2.55330491699,7.21284921042,0.982882532325,0.0,0.982882532325
 11/28  03:00:00,16.1822960761,0.270371612118,1.0831326445,0.0,2.55330491699,6.91848690247,0.45950154806,0.0,0.45950154806
 11/28  04:00:00,16.0195817276,0.266177236881,1.07179382518,0.0,2.55330491699,6.7713057485,0.459512467505,0.0,0.459512467505
 11/28  05:00:00,18.2177590376,0.288233511312,1.17142141306,0.0,3.82705111198,7.57405300124,0.983146653506,0.0,0.983146653506
 11/28  06:00:00,23.1381476857,0.360478144282,1.48095296624,0.0,6.02426329834,9.91545327661,4.9997718158,0.0,4.9997718158
 11/28  07:00:00,28.9830619086,0.462888836096,1.9052054172,0.0,6.51253267309,14.7454349813,16.7050126157,0.0,16.7050126157
 11/28  08:00:00,27.2391010713,0.580326639776,2.48167414097,0.0,6.01364874671,18.163451543,17.7535317899,0.0,17.7535317899
 11/28  09:00:00,28.2052332771,1.00851197076,3.9653715646,0.0,4.35151303671,18.8798367041,17.0547917551,0.0,17.0547917551
 11/28  10:00:00,27.6563429506,1.30678173468,5.94184331471,0.0,3.78894180059,16.6187760998,14.9585677881,0.0,14.9585677881
 11/28  11:00:00,28.675780435,1.90616928368,9.27851995326,0.0,3.78894180059,13.7021493968,13.5610851417,0.0,13.5610851417
 11/28  12:00:00,33.0077899269,2.50191497375,12.8676026012,0.0,3.78894180059,13.8493305508,10.9408051795,0.0,10.9408051795
