Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/28  13:00:00,35.7870226341,2.91341137414,15.5457801262,0.0,3.69398621738,13.6338449159,9.543322533,0.0,9.543322533
 11/28  14:00:00,37.3126397023,3.1379686785,17.125123288,0.0,3.78894180059,13.2606059349,8.49521054813,0.0,8.49521054813
 11/28  15:00:00,36.6498932825,3.09280568386,16.6547210168,0.0,3.78894180059,13.1134247809,7.44709856326,0.0,7.44709856326
 11/28  16:00:00,36.8037087615,2.97865369051,15.5576790358,0.0,4.71240779196,13.5549682428,8.49521054813,0.0,8.49521054813
 11/28  17:00:00,44.3859980135,2.84113156119,14.041470363,0.0,7.18559832057,18.5321311015,9.89269319462,0.0,9.89269319462
 11/28  18:00:00,50.8977982534,2.41126336541,11.4340491962,0.0,8.38069375907,23.3147919321,13.0370291492,0.0,13.0370291492
 11/28  19:00:00,50.663593427,2.15412085614,9.3896167452,0.0,10.6415932552,23.1212625696,15.3079384498,0.0,15.3079384498
 11/28  20:00:00,47.2310129999,1.78495342602,7.29548172646,0.0,12.3080778603,20.4854999863,14.6091971265,0.0,14.6091971265
 11/28  21:00:00,45.3375901735,1.53246327569,6.09466994367,0.0,12.456681583,19.8967753704,13.3863998108,0.0,13.3863998108
 11/28  22:00:00,38.9458776057,1.3493077954,5.34961387817,0.0,9.18739968257,17.702556249,10.9408051795,0.0,10.9408051795
 11/28  23:00:00,30.4275978018,1.04232162994,4.07363280135,0.0,5.91811778209,14.0365255879,9.543322533,0.0,9.543322533
 11/28  24:00:00,22.8797341161,0.716881974797,2.74771784217,0.0,3.54045821811,10.5176760807,5.35087459353,0.0,5.35087459353
 11/29  01:00:00,17.9299108227,0.464597052319,1.75343502699,0.0,2.55330491699,7.80157382632,1.68492194021,0.0,1.68492194021
 11/29  02:00:00,16.7185288735,0.34035910758,1.25501563847,0.0,2.55330491699,7.21284921042,0.985350272572,0.0,0.985350272572
 11/29  03:00:00,16.1659416698,0.286740603936,1.05040924637,0.0,2.55330491699,6.91848690247,0.460118357575,0.0,0.460118357575
 11/29  04:00:00,15.9208861705,0.264249966983,0.975025538036,0.0,2.55330491699,6.7713057485,0.460129230927,0.0,0.460129230927
 11/29  05:00:00,18.0036332059,0.263738405998,0.981790686675,0.0,3.82705111198,7.57405300124,0.985613284067,0.0,0.985613284067
 11/29  06:00:00,22.7491295377,0.305386856157,1.14702610639,0.0,6.02426329834,9.91545327661,5.01641014525,0.0,5.01641014525
 11/29  07:00:00,28.4074938224,0.376238569956,1.4162875972,0.0,6.51253267309,14.7454349813,16.7629023332,0.0,16.7629023332
 11/29  08:00:00,25.9411067721,0.374360040401,1.38964644111,0.0,6.01364874671,18.163451543,17.8151126165,0.0,17.8151126165
 11/29  09:00:00,25.4390583991,0.615545997585,1.59216265983,0.0,4.35151303671,18.8798367041,17.1139093283,0.0,17.1139093283
 11/29  10:00:00,23.369192551,0.730932388754,2.23054226109,0.0,3.78894180059,16.6187760998,15.0102956647,0.0,15.0102956647
 11/29  11:00:00,20.6705469644,0.754323190605,2.42513257569,0.0,3.78894180059,13.7021493968,13.6078865537,0.0,13.6078865537
 11/29  12:00:00,21.2931857136,0.829744818249,2.82516854343,0.0,3.78894180059,13.8493305508,10.9783694708,0.0,10.9783694708
 11/29  13:00:00,21.5181725073,0.920695800976,3.26964557256,0.0,3.69398621738,13.6338449159,9.57596035985,0.0,9.57596035985
 11/29  14:00:00,22.1373013516,1.0737332288,4.01402038686,0.0,3.78894180059,13.2606059349,8.52415352666,0.0,8.52415352666
 11/29  15:00:00,21.479384426,0.98608727365,3.59093057052,0.0,3.78894180059,13.1134247809,7.47234669347,0.0,7.47234669347
 11/29  16:00:00,22.9675612609,1.02177098484,3.67841424087,0.0,4.71240779196,13.5549682428,8.52415352666,0.0,8.52415352666
 11/29  17:00:00,32.0854194335,1.02156798984,3.56045535444,0.0,7.18559832057,18.5321311015,9.92656263758,0.0,9.92656263758
 11/29  18:00:00,41.0526938331,0.801328880552,3.19887926075,0.0,8.38069375907,23.3147919321,13.0819831372,0.0,13.0819831372
 11/29  19:00:00,43.0149280656,0.801592133499,3.09348010645,0.0,10.6415932552,23.1212625696,15.3608979424,0.0,15.3608979424
 11/29  20:00:00,41.6536380269,0.728045625865,2.7750145537,0.0,12.3080778603,20.4854999863,14.6596933869,0.0,14.6596933869
 11/29  21:00:00,40.6984191695,0.629103056273,2.35885915902,0.0,12.456681583,19.8967753704,13.4325854149,0.0,13.4325854149
 11/29  22:00:00,34.6484760219,0.516338611725,1.88518147801,0.0,9.18739968257,17.702556249,10.9783694708,0.0,10.9783694708
 11/29  23:00:00,27.1109422957,0.391034490943,1.40826443433,0.0,5.91811778209,14.0365255879,9.57596035985,0.0,9.57596035985
 11/29  24:00:00,20.6996811034,0.280053223027,1.00449358123,0.0,3.54045821811,10.5176760807,5.36873302709,0.0,5.36873302709
 11/30  01:00:00,16.5371964927,0.180774447046,0.644543302251,0.0,2.55330491699,7.80157382632,1.68983117746,0.0,1.68983117746
 11/30  02:00:00,15.7309671796,0.133852204061,0.473960848131,0.0,2.55330491699,7.21284921042,0.987803312801,0.0,0.987803312801
 11/30  03:00:00,15.2551578793,0.095322587718,0.331043472105,0.0,2.55330491699,6.91848690247,0.460731481795,0.0,0.460731481795
 11/30  04:00:00,15.0479994685,0.0820859576565,0.284302845386,0.0,2.55330491699,6.7713057485,0.460742305453,0.0,0.460742305453
 11/30  05:00:00,17.1253548517,0.0819689837155,0.285281754721,0.0,3.82705111198,7.57405300124,0.988065127421,0.0,0.988065127421
 11/30  06:00:00,21.7205982344,0.0962991784367,0.327582480771,0.0,6.02426329834,9.91545327661,5.07900381973,0.0460558741138,5.03294794562
 11/30  07:00:00,27.213911958,0.137615805808,0.461328496864,0.0,6.51253267309,14.7454349813,16.936973529,0.116533040331,16.8204404887
 11/30  08:00:00,25.0001160862,0.183386618079,0.639629177486,0.0,6.01364874671,18.163451543,17.9850894647,0.108770112792,17.8763193519
 11/30  09:00:00,24.5526691442,0.447547522014,0.873771880532,0.0,4.35151303671,18.8798367041,17.2050780515,0.0324102775048,17.172667774
 11/30  10:00:00,22.5754703865,0.57875473939,1.5889977459,0.0,3.78894180059,16.6187760998,15.0617093046,0.0,15.0617093046
 11/30  11:00:00,20.3839276716,0.691425008538,2.20141146498,0.0,3.78894180059,13.7021493968,13.6544036566,0.0,13.6544036566
 11/30  12:00:00,20.9218016102,0.750525568829,2.53300368944,0.0,3.78894180059,13.8493305508,11.0157055665,0.0,11.0157055665
 11/30  13:00:00,20.7311849699,0.767439595728,2.63591424041,0.0,3.69398621738,13.6338449159,9.60839991839,0.0,9.60839991839
 11/30  14:00:00,21.2577356217,0.882877266401,3.32531061937,0.0,3.78894180059,13.2606059349,8.55292068235,0.0,8.55292068235
 11/30  15:00:00,21.3703504689,0.90999797942,3.55798590757,0.0,3.78894180059,13.1134247809,7.4974414463,0.0,7.4974414463
 11/30  16:00:00,22.7367503893,0.915554326712,3.55382002738,0.0,4.71240779196,13.5549682428,8.55292068235,0.0,8.55292068235
 11/30  17:00:00,31.3989111178,0.856472994935,3.03904203364,0.0,7.18559832057,18.5321311015,9.96022633041,0.0,9.96022633041
 11/30  18:00:00,39.9055517665,0.573971190154,2.2790948845,0.0,8.38069375907,23.3147919321,13.1266640385,0.0,13.1266640385
 11/30  19:00:00,41.8494521979,0.571851537896,2.15774483435,0.0,10.6415932552,23.1212625696,15.4135357166,0.0,15.4135357166
 11/30  20:00:00,40.6557052209,0.531698306744,1.97342906674,0.0,12.3080778603,20.4854999863,14.7098828926,0.0,14.7098828926
 11/30  21:00:00,40.2304757214,0.529970283866,1.99004848342,0.0,12.456681583,19.8967753704,13.4784904506,0.0,13.4784904506
 11/30  22:00:00,34.6467317881,0.501571006345,1.89820484962,0.0,9.18739968257,17.702556249,11.0157055665,0.0,11.0157055665
 11/30  23:00:00,27.1604435139,0.389784260403,1.45901588302,0.0,5.91811778209,14.0365255879,9.60839991839,0.0,9.60839991839
 11/30  24:00:00,20.7122381273,0.275942349783,1.02116147836,0.0,3.54045821811,10.5176760807,5.38648297422,0.0,5.38648297422
 12/01  01:00:00,16.5793071845,0.185956810412,0.681471630752,0.0,2.55330491699,7.80157382632,1.69470982764,0.0,1.69470982764
 12/01  02:00:00,15.7677956071,0.139280840731,0.505360638967,0.0,2.55330491699,7.21284921042,0.990240926753,0.0,0.990240926753
 12/01  03:00:00,15.294587755,0.101664431199,0.364131504369,0.0,2.55330491699,6.91848690247,0.461340739166,0.0,0.461340739166
 12/01  04:00:00,15.0657950767,0.0868856913255,0.29729871992,0.0,2.55330491699,6.7713057485,0.534759913717,0.0734084041826,0.461351509535
 12/01  05:00:00,17.1465600962,0.0950138895292,0.293442093386,0.0,3.82705111198,7.57405300124,1.29481607429,0.304314616857,0.990501457438
 12/01  06:00:00,21.7878344535,0.117360710291,0.373757167993,0.0,6.02426329834,9.91545327661,5.36256452909,0.313184210618,5.04938031847
 12/01  07:00:00,27.3749038073,0.17370255572,0.586233596326,0.0,6.51253267309,14.7454349813,17.1065741459,0.228964103795,16.8776100421
 12/01  08:00:00,25.0859589682,0.206354203387,0.702504474239,0.0,6.01364874671,18.163451543,18.194913046,0.257779175748,17.9371338703
 12/01  09:00:00,24.3659911395,0.425108672201,0.709532725634,0.0,4.35151303671,18.8798367041,17.5160589718,0.285009280255,17.2310496915
 12/01  10:00:00,22.1545255449,0.522567763789,1.22423987991,0.0,3.78894180059,16.6187760998,15.1512746798,0.038481197444,15.1127934824
 12/01  11:00:00,19.9378662125,0.646813409761,1.79996160465,0.0,3.78894180059,13.7021493968,13.7006226745,0.0,13.7006226745
 12/01  12:00:00,20.0048955891,0.624824801319,1.74179843591,0.0,3.78894180059,13.8493305508,11.0528024098,0.0,11.0528024098
 12/01  13:00:00,19.7378741814,0.634159646355,1.77588340126,0.0,3.69398621738,13.6338449159,9.64063160197,0.0,9.64063160197
 12/01  14:00:00,20.4040683113,0.803380381698,2.55114019369,0.0,3.78894180059,13.2606059349,8.58150349608,0.0,8.58150349608
 12/01  15:00:00,19.9589339242,0.742745980401,2.3138213619,0.0,3.78894180059,13.1134247809,7.5223753902,0.0,7.5223753902
 12/01  16:00:00,21.8208772469,0.83490292357,2.71859828813,0.0,4.71240779196,13.5549682428,8.58150349608,0.0,8.58150349608
 12/01  17:00:00,31.1587476697,0.857203020333,2.79814856017,0.0,7.18559832057,18.5321311015,9.99367430393,0.0,9.99367430393
 12/01  18:00:00,40.3427936907,0.660969461491,2.62933853739,0.0,8.38069375907,23.3147919321,13.1710586216,0.0,13.1710586216
 12/01  19:00:00,42.4286204918,0.681884834436,2.62687983171,0.0,10.6415932552,23.1212625696,15.4658361843,0.0,15.4658361843
 12/01  20:00:00,41.0916027644,0.61770267885,2.32332223817,0.0,12.3080778603,20.4854999863,14.7597507804,0.0,14.7597507804
 12/01  21:00:00,40.2993874723,0.552547695042,2.03638282307,0.0,12.456681583,19.8967753704,13.5241013235,0.0,13.5241013235
 12/01  22:00:00,34.4472891834,0.476101813733,1.72423143751,0.0,9.18739968257,17.702556249,11.0528024098,0.0,11.0528024098
 12/01  23:00:00,26.9209121655,0.352397992191,1.25687080283,0.0,5.91811778209,14.0365255879,9.64063160197,0.0,9.64063160197
 12/01  24:00:00,20.4520442705,0.229678678958,0.807231292401,0.0,3.54045821811,10.5176760807,5.40411917843,0.0,5.40411917843
 12/02  01:00:00,16.2652526494,0.126211585238,0.427162320812,0.0,2.55330491699,7.80157382632,1.75568701708,0.0561305698672,1.69955644722
 12/02  02:00:00,15.497336415,0.0992569828172,0.274925304752,0.0,2.55330491699,7.21284921042,1.45672380237,0.46406140965,0.992662392721
 12/02  03:00:00,15.1288024081,0.104507292784,0.195503295832,0.0,2.55330491699,6.91848690247,1.6446165025,1.18267055322,0.461945949278
 12/02  04:00:00,14.9527214086,0.140495231068,0.130615512071,0.0,2.55330491699,6.7713057485,3.07384002751,2.61188336475,0.461956662769
 12/02  05:00:00,17.0330321973,0.179484727558,0.0954433564663,0.0,3.82705111198,7.57405300124,4.91098126035,3.91805970777,0.992921552581
 12/02  06:00:00,21.6319952438,0.221452298782,0.113826369841,0.0,6.02426329834,9.91545327661,9.93924347795,4.87354108135,5.0657023966
 12/02  07:00:00,27.0472078102,0.257053266662,0.175186888233,0.0,6.51253267309,14.7454349813,22.2275992062,5.29320514349,16.9343940627
 12/02  08:00:00,25.4172109842,0.279054769548,0.261751953126,0.0,6.01364874671,17.9699221805,23.1443570417,5.14681887971,17.997538162
 12/02  09:00:00,22.6001937515,0.312166708415,0.503090870071,0.0,3.66783283761,18.1171033345,21.3946982177,4.10566042624,17.2890377915
 12/02  10:00:00,20.191260349,0.37391990619,0.856036110342,0.0,3.10526160149,15.8560427302,18.188979212,3.02544614221,15.1635330698
 12/02  11:00:00,17.6952943751,0.450281343917,1.20033540175,0.0,3.10526160149,12.9394160272,16.1785935253,2.43206360506,13.7465299203
 12/02  12:00:00,18.2304581884,0.517019749343,1.52157965587,0.0,3.10526160149,13.0865971812,12.9290249849,1.8393759699,11.089649015
 12/02  13:00:00,18.3624956691,0.557386695472,1.76043134444,0.0,3.10526160149,12.9394160272,10.9065978517,1.23395198627,9.67264586546
 12/02  14:00:00,18.0274482431,0.564381360138,1.85993271575,0.0,3.10526160149,12.4978725653,9.35972338185,0.749829878517,8.60989350333
 12/02  15:00:00,17.8604610558,0.548449470729,1.85605857192,0.0,3.10526160149,12.3506914113,7.88114578346,0.334004642249,7.54714114121
 12/02  16:00:00,18.9324535984,0.491529821806,1.61996131005,0.0,4.02872759285,12.7922348732,8.8889874435,0.279093940165,8.60989350333
 12/02  17:00:00,27.6441828788,0.397131111315,1.1900692469,0.0,6.50191812146,17.7693977319,10.6013041662,0.574407513403,10.0268966528
 12/02  18:00:00,38.0863144288,0.340457984597,0.886900114791,0.0,8.38069375907,23.1212625696,14.2873148969,1.07216115772,13.2151537392
 12/02  19:00:00,40.2218900724,0.333055122525,0.768979124249,0.0,10.6415932552,23.1212625696,17.1591368937,1.64135303657,15.5177838572
 12/02  20:00:00,39.0497923013,0.312145551223,0.587068902678,0.0,12.3080778603,20.4854999863,17.5380509194,2.72876863695,14.8092822824
 12/02  21:00:00,38.423344001,0.300849094791,0.412037951999,0.0,12.456681583,19.8967753704,17.7511310898,4.18172656321,13.5694045266
 12/02  22:00:00,32.8101427494,0.324161268188,0.23902554908,0.0,9.18739968257,17.702556249,17.7194640288,6.62981501384,11.089649015
 12/02  23:00:00,25.8371283957,0.410070686746,0.11541433851,0.0,5.91811778209,14.0365255879,20.1032647323,10.4306188669,9.67264586546
 12/02  24:00:00,20.0193269566,0.556276821711,0.0479158357965,0.0,3.54045821811,10.5176760807,21.0822298845,15.6605934676,5.42163641695
 12/03  01:00:00,16.4024682036,0.689156749701,0.00143271055391,0.0,2.55330491699,7.80157382632,22.0263179976,20.3219483955,1.70436960209
 12/03  02:00:00,15.903270663,0.780116535587,0.0,0.0,2.55330491699,7.21284921042,24.0461227534,23.0510557596,0.995066993769
 12/03  03:00:00,15.680492235,0.85170041548,0.0,0.0,2.55330491699,6.91848690247,25.6122012152,25.1496542823,0.462546932916
 12/03  04:00:00,15.59635441,0.914743744507,0.0,0.0,2.55330491699,6.7713057485,27.4598588195,26.9973012335,0.462557585951
 12/03  05:00:00,17.7198305426,0.96172642934,0.0,0.0,3.82705111198,7.57405300124,29.3791460512,28.3838213551,0.995324696122
 12/03  06:00:00,22.2664039524,0.969687377165,0.0,0.0,6.02426329834,9.91545327661,33.5976765564,28.5157672109,5.08190934555
 12/03  07:00:00,27.5602214354,0.945253780139,0.0,0.0,6.51253267309,14.7454349813,44.6082151997,27.6174394656,16.9907757342
 12/03  08:00:00,25.7659498436,0.889545582101,0.0,0.0,6.01364874671,17.9699221805,43.8667593775,25.8092450386,18.0575143389
 12/03  09:00:00,22.6380985524,0.824483149163,0.028679230272,0.0,3.66783283761,18.1171033345,40.736918486,23.3903035846,17.3466149013
 12/03  10:00:00,19.7743772738,0.748218349542,0.064854591705,0.0,3.10526160149,15.8560427302,35.5823338742,20.3684208334,15.2139130408
 12/03  11:00:00,16.7706940324,0.641317643019,0.0846987600145,0.0,3.10526160149,12.9394160272,30.5224196738,16.7303078749,13.7921117989
 12/03  12:00:00,16.9244972938,0.548995717287,0.183642793284,0.0,3.10526160149,13.0865971812,24.2898947433,13.1636602732,11.1262344701
 12/03  13:00:00,16.8234951603,0.464671441262,0.314146089825,0.0,3.10526160149,12.9394160272,19.4655774097,9.76114418152,9.70443322815
 12/03  14:00:00,16.4586693806,0.41202444628,0.443510767166,0.0,3.10526160149,12.4978725653,15.9423995031,7.30431720641,8.63808229667
 12/03  15:00:00,16.5822150881,0.407976056398,0.718286018491,0.0,3.10526160149,12.3506914113,12.5922195504,5.02048818525,7.57173136518
 12/03  16:00:00,17.829827594,0.365178217202,0.643686910286,0.0,4.02872759285,12.7922348732,13.0554170385,4.41733474179,8.63808229667
 12/03  17:00:00,26.7935927822,0.322520292628,0.414089969071,0.0,6.50191812146,17.7693977319,15.1500158241,5.09013228545,10.0598835387
 12/03  18:00:00,37.4429660438,0.319258485411,0.264751229035,0.0,8.38069375907,23.1212625696,19.4916523167,6.23271598358,13.2589363331
 12/03  19:00:00,39.6982042895,0.341602375229,0.23674608868,0.0,10.6415932552,23.1212625696,22.6601967121,7.09083336073,15.5693633513
 12/03  20:00:00,38.732259967,0.390645231879,0.191036887705,0.0,12.3080778603,20.4854999863,23.7903311322,8.93186840186,14.8584627304
 12/03  21:00:00,38.3104861617,0.442364100621,0.157665106869,0.0,12.456681583,19.8967753704,24.3501726282,10.7357859846,13.6143866436
 12/03  22:00:00,32.8668193887,0.494040989723,0.125822466816,0.0,9.18739968257,17.702556249,23.6513025249,12.5250680548,11.1262344701
 12/03  23:00:00,25.9585140672,0.575643592696,0.0712271039841,0.0,5.91811778209,14.0365255879,25.217214056,15.5127808278,9.70443322815
 12/03  24:00:00,20.0861831942,0.657322337079,0.0137265579939,0.0,3.54045821811,10.5176760807,23.9437047583,18.5046752561,5.4390295022
 12/04  01:00:00,16.4634395845,0.751560841148,0.0,0.0,2.55330491699,7.80157382632,23.1246102928,21.4154624248,1.709147868
 12/04  02:00:00,15.9365872033,0.813433075837,0.0,0.0,2.55330491699,7.21284921042,24.2208853554,23.2234313375,0.997454017943
 12/04  03:00:00,15.6862694978,0.857477678354,0.0,0.0,2.55330491699,6.91848690247,24.9836892191,24.520545707,0.463143512115
 12/04  04:00:00,15.5302105956,0.848599930081,0.0,0.0,2.55330491699,6.7713057485,24.4642140168,24.0010599157,0.463154101126
 12/04  05:00:00,17.5998296979,0.841725584678,0.0,0.0,3.82705111198,7.57405300124,24.667192899,23.6694827226,0.997710176349
 12/04  06:00:00,22.1339896665,0.837273091318,0.0,0.0,6.02426329834,9.91545327661,28.6971797621,23.5991833971,5.09799636495
 12/04  07:00:00,27.4039640112,0.788996355899,0.0,0.0,6.51253267309,14.7454349813,39.1766351902,22.1298968312,17.046738359
 12/04  08:00:00,25.7766175664,0.703713781111,0.00297016129782,0.0,6.01364874671,18.163451543,37.6733405227,19.556295883,18.1170446397
 12/04  09:00:00,24.158270951,0.835952668957,0.0909685403122,0.0,4.35151303671,18.8798367041,33.4298520542,16.0260880841,17.4037639701
 12/04  10:00:00,21.4133027247,0.751760084951,0.253824738561,0.0,3.78894180059,16.6187760998,27.2925981104,12.0286796345,15.263918476
 12/04  11:00:00,18.7128918941,0.700022455575,0.521778240451,0.0,3.78894180059,13.7021493968,22.2345206547,8.39716584309,13.8373548116
 12/04  12:00:00,19.1857217393,0.697922322235,0.84952706514,0.0,3.78894180059,13.8493305508,17.0286567084,5.86610876747,11.1625479409
 12/04  13:00:00,19.1242470214,0.717204932772,1.07921095487,0.0,3.69398621738,13.6338449159,14.4606034874,4.7246192109,9.73598427652
 12/04  14:00:00,18.9930139048,0.712263769611,1.23120239934,0.0,3.78894180059,13.2606059349,12.42587922,3.75981769175,8.66606152824
 12/04  15:00:00,18.8371554316,0.681720250727,1.25306859904,0.0,3.78894180059,13.1134247809,10.451034217,2.85489543706,7.59613877995
 12/04  16:00:00,19.9922018613,0.626584290893,1.09824153518,0.0,4.71240779196,13.5549682428,11.0976444218,2.4315828936,8.66606152824
 12/04  17:00:00,28.8564440087,0.556662899584,0.796385019874,0.0,7.18559832057,18.5321311015,12.6521766876,2.559551495,10.0926251926
 12/04  18:00:00,37.8722817472,0.282444323558,0.537351731795,0.0,8.38069375907,23.3147919321,16.0685523044,2.76615886688,13.3023934375
 12/04  19:00:00,39.856570801,0.272979142276,0.46373583306,0.0,10.6415932552,23.1212625696,18.6888916785,3.06833228636,15.6205593921
 12/04  20:00:00,38.7622217687,0.280329619908,0.331314301402,0.0,12.3080778603,20.4854999863,19.413987468,4.50670990807,14.9072775599
 12/04  21:00:00,38.2540430107,0.325134438143,0.218451618365,0.0,12.456681583,19.8967753704,20.4737483135,6.81471395996,13.6590343536
 12/04  22:00:00,32.8196224784,0.416206087482,0.156460458703,0.0,9.18739968257,17.702556249,21.2115518497,10.0490039088,11.1625479409
 12/04  23:00:00,25.9338918788,0.539719609742,0.0825288985484,0.0,5.91811778209,14.0365255879,24.329901775,14.5939174984,9.73598427652
 12/04  24:00:00,20.0900422011,0.658225749276,0.0166821527025,0.0,3.54045821811,10.5176760807,24.4560615996,18.9997683163,5.45629328338
 12/05  01:00:00,16.5044828676,0.79260412426,0.0,0.0,2.55330491699,7.80157382632,25.0978554374,23.3839656065,1.71388983093
 12/05  02:00:00,16.042669633,0.919515505562,0.0,0.0,2.55330491699,7.21284921042,28.3454996371,27.3456768786,0.999822758478
 12/05  03:00:00,15.8632668296,1.03447501013,0.0,0.0,2.55330491699,6.91848690247,31.4855249137,31.0217894035,0.463735510216
 12/05  04:00:00,15.8226201191,1.14100945364,0.0,0.0,2.55330491699,6.7713057485,34.9508755367,34.487129505,0.463746031645
 12/05  05:00:00,17.9795913747,1.22148726148,0.0,0.0,3.82705111198,7.57405300124,38.1217681953,37.1216909085,1.00007728678
 12/05  06:00:00,22.540859609,1.24414303378,0.0,0.0,6.02426329834,9.91545327661,42.9583204993,37.8443618092,5.11395869005
 12/05  07:00:00,27.8266985728,1.21173091749,0.0,0.0,6.51253267309,14.7454349813,53.8087221388,36.7064567747,17.1022653641
 12/05  08:00:00,26.2367958607,1.16686223677,0.0,0.0,6.01364874671,18.163451543,53.2594771087,35.0833656738,18.1761114349
 12/05  09:00:00,24.5220321795,1.29068243777,0.0,0.0,4.35151303671,18.8798367041,49.1038489228,31.643380849,17.4604680737
 12/05  10:00:00,21.5557879111,1.14504574307,0.00302426681402,0.0,3.78894180059,16.6187760998,41.9179728671,26.6044383005,15.3135345666
 12/05  11:00:00,18.6213703778,1.03104171923,0.0992374605172,0.0,3.78894180059,13.7021493968,35.8595281216,21.9772825613,13.8822455603
 12/05  12:00:00,18.7798233779,0.931723820984,0.209827205029,0.0,3.78894180059,13.8493305508,29.1241391335,17.9255604602,11.1985786734
 12/05  13:00:00,18.4530460672,0.840990975547,0.284223957798,0.0,3.69398621738,13.6338449159,24.3827108295,14.6154211625,9.76728966702
 12/05  14:00:00,18.1070890304,0.759919466663,0.297621827867,0.0,3.78894180059,13.2606059349,20.9185589212,12.224736009,8.69382291226
 12/05  15:00:00,17.8219853445,0.690274089723,0.229344672959,0.0,3.78894180059,13.1134247809,18.5158941913,10.8955380338,7.6203561575
 12/05  16:00:00,19.0990428896,0.639728424166,0.191938430191,0.0,4.71240779196,13.5549682428,18.4851633942,9.79134048198,8.69382291226
 12/05  17:00:00,28.2887260803,0.629502070456,0.155827920646,0.0,7.18559832057,18.5321311015,19.9565721905,9.83146027185,10.1251119186
 12/05  18:00:00,37.6014858307,0.374379405496,0.174620733352,0.0,8.38069375907,23.3147919321,21.998360777,8.65284859415,13.3455121829
 12/05  19:00:00,39.6721032899,0.363653580248,0.188593884039,0.0,10.6415932552,23.1212625696,23.8432679856,8.17191116737,15.6713568182
 12/05  20:00:00,38.7065818543,0.397717512727,0.158286494242,0.0,12.3080778603,20.4854999863,24.386000091,9.43028777602,14.955712315
 12/05  21:00:00,38.2746772046,0.434868128882,0.129352121523,0.0,12.456681583,19.8967753704,24.4778349911,10.7745005566,13.7033344345
 12/05  22:00:00,32.8218309912,0.477332563816,0.0975424952285,0.0,9.18739968257,17.702556249,23.5311692433,12.3325905699,11.1985786734
 12/05  23:00:00,25.8990719694,0.548333617216,0.0390949817354,0.0,5.91811778209,14.0365255879,24.7938920067,15.0266023397,9.76728966702
 12/05  24:00:00,20.0638250024,0.648690703338,0.0,0.0,3.54045821811,10.5176760807,23.8456337453,18.3722110973,5.47342264799
 12/06  01:00:00,16.4759386917,0.76405994831,0.0,0.0,2.55330491699,7.80157382632,23.5201092446,21.801515157,1.71859408757
 12/06  02:00:00,15.9598238602,0.83666973275,0.0,0.0,2.55330491699,7.21284921042,24.9946682861,23.9924957721,1.00217251401
 12/06  03:00:00,15.7188801477,0.890088328187,0.0,0.0,2.55330491699,6.91848690247,26.0607777685,25.5964550166,0.46432275191
 12/06  04:00:00,15.6199588409,0.938348175416,0.0,0.0,2.55330491699,6.7713057485,27.5300427694,27.0657095672,0.464333202214
 12/06  05:00:00,17.717676838,0.959572724771,0.0,0.0,3.82705111198,7.57405300124,28.6943220027,27.6918966763,1.00242532638
 12/06  06:00:00,22.2304723035,0.933755728258,0.0,0.0,6.02426329834,9.91545327661,31.9909812185,26.8611896255,5.12979159304
 12/06  07:00:00,27.4891625674,0.874194912087,0.0,0.0,6.51253267309,14.7454349813,42.1537792304,24.9964389251,17.1573403052
 12/06  08:00:00,25.870471342,0.800537718009,0.0,0.0,6.01364874671,18.163451543,40.9118053155,22.677108083,18.2346972325
 12/06  09:00:00,24.1514564764,0.917769347765,0.00233738691079,0.0,4.35151303671,18.8798367041,36.8951141588,19.3784037391,17.5167104197
 12/06  10:00:00,21.3100314805,0.809867801088,0.0924457781864,0.0,3.78894180059,16.6187760998,30.5635238081,15.2007771888,15.3627466193
 12/06  11:00:00,18.4639271922,0.726353712771,0.246482281372,0.0,3.78894180059,13.7021493968,25.3714219127,11.4446511619,13.9267707508
 12/06  12:00:00,18.6910797171,0.651242946993,0.401564418202,0.0,3.78894180059,13.8493305508,19.4367238284,8.20240783109,11.2343159974
 12/06  13:00:00,18.5372544245,0.620091666535,0.589331624171,0.0,3.69398621738,13.6338449159,15.8031260144,6.00478588558,9.79834012885
 12/06  14:00:00,18.4255154551,0.616412697783,0.759555021459,0.0,3.78894180059,13.2606059349,13.5708157058,4.84945747829,8.72135822747
 12/06  15:00:00,18.2899663116,0.590490373625,0.797109356151,0.0,3.78894180059,13.1134247809,11.5508104375,3.90643411141,7.64437632609
 12/06  16:00:00,19.4839566444,0.541077112194,0.675503497038,0.0,4.71240779196,13.5549682428,12.1702663811,3.44890815362,8.72135822747
 12/06  17:00:00,28.4213957581,0.482404892581,0.435594776294,0.0,7.18559832057,18.5321311015,13.7293394057,3.57200530977,10.157334096
 12/06  18:00:00,37.6006489476,0.219587950681,0.328575305104,0.0,8.38069375907,23.3147919321,16.3581825648,2.96990276468,13.3882798001
 12/06  19:00:00,39.6995839209,0.211204031987,0.368524063327,0.0,10.6415932552,23.1212625696,18.1063087594,2.384568173,15.7217405864
 12/06  20:00:00,38.6640046361,0.214490806667,0.298935982016,0.0,12.3080778603,20.4854999863,18.09487761,3.09112495786,15.0037526522
 12/06  21:00:00,38.1905014576,0.241416711286,0.238627792184,0.0,12.456681583,19.8967753704,18.0633941809,4.31612041368,13.7472737672
 12/06  22:00:00,32.7346094037,0.288644269909,0.199009201611,0.0,9.18739968257,17.702556249,17.1649678878,5.93065189048,11.2343159974
 12/06  23:00:00,25.8011337716,0.35336004656,0.13613035459,0.0,5.91811778209,14.0365255879,18.0550637474,8.25672361856,9.79834012885
 12/06  24:00:00,19.9132111755,0.42565838424,0.072418492141,0.0,3.54045821811,10.5176760807,16.3724077215,10.8819951982,5.49041252333
 12/07  01:00:00,16.2292139178,0.504176657984,0.0131585164125,0.0,2.55330491699,7.80157382632,15.4235604346,13.700301189,1.72325924567
 12/07  02:00:00,15.6939988482,0.570844720768,0.0,0.0,2.55330491699,7.21284921042,16.7288806756,15.7243780868,1.0045025888
 12/07  03:00:00,15.4492001018,0.62040828232,0.0,0.0,2.55330491699,6.91848690247,17.5745330726,17.1096280093,0.464905063298
 12/07  04:00:00,15.3418047182,0.660194052689,0.0,0.0,2.55330491699,6.7713057485,18.6748690491,18.2099536102,0.464915438949
 12/07  05:00:00,17.4390017221,0.680897608832,0.0,0.0,3.82705111198,7.57405300124,19.7721887415,18.7674351418,1.00475359975
 12/07  06:00:00,21.9847381755,0.688021600309,0.0,0.0,6.02426329834,9.91545327661,24.1794940941,19.0340037096,5.14549038448
 12/07  07:00:00,27.3144556559,0.699488000578,0.0,0.0,6.51253267309,14.7454349813,36.7631009513,19.5511540789,17.2119468723
 12/07  08:00:00,25.7429345507,0.669478693875,0.00352223285878,0.0,6.01364874671,18.163451543,36.9941740209,18.7013893379,18.292784683
 12/07  09:00:00,24.145173688,0.837983651876,0.0758402944177,0.0,4.35151303671,18.8798367041,33.8826011464,16.3101267939,17.5724743525
 12/07  10:00:00,21.382580253,0.752797814018,0.222064537762,0.0,3.78894180059,16.6187760998,27.7928502541,12.3813101937,15.4115400604
 12/07  11:00:00,18.7016573425,0.68281242175,0.52775372264,0.0,3.78894180059,13.7021493968,22.0728349684,8.10191777083,13.9709171975
 12/07  12:00:00,19.2467446274,0.685437041325,0.923035234192,0.0,3.78894180059,13.8493305508,16.7577010438,5.4879517142,11.2697493296
 12/07  13:00:00,19.2248996372,0.707604924218,1.18946357914,0.0,3.69398621738,13.6338449159,14.0017730684,4.17264660167,9.82912646671
 12/07  14:00:00,19.1656414353,0.702223492939,1.41387020647,0.0,3.78894180059,13.2606059349,11.5322917496,2.78363243008,8.74865931954
 12/07  15:00:00,19.0226138276,0.667781316438,1.4524659293,0.0,3.78894180059,13.1134247809,9.39147202464,1.72327985228,7.66819217236
 12/07  16:00:00,20.1624223594,0.614842683974,1.28020364022,0.0,4.71240779196,13.5549682428,10.1565042759,1.40784495632,8.74865931954
 12/07  17:00:00,28.9560680904,0.54417308919,0.908498911946,0.0,7.18559832057,18.5321311015,11.9965574182,1.80727523579,10.1892821824
 12/07  18:00:00,37.8564335879,0.275409731877,0.528538164178,0.0,8.38069375907,23.3147919321,16.0868592178,2.6561755938,13.430683624
 12/07  19:00:00,39.7692623161,0.268430372591,0.380976117936,0.0,10.6415932552,23.1212625696,19.4651081338,3.69341235766,15.7716957762
 12/07  20:00:00,38.6643345353,0.2744432265,0.239313461402,0.0,12.3080778603,20.4854999863,20.3554699965,5.30408565181,15.0513843447
 12/07  21:00:00,38.2241577032,0.335761666944,0.177939082086,0.0,12.456681583,19.8967753704,21.4425345136,7.65169517395,13.7908393397
 12/07  22:00:00,32.7854536338,0.389561040864,0.148936660741,0.0,9.18739968257,17.702556249,20.7346783542,9.46492902456,11.2697493296
 12/07  23:00:00,25.8894513773,0.48757560313,0.0902324036633,0.0,5.91811778209,14.0365255879,22.7990446369,12.9699181702,9.82912646671
 12/07  24:00:00,20.0945428056,0.664733502477,0.0146750040186,0.0,3.54045821811,10.5176760807,24.7826655885,19.2754077105,5.50725787801
 12/08  01:00:00,16.5647088912,0.852830147802,0.0,0.0,2.55330491699,7.80157382632,27.0609533999,25.3330694754,1.72788392451
 12/08  02:00:00,16.0856351926,0.962481065131,0.0,0.0,2.55330491699,7.21284921042,29.7032343211,28.6964220283,1.00681229289
 12/08  03:00:00,15.8498018004,1.02100998095,0.0,0.0,2.55330491699,6.91848690247,30.7746881062,30.3092058343,0.46548227194
 12/08  04:00:00,15.721144985,1.03953431955,0.0,0.0,2.55330491699,6.7713057485,31.0568647313,30.5913721619,0.465492569425
 12/08  05:00:00,17.8097664314,1.05166231817,0.0,0.0,3.82705111198,7.57405300124,31.8277906479,30.8207292305,1.00706141735
 12/08  06:00:00,22.3195626882,1.02284611303,0.0,0.0,6.02426329834,9.91545327661,34.9660833995,29.8050329848,5.16105041472
 12/08  07:00:00,27.5583165445,0.943348889224,0.0,0.0,6.51253267309,14.7454349813,44.4537085262,27.1876396324,17.2660688938
 12/08  08:00:00,25.9761656953,0.906232071391,0.0,0.0,6.01364874671,18.163451543,44.3964989113,26.0461423271,18.3503565841
 12/08  09:00:00,24.2979670802,1.06661733848,0.0,0.0,4.35151303671,18.8798367041,41.7247210128,24.0969776546,17.6277433582
 12/08  10:00:00,21.3696161647,0.919832562449,0.0420657010167,0.0,3.78894180059,16.6187760998,34.4314925662,18.9715921259,15.4599004403
 12/08  11:00:00,18.5001030297,0.82943630487,0.179575526712,0.0,3.78894180059,13.7021493968,28.9957380866,14.9810662597,14.0146718269
 12/08  12:00:00,18.6657640238,0.760048519014,0.2674431529,0.0,3.78894180059,13.8493305508,23.563343689,12.2584755121,11.3048681769
 12/08  13:00:00,18.2272002295,0.656113825769,0.243255269962,0.0,3.69398621738,13.6338449159,19.3876988633,9.52805929979,9.85963956353
 12/08  14:00:00,17.9705820441,0.570384260234,0.350650047989,0.0,3.78894180059,13.2606059349,15.3684999755,6.59278187197,8.7757181035
 12/08  15:00:00,17.7311878929,0.511432103174,0.317389207822,0.0,3.78894180059,13.1134247809,13.043221079,5.35142443553,7.69179664348
 12/08  16:00:00,19.0244083602,0.488196660748,0.268835664212,0.0,4.71240779196,13.5549682428,13.852255857,5.07653775346,8.7757181035
 12/08  17:00:00,28.2069726805,0.525325986798,0.178250604418,0.0,7.18559832057,18.5321311015,16.861101398,6.64015468109,10.2209467169
 12/08  18:00:00,37.5698182712,0.40436807975,0.112964499639,0.0,8.38069375907,23.3147919321,23.6465646624,10.1738535655,13.4727110969
 12/08  19:00:00,39.7036107888,0.506059515132,0.0776954480597,0.0,10.6415932552,23.1212625696,29.5523687763,13.7311611827,15.8212075936
 12/08  20:00:00,38.8058310299,0.616852297607,0.0384008849231,0.0,12.3080778603,20.4854999863,32.812058664,17.713465377,15.098593287
 12/08  21:00:00,38.4215251453,0.698973281882,0.0120949092991,0.0,12.456681583,19.8967753704,34.4136351553,20.579616905,13.8340182503
 12/08  22:00:00,33.0264358783,0.779479946165,0.0,0.0,9.18739968257,17.702556249,34.4586483022,23.1537801254,11.3048681769
 12/08  23:00:00,26.25910166,0.94745828948,0.0,0.0,5.91811778209,14.0365255879,38.3312621924,28.4716226288,9.85963956353
 12/08  24:00:00,20.5057496513,1.09061535218,0.0,0.0,3.54045821811,10.5176760807,38.524057385,33.0001036616,5.52395372344
 12/09  01:00:00,16.9329277563,1.22104901292,0.0,0.0,2.55330491699,7.80157382632,38.8892195114,37.1567527562,1.73246675526
 12/09  02:00:00,16.460151927,1.33699779958,0.0,0.0,2.55330491699,7.21284921042,41.9976061158,40.9885051734,1.00910094238
 12/09  03:00:00,16.2459455838,1.41715376437,0.0,0.0,2.55330491699,6.91848690247,44.0624957213,43.5964415144,0.466054206902
 12/09  04:00:00,16.1999735012,1.51836283574,0.0,0.0,2.55330491699,6.7713057485,47.2408034566,46.7747390339,0.466064422729
 12/09  05:00:00,18.4082839586,1.65017984532,0.0,0.0,3.82705111198,7.57405300124,52.0670590461,51.0577109504,1.00934809569
 12/09  06:00:00,23.0004352175,1.70371864234,0.0,0.0,6.02426329834,9.91545327661,58.030586571,52.8541194957,5.17646707523
 12/09  07:00:00,28.3261926778,1.71122502256,0.0,0.0,6.51253267309,14.7454349813,70.5220699842,53.2023796424,17.3196903418
 12/09  08:00:00,26.5094670654,1.63306280387,0.0,0.0,6.01364874671,17.9699221805,69.0227525079,50.6153566212,18.4073958867
 12/09  09:00:00,23.1627930449,1.37785687187,0.0,0.0,3.66783283761,18.1171033345,59.6471939488,41.9646928796,17.6825010692
 12/09  10:00:00,20.0071161045,1.04581177197,0.0,0.0,3.10526160149,15.8560427302,45.911485833,30.4036723956,15.5078134374
 12/09  11:00:00,16.8701369746,0.799513327524,0.0259460176943,0.0,3.10526160149,12.9394160272,36.1358897224,22.0778680409,14.0580216815
 12/09  12:00:00,17.0288526087,0.660134035933,0.176859789538,0.0,3.10526160149,13.0865971812,27.8347355552,16.4950734161,11.3396621391
 12/09  13:00:00,16.8798793944,0.554221774038,0.280979991204,0.0,3.10526160149,12.9394160272,22.4932640659,12.6033936828,9.88987038313
 12/09  14:00:00,16.3992695532,0.483275405336,0.312859980707,0.0,3.10526160149,12.4978725653,19.2370774821,10.4345509159,8.80252656617
 12/09  15:00:00,16.1727228103,0.420819516127,0.295950280979,0.0,3.10526160149,12.3506914113,16.6522155377,8.93703278853,7.71518274921
 12/09  16:00:00,17.4442487685,0.379231957928,0.244054344045,0.0,4.02872759285,12.7922348732,17.0928567028,8.29033013668,8.80252656617
 12/09  17:00:00,26.6263437169,0.404242154785,0.165119041561,0.0,6.50191812146,17.7693977319,19.9985940397,9.74627571755,10.2523183221
 12/09  18:00:00,37.4173895527,0.445568705976,0.112864517331,0.0,8.38069375907,23.1212625696,24.951050984,11.436701211,13.514349773
 12/09  19:00:00,39.687822319,0.46705424979,0.10091224363,0.0,10.6415932552,23.1212625696,28.062466582,12.1922052056,15.8702613764
 12/09  20:00:00,38.7511388377,0.532761382856,0.0677996074826,0.0,12.3080778603,20.4854999863,29.6766551708,14.5312896724,15.1453654984
 12/09  21:00:00,38.3525980628,0.605897051954,0.0362440566459,0.0,12.456681583,19.8967753704,30.9897814434,17.1129837314,13.876797712
 12/09  22:00:00,32.9349447876,0.681729852871,0.00625900253188,0.0,9.18739968257,17.702556249,31.0964114234,19.7567492843,11.3396621391
 12/09  23:00:00,26.1253512502,0.813707879723,0.0,0.0,5.91811778209,14.0365255879,33.7538700094,23.8639996263,9.88987038313
 12/09  24:00:00,20.3678434552,0.952709156051,0.0,0.0,3.54045821811,10.5176760807,33.7032277519,28.1627326366,5.5404951153
 12/10  01:00:00,16.8157391698,1.1038604264,0.0,0.0,2.55330491699,7.80157382632,34.7671852786,33.0301788971,1.73700638144
 12/10  02:00:00,16.339618292,1.21646416455,0.0,0.0,2.55330491699,7.21284921042,37.6658679836,36.654500124,1.01136785957
 12/10  03:00:00,16.1352497453,1.30645792582,0.0,0.0,2.55330491699,6.91848690247,40.0284308079,39.5618101091,0.466620698815
 12/10  04:00:00,16.0691382688,1.38752760335,0.0,0.0,2.55330491699,6.7713057485,42.5634410651,42.0968102356,0.466630829509
 12/10  05:00:00,18.1971280966,1.43902398336,0.0,0.0,3.82705111198,7.57405300124,44.5363644946,43.524751537,1.01161295756
 12/10  06:00:00,22.718617948,1.42190137275,0.0,0.0,6.02426329834,9.91545327661,48.0313885672,42.8396527672,5.19173579998
 12/10  07:00:00,27.9602488706,1.34528121531,0.0,0.0,6.51253267309,14.7454349813,57.7071647741,40.3343694374,17.3727953367
 12/10  08:00:00,26.1289614435,1.25255718203,0.0,0.0,6.01364874671,17.9699221805,55.7369752991,37.2730896001,18.463885699
 12/10  09:00:00,22.8984691802,1.11353300723,0.0,0.0,3.66783283761,18.1171033345,50.2707103215,32.5339790518,17.7367312697
 12/10  10:00:00,19.8996276009,0.938323268431,0.0,0.0,3.10526160149,15.8560427302,42.2964215328,26.74115667,15.5552648628
 12/10  11:00:00,16.8530219237,0.774234591448,0.034109702849,0.0,3.10526160149,12.9394160272,35.4142189028,21.3132649794,14.1009539235
 12/10  12:00:00,17.0023452543,0.651922420664,0.158564050378,0.0,3.10526160149,13.0865971812,27.8902545292,16.5161336169,11.3741209123
 12/10  13:00:00,16.8325153115,0.522812805362,0.265024876994,0.0,3.10526160149,12.9394160272,21.8208573729,11.9010474,9.91980997295
 12/10  14:00:00,16.3450494288,0.41528415659,0.326631105049,0.0,3.10526160149,12.4978725653,17.2675644142,8.4384876457,8.82907676846
 12/10  15:00:00,16.1221809001,0.339450060204,0.326777826697,0.0,3.10526160149,12.3506914113,14.1432454128,6.40490184886,7.73834356398
 12/10  16:00:00,17.3871380816,0.290563380526,0.27561223454,0.0,4.02872759285,12.7922348732,14.3415493512,5.51247258269,8.82907676846
 12/10  17:00:00,26.5337364037,0.275792736845,0.200961146279,0.0,6.50191812146,17.7693977319,16.0285197585,5.74513205071,10.2833877078
 12/10  18:00:00,37.3022830103,0.271009759155,0.172316921788,0.0,8.38069375907,23.1212625696,19.3429950789,5.78740775765,13.5555873212
 12/10  19:00:00,39.5706801813,0.284822277269,0.166002078367,0.0,10.6415932552,23.1212625696,22.1039927589,6.1851501613,15.9188425976
 12/10  20:00:00,38.6194207097,0.339741563633,0.129101298726,0.0,12.3080778603,20.4854999863,23.2850582978,8.09337116987,15.191687128
 12/10  21:00:00,38.2122216652,0.407675687695,0.0940890233838,0.0,12.456681583,19.8967753704,24.3003375816,10.3811725255,13.9191650561
 12/10  22:00:00,32.7906544001,0.485781736862,0.0579167311003,0.0,9.18739968257,17.702556249,24.4248063259,13.0506854136,11.3741209123
 12/10  23:00:00,25.9163484406,0.600932447895,0.0037726222725,0.0,5.91811778209,14.0365255879,26.9699775838,17.0501676108,9.91980997295
 12/10  24:00:00,20.1416039071,0.726469608009,0.0,0.0,3.54045821811,10.5176760807,26.3501630224,20.7932858674,5.55687715501
 12/11  01:00:00,16.5526241651,0.840745421744,0.0,0.0,2.55330491699,7.80157382632,25.9047051214,24.1632036621,1.74150145928
 12/11  02:00:00,15.9802927029,0.857138575478,0.0,0.0,2.55330491699,7.21284921042,25.3887321922,24.375119819,1.01361237319
 12/11  03:00:00,15.6896335121,0.86084169265,0.0,0.0,2.55330491699,6.91848690247,24.7077866472,24.2406050673,0.467181579917
 12/11  04:00:00,15.5630312126,0.881420547063,0.0,0.0,2.55330491699,6.7713057485,25.2210498842,24.7538582621,0.467191622024
 12/11  05:00:00,17.6311487367,0.873044623469,0.0,0.0,3.82705111198,7.57405300124,25.4184159782,24.404560646,1.01385533219
 12/11  06:00:00,22.1192360187,0.822519443468,0.0,0.0,6.02426329834,9.91545327661,28.0398475591,22.8329954923,5.20685206683
 12/11  07:00:00,27.347907786,0.732940130698,0.0,0.0,6.51253267309,14.7454349813,37.5569843029,20.1316161512,17.4253681517
 12/11  08:00:00,25.7034008066,0.633467182691,0.0,0.0,6.01364874671,18.163451543,35.7242656203,17.2044563283,18.519809292
 12/11  09:00:00,24.0155727077,0.755494735696,0.0287282302496,0.0,4.35151303671,18.8798367041,31.8757091643,14.0852912644,17.7904178998
 12/11  10:00:00,21.2422855922,0.647012861041,0.187554829924,0.0,3.78894180059,16.6187760998,25.2404180816,9.63817741748,15.6022406641
 12/11  11:00:00,18.4400721461,0.551347251627,0.397633696334,0.0,3.78894180059,13.7021493968,19.6677507841,5.5242949451,14.143455839
 12/11  12:00:00,18.8481744205,0.532694648929,0.677207419614,0.0,3.78894180059,13.8493305508,14.6675193956,3.25928510376,11.4082342918
 12/11  13:00:00,18.3704363091,0.454511906785,0.588093268537,0.0,3.69398621738,13.6338449159,11.8498835917,1.90043412503,9.94944946666
 12/11  14:00:00,18.4300453596,0.490708950592,0.889788673096,0.0,3.78894180059,13.2606059349,10.0963296417,1.24096879386,8.85536084779
 12/11  15:00:00,18.3980927075,0.48962518015,1.00610094552,0.0,3.78894180059,13.1134247809,8.38430014889,0.623027919968,7.76127222892
 12/11  16:00:00,19.4266791563,0.422953317093,0.736349803967,0.0,4.71240779196,13.5549682428,9.37396620908,0.518605361293,8.85536084779
 12/11  17:00:00,28.442949491,0.382881734918,0.556671666802,0.0,7.18559832057,18.5321311015,10.810125774,0.49598010101,10.3141456729
 12/11  18:00:00,37.8287517118,0.17189662001,0.604369399924,0.0,8.38069375907,23.3147919321,13.6570901999,0.0606786703854,13.5964115295
 12/11  19:00:00,39.9211467761,0.179631448072,0.621659502388,0.0,10.6415932552,23.1212625696,16.0207815437,0.0538446732478,15.9669368704
 12/11  20:00:00,38.7699122255,0.154650565723,0.464683812431,0.0,12.3080778603,20.4854999863,15.6789435542,0.441399096385,15.2375444578
 12/11  21:00:00,38.2292554515,0.143255933535,0.375542563777,0.0,12.456681583,19.8967753704,14.7627022116,0.801594475715,13.9611077358
 12/11  22:00:00,32.6775272812,0.136214688705,0.294356660318,0.0,9.18739968257,17.702556249,12.655938855,1.24770456314,11.4082342918
 12/11  23:00:00,25.6764064366,0.150008686128,0.214754379968,0.0,5.91811778209,14.0365255879,12.1933407892,2.24389132255,9.94944946666
 12/11  24:00:00,19.750665791,0.229187921006,0.106343570919,0.0,3.54045821811,10.5176760807,10.804705522,5.23161053081,5.57309499119
 12/12  01:00:00,16.0675320549,0.341288928922,0.0143643825876,0.0,2.55330491699,7.80157382632,10.9144806864,9.16853002834,1.74595065811
 12/12  02:00:00,15.5383793195,0.4152251921,0.0,0.0,2.55330491699,7.21284921042,12.4033748456,11.387541027,1.01583381859
 12/12  03:00:00,15.3061241243,0.47733230481,0.0,0.0,2.55330491699,6.91848690247,13.5921631218,13.1244264377,0.467736684107
 12/12  04:00:00,15.2096687662,0.528058100733,0.0,0.0,2.55330491699,6.7713057485,14.9995937131,14.5318470789,0.467746634197
 12/12  05:00:00,17.3151421479,0.557038034637,0.0,0.0,3.82705111198,7.57405300124,16.3315741649,15.3154996094,1.01607455547
 12/12  06:00:00,21.840232498,0.543515922777,0.0,0.0,6.02426329834,9.91545327661,20.0972643951,14.8754529963,5.2218113988
 12/12  07:00:00,27.1022125356,0.487244880301,0.0,0.0,6.51253267309,14.7454349813,30.6559720199,13.1785788021,17.4773932178
 12/12  08:00:00,25.5322645639,0.432896587216,0.0294343527132,0.0,6.01364874671,18.163451543,29.8617082111,11.2865581064,18.5751501047
 12/12  09:00:00,23.9744774217,0.59841814892,0.14470953107,0.0,4.35151303671,18.8798367041,26.5436205346,8.70007547367,17.8435450609
 12/12  10:00:00,21.4089912952,0.545511352043,0.455762041902,0.0,3.78894180059,16.6187760998,20.7561539052,5.10742697521,15.64872693
 12/12  11:00:00,19.209971559,0.600257546788,1.11862281407,0.0,3.78894180059,13.7021493968,16.945606876,2.76009203456,14.1855148415
 12/12  12:00:00,20.2648786407,0.711405350705,1.91520093804,0.0,3.78894180059,13.8493305508,12.8344633525,1.39247117711,11.4419921754
 12/12  13:00:00,20.6005680691,0.782766894701,2.48997004056,0.0,3.69398621738,13.6338449159,10.261866882,0.283086795218,9.9787800868
 12/12  14:00:00,20.6976002287,0.826889419793,2.82116307297,0.0,3.78894180059,13.2606059349,8.88137102037,0.0,8.88137102037
 12/12  15:00:00,20.9639286202,0.900329489252,3.16123254913,0.0,3.78894180059,13.1134247809,7.78396195394,0.0,7.78396195394
 12/12  16:00:00,22.1131373982,0.865417222572,2.98034414042,0.0,4.71240779196,13.5549682428,8.88137102037,0.0,8.88137102037
 12/12  17:00:00,30.3167803969,0.706700162825,2.10668414479,0.0,7.18559832057,18.5321311015,10.3445831089,0.0,10.3445831089
 12/12  18:00:00,38.7748485317,0.371409287441,1.35095355246,0.0,8.38069375907,23.3147919321,13.6368103082,0.0,13.6368103082
 12/12  19:00:00,40.7636246364,0.360426653514,1.28334215722,0.0,10.6415932552,23.1212625696,16.0145299522,0.0,16.0145299522
 12/12  20:00:00,39.5605836075,0.312226820711,1.09777893939,0.0,12.3080778603,20.4854999863,15.2829239079,0.0,15.2829239079
 12/12  21:00:00,38.9123363151,0.268714846838,0.933164514044,0.0,12.456681583,19.8967753704,14.0026133304,0.0,14.0026133304
 12/12  22:00:00,33.2859841617,0.232149220743,0.806879008809,0.0,9.18739968257,17.702556249,11.4419921754,0.0,11.4419921754
 12/12  23:00:00,26.26526393,0.206737185563,0.746883373975,0.0,5.91811778209,14.0365255879,9.9787800868,0.0,9.9787800868
 12/12  24:00:00,20.2301802196,0.172996126539,0.642049793972,0.0,3.54045821811,10.5176760807,5.58914382108,0.0,5.58914382108
 12/13  01:00:00,16.2754039341,0.127225985558,0.436299205197,0.0,2.55330491699,7.80157382632,1.97532744713,0.224974786337,1.7503526608
 12/13  02:00:00,15.5712165658,0.110385361082,0.337677077301,0.0,2.55330491699,7.21284921042,1.48588545136,0.467853913415,1.01803153795
 12/13  03:00:00,15.1995971999,0.104356543511,0.266448836922,0.0,2.55330491699,6.91848690247,1.26594382225,0.797657975257,0.468285846993
 12/13  04:00:00,14.9887501375,0.107813086797,0.199326385239,0.0,2.55330491699,6.7713057485,1.80661586843,1.33832016677,0.468295701661
 12/13  05:00:00,17.0431461219,0.117505146291,0.167536862392,0.0,3.82705111198,7.57405300124,2.82761841771,1.80934844755,1.01826997016
 12/13  06:00:00,21.5932431867,0.127990082659,0.16853652881,0.0,6.02426329834,9.91545327661,7.29602151212,2.05941214668,5.23660936545
 12/13  07:00:00,26.9466773166,0.151095196171,0.180614465088,0.0,6.51253267309,14.7454349813,20.0608046551,2.53194952686,17.5288551283
 12/13  08:00:00,25.4118903887,0.183062856294,0.158893908442,0.0,6.01364874671,18.163451543,22.165062065,3.53517031673,18.6298917483
 12/13  09:00:00,23.7735464636,0.43984465339,0.102352068533,0.0,4.35151303671,18.8798367041,22.8094154368,4.91331841702,17.8960970198
 12/13  10:00:00,20.9549952988,0.455372160355,0.0919052371955,0.0,3.78894180059,16.6187760998,21.0957745548,5.40106466086,15.694709894
 12/13  11:00:00,18.0730956522,0.450382268926,0.131622185148,0.0,3.78894180059,13.7021493968,19.1659361611,4.93881768557,14.2271184755
 12/13  12:00:00,18.358533359,0.434099772191,0.28616123491,0.0,3.78894180059,13.8493305508,14.9816190328,3.5062344669,11.4753845659
 12/13  13:00:00,18.128070862,0.437737543986,0.362502184163,0.0,3.69398621738,13.6338449159,13.0435403958,3.03574724843,10.0077931474
 12/13  14:00:00,17.6937063069,0.404492535649,0.239666035343,0.0,3.78894180059,13.2606059349,12.1040766909,3.19697710733,8.90709958354
 12/13  15:00:00,17.5169426394,0.399723199,0.21485285854,0.0,3.78894180059,13.1134247809,11.0963821333,3.28997611367,7.80640601968
 12/13  16:00:00,18.8801322733,0.420346734395,0.192409503738,0.0,4.71240779196,13.5549682428,12.8791318284,3.97203224489,8.90709958354
 12/13  17:00:00,28.114973804,0.44148332231,0.170094392468,0.0,7.18559832057,18.5321311015,14.9617203356,4.58702933362,10.374691002
 12/13  18:00:00,37.4563370758,0.20444193606,0.199409447896,0.0,8.38069375907,23.3147919321,17.4217418983,3.74497020469,13.6767716936
 12/13  19:00:00,39.5533140386,0.2191816727,0.214276540247,0.0,10.6415932552,23.1212625696,20.0474461138,3.98583836517,16.0616077486
 12/13  20:00:00,38.5951620116,0.281444167721,0.163139996454,0.0,12.3080778603,20.4854999863,21.4610291827,6.13321714333,15.3278120394
