Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/13  21:00:00,38.1685232917,0.320731628811,0.137334708673,0.0,12.456681583,19.8967753704,21.502196303,7.45852675484,14.0436695482
 12/13  22:00:00,32.7149145527,0.363134257455,0.104824363061,0.0,9.18739968257,17.702556249,20.4375378703,8.96215330444,11.4753845659
 12/13  23:00:00,25.7882326992,0.440965484402,0.0356238442923,0.0,5.91811778209,14.0365255879,21.9005341141,11.8927409667,10.0077931474
 12/13  24:00:00,19.9807419129,0.565607613795,0.0,0.0,3.54045821811,10.5176760807,21.6718798558,16.0668609639,5.60501889197
 12/14  01:00:00,16.3659399739,0.654061230484,0.0,0.0,2.55330491699,7.80157382632,20.4458708031,18.691164639,1.75470616411
 12/14  02:00:00,15.8133203592,0.690166231748,0.0,0.0,2.55330491699,7.21284921042,20.684294629,19.6640897485,1.02020488044
 12/14  03:00:00,15.5857108748,0.756919055331,0.0,0.0,2.55330491699,6.91848690247,22.2241394753,21.7553105693,0.468828905942
 12/14  04:00:00,15.546009802,0.864399136546,0.0,0.0,2.55330491699,6.7713057485,25.7732635339,25.3044248721,0.468838661807
 12/14  05:00:00,17.6918900446,0.933785931376,0.0,0.0,3.82705111198,7.57405300124,28.5712194409,27.5507785148,1.02044092607
 12/14  06:00:00,22.2175282097,0.920811634462,0.0,0.0,6.02426329834,9.91545327661,32.3038117305,27.0525701463,5.25124158417
 12/14  07:00:00,27.4849364815,0.869968826248,0.0,0.0,6.51253267309,14.7454349813,42.9353038862,25.3555652431,17.5797386431
 12/14  08:00:00,26.8093389745,0.846572017232,0.0,0.0,6.01364874671,18.163451543,43.1690213053,24.4850032938,18.6840180115
 12/14  09:00:00,24.2964890742,1.06513933244,0.0,0.0,4.35151303671,18.8798367041,42.0473600485,24.0993018349,17.9480582137
 12/14  10:00:00,21.3959656706,0.98824776941,0.0,0.0,3.78894180059,16.6187760998,37.0261272539,21.2859513153,15.7401759386
 12/14  11:00:00,18.4067715996,0.915680401547,0.0,0.0,3.78894180059,13.7021493968,33.2097433185,18.9414888979,14.2682544206
 12/14  12:00:00,18.4984800202,0.860207668239,0.0,0.0,3.78894180059,13.8493305508,28.7345603452,17.2261587707,11.5084015745
 12/14  13:00:00,18.1286454044,0.800814270556,0.0,0.0,3.69398621738,13.6338449159,25.4679290929,15.4314490364,10.0364800565
 12/14  14:00:00,17.830662638,0.781114902125,0.0,0.0,3.78894180059,13.2606059349,23.8592592099,14.9267202919,8.93253891802
 12/14  15:00:00,17.7019993198,0.799632737975,0.0,0.0,3.78894180059,13.1134247809,23.4117224573,15.5831246777,7.82859777955
 12/14  16:00:00,19.0411856249,0.773809589693,0.0,0.0,4.71240779196,13.5549682428,23.8137763951,14.8812374771,8.93253891802
 12/14  17:00:00,28.2318314125,0.728435323234,0.0,0.0,7.18559832057,18.5321311015,24.0124541569,13.607993721,10.404460436
 12/14  18:00:00,37.4709431494,0.41845745754,0.0,0.0,8.38069375907,23.3147919321,24.8617493799,11.1454655285,13.7162838514
 12/14  19:00:00,39.4867903468,0.366934521133,0.0,0.0,10.6415932552,23.1212625696,25.8656682582,9.75751194012,16.1081563181
 12/14  20:00:00,38.5331060911,0.382528243711,0.0,0.0,12.3080778603,20.4854999863,25.6155100007,10.2433144416,15.3721955591
 12/14  21:00:00,38.1214787312,0.411021777064,0.0,0.0,12.456681583,19.8967753704,25.1710630617,11.0867988308,14.0842642309
 12/14  22:00:00,32.7011679918,0.454212059654,0.0,0.0,9.18739968257,17.702556249,23.8492319344,12.34083036,11.5084015745
 12/14  23:00:00,25.8689671427,0.557323772232,0.0,0.0,5.91811778209,14.0365255879,25.4488483028,15.4123682463,10.0364800565
 12/14  24:00:00,20.0868159783,0.671681679182,0.0,0.0,3.54045821811,10.5176760807,24.5215531242,18.9008376216,5.62071550261
 12/15  01:00:00,16.4715509271,0.759672183671,0.0,0.0,2.55330491699,7.80157382632,23.2290869633,21.4700770842,1.75900987911
 12/15  02:00:00,15.9419141101,0.818759982631,0.0,0.0,2.55330491699,7.21284921042,24.2360726824,23.2137194799,1.02235320248
 12/15  03:00:00,15.7254364681,0.896644648653,0.0,0.0,2.55330491699,6.91848690247,26.1483492121,25.6789835119,0.469365700127
 12/15  04:00:00,15.6657298158,0.98411915033,0.0,0.0,2.55330491699,6.7713057485,28.9412420425,28.4718666886,0.469375353835
 12/15  05:00:00,17.8103414589,1.05223734567,0.0,0.0,3.82705111198,7.57405300124,31.5742063516,30.5516195714,1.02258678024
 12/15  06:00:00,22.3779249621,1.08120838693,0.0,0.0,6.02426329834,9.91545327661,36.7951432896,31.5294395681,5.2657037215
 12/15  07:00:00,27.7065662203,1.09159856504,0.0,0.0,6.51253267309,14.7454349813,49.7001274974,32.0700988037,17.6300286937
 12/15  08:00:00,27.0097394697,1.04697251238,0.0,0.0,6.01364874671,18.163451543,49.3963396071,30.6588267416,18.7375128655
 12/15  09:00:00,24.356488928,1.12513918625,0.0,0.0,4.35151303671,18.8798367041,44.0889933012,26.0895800464,17.9994132548
 12/15  10:00:00,21.3228448823,0.915126981072,0.0,0.0,3.78894180059,16.6187760998,34.9979976053,19.2128860058,15.7851115995
 12/15  11:00:00,18.2352011744,0.735975631754,0.00813434458645,0.0,3.78894180059,13.7021493968,28.1065567701,13.7976462753,14.3089104948
 12/15  12:00:00,18.4136990222,0.643522545654,0.131904124627,0.0,3.78894180059,13.8493305508,21.7107289924,10.1696955689,11.5410334235
 12/15  13:00:00,18.1401656269,0.564128136307,0.24820635673,0.0,3.69398621738,13.6338449159,17.1484056062,7.08357328747,10.0648323187
 12/15  14:00:00,17.9062167003,0.516076991734,0.340591972616,0.0,3.78894180059,13.2606059349,14.296186484,5.33850499384,8.95768149021
 12/15  15:00:00,17.7059548157,0.496501155403,0.307087078383,0.0,3.78894180059,13.1134247809,12.9879512611,5.13742059943,7.85053066167
 12/15  16:00:00,18.9759788755,0.460798361956,0.247804478325,0.0,4.71240779196,13.5549682428,13.5653710444,4.6076895542,8.95768149021
 12/15  17:00:00,28.1069731263,0.433350930161,0.170226106896,0.0,7.18559832057,18.5321311015,14.7590637737,4.32518117878,10.4338825949
 12/15  18:00:00,37.4175438845,0.205873944921,0.159184247711,0.0,8.38069375907,23.3147919321,17.9063660087,4.15103092813,13.7553350805
 12/15  19:00:00,39.4998385124,0.209999785714,0.169982901108,0.0,10.6415932552,23.1212625696,20.298550169,4.14438829331,16.1541618757
 12/15  20:00:00,38.5328626798,0.238861890933,0.143422941437,0.0,12.3080778603,20.4854999863,20.5792702464,5.16320892311,15.4160613233
 12/15  21:00:00,38.0987017959,0.269432597199,0.11881224454,0.0,12.456681583,19.8967753704,20.3397869714,6.21540161471,14.1243853567
 12/15  22:00:00,32.6407392017,0.301197280434,0.0925859890771,0.0,9.18739968257,17.702556249,18.856782241,7.31574881754,11.5410334235
 12/15  23:00:00,25.6977217005,0.348033220818,0.0380451091646,0.0,5.91811778209,14.0365255879,19.1606672483,9.09583492954,10.0648323187
 12/15  24:00:00,19.8263405726,0.411206273511,0.0,0.0,3.54045821811,10.5176760807,16.8711499386,11.234920934,5.6362290046
 12/16  01:00:00,16.209040283,0.497161539593,0.0,0.0,2.55330491699,7.80157382632,15.4561921321,13.6929296006,1.76326253151
 12/16  02:00:00,15.6712530456,0.548098918188,0.0,0.0,2.55330491699,7.21284921042,16.1428314495,15.1183555816,1.02447586783
 12/16  03:00:00,15.4092301331,0.580438313637,0.0,0.0,2.55330491699,6.91848690247,16.4735000163,16.0036039457,0.469896070575
 12/16  04:00:00,15.2909060686,0.609295403054,0.0,0.0,2.55330491699,6.7713057485,17.2895212602,16.8196156414,0.469905618801
 12/16  05:00:00,17.3762601905,0.618156077262,0.0,0.0,3.82705111198,7.57405300124,18.0848175983,17.0601107012,1.02470689715
 12/16  06:00:00,21.8818804478,0.585163872632,0.0,0.0,6.02426329834,9.91545327661,21.3508584321,16.0708669378,5.27999149436
 12/16  07:00:00,27.1393261346,0.524358479339,0.0,0.0,6.51253267309,14.7454349813,31.9863198505,14.3066094633,17.6797103871
 12/16  08:00:00,26.2589857038,0.489748108958,0.0,0.0,6.01364874671,17.9699221805,32.0529117387,13.2625512704,18.7903604683
 12/16  09:00:00,22.269228127,0.484291953936,0.0,0.0,3.66783283761,18.1171033345,31.0170137126,12.9668667778,18.0501469348
 12/16  10:00:00,19.3873558976,0.426051565129,0.0,0.0,3.10526160149,15.8560427302,27.020238743,11.1907351735,15.8295035695
 12/16  11:00:00,16.4158262121,0.371148582693,0.0,0.0,3.10526160149,12.9394160272,23.965708515,9.6166338569,14.3490746581
 12/16  12:00:00,16.5297475453,0.337888762089,0.0,0.0,3.10526160149,13.0865971812,20.288120009,8.71484955973,11.5732704493
 12/16  13:00:00,16.3816107556,0.336933126441,0.0,0.0,3.10526160149,12.9394160272,18.841378386,8.74853684806,10.0928415379
 12/16  14:00:00,15.9449368703,0.341802703088,0.0,0.0,3.10526160149,12.4978725653,17.9044018165,8.92188196217,8.98251985435
 12/16  15:00:00,15.7907017797,0.33474876655,0.0,0.0,3.10526160149,12.3506914113,16.6117743025,8.73957613173,7.87219817082
 12/16  16:00:00,17.1762652739,0.35530280741,0.0,0.0,4.02872759285,12.7922348732,18.3686811262,9.38616127187,8.98251985435
 12/16  17:00:00,26.4348167312,0.377834210681,0.0,0.0,6.50191812146,17.7693977319,20.6090242817,10.1460755159,10.4629487657
 12/16  18:00:00,37.2006807527,0.341724423336,0.0,0.0,8.38069375907,23.1212625696,22.9787324087,9.18481859235,13.7939138163
 12/16  19:00:00,39.4194135171,0.294016261806,0.00554142970035,0.0,10.6415932552,23.1212625696,24.0075605681,7.80794977076,16.1996107973
 12/16  20:00:00,38.4614219161,0.301222151794,0.00962191693689,0.0,12.3080778603,20.4854999863,23.4288774529,7.96948111128,15.4593963416
 12/16  21:00:00,38.0357504104,0.322102246127,0.00319121008777,0.0,12.456681583,19.8967753704,22.7798368621,8.61581581796,14.1640210442
 12/16  22:00:00,32.5968534151,0.349897482967,0.0,0.0,9.18739968257,17.702556249,20.9847416718,9.41147122254,11.5732704493
 12/16  23:00:00,25.7201644187,0.408521048191,0.0,0.0,5.91811778209,14.0365255879,21.1249052988,11.0320637609,10.0928415379
 12/16  24:00:00,19.8924930082,0.477358709113,0.0,0.0,3.54045821811,10.5176760807,18.6329410265,12.9813862227,5.65155480375
 12/17  01:00:00,16.2800483265,0.568169583089,0.0,0.0,2.55330491699,7.80157382632,17.4247915166,15.6573286545,1.76746286212
 12/17  02:00:00,15.7418085672,0.618654439713,0.0,0.0,2.55330491699,7.21284921042,18.1528057949,17.126233547,1.02657224789
 12/17  03:00:00,15.4803620223,0.651570202849,0.0,0.0,2.55330491699,6.91848690247,18.5480443392,18.077624479,0.470419860212
 12/17  04:00:00,15.3576679709,0.676057305438,0.0,0.0,2.55330491699,6.7713057485,19.253177153,18.7827478533,0.470429299662
 12/17  05:00:00,17.4363702331,0.678266119807,0.0,0.0,3.82705111198,7.57405300124,19.8491879498,18.8223873009,1.0268006489
 12/17  06:00:00,21.9124270333,0.615710458076,0.0,0.0,6.02426329834,9.91545327661,22.1879462016,16.8938455303,5.29410067139
 12/17  07:00:00,27.1528991415,0.53793148617,0.0,0.0,6.51253267309,14.7454349813,32.320038441,14.5912694302,17.7287690107
 12/17  08:00:00,26.2885301893,0.519292594439,0.0,0.0,6.01364874671,17.9699221805,32.8815849322,14.0390397628,18.8425451695
 12/17  09:00:00,22.3705460541,0.585609881085,0.0,0.0,3.66783283761,18.1171033345,34.0960177535,15.9957735241,18.1002442294
 12/17  10:00:00,19.5540287909,0.592724458393,0.0,0.0,3.10526160149,15.8560427302,32.0546712857,16.1813325835,15.8733387022
 12/17  11:00:00,16.6054866283,0.560808998915,0.0,0.0,3.10526160149,12.9394160272,29.6133531683,15.224618152,14.3887350163
 12/17  12:00:00,16.731766672,0.539907888808,0.0,0.0,3.10526160149,13.0865971812,26.2171264505,14.6120233453,11.6051031052
 12/17  13:00:00,16.5534279429,0.508750313745,0.0,0.0,3.10526160149,12.9394160272,23.8363032347,13.7158038154,10.1204994193
 12/17  14:00:00,16.0276184618,0.424484294559,0.0,0.0,3.10526160149,12.4978725653,20.3006237294,11.2935770746,9.00704665482
 12/17  15:00:00,15.8544739489,0.398520935736,0.0,0.0,3.10526160149,12.3506914113,18.4819380961,10.5883442057,7.89359389038
 12/17  16:00:00,17.1904590087,0.369496542218,0.0,0.0,4.02872759285,12.7922348732,18.8171732105,9.81012655569,9.00704665482
 12/17  17:00:00,26.3441738034,0.287191282844,0.0,0.0,6.50191812146,17.7693977319,17.9766544295,7.48500408879,10.4916503407
 12/17  18:00:00,37.0445752142,0.185618884782,0.0,0.0,8.38069375907,23.1212625696,18.593224419,4.76121578495,13.8320086341
 12/17  19:00:00,39.2591647782,0.137895008129,0.00141394446702,0.0,10.6415932552,23.1212625696,19.7554680523,3.51097842863,16.2444896237
 12/17  20:00:00,38.3138944,0.163316552612,0.0,0.0,12.3080778603,20.4854999863,19.7144849952,4.21229721442,15.5021877808
 12/17  21:00:00,37.9249090108,0.214452056631,0.0,0.0,12.456681583,19.8967753704,19.8351275412,5.63196798565,14.2031595556
 12/17  22:00:00,32.5009630818,0.254007149658,0.0,0.0,9.18739968257,17.702556249,18.3293097273,6.7242066221,11.6051031052
 12/17  23:00:00,25.6188055814,0.307162210927,0.0,0.0,5.91811778209,14.0365255879,18.2837910647,8.16329164546,10.1204994193
 12/17  24:00:00,19.7808392904,0.365704991245,0.0,0.0,3.54045821811,10.5176760807,15.4075937053,9.74090534378,5.66668836149
 12/18  01:00:00,16.1493766881,0.437497944685,0.0,0.0,2.55330491699,7.80157382632,13.5549453873,11.7833357602,1.77160962712
 12/18  02:00:00,15.6003080615,0.477153934083,0.0,0.0,2.55330491699,7.21284921042,13.9344097125,12.9057679907,1.02864172181
 12/18  03:00:00,15.3321629462,0.503371126688,0.0,0.0,2.55330491699,6.91848690247,14.1041899152,13.6332530013,0.470936913915
 12/18  04:00:00,15.1984158356,0.516805170144,0.0,0.0,2.55330491699,6.7713057485,14.4505465996,13.9796003582,0.470946241326
 12/18  05:00:00,17.2651919212,0.507087807964,0.0,0.0,3.82705111198,7.57405300124,14.6897899511,13.6609225357,1.02886741542
 12/18  06:00:00,21.7574555666,0.460738991411,0.0,0.0,6.02426329834,9.91545327661,17.6117473189,12.3037202447,5.30802707414
 12/18  07:00:00,27.0224118375,0.407444182182,0.0,0.0,6.51253267309,14.7454349813,28.5661038203,10.7889137839,17.7771900364
 12/18  08:00:00,26.351141915,0.388374957706,0.0,0.0,6.01364874671,18.163451543,29.1567989031,10.2627473881,18.8940515151
 12/18  09:00:00,23.8266935416,0.595343799835,0.0,0.0,4.35151303671,18.8798367041,27.9740888446,9.82439854186,18.1496903028
 12/18  10:00:00,20.9312715444,0.523553643198,0.0,0.0,3.78894180059,16.6187760998,23.630375651,7.71377163456,15.9166040164
 12/18  11:00:00,17.9679455153,0.476854317222,0.0,0.0,3.78894180059,13.7021493968,20.9215094264,6.49362960204,14.4278798244
 12/18  12:00:00,18.0341543562,0.378978679972,0.0169033242607,0.0,3.78894180059,13.8493305508,15.476078561,3.83955659668,11.6365219643
 12/18  13:00:00,17.7092471857,0.333620005624,0.0477960462217,0.0,3.69398621738,13.6338449159,12.6092297618,2.46143198956,10.1477977723
 12/18  14:00:00,17.5098364766,0.315726566331,0.144562174335,0.0,3.78894180059,13.2606059349,10.4042318177,1.37297718944,9.03125462823
 12/18  15:00:00,17.4039776668,0.31217270729,0.189438377628,0.0,3.78894180059,13.1134247809,8.89336488886,0.978653404662,7.9147114842
 12/18  16:00:00,18.742733918,0.309004338638,0.16635354414,0.0,4.71240779196,13.5549682428,10.0695010547,1.0382464265,9.03125462823
 12/18  17:00:00,27.9427808031,0.306413956824,0.132970757075,0.0,7.18559832057,18.5321311015,11.7133388419,1.19336002167,10.5199788203
 12/18  18:00:00,37.2924589353,0.0874756104894,0.152497632933,0.0,8.38069375907,23.3147919321,14.9824350582,1.11282680587,13.8696082524
 12/18  19:00:00,39.3918584303,0.0968039396807,0.175198664962,0.0,10.6415932552,23.1212625696,17.4429055316,1.15412046719,16.2887850644
 12/18  20:00:00,38.4158524998,0.114819624718,0.15045502765,0.0,12.3080778603,20.4854999863,17.3411503364,1.79672736804,15.5444229684
 12/18  21:00:00,37.9783938448,0.141619617976,0.126317272634,0.0,12.456681583,19.8967753704,16.9248677113,2.68307841098,14.2417893004
 12/18  22:00:00,32.5265867908,0.179869065653,0.0997617929449,0.0,9.18739968257,17.702556249,15.5547068863,3.91818492204,11.6365219643
 12/18  23:00:00,25.585632368,0.235376550049,0.0386124474175,0.0,5.91811778209,14.0365255879,16.0856989651,5.93790119288,10.1477977723
 12/18  24:00:00,19.7239524795,0.30881818038,0.0,0.0,3.54045821811,10.5176760807,13.9780367061,8.29641151,5.68162519614
 12/19  01:00:00,16.1016897865,0.38981104314,0.0,0.0,2.55330491699,7.80157382632,12.3551356281,10.5794340296,1.77570159852
 12/19  02:00:00,15.554185878,0.431031750506,0.0,0.0,2.55330491699,7.21284921042,12.7440339753,11.7133502986,1.03068367669
 12/19  03:00:00,15.2910722138,0.46228039432,0.0,0.0,2.55330491699,6.91848690247,13.051105184,12.5796581054,0.471447078553
 12/19  04:00:00,15.17285249,0.491241824477,0.0,0.0,2.55330491699,6.7713057485,13.8614138262,13.3899575355,0.471456290694
 12/19  05:00:00,17.2674170441,0.509312930851,0.0,0.0,3.82705111198,7.57405300124,14.9253127067,13.8944061221,1.03090658459
 12/19  06:00:00,21.7932975041,0.496580928921,0.0,0.0,6.02426329834,9.91545327661,18.8304265857,13.5086600074,5.32176657835
 12/19  07:00:00,27.0756280137,0.460660358363,0.0,0.0,6.51253267309,14.7454349813,30.2952323593,12.4702732344,17.8249591249
 12/19  08:00:00,26.4063314232,0.443564465907,0.0,0.0,6.01364874671,18.163451543,30.889523006,11.944658754,18.944864252
 12/19  09:00:00,23.932996001,0.701646259247,0.0,0.0,4.35151303671,18.8798367041,31.1371208776,12.9386503656,18.1984705119
 12/19  10:00:00,21.1170915408,0.709373639549,0.0,0.0,3.78894180059,16.6187760998,29.0580112984,13.098724599,15.9592866994
 12/19  11:00:00,18.1579351369,0.666843938791,0.0,0.0,3.78894180059,13.7021493968,26.2600234336,11.7935259437,14.4664974899
 12/19  12:00:00,18.261399146,0.623126794078,0.0,0.0,3.78894180059,13.8493305508,22.1757892873,10.5082715652,11.6675177222
 12/19  13:00:00,17.9601421072,0.632310973341,0.0,0.0,3.69398621738,13.6338449159,20.9956919811,10.8209634684,10.1747285127
 12/19  14:00:00,17.7291905005,0.679642764608,0.0,0.0,3.78894180059,13.2606059349,21.3597837052,12.3046470996,9.05513660561
 12/19  15:00:00,17.6791291881,0.776762606266,0.0,0.0,3.78894180059,13.1134247809,23.3681996215,15.432654923,7.93554469851
 12/19  16:00:00,19.0974791226,0.830103087391,0.0,0.0,4.71240779196,13.5549682428,26.2347259382,17.1795893326,9.05513660561
 12/19  17:00:00,28.3196744233,0.816278334002,0.0,0.0,7.18559832057,18.5321311015,27.352054186,16.8041283709,10.5479258151
 12/19  18:00:00,37.602348409,0.549862717173,0.0,0.0,8.38069375907,23.3147919321,29.4049736891,15.4982721527,13.9067015364
 12/19  19:00:00,39.6354112118,0.515555386162,0.0,0.0,10.6415932552,23.1212625696,30.7532723034,14.4207883017,16.3324840017
 12/19  20:00:00,38.6812484505,0.530670603155,0.0,0.0,12.3080778603,20.4854999863,30.42095605,14.834866653,15.586089397
 12/19  21:00:00,38.3100756696,0.599618715469,0.0,0.0,12.456681583,19.8967753704,31.2866460761,17.0067472373,14.2798988387
 12/19  22:00:00,32.9747850692,0.727829137012,0.0,0.0,9.18739968257,17.702556249,32.7661733802,21.098655658,11.6675177222
 12/19  23:00:00,26.233935544,0.922292173514,0.0,0.0,5.91811778209,14.0365255879,37.5494261946,27.3746976819,10.1747285127
 12/19  24:00:00,20.5929968555,1.17786255635,0.0,0.0,3.54045821811,10.5176760807,41.1427012435,35.4463403592,5.69636088431
 12/20  01:00:00,17.1187113451,1.4068326017,0.0,0.0,2.55330491699,7.80157382632,44.5045575483,42.7248199838,1.77973756447
 12/20  02:00:00,16.6630593173,1.53990518981,0.0,0.0,2.55330491699,7.21284921042,47.9597881993,46.9270906915,1.03269750778
 12/20  03:00:00,16.4796237809,1.65083196142,0.0,0.0,2.55330491699,6.91848690247,50.9501309741,50.4781807711,0.471950203032
 12/20  04:00:00,16.447846819,1.76623615352,0.0,0.0,2.55330491699,6.7713057485,54.7099769259,54.2380176292,0.471959296708
 12/20  05:00:00,18.6196342169,1.86153010361,0.0,0.0,3.82705111198,7.57405300124,58.4152767881,57.3823592356,1.03291755251
 12/20  06:00:00,23.1977784895,1.90106191428,0.0,0.0,6.02426329834,9.91545327661,64.0732015393,58.7378864241,5.33531511514
 12/20  07:00:00,28.4700438323,1.85507617701,0.0,0.0,6.51253267309,14.7454349813,75.1230514627,57.2509893327,17.87206213
 12/20  08:00:00,27.7265564742,1.76378951692,0.0,0.0,6.01364874671,18.163451543,73.1433723546,54.1484040221,18.9949683325
 12/20  09:00:00,25.0142873628,1.78293762108,0.0,0.0,4.35151303671,18.8798367041,66.1140321408,47.8674617297,18.2465704111
 12/20  10:00:00,21.9721999697,1.5644820685,0.0,0.0,3.78894180059,16.6187760998,56.2869788974,40.2856047863,16.0013741111
 12/20  11:00:00,18.8821443185,1.39105312042,0.0,0.0,3.78894180059,13.7021493968,49.381270646,34.8766940693,14.5045765767
 12/20  12:00:00,18.8906684442,1.25239609225,0.0,0.0,3.78894180059,13.8493305508,42.2552281857,30.5571469859,11.6980811997
 12/20  13:00:00,18.4418940714,1.11406293754,0.0,0.0,3.69398621738,13.6338449159,36.477280361,26.2759966956,10.2012836653
 12/20  14:00:00,18.0501071432,0.999318682994,0.00124072426,0.0,3.78894180059,13.2606059349,31.8695978793,22.7909123647,9.07868551454
 12/20  15:00:00,17.8184532725,0.905759741876,0.0103269487419,0.0,3.78894180059,13.1134247809,27.9085017913,19.9524144276,7.95608736375
 12/20  16:00:00,19.1310949148,0.859627225036,0.00409165452566,0.0,4.71240779196,13.5549682428,27.7937614773,18.7150759627,9.07868551454
 12/20  17:00:00,27.5118547515,0.901291995569,0.0,0.0,7.18559832057,18.5321311015,30.7112188467,20.1357357978,10.5754830489
 12/20  18:00:00,37.7959046416,0.743418949725,0.0,0.0,8.38069375907,23.3147919321,36.217325314,22.2740478127,13.9432775013
 12/20  19:00:00,39.8958296537,0.775973828055,0.0,0.0,10.6415932552,23.1212625696,39.772223443,23.3966499483,16.3755734947
 12/20  20:00:00,39.0199045052,0.869326657802,0.0,0.0,12.3080778603,20.4854999863,41.9988788755,26.371704148,15.6271747275
 12/20  21:00:00,38.6810992325,0.970642278349,0.0,0.0,12.456681583,19.8967753704,43.8948180835,29.5773411986,14.3174768849
 12/20  22:00:00,33.3365192206,1.08956328847,0.0,0.0,9.18739968257,17.702556249,45.1087455166,33.4106643169,11.6980811997
 12/20  23:00:00,26.6126164055,1.30097303504,0.0,0.0,5.91811778209,14.0365255879,50.2753077527,40.0740240874,10.2012836653
 12/20  24:00:00,20.9731564899,1.55802219077,0.0,0.0,3.54045821811,10.5176760807,53.8015696325,48.0906785703,5.71089106217
 12/21  01:00:00,17.5206011658,1.80872242241,0.0,0.0,2.55330491699,7.80157382632,57.8002101888,56.0164938591,1.78371632967
 12/21  02:00:00,17.0898910018,1.96673687433,0.0,0.0,2.55330491699,7.21284921042,62.0271788467,60.9924962281,1.03468261865
 12/21  03:00:00,16.9235405088,2.09474868933,0.0,0.0,2.55330491699,6.91848690247,65.5208100051,65.0483638668,0.472446138345
 12/21  04:00:00,16.893527466,2.21191680052,0.0,0.0,2.55330491699,6.7713057485,69.283880641,68.8114255306,0.472455110397
 12/21  05:00:00,19.0453089518,2.28720483855,0.0,0.0,3.82705111198,7.57405300124,72.2558666883,71.2209669647,1.0348997236
 12/21  06:00:00,23.5857463219,2.28902974666,0.0,0.0,6.02426329834,9.91545327661,76.6201760417,71.2715073694,5.34866867225
 12/21  07:00:00,28.8447411576,2.22977350228,0.0,0.0,6.51253267309,14.7454349813,87.3037260966,69.3852409937,17.9184851029
 12/21  08:00:00,28.1048798955,2.14211293825,0.0,0.0,6.01364874671,18.163451543,85.524207708,66.4798587892,19.0443489188
 12/21  09:00:00,25.2611197217,2.02976997998,0.0,0.0,4.35151303671,18.8798367041,73.9559246872,55.6619489313,18.2939757559
 12/21  10:00:00,22.0720792252,1.66436132395,0.0,0.0,3.78894180059,16.6187760998,58.9186661789,42.8758123911,16.0428537878
 12/21  11:00:00,18.9070042033,1.41591300517,0.0,0.0,3.78894180059,13.7021493968,49.4949870261,34.9528812181,14.542105808
 12/21  12:00:00,18.8950825667,1.25681021475,0.0,0.0,3.78894180059,13.8493305508,41.8624297333,30.1342263874,11.7282033459
 12/21  13:00:00,18.4288299337,1.09984770256,0.00115109732047,0.0,3.69398621738,13.6338449159,35.7061404823,25.4786851162,10.2274553661
 12/21  14:00:00,18.0637385122,0.984749311556,0.0294414647377,0.0,3.78894180059,13.2606059349,30.9470708134,21.8451764322,9.10189438125
 12/21  15:00:00,17.8525591283,0.909560703338,0.0406318431377,0.0,3.78894180059,13.1134247809,27.6903347017,19.7140013053,7.97633339641
 12/21  16:00:00,19.1529258598,0.865055868084,0.0204939564566,0.0,4.71240779196,13.5549682428,27.8662573491,18.7643629679,9.10189438125
 12/21  17:00:00,27.5012917514,0.887810809113,0.00291818638397,0.0,7.18559832057,18.5321311015,30.3718125538,19.7691701928,10.602642361
 12/21  18:00:00,37.7628166615,0.710330969634,0.0,0.0,8.38069375907,23.3147919321,35.268555997,21.2892306815,13.9793253156
 12/21  19:00:00,39.848540494,0.728684668351,0.0,0.0,10.6415932552,23.1212625696,38.3533363714,21.9352955887,16.4180407827
 12/21  20:00:00,38.9680391543,0.817461306932,0.0,0.0,12.3080778603,20.4854999863,40.3859503134,24.7182835206,15.6676667928
 12/21  21:00:00,38.6305142758,0.920057321619,0.0,0.0,12.456681583,19.8967753704,42.2662892877,27.9117769772,14.3545123105
 12/21  22:00:00,33.2834505725,1.03649464033,0.0,0.0,9.18739968257,17.702556249,43.2414085989,31.513205253,11.7282033459
 12/21  23:00:00,26.549077538,1.23743416749,0.0,0.0,5.91811778209,14.0365255879,48.1691281084,37.9416727423,10.2274553661
 12/21  24:00:00,20.909810908,1.49467660886,0.0,0.0,3.54045821811,10.5176760807,51.6697824154,45.9445709887,5.72521142673
 12/22  01:00:00,17.4608877169,1.74900897356,0.0,0.0,2.55330491699,7.80157382632,55.7541058019,53.9664690863,1.78763671564
 12/22  02:00:00,17.0339200239,1.91076589646,0.0,0.0,2.55330491699,7.21284921042,60.0883111562,59.0516727348,1.03663842135
 12/22  03:00:00,16.8437189434,2.01492712394,0.0,0.0,2.55330491699,6.91848690247,62.7157090823,62.2427743447,0.472934737611
 12/22  04:00:00,16.7683775571,2.08676689163,0.0,0.0,2.55330491699,6.7713057485,64.8524365388,64.3794929539,0.472943584915
 12/22  05:00:00,18.8715121827,2.11340806947,0.0,0.0,3.82705111198,7.57405300124,66.1062244933,65.0693719825,1.03685251081
 12/22  06:00:00,23.4031806786,2.10646410336,0.0,0.0,6.02426329834,9.91545327661,70.1989037787,64.8370804835,5.36182329519
 12/22  07:00:00,28.6766648178,2.06169716248,0.0,0.0,6.51253267309,14.7454349813,81.4726049659,63.5083906698,17.9642142961
 12/22  08:00:00,27.9350473267,1.9722803694,0.0,0.0,6.01364874671,18.163451543,79.6211241432,60.5281327559,19.0929913873
 12/22  09:00:00,25.2005518387,1.969202097,0.0,0.0,4.35151303671,18.8798367041,71.7935010436,53.4528285359,18.3406725077
 12/22  10:00:00,22.0483196859,1.64060178465,0.0,0.0,3.78894180059,16.6187760998,58.1288601747,42.0451467292,16.0837134456
 12/22  11:00:00,18.8372293422,1.34613814415,0.0,0.0,3.78894180059,13.7021493968,47.062477014,32.4834029442,14.5790740698
 12/22  12:00:00,18.7461413295,1.10786897752,0.0,0.0,3.78894180059,13.8493305508,36.8023297136,25.0444544733,11.7578752402
 12/22  13:00:00,18.2714392161,0.912556284315,0.0310517979431,0.0,3.69398621738,13.6338449159,29.1920992424,18.9388633779,10.2532358645
 12/22  14:00:00,17.9458282359,0.807134539756,0.0891459601918,0.0,3.78894180059,13.2606059349,24.5742052835,15.4494489509,9.12475633264
 12/22  15:00:00,17.7370331154,0.744755659321,0.0899108741851,0.0,3.78894180059,13.1134247809,21.8596681284,13.8633913276,7.99627680081
 12/22  16:00:00,19.0270405187,0.701640649989,0.0580238334801,0.0,4.71240779196,13.5549682428,22.1627302885,13.0379739559,9.12475633264
 12/22  17:00:00,27.3261558936,0.696009318455,0.0195838192086,0.0,7.18559832057,18.5321311015,23.9246722955,13.2952765871,10.6293957084
 12/22  18:00:00,37.5295399517,0.471531189192,0.00552307068078,0.0,8.38069375907,23.3147919321,27.4213647674,13.4065304635,14.0148343039
 12/22  19:00:00,39.5956085078,0.462995111163,0.012757570961,0.0,10.6415932552,23.1212625696,29.523437502,13.0635642125,16.4598732895
 12/22  20:00:00,38.6557277455,0.505149898081,0.0,0.0,12.3080778603,20.4854999863,30.1204008292,14.4128472276,15.7075536016
 12/22  21:00:00,38.2657987874,0.555341833255,0.0,0.0,12.456681583,19.8967753704,30.2327276091,15.8417334613,14.3909941478
 12/22  22:00:00,32.8575929084,0.610636976194,0.0,0.0,9.18739968257,17.702556249,29.1585817426,17.4007065024,11.7578752402
 12/22  23:00:00,26.0226544994,0.711011128955,0.0,0.0,5.91811778209,14.0365255879,30.5572146363,20.3039787718,10.2532358645
 12/22  24:00:00,20.2543147503,0.839180451203,0.0,0.0,3.54045821811,10.5176760807,29.8372164762,24.097898739,5.73931773716
 12/23  01:00:00,16.7131349108,1.00125616743,0.0,0.0,2.55330491699,7.80157382632,30.9089770628,29.1174795017,1.79149756117
 12/23  02:00:00,16.2173126746,1.09415854711,0.0,0.0,2.55330491699,7.21284921042,33.0167633854,31.9781990488,1.03856433662
 12/23  03:00:00,15.9546212683,1.12582944887,0.0,0.0,2.55330491699,6.91848690247,33.1803567546,32.7069408984,0.473415856122
 12/23  04:00:00,15.7938850965,1.11227443104,0.0,0.0,2.55330491699,6.7713057485,32.4431696634,31.9697450878,0.473424575594
 12/23  05:00:00,17.8155239231,1.05741980984,0.0,0.0,3.82705111198,7.57405300124,31.0743649283,30.0355895925,1.03877533582
 12/23  06:00:00,22.288631788,0.991915212761,0.0,0.0,6.02426329834,9.91545327661,33.3898181517,28.0150430633,5.37477508842
 12/23  07:00:00,27.5266375824,0.91166992713,0.0,0.0,6.51253267309,14.7454349813,43.7023355716,25.6930994041,18.0092361676
 12/23  08:00:00,26.6410424668,0.871804871964,0.0,0.0,6.01364874671,17.9699221805,43.6471557604,24.5062744274,19.140881333
 12/23  09:00:00,22.6404151903,0.85547901725,0.0,0.0,3.66783283761,18.1171033345,42.192620308,23.8059734702,18.3866468377
 12/23  10:00:00,19.6581748868,0.696870554278,0.0,0.0,3.10526160149,15.8560427302,35.1207856807,18.9968446964,16.1239409843
 12/23  11:00:00,16.5864192759,0.541741646516,0.0,0.0,3.10526160149,12.9394160272,29.1849334209,14.5694630065,14.6154704144
 12/23  12:00:00,16.6218337719,0.395217870862,0.0347571177625,0.0,3.10526160149,13.0865971812,21.9655568909,10.1784687952,11.7870880957
 12/23  13:00:00,16.5656386866,0.287026743625,0.233934313802,0.0,3.10526160149,12.9394160272,16.003364176,5.72474665024,10.2786175258
 12/23  14:00:00,16.2384866661,0.243629967934,0.391722530936,0.0,3.10526160149,12.4978725653,12.5942376764,3.44697307807,9.14726459836
 12/23  15:00:00,16.1015960299,0.206523423619,0.439119593146,0.0,3.10526160149,12.3506914113,10.1844773689,2.16856569802,8.01591167091
 12/23  16:00:00,17.4077152484,0.176004238479,0.410748543359,0.0,4.02872759285,12.7922348732,10.7099029431,1.56263834474,9.14726459836
 12/23  17:00:00,25.6430460857,0.15144739648,0.327449501979,0.0,6.50191812146,17.7693977319,12.1223247209,1.46658955263,10.6557351683
 12/23  18:00:00,37.2421814659,0.132228802656,0.250996333849,0.0,8.38069375907,23.1212625696,15.5207770389,1.47098308828,14.0497939506
 12/23  19:00:00,39.4954812785,0.129989018741,0.245636434125,0.0,10.6415932552,23.1212625696,17.9119557333,1.41089710653,16.5010586268
 12/23  20:00:00,38.4940732289,0.13363031191,0.20986506958,0.0,12.3080778603,20.4854999863,17.5453093146,1.79848597281,15.7468233418
 12/23  21:00:00,38.0335024803,0.141381975607,0.181663550511,0.0,12.456681583,19.8967753704,16.6734318371,2.24652024393,14.4269115931
 12/23  22:00:00,32.5605096286,0.15651053118,0.157043165216,0.0,9.18739968257,17.702556249,14.6385583205,2.85147022478,11.7870880957
 12/23  23:00:00,25.603836312,0.189470458137,0.102722483415,0.0,5.91811778209,14.0365255879,14.429438447,4.15082092118,10.2786175258
 12/23  24:00:00,19.6920830273,0.233615213822,0.0433335143114,0.0,3.54045821811,10.5176760807,11.5276451369,5.7744393209,5.75320581601
 12/24  01:00:00,15.9993083551,0.28700682933,0.000422782401574,0.0,2.55330491699,7.80157382632,9.33307907349,7.5377813509,1.79529772259
 12/24  02:00:00,15.4436065647,0.320452437242,0.0,0.0,2.55330491699,7.21284921042,9.46001102765,8.41955123362,1.04045979403
 12/24  03:00:00,15.1637652026,0.334973383085,0.0,0.0,2.55330491699,6.91848690247,9.2456955229,8.77180617151,0.473889351381
 12/24  04:00:00,15.0230614502,0.341450784735,0.0,0.0,2.55330491699,6.7713057485,9.38348912695,8.90959118697,0.473897939978
 12/24  05:00:00,17.0863882877,0.328284174481,0.0,0.0,3.82705111198,7.57405300124,9.55521803487,8.51455040571,1.04066762916
 12/24  06:00:00,21.5884573499,0.291740774739,0.0,0.0,6.02426329834,9.91545327661,12.8943808561,7.5068606396,5.38752021654
 12/24  07:00:00,26.8980138496,0.268515051009,0.0145311433123,0.0,6.51253267309,14.7454349813,24.8687679212,6.81523053631,18.0535373849
 12/24  08:00:00,26.0928475862,0.266480150934,0.0571298403618,0.0,6.01364874671,17.9699221805,25.6547358601,6.46673128642,19.1880045737
 12/24  09:00:00,22.1794636657,0.226588576718,0.16793891595,0.0,3.66783283761,18.1171033345,23.0354820643,4.60359693322,18.4318851311
 12/24  10:00:00,19.5150617169,0.191367198524,0.362390185825,0.0,3.10526160149,15.8560427302,18.5570432662,2.39351877521,16.163524491
 12/24  11:00:00,16.7281007394,0.187789015927,0.49563409402,0.0,3.10526160149,12.9394160272,16.1289761621,1.47769209882,14.6512840632
 12/24  12:00:00,17.3451446944,0.253681035105,0.8996048761,0.0,3.10526160149,13.0865971812,12.4689347543,0.653101492989,11.8158332613
 12/24  13:00:00,17.7169066408,0.332805796142,1.33942321544,0.0,3.10526160149,12.9394160272,10.3708779052,0.067285071645,10.3035928336
 12/24  14:00:00,17.222909554,0.315590601539,1.30418478522,0.0,3.10526160149,12.4978725653,9.1694125128,0.0,9.1694125128
 12/24  15:00:00,16.9227889087,0.286090635138,1.18074526034,0.0,3.10526160149,12.3506914113,8.03523219202,0.0,8.03523219202
 12/24  16:00:00,17.8950466703,0.213719183833,0.860365019929,0.0,4.02872759285,12.7922348732,9.1694125128,0.0,9.1694125128
 12/24  17:00:00,26.1145246405,0.197186461598,0.753188991632,0.0,6.50191812146,17.7693977319,10.6816529405,0.0,10.6816529405
 12/24  18:00:00,37.6422534895,0.17105226172,0.612244898421,0.0,8.38069375907,23.1212625696,14.0841939029,0.0,14.0841939029
 12/24  19:00:00,39.8110633582,0.157237651315,0.533969881247,0.0,10.6415932552,23.1212625696,16.5582091291,0.0166245312005,16.5415845979
 12/24  20:00:00,38.6665118371,0.129857583474,0.386076406236,0.0,12.3080778603,20.4854999863,16.1184055167,0.332941132657,15.785464384
 12/24  21:00:00,38.0998255135,0.119229838792,0.270138720535,0.0,12.456681583,19.8967753704,15.3846531009,0.922399091076,14.4622540098
 12/24  22:00:00,32.5872923563,0.134726679588,0.20560974454,0.0,9.18739968257,17.702556249,13.6738921275,1.85805886622,11.8158332613
 12/24  23:00:00,25.6245770706,0.193546793228,0.119386906917,0.0,5.91811778209,14.0365255879,14.496975243,4.19338240946,10.3035928336
 12/24  24:00:00,19.730544332,0.27813122119,0.0372788117198,0.0,3.54045821811,10.5176760807,13.0587060208,7.29183447036,5.76687155045
 12/25  01:00:00,16.1144264969,0.402547753512,0.0,0.0,2.55330491699,7.80157382632,13.1008093452,11.3017732711,1.79903607414
 12/25  02:00:00,15.6300790646,0.506924937183,0.0,0.0,2.55330491699,7.21284921042,15.4508570453,14.4085328131,1.04232423215
 12/25  03:00:00,15.4459547824,0.617162962898,0.0,0.0,2.55330491699,6.91848690247,18.2256043015,17.7512492183,0.474355083151
 12/25  04:00:00,15.4135936069,0.731982941376,0.0,0.0,2.55330491699,6.7713057485,21.8061467872,21.3317832493,0.474363537869
 12/25  05:00:00,17.5861495259,0.828045412615,0.0,0.0,3.82705111198,7.57405300124,25.433289662,24.3907608316,1.04252883041
 12/25  06:00:00,22.1827348894,0.88601831419,0.0,0.0,6.02426329834,9.91545327661,31.6727341614,26.2726792561,5.40005490538
 12/25  07:00:00,27.5216387934,0.906671138102,0.0,0.0,6.51253267309,14.7454349813,45.0605721026,26.9634672735,18.0971048291
 12/25  08:00:00,26.6961080611,0.926870466199,0.0,0.0,6.01364874671,17.9699221805,46.8154261473,27.5810789929,19.2343471543
 12/25  09:00:00,22.5950518987,0.810115725677,0.0,0.0,3.66783283761,18.1171033345,41.9608872402,23.4845132492,18.4763739909
 12/25  10:00:00,19.6538355371,0.66614174519,0.0263894594023,0.0,3.10526160149,15.8560427302,34.6767675411,18.4743152978,16.2024522433
 12/25  11:00:00,16.8003145268,0.596255062105,0.15938183526,0.0,3.10526160149,12.9394160272,29.7115777109,15.0250733003,14.6865044106
 12/25  12:00:00,17.0031259473,0.52433696509,0.286930198996,0.0,3.10526160149,13.0865971812,23.6199894957,11.7758872714,11.8441022243
 12/25  13:00:00,16.9241775962,0.459125114531,0.420374852462,0.0,3.10526160149,12.9394160272,19.0890834221,8.76092903051,10.3281543916
 12/25  14:00:00,16.580945357,0.429435666433,0.548375523384,0.0,3.10526160149,12.4978725653,16.0223989104,6.83120539335,9.19119351707
 12/25  15:00:00,16.4204772385,0.401648289111,0.562875936241,0.0,3.10526160149,12.3506914113,13.9674704109,5.91323776832,8.05423264255
 12/25  16:00:00,17.6169085129,0.357549491325,0.438396555089,0.0,4.02872759285,12.7922348732,14.9785172952,5.78732377817,9.19119351707
 12/25  17:00:00,25.7487018717,0.331669053794,0.252883630695,0.0,6.50191812146,17.7693977319,17.5312336935,6.82409234378,10.7071413498
 12/25  18:00:00,37.3828845244,0.36268917845,0.161239016531,0.0,8.38069375907,23.1212625696,22.6820194074,8.56399543413,14.1180239733
 12/25  19:00:00,39.6704031476,0.412918705803,0.137628616114,0.0,10.6415932552,23.1212625696,26.8348720041,10.2534328026,16.5814392014
 12/25  20:00:00,38.7541248966,0.504737680519,0.0988093687067,0.0,12.3080778603,20.4854999863,29.3433428088,13.5198775237,15.8234652851
 12/25  21:00:00,38.3720475061,0.592270102459,0.0693204494185,0.0,12.456681583,19.8967753704,31.0160009543,16.5189900228,14.4970109315
 12/25  22:00:00,32.9766995076,0.692782160572,0.0369614148118,0.0,9.18739968257,17.702556249,31.8580924866,20.0139902623,11.8441022243
 12/25  23:00:00,26.1284010265,0.816757656003,0.0,0.0,5.91811778209,14.0365255879,34.5995919531,24.2714375615,10.3281543916
 12/25  24:00:00,20.376234846,0.961100546861,0.0,0.0,3.54045821811,10.5176760807,34.4542724062,28.6739615126,5.78031089351
 12/26  01:00:00,16.8080208864,1.09614214302,0.0,0.0,2.55330491699,7.80157382632,34.6642952357,32.8615837274,1.80271150832
 12/26  02:00:00,16.3077668085,1.184612681,0.0,0.0,2.55330491699,7.21284921042,36.6418848945,35.5977277957,1.04415709875
 12/26  03:00:00,16.045040304,1.2162484845,0.0,0.0,2.55330491699,6.91848690247,36.8075298091,36.3327168956,0.474812913492
 12/26  04:00:00,15.9327394409,1.25112877539,0.0,0.0,2.55330491699,6.7713057485,37.7592591805,37.2844379491,0.474821231371
 12/26  05:00:00,18.0145914677,1.2564873544,0.0,0.0,3.82705111198,7.57405300124,38.3269800681,37.2826216797,1.04435838834
 12/26  06:00:00,22.4824385988,1.18572202363,0.0,0.0,6.02426329834,9.91545327661,40.1479881787,34.7356127356,5.41237544312
 12/26  07:00:00,27.702862097,1.08789444172,0.0,0.0,6.51253267309,14.7454349813,49.6152035206,31.4752779222,18.1399255983
 12/26  08:00:00,26.9953681587,1.03260120143,0.0,0.0,6.01364874671,18.163451543,49.0470742029,29.7671788519,19.279895351
 12/26  09:00:00,24.4054235301,1.17407378836,0.0,0.0,4.35151303671,18.8798367041,45.9532418864,27.4331416441,18.5201002423
 12/26  10:00:00,21.4761182662,1.03087254153,0.0375278234776,0.0,3.78894180059,16.6187760998,38.6435287246,22.4028160114,16.2407127131
 12/26  11:00:00,18.599524323,0.921462967336,0.186970157598,0.0,3.78894180059,13.7021493968,32.3501665716,17.6290455455,14.7211210262
 12/26  12:00:00,18.7363376323,0.807564638718,0.290500641685,0.0,3.78894180059,13.8493305508,25.2941347395,13.4222481263,11.8718866131
 12/26  13:00:00,18.2993747679,0.676537390948,0.295006243096,0.0,3.69398621738,13.6338449159,20.0522988577,9.70000393153,10.3522949262
 12/26  14:00:00,17.907392341,0.574482775502,0.283361829575,0.0,3.78894180059,13.2606059349,16.2420795708,7.0294784099,9.21260116093
 12/26  15:00:00,17.684262398,0.502088978411,0.279806837678,0.0,3.78894180059,13.1134247809,13.2126071245,5.13969972875,8.0729073957
 12/26  16:00:00,18.9995071794,0.457653364978,0.27447777924,0.0,4.71240779196,13.5549682428,13.2226491548,4.0100479939,9.21260116093
 12/26  17:00:00,27.2677510109,0.444079281438,0.213108973537,0.0,7.18559832057,18.5321311015,14.8313817967,4.09918894881,10.7321928479
 12/26  18:00:00,37.4822079957,0.218656453211,0.211065850693,0.0,8.38069375907,23.3147919321,18.1352763329,3.98400218934,14.1512741436
 12/26  19:00:00,39.561794988,0.222666500845,0.219272661483,0.0,10.6415932552,23.1212625696,20.6138027864,3.99319215152,16.6206106349
 12/26  20:00:00,38.5952394628,0.247493499005,0.197168116418,0.0,12.3080778603,20.4854999863,20.7294276406,4.86861284916,15.8608147914
 12/26  21:00:00,38.1610419803,0.276837999178,0.173747026955,0.0,12.456681583,19.8967753704,20.4156837303,5.88451166498,14.5311720653
 12/26  22:00:00,32.7026256408,0.3095665895,0.146103119166,0.0,9.18739968257,17.702556249,18.904036732,7.03215011887,11.8718866131
 12/26  23:00:00,25.7626291016,0.359499474263,0.0914862568042,0.0,5.91811778209,14.0365255879,19.2617135334,8.90941860722,10.3522949262
 12/26  24:00:00,19.8684783627,0.420448426386,0.0328956371853,0.0,3.54045821811,10.5176760807,16.9787944729,11.1852746077,5.79351986525
 12/27  01:00:00,16.2345947904,0.522716046999,0.0,0.0,2.55330491699,7.80157382632,16.2619594167,14.4556364805,1.80632293617
 12/27  02:00:00,15.7253169643,0.602162836848,0.0,0.0,2.55330491699,7.21284921042,17.825237064,16.7792792131,1.04595785092
 12/27  03:00:00,15.4967666064,0.667974786879,0.0,0.0,2.55330491699,6.91848690247,19.2070843565,18.7318216497,0.475262706802
 12/27  04:00:00,15.4036972294,0.7220865639,0.0,0.0,2.55330491699,6.7713057485,20.8392556464,20.3639847615,0.475270884927
 12/27  05:00:00,17.5006081279,0.742504014676,0.0,0.0,3.82705111198,7.57405300124,21.9869717511,20.9408159899,1.04615576114
 12/27  06:00:00,22.0152187644,0.718502189199,0.0,0.0,6.02426329834,9.91545327661,25.5927301992,20.1682520177,5.42447818142
 12/27  07:00:00,27.2817625485,0.666794893236,0.0,0.0,6.51253267309,14.7454349813,36.7664960614,18.5845090492,18.1819870122
 12/27  08:00:00,26.6097675009,0.647000543628,0.0,0.0,6.01364874671,18.163451543,37.3749724702,18.0503367951,19.3246356751
 12/27  09:00:00,24.0989250994,0.837318451641,0.0302569060416,0.0,4.35151303671,18.8798367041,35.4200667285,16.8570157926,18.563050936
 12/27  10:00:00,21.3579934697,0.807068118422,0.143207450044,0.0,3.78894180059,16.6187760998,31.1795927492,14.9012981791,16.2782945701
 12/27  11:00:00,18.5290362559,0.740881349885,0.29706370787,0.0,3.78894180059,13.7021493968,26.3461333277,11.591009669,14.7551236587
 12/27  12:00:00,18.908222513,0.655828328046,0.614121833059,0.0,3.78894180059,13.8493305508,18.7714759872,6.87229778743,11.8991781997
 12/27  13:00:00,19.0484134981,0.656245206913,1.06433715735,0.0,3.69398621738,13.6338449159,14.2683846803,3.89237739202,10.3760072883
 12/27  14:00:00,19.0382275759,0.651437686058,1.33724215389,0.0,3.78894180059,13.2606059349,11.5853596945,2.35173058977,9.23362910471
 12/27  15:00:00,18.8732237464,0.599756921761,1.37110024275,0.0,3.78894180059,13.1134247809,9.19513619194,1.10388527081,8.09125092113
 12/27  16:00:00,20.2776220204,0.578427247606,1.43181873755,0.0,4.71240779196,13.5549682428,9.55276300991,0.319133905206,9.23362910471
 12/27  17:00:00,28.2536812089,0.527868247193,1.11525020579,0.0,7.18559832057,18.5321311015,11.3184855365,0.561685520352,10.7568000161
 12/27  18:00:00,37.8711770725,0.243251816187,0.575439564525,0.0,8.38069375907,23.3147919321,15.8360971567,1.65216258978,14.1839345669
 12/27  19:00:00,39.7873025531,0.231603304088,0.435843423337,0.0,10.6415932552,23.1212625696,18.9955283485,2.33644105054,16.659087298
 12/27  20:00:00,38.6671489778,0.217818930357,0.298752200025,0.0,12.3080778603,20.4854999863,19.1103423824,3.2128405401,15.8975018423
 12/27  21:00:00,38.167647238,0.229833281988,0.227357001849,0.0,12.456681583,19.8967753704,18.8016994445,4.23697214979,14.5647272947
 12/27  22:00:00,32.7017420981,0.26085837134,0.193927794631,0.0,9.18739968257,17.702556249,17.2774233609,5.37824516114,11.8991781997
 12/27  23:00:00,25.7663094429,0.323449208907,0.131216863488,0.0,5.91811778209,14.0365255879,18.084651469,7.70864418067,10.3760072883
 12/27  24:00:00,19.889557716,0.403097222999,0.0713261938654,0.0,3.54045821811,10.5176760807,16.3639212119,10.5574266579,5.80649455397
 12/28  01:00:00,16.2117825111,0.487155031574,0.0127487361609,0.0,2.55330491699,7.80157382632,15.3390263469,13.5291570592,1.80986928764
 12/28  02:00:00,15.6687972541,0.545643126638,0.0,0.0,2.55330491699,7.21284921042,16.3175800561,15.2698541008,1.04772595527
 12/28  03:00:00,15.3951016308,0.566309811312,0.0,0.0,2.55330491699,6.91848690247,16.2141801018,15.7384757719,0.47570432986
 12/28  04:00:00,15.2762854482,0.594674782738,0.0,0.0,2.55330491699,6.7713057485,16.9773729881,16.5016606227,0.475712365358
 12/28  05:00:00,17.3558041396,0.597700026311,0.0,0.0,3.82705111198,7.57405300124,17.5653443523,16.5174239358,1.04792041648
 12/28  06:00:00,21.8761174278,0.579400852626,0.0,0.0,6.02426329834,9.91545327661,21.4109949686,15.9746354322,5.43635953647
 12/28  07:00:00,27.1651415568,0.550173901471,0.0,0.0,6.51253267309,14.7454349813,33.3994229471,15.1761463322,18.2232766149
 12/28  08:00:00,26.5089635724,0.54619661507,0.0,0.0,6.01364874671,18.163451543,34.4351823561,15.066627479,19.3685548771
 12/28  09:00:00,24.0206987264,0.789348984653,0.0,0.0,4.35151303671,18.8798367041,34.137018264,15.5318049113,18.6052133526
 12/28  10:00:00,21.0875329724,0.679815071188,0.0,0.0,3.78894180059,16.6187760998,28.4138825812,12.0986958965,16.3151866847
 12/28  11:00:00,18.0906864154,0.572408828472,0.0271863888652,0.0,3.78894180059,13.7021493968,23.5341017541,8.74559951557,14.7885022385
 12/28  12:00:00,18.2179514425,0.491012591127,0.0886664994241,0.0,3.78894180059,13.8493305508,18.0261374617,6.10016855975,11.925968902
 12/28  13:00:00,17.8968555133,0.425216168228,0.143808211265,0.0,3.69398621738,13.6338449159,14.4552199163,4.05593546047,10.3992844558
 12/28  14:00:00,17.6376644647,0.372479154255,0.215637574557,0.0,3.78894180059,13.2606059349,11.6304245906,2.37615346947,9.25427112118
 12/28  15:00:00,17.5057896077,0.328187164824,0.275235861006,0.0,3.78894180059,13.1134247809,9.27546899502,1.16621120846,8.10925778656
 12/28  16:00:00,18.886488014,0.305140354917,0.313971623838,0.0,4.71240779196,13.5549682428,9.74660306606,0.492331944885,9.25427112118
 12/28  17:00:00,27.169727983,0.343504802324,0.21566042478,0.0,7.18559832057,18.5321311015,12.5581684277,1.77721286041,10.7809555673
 12/28  18:00:00,37.4070160957,0.136693477674,0.217836926165,0.0,8.38069375907,23.3147919321,16.1085068476,1.89251127639,14.2159955712
 12/28  19:00:00,39.5228622062,0.123164974188,0.279841406371,0.0,10.6415932552,23.1212625696,17.7806883884,1.08383059222,16.6968577962
 12/28  20:00:00,38.550704697,0.131388796947,0.268738052653,0.0,12.3080778603,20.4854999863,17.2985183951,1.36500282196,15.9335155731
 12/28  21:00:00,38.1087085135,0.142137968576,0.256113590742,0.0,12.456681583,19.8967753704,16.3268658311,1.72919914838,14.5976666827
 12/28  22:00:00,32.636685353,0.15569077283,0.234038648031,0.0,9.18739968257,17.702556249,14.1670194737,2.24105057177,11.925968902
 12/28  23:00:00,25.6620473042,0.178063855745,0.172340077938,0.0,5.91811778209,14.0365255879,13.6762830901,3.27699863427,10.3992844558
 12/28  24:00:00,19.7321812409,0.211456750242,0.105590191517,0.0,3.54045821811,10.5176760807,10.4717676373,4.65253652,5.81923111732
 12/29  01:00:00,16.0027723005,0.250529868797,0.0403636883199,0.0,2.55330491699,7.80157382632,7.98072948179,6.16737996989,1.8133495119
 12/29  02:00:00,15.408654491,0.27250069643,0.0129996671251,0.0,2.55330491699,7.21284921042,7.98683499633,6.93737410829,1.04946088804
 12/29  03:00:00,15.118592227,0.289800407509,0.0,0.0,2.55330491699,6.91848690247,7.95213022884,7.47599257697,0.476137651862
 12/29  04:00:00,14.9873122204,0.305701554923,0.0,0.0,2.55330491699,6.7713057485,8.35310235669,7.87695681478,0.476145541909
 12/29  05:00:00,17.0653385274,0.307234414119,0.0,0.0,3.82705111198,7.57405300124,8.94900009246,7.89934826072,1.04965183175
 12/29  06:00:00,21.6065124358,0.29746994158,0.0123259190113,0.0,6.02426329834,9.91545327661,13.0015528048,7.55353681473,5.44801599009
 12/29  07:00:00,26.971806588,0.286923016241,0.0699159164763,0.0,6.51253267309,14.7454349813,25.125005823,6.8612236435,18.2637821795
 12/29  08:00:00,26.369568047,0.271808267481,0.134992822265,0.0,6.01364874671,18.163451543,25.3949978487,5.98335789785,19.4116399508
 12/29  09:00:00,24.0215444659,0.489260733427,0.300933990719,0.0,4.35151303671,18.8798367041,23.3174394085,4.67086440224,18.6465750062
 12/29  10:00:00,21.7192565874,0.521444985165,0.790093700968,0.0,3.78894180059,16.6187760998,19.008827529,2.65744939751,16.3513781315
 12/29  11:00:00,19.6033091165,0.623714387672,1.48850353074,0.0,3.78894180059,13.7021493968,16.2565121013,1.43526522044,14.8212468809
 12/29  12:00:00,20.5588593507,0.729665363687,2.19092163505,0.0,3.78894180059,13.8493305508,12.4355744342,0.483323648217,11.952250786
 12/29  13:00:00,20.9403910179,0.827852251551,2.78470763251,0.0,3.69398621738,13.6338449159,10.4311761349,0.00905659955061,10.4221195354
 12/29  14:00:00,21.5394184879,0.965689283123,3.52418146884,0.0,3.78894180059,13.2606059349,9.2745210974,0.0,9.2745210974
 12/29  15:00:00,22.0088970614,1.07461202791,4.03191845162,0.0,3.78894180059,13.1134247809,8.12692265943,0.0,8.12692265943
 12/29  16:00:00,23.1049327007,1.03892610488,3.79863056057,0.0,4.71240779196,13.5549682428,9.2745210974,0.0,9.2745210974
 12/29  17:00:00,30.7417131777,0.934133933153,3.19701648864,0.0,7.18559832057,18.5321311015,10.804652348,0.0,10.804652348
 12/29  18:00:00,40.1528262683,0.625449427232,2.47489114922,0.0,8.38069375907,23.3147919321,14.2474476619,0.0,14.2474476619
 12/29  19:00:00,42.2276976052,0.635463719682,2.47237805986,0.0,10.6415932552,23.1212625696,16.7339109442,0.0,16.7339109442
 12/29  20:00:00,41.0101137523,0.585639351862,2.27389655301,0.0,12.3080778603,20.4854999863,15.9688453189,0.0,15.9688453189
 12/29  21:00:00,40.1610364232,0.505971244456,1.94460822459,0.0,12.456681583,19.8967753704,14.6299804746,0.0,14.6299804746
 12/29  22:00:00,34.2026699446,0.409466736798,1.54624727558,0.0,9.18739968257,17.702556249,11.952250786,0.0,11.952250786
 12/29  23:00:00,26.7456665423,0.304021480721,1.13000169104,0.0,5.91811778209,14.0365255879,10.4221195354,0.0,10.4221195354
 12/29  24:00:00,20.3968707215,0.210370164618,0.771366257804,0.0,3.54045821811,10.5176760807,5.8317257835,0.0,5.8317257835
 12/30  01:00:00,16.3354845595,0.134800746757,0.488805069393,0.0,2.55330491699,7.80157382632,1.81676257762,0.0,1.81676257762
 12/30  02:00:00,15.6111697985,0.105750919294,0.382264751724,0.0,2.55330491699,7.21284921042,1.05116213532,0.0,1.05116213532
 12/30  03:00:00,15.2254772426,0.0896476027767,0.307037820376,0.0,2.55330491699,6.91848690247,0.589394988753,0.112832444291,0.476562544462
 12/30  04:00:00,15.0130132598,0.0824131404195,0.248989453866,0.0,2.55330491699,6.7713057485,0.807564278064,0.330993991783,0.476570286281
 12/30  05:00:00,17.0759790651,0.084382554099,0.233492397719,0.0,3.82705111198,7.57405300124,1.54132568458,0.489976190408,1.05134949417
 12/30  06:00:00,21.6755708278,0.0994685660864,0.279385686459,0.0,6.02426329834,9.91545327661,6.00720842617,0.547764335474,5.4594440907
 12/30  07:00:00,27.1996931207,0.141040069955,0.443685395481,0.0,6.51253267309,14.7454349813,18.750193089,0.446701377856,18.3034917111
 12/30  08:00:00,26.5737836181,0.186032784311,0.618513238888,0.0,6.01364874671,17.9699221805,19.8505225757,0.396644438746,19.453878137
 12/30  09:00:00,23.0443390748,0.278650253162,0.980752648624,0.0,3.66783283761,18.1171033345,19.0863235316,0.399199883672,18.6871236479
 12/30  10:00:00,20.9051753896,0.404409379069,1.53946167799,0.0,3.10526160149,15.8560427302,16.5337085245,0.1468503315,16.386858193
 12/30  11:00:00,18.5917048997,0.50994625864,2.03708101161,0.0,3.10526160149,12.9394160272,14.8562049158,0.0028570268934,14.8533478889
 12/30  12:00:00,18.7047751819,0.49025167965,2.02266471902,0.0,3.10526160149,13.0865971812,11.9780160687,0.0,11.9780160687
 12/30  13:00:00,19.8255995023,0.72248509895,3.05843677418,0.0,3.10526160149,12.9394160272,10.4445057646,0.0,10.4445057646
 12/30  14:00:00,21.2171969053,1.04371121489,4.57035152325,0.0,3.10526160149,12.4978725653,9.29437303654,0.0,9.29437303654
 12/30  15:00:00,21.7637336221,1.16586788318,5.14191272569,0.0,3.10526160149,12.3506914113,8.14424030847,0.0,8.14424030847
 12/30  16:00:00,22.728720656,1.11680079688,4.79095739256,0.0,4.02872759285,12.7922348732,9.29437303654,0.0,9.29437303654
 12/30  17:00:00,30.0811050658,0.968320676653,3.94863520197,0.0,6.50191812146,17.7693977319,10.8278833406,0.0,10.8278833406
 12/30  18:00:00,40.9456628138,0.842017922211,3.24468856222,0.0,8.38069375907,23.1212625696,14.2782815248,0.0,14.2782815248
 12/30  19:00:00,42.9888565472,0.818594890656,3.05040583095,0.0,10.6415932552,23.1212625696,16.770235769,0.0,16.770235769
 12/30  20:00:00,41.4771916333,0.714684549252,2.61192923661,0.0,12.3080778603,20.4854999863,16.0034806169,0.0,16.0034806169
 12/30  21:00:00,40.3943565418,0.587130222747,2.09676936484,0.0,12.456681583,19.8967753704,14.6616591009,0.0,14.6616591009
 12/30  22:00:00,34.2573575965,0.448288834017,1.56211283028,0.0,9.18739968257,17.702556249,11.9780160687,0.0,11.9780160687
 12/30  23:00:00,26.7444586846,0.32199918796,1.11081612614,0.0,5.91811778209,14.0365255879,10.4445057646,0.0,10.4445057646
 12/30  24:00:00,20.4824616851,0.239336924806,0.827990461185,0.0,3.54045821811,10.5176760807,5.84397485233,0.0,5.84397485233
 12/31  01:00:00,16.443358968,0.164413135605,0.567067089049,0.0,2.55330491699,7.80157382632,1.82010747332,0.0,1.82010747332
 12/31  02:00:00,15.6793674928,0.125893097836,0.430320267473,0.0,2.55330491699,7.21284921042,1.07288415936,0.0200549662209,1.05282919314
 12/31  03:00:00,15.2747998702,0.110115679813,0.335892370884,0.0,2.55330491699,6.91848690247,0.795521200094,0.318542318285,0.476978881809
 12/31  04:00:00,15.0481023939,0.106794460561,0.259697267838,0.0,2.55330491699,6.7713057485,1.28106434999,0.80407787732,0.476986472673
 12/31  05:00:00,17.1142410122,0.119443527542,0.236693371431,0.0,3.82705111198,7.57405300124,2.36714369909,1.3141307981,1.05301290098
 12/31  06:00:00,21.7572172016,0.145027762354,0.315472864072,0.0,6.02426329834,9.91545327661,6.86493119174,1.39429073732,5.47064045442
 12/31  07:00:00,27.2980821397,0.19163089796,0.491483586426,0.0,6.51253267309,14.7454349813,19.652827324,1.31043387337,18.3423934507
 12/31  08:00:00,26.6386696115,0.232261282728,0.637170733939,0.0,6.01364874671,17.9699221805,20.8343468253,1.33908989803,19.4952569272
 12/31  09:00:00,23.0577080905,0.30712850026,0.965643417238,0.0,3.66783283761,18.1171033345,19.8663917965,1.13954452686,18.7268472696
 12/31  10:00:00,21.0034892713,0.446867341617,1.59531759711,0.0,3.10526160149,15.8560427302,17.1178913549,0.696274992985,16.4216163619
 12/31  11:00:00,18.8544550878,0.581973717061,2.22780374133,0.0,3.10526160149,12.9394160272,15.1421359589,0.257340202862,14.884795756
 12/31  12:00:00,19.7974347967,0.725598932628,2.87997708083,0.0,3.10526160149,13.0865971812,12.0249839829,0.0217268629276,12.0032571199
 12/31  13:00:00,20.5010361617,0.886067147698,3.57029138485,0.0,3.10526160149,12.9394160272,10.4664365141,0.0,10.4664365141
 12/31  14:00:00,20.6649735572,1.00411518376,4.05772420619,0.0,3.10526160149,12.4978725653,9.31382105963,0.0,9.31382105963
 12/31  15:00:00,20.621820003,1.03082840169,4.13503858817,0.0,3.10526160149,12.3506914113,8.16120560521,0.0,8.16120560521
 12/31  16:00:00,21.3663509498,0.923927757538,3.62146072572,0.0,4.02872759285,12.7922348732,9.31382105963,0.0,9.31382105963
 12/31  17:00:00,28.6491768904,0.735100037385,2.74992766581,0.0,6.50191812146,17.7693977319,10.8506416655,0.0,10.8506416655
 12/31  18:00:00,39.6075343695,0.605910678642,2.14266736146,0.0,8.38069375907,23.1212625696,14.3084880288,0.0,14.3084880288
 12/31  19:00:00,41.5600189175,0.553593716411,1.88656937543,0.0,10.6415932552,23.1212625696,16.8058215134,0.0,16.8058215134
 12/31  20:00:00,40.1154857076,0.454815468841,1.51009239133,0.0,12.3080778603,20.4854999863,16.0374112104,0.0,16.0374112104
 12/31  21:00:00,39.2893351802,0.372421103919,1.20645712211,0.0,12.456681583,19.8967753704,14.6926931803,0.0,14.6926931803
 12/31  22:00:00,33.4593398881,0.292185378833,0.920198577118,0.0,9.18739968257,17.702556249,12.0562226664,0.0529655464533,12.0032571199
 12/31  23:00:00,26.1419508111,0.221125840936,0.609181599706,0.0,5.91811778209,14.0365255879,11.1477811306,0.681344616581,10.4664365141
 12/31  24:00:00,19.9235059766,0.184552874884,0.323818802615,0.0,3.54045821811,10.5176760807,8.00475617932,2.14878148295,5.85597469637
